Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.5,6.55,14.0,6.5,5.33,0.0
2016,1,22,8,0,0.0,13.0,6.4,14.0,13.0,10.69,3.33
2016,1,22,8,15,0.0,21.0,6.4,14.0,21.0,17.29,9.49
2016,1,22,8,30,0.0,29.0,6.4,14.0,29.0,23.92,14.7
2016,1,22,8,45,0.0,37.5,6.4,14.0,37.5,30.97,20.88
2016,1,22,9,0,0.0,46.0,6.4,14.0,46.0,38.03,27.03
2016,1,22,9,15,0.0,54.0,6.5,14.0,54.0,44.69,32.76
2016,1,22,9,30,0.0,62.0,6.6,14.0,62.0,51.36,38.45
2016,1,22,9,45,0.0,91.0,6.75,14.5,91.0,75.68,59.02
2016,1,22,10,0,0.0,120.0,6.9,15.0,120.0,100.58,79.84
2016,1,22,10,15,3.0,139.5,6.95,15.0,141.0,119.24,95.37
2016,1,22,10,30,6.0,159.0,7.0,15.0,162.0,138.68,111.51
2016,1,22,10,45,3.0,113.5,7.05,15.0,115.0,97.07,76.52
2016,1,22,11,0,0.0,68.0,7.1,15.0,68.0,56.4,42.16
2016,1,22,11,15,2.0,121.5,7.2,15.0,122.5,103.98,82.16
2016,1,22,11,30,4.0,175.0,7.3,15.0,177.0,154.95,124.59
2016,1,22,11,45,8.0,184.0,7.4,15.0,188.5,167.2,134.77
2016,1,22,12,0,12.0,193.0,7.5,15.0,200.0,180.04,145.49
2016,1,22,12,15,12.0,193.0,7.3,15.0,200.0,181.27,146.48
2016,1,22,12,30,12.0,193.0,7.1,15.0,200.0,182.56,147.55
2016,1,22,12,45,6.0,160.0,6.9,15.0,163.5,145.64,116.81
2016,1,22,13,0,0.0,127.0,6.7,15.0,127.0,109.08,86.19
2016,1,22,13,15,2.5,150.0,6.45,15.0,151.5,134.28,107.39
2016,1,22,13,30,5.0,173.0,6.2,15.0,176.0,161.34,130.05
2016,1,22,13,45,2.5,156.0,5.95,15.0,157.5,142.63,114.51
2016,1,22,14,0,0.0,139.0,5.7,15.0,139.0,123.89,98.92
2016,1,22,14,15,0.0,93.5,5.6,15.0,93.5,79.1,61.47
2016,1,22,14,30,0.0,48.0,5.5,15.0,48.0,39.71,28.22
2016,1,22,14,45,0.0,78.0,5.45,15.0,78.0,65.12,49.89
2016,1,22,15,0,0.0,108.0,5.4,15.0,108.0,97.56,77.44
2016,1,22,15,15,0.0,96.0,5.35,14.5,96.0,86.5,68.28
2016,1,22,15,30,0.0,84.0,5.3,14.0,84.0,75.46,59.04
2016,1,22,15,45,0.0,71.0,5.3,14.0,71.0,63.24,48.55
2016,1,22,16,0,0.0,58.0,5.3,14.0,58.0,50.93,37.88
2016,1,22,16,15,0.0,44.5,5.2,13.5,44.5,37.87,26.52
2016,1,22,16,30,0.0,31.0,5.1,13.0,31.0,25.61,15.8
2016,1,22,16,45,0.0,20.0,5.1,13.0,20.0,16.49,7.32
2016,1,22,17,0,0.0,9.0,5.1,13.0,9.0,7.4,0.0
2016,1,22,17,15,0.0,4.5,5.1,13.0,4.5,3.84,0.0
2016,1,22,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,4.0,5.8,11.0,4.0,0.0,0.0
2016,1,23,7,30,0.0,8.0,6.0,11.0,8.0,6.83,0.0
2016,1,23,7,45,56.5,28.5,6.2,11.5,35.0,22.22,6.02
2016,1,23,8,0,113.0,49.0,6.4,12.0,62.0,37.02,25.78
2016,1,23,8,15,193.0,66.0,6.5,12.0,99.0,49.53,37.98
2016,1,23,8,30,273.0,83.0,6.6,12.0,136.0,71.59,50.23
2016,1,23,8,45,311.5,98.5,6.75,12.5,173.0,108.63,74.55
2016,1,23,9,0,350.0,114.0,6.9,13.0,210.0,150.54,107.37
2016,1,23,9,15,175.0,90.0,6.9,13.0,138.0,117.53,88.21
2016,1,23,9,30,0.0,66.0,6.9,13.0,66.0,54.7,41.46
2016,1,23,9,45,71.5,120.5,6.95,13.0,149.5,127.45,101.95
2016,1,23,10,0,143.0,175.0,7.0,13.0,233.0,215.2,175.4
2016,1,23,10,15,80.0,173.0,6.95,13.0,206.0,189.18,154.68
2016,1,23,10,30,17.0,171.0,6.9,13.0,179.0,154.94,126.01
2016,1,23,10,45,375.5,143.0,6.9,13.0,330.0,363.99,302.96
2016,1,23,11,0,734.0,115.0,6.9,13.0,481.0,581.98,483.77
2016,1,23,11,15,463.5,176.5,6.85,13.0,410.0,499.54,415.44
2016,1,23,11,30,193.0,238.0,6.8,13.0,339.0,373.66,309.56
2016,1,23,11,45,238.0,237.0,6.8,13.0,364.0,416.98,346.4
2016,1,23,12,0,283.0,236.0,6.8,13.0,389.0,478.22,397.04
2016,1,23,12,15,183.0,239.0,6.8,13.0,338.0,398.66,330.7
2016,1,23,12,30,83.0,242.0,6.8,13.0,287.0,310.85,256.53
2016,1,23,12,45,188.5,236.0,6.8,13.0,336.5,417.74,347.37
2016,1,23,13,0,294.0,230.0,6.8,13.0,386.0,531.18,441.73
2016,1,23,13,15,147.0,125.5,6.85,13.0,203.5,282.24,236.87
2016,1,23,13,30,0.0,21.0,6.9,13.0,21.0,17.35,9.17
2016,1,23,13,45,192.5,101.0,6.95,13.0,193.0,302.96,257.53
2016,1,23,14,0,385.0,181.0,7.0,13.0,365.0,588.67,494.44
2016,1,23,14,15,379.5,170.5,7.0,13.0,343.0,575.16,483.71
2016,1,23,14,30,374.0,160.0,7.0,13.0,321.0,559.91,472.37
2016,1,23,14,45,363.0,148.0,7.05,13.0,294.0,535.86,453.76
2016,1,23,15,0,352.0,136.0,7.1,13.0,267.0,510.35,433.73
2016,1,23,15,15,484.0,107.5,6.95,12.5,266.5,613.13,520.54
2016,1,23,15,30,616.0,79.0,6.8,12.0,266.0,696.04,588.11
2016,1,23,15,45,564.5,73.0,6.7,12.0,225.0,631.07,534.51
2016,1,23,16,0,513.0,67.0,6.6,12.0,184.0,565.77,479.48
2016,1,23,16,15,435.5,58.5,6.4,11.5,143.0,476.59,403.45
2016,1,23,16,30,358.0,50.0,6.2,11.0,102.0,390.98,327.63
2016,1,23,16,45,245.0,37.0,6.05,11.0,66.5,279.66,221.68
2016,1,23,17,0,132.0,24.0,5.9,11.0,31.0,158.34,28.34
2016,1,23,17,15,66.0,12.0,5.75,10.5,15.5,54.9,0.0
2016,1,23,17,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,3.8,9.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,3.7,9.0,8.0,6.83,0.0
2016,1,24,7,45,44.0,24.5,3.65,9.5,29.5,19.56,5.57
2016,1,24,8,0,88.0,41.0,3.6,10.0,51.0,31.52,21.44
2016,1,24,8,15,118.0,59.0,3.6,10.0,78.5,44.56,33.97
2016,1,24,8,30,148.0,77.0,3.6,10.0,106.0,63.23,46.01
2016,1,24,8,45,167.0,94.5,3.6,10.5,135.0,91.7,66.61
2016,1,24,9,0,186.0,112.0,3.6,11.0,164.0,122.96,91.87
2016,1,24,9,15,205.0,126.0,3.6,11.0,191.0,154.03,118.49
2016,1,24,9,30,224.0,140.0,3.6,11.0,218.0,187.51,147.81
2016,1,24,9,45,246.5,153.0,3.6,11.5,247.5,223.62,179.14
2016,1,24,10,0,269.0,166.0,3.6,12.0,277.0,262.32,212.43
2016,1,24,10,15,245.5,182.5,3.45,12.0,289.0,286.01,233.61
2016,1,24,10,30,222.0,199.0,3.3,12.0,301.0,299.0,245.34
2016,1,24,10,45,224.0,210.0,3.15,12.0,317.5,325.36,267.52
2016,1,24,11,0,226.0,221.0,3.0,12.0,334.0,351.72,289.26
2016,1,24,11,15,314.0,213.0,2.95,12.0,376.0,426.44,350.64
2016,1,24,11,30,402.0,205.0,2.9,12.0,418.0,497.16,408.04
2016,1,24,11,45,627.0,146.5,2.85,12.5,484.5,644.08,524.51
2016,1,24,12,0,852.0,88.0,2.8,13.0,551.0,778.45,625.01
2016,1,24,12,15,561.5,164.5,2.9,13.0,470.0,655.9,531.17
2016,1,24,12,30,271.0,241.0,3.0,13.0,389.0,500.84,407.36
2016,1,24,12,45,572.0,160.0,3.1,13.5,468.5,699.93,567.73
2016,1,24,13,0,873.0,79.0,3.2,14.0,548.0,884.54,702.22
2016,1,24,13,15,867.0,78.5,3.4,14.0,534.0,897.1,711.48
2016,1,24,13,30,861.0,78.0,3.6,14.0,520.0,915.99,726.92
2016,1,24,13,45,847.0,78.0,3.85,14.0,498.5,914.76,728.22
2016,1,24,14,0,833.0,78.0,4.1,14.0,477.0,909.74,726.97
2016,1,24,14,15,818.0,76.0,4.2,13.5,449.0,897.51,721.03
2016,1,24,14,30,803.0,74.0,4.3,13.0,421.0,881.76,712.77
2016,1,24,14,45,777.0,72.5,4.4,13.0,387.0,852.98,693.41
2016,1,24,15,0,751.0,71.0,4.5,13.0,353.0,821.21,671.47
2016,1,24,15,15,720.5,67.5,4.25,12.5,315.0,780.06,640.88
2016,1,24,15,30,690.0,64.0,4.0,12.0,277.0,736.7,608.21
2016,1,24,15,45,649.5,59.0,3.75,12.0,236.0,688.24,569.62
2016,1,24,16,0,609.0,54.0,3.5,12.0,195.0,632.39,523.78
2016,1,24,16,15,539.5,47.5,3.3,11.5,152.5,550.39,456.38
2016,1,24,16,30,470.0,41.0,3.1,11.0,110.0,470.67,387.69
2016,1,24,16,45,357.0,31.0,2.95,10.5,72.5,357.22,283.69
2016,1,24,17,0,244.0,21.0,2.8,10.0,35.0,236.59,77.74
2016,1,24,17,15,122.0,10.5,2.65,10.0,17.5,91.7,0.0
2016,1,24,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,7,15,51.5,5.5,0.5,10.0,7.0,0.0,0.0
2016,1,25,7,30,103.0,11.0,0.5,10.0,14.0,9.39,0.0
2016,1,25,7,45,243.0,23.0,0.5,10.5,46.0,18.95,5.98
2016,1,25,8,0,383.0,35.0,0.5,11.0,78.0,28.82,19.21
2016,1,25,8,15,466.5,42.5,0.45,11.0,119.5,34.49,25.06
2016,1,25,8,30,550.0,50.0,0.4,11.0,161.0,56.06,32.44
2016,1,25,8,45,319.0,81.5,0.35,11.5,149.0,96.37,64.0
2016,1,25,9,0,88.0,113.0,0.3,12.0,137.0,106.82,81.84
2016,1,25,9,15,95.5,129.5,0.3,12.0,159.5,130.4,101.74
2016,1,25,9,30,103.0,146.0,0.3,12.0,182.0,155.2,122.73
2016,1,25,9,45,220.0,152.0,0.3,12.5,239.5,213.5,168.33
2016,1,25,10,0,337.0,158.0,0.3,13.0,297.0,281.59,222.25
2016,1,25,10,15,392.0,160.5,0.35,13.0,333.5,338.77,268.64
2016,1,25,10,30,447.0,163.0,0.4,13.0,370.0,395.0,313.94
2016,1,25,10,45,430.0,176.5,0.5,13.5,384.0,426.36,339.1
2016,1,25,11,0,413.0,190.0,0.6,14.0,398.0,455.28,361.86
2016,1,25,11,15,606.5,145.0,0.6,14.0,462.0,567.31,448.39
2016,1,25,11,30,800.0,100.0,0.6,14.0,526.0,683.51,534.81
2016,1,25,11,45,569.5,164.5,0.65,14.5,470.0,613.5,480.41
2016,1,25,12,0,339.0,229.0,0.7,15.0,414.0,513.6,404.33
2016,1,25,12,15,385.5,219.0,0.7,15.0,430.5,555.99,438.06
2016,1,25,12,30,432.0,209.0,0.7,15.0,447.0,616.95,482.96
2016,1,25,12,45,627.0,151.5,0.75,15.0,492.5,747.0,579.46
2016,1,25,13,0,822.0,94.0,0.8,15.0,538.0,867.59,661.61
2016,1,25,13,15,815.5,93.0,0.85,15.0,524.5,878.8,668.75
2016,1,25,13,30,809.0,92.0,0.9,15.0,511.0,886.43,675.24
2016,1,25,13,45,642.0,128.5,0.95,15.0,453.0,791.75,611.88
2016,1,25,14,0,475.0,165.0,1.0,15.0,395.0,675.91,531.59
2016,1,25,14,15,619.0,124.0,1.05,15.0,405.5,776.04,606.78
2016,1,25,14,30,763.0,83.0,1.1,15.0,416.0,856.55,663.35
2016,1,25,14,45,413.0,119.5,1.15,15.0,298.0,568.3,456.4
2016,1,25,15,0,63.0,156.0,1.2,15.0,180.0,230.89,187.67
2016,1,25,15,15,58.0,140.0,1.2,14.5,160.5,209.51,172.23
2016,1,25,15,30,53.0,124.0,1.2,14.0,141.0,188.1,154.99
2016,1,25,15,45,46.0,107.0,1.2,14.0,120.0,163.37,134.26
2016,1,25,16,0,39.0,90.0,1.2,14.0,99.0,138.7,113.18
2016,1,25,16,15,239.5,67.0,1.2,13.5,105.0,325.28,270.36
2016,1,25,16,30,440.0,44.0,1.2,13.0,111.0,451.2,366.2
2016,1,25,16,45,330.5,33.0,1.2,12.5,73.5,339.89,267.27
2016,1,25,17,0,221.0,22.0,1.2,12.0,36.0,223.41,95.42
2016,1,25,17,15,110.5,11.0,1.25,12.0,18.0,84.5,0.0
2016,1,25,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,3.5,1.35,10.0,3.5,0.0,0.0
2016,1,26,7,30,0.0,7.0,1.4,10.0,7.0,5.97,0.0
2016,1,26,7,45,0.0,22.5,1.5,10.5,22.5,18.37,6.24
2016,1,26,8,0,0.0,38.0,1.6,11.0,38.0,30.51,20.68
2016,1,26,8,15,8.5,56.0,1.7,11.0,57.5,44.3,33.71
2016,1,26,8,30,17.0,74.0,1.8,11.0,77.0,58.9,44.7
2016,1,26,8,45,24.0,91.0,1.9,11.5,97.0,74.89,57.92
2016,1,26,9,0,31.0,108.0,2.0,12.0,117.0,92.81,72.83
2016,1,26,9,15,36.5,124.0,2.05,12.0,136.0,110.84,88.1
2016,1,26,9,30,42.0,140.0,2.1,12.0,155.0,129.84,104.21
2016,1,26,9,45,69.0,159.0,2.2,12.5,186.5,159.67,128.68
2016,1,26,10,0,96.0,178.0,2.3,13.0,218.0,193.16,156.28
2016,1,26,10,15,151.0,190.5,2.3,13.0,259.0,243.31,197.7
2016,1,26,10,30,206.0,203.0,2.3,13.0,300.0,294.19,239.7
2016,1,26,10,45,358.0,185.5,2.35,13.5,363.5,384.83,313.55
2016,1,26,11,0,510.0,168.0,2.4,14.0,427.0,492.76,399.69
2016,1,26,11,15,684.0,128.5,2.4,14.0,487.5,601.71,485.98
2016,1,26,11,30,858.0,89.0,2.4,14.0,548.0,712.45,571.93
2016,1,26,11,45,863.0,89.5,2.4,14.5,558.0,754.54,600.95
2016,1,26,12,0,868.0,90.0,2.4,15.0,568.0,794.21,627.97
2016,1,26,12,15,868.5,90.0,2.4,15.0,569.5,827.03,651.05
2016,1,26,12,30,869.0,90.0,2.4,15.0,571.0,856.76,671.93
2016,1,26,12,45,668.5,143.5,2.45,15.0,511.5,775.09,613.59
2016,1,26,13,0,468.0,197.0,2.5,15.0,452.0,666.88,532.71
2016,1,26,13,15,525.0,175.0,2.5,15.0,454.0,707.04,565.53
2016,1,26,13,30,582.0,153.0,2.5,15.0,456.0,753.78,600.98
2016,1,26,13,45,574.5,148.5,2.5,15.0,438.0,743.04,593.38
2016,1,26,14,0,567.0,144.0,2.5,15.0,420.0,737.78,590.4
2016,1,26,14,15,528.0,143.5,2.5,15.0,389.0,705.07,567.1
2016,1,26,14,30,489.0,143.0,2.5,15.0,358.0,670.01,542.05
2016,1,26,14,45,541.0,120.5,2.5,15.0,341.5,690.68,558.78
2016,1,26,15,0,593.0,98.0,2.5,15.0,325.0,717.53,579.61
2016,1,26,15,15,555.0,95.5,2.35,14.5,290.5,672.7,546.68
2016,1,26,15,30,517.0,93.0,2.2,14.0,256.0,626.02,512.11
2016,1,26,15,45,479.0,84.0,2.1,14.0,218.5,565.74,465.33
2016,1,26,16,0,441.0,75.0,2.0,14.0,181.0,512.06,422.27
2016,1,26,16,15,391.5,63.0,2.05,13.5,143.0,445.0,368.01
2016,1,26,16,30,342.0,51.0,2.1,13.0,105.0,379.85,312.64
2016,1,26,16,45,254.5,37.5,2.15,12.5,70.0,286.16,228.49
2016,1,26,17,0,167.0,24.0,2.2,12.0,35.0,187.49,95.25
2016,1,26,17,15,83.5,12.0,2.25,11.5,17.5,67.13,0.0
2016,1,26,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,3.85,9.0,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,3.9,9.0,14.0,11.95,0.0
2016,1,27,7,45,154.5,27.0,3.95,9.5,45.5,20.91,8.57
2016,1,27,8,0,309.0,40.0,4.0,10.0,77.0,32.87,22.86
2016,1,27,8,15,381.5,51.5,3.85,10.0,116.5,41.71,31.55
2016,1,27,8,30,454.0,63.0,3.7,10.0,156.0,63.23,40.86
2016,1,27,8,45,504.5,70.5,3.55,10.5,196.0,106.52,65.56
2016,1,27,9,0,555.0,78.0,3.4,11.0,236.0,156.14,103.43
2016,1,27,9,15,610.0,76.5,3.3,11.5,274.0,204.83,144.74
2016,1,27,9,30,665.0,75.0,3.2,12.0,312.0,259.41,193.14
2016,1,27,9,45,578.5,103.5,3.1,12.5,325.5,299.87,233.6
2016,1,27,10,0,492.0,132.0,3.0,13.0,339.0,325.19,259.39
2016,1,27,10,15,597.5,115.5,2.75,13.0,384.5,394.19,317.35
2016,1,27,10,30,703.0,99.0,2.5,13.0,430.0,467.93,378.37
2016,1,27,10,45,778.5,90.5,2.25,13.5,474.0,540.82,436.5
2016,1,27,11,0,854.0,82.0,2.0,14.0,518.0,619.26,496.75
2016,1,27,11,15,861.5,83.0,1.75,14.0,535.0,668.02,533.13
2016,1,27,11,30,869.0,84.0,1.5,14.0,552.0,714.98,566.79
2016,1,27,11,45,873.5,84.0,1.3,14.5,561.5,756.57,592.89
2016,1,27,12,0,878.0,84.0,1.1,15.0,571.0,788.68,611.2
2016,1,27,12,15,879.0,84.0,1.05,15.0,573.0,821.53,632.75
2016,1,27,12,30,880.0,84.0,1.0,15.0,575.0,851.34,652.01
2016,1,27,12,45,880.5,82.5,0.95,15.5,569.5,875.76,666.29
2016,1,27,13,0,881.0,81.0,0.9,16.0,564.0,896.82,678.28
2016,1,27,13,15,875.5,80.5,0.95,16.0,550.5,910.23,688.3
2016,1,27,13,30,870.0,80.0,1.0,16.0,537.0,930.02,702.84
2016,1,27,13,45,862.5,78.0,1.05,16.0,516.5,932.56,705.95
2016,1,27,14,0,855.0,76.0,1.1,16.0,496.0,931.31,706.91
2016,1,27,14,15,841.5,74.5,1.05,16.0,468.0,921.32,700.44
2016,1,27,14,30,828.0,73.0,1.0,16.0,440.0,907.72,691.71
2016,1,27,14,45,809.5,70.0,1.0,16.0,406.5,883.95,677.0
2016,1,27,15,0,791.0,67.0,1.0,16.0,373.0,856.97,660.03
2016,1,27,15,15,763.0,64.0,0.85,16.0,334.5,818.29,632.22
2016,1,27,15,30,735.0,61.0,0.7,16.0,296.0,777.21,602.28
2016,1,27,15,45,696.5,56.5,0.55,16.0,254.0,722.85,562.16
2016,1,27,16,0,658.0,52.0,0.4,16.0,212.0,667.31,519.96
2016,1,27,16,15,594.5,46.0,0.45,15.5,168.5,588.47,462.51
2016,1,27,16,30,531.0,40.0,0.5,15.0,125.0,520.06,409.2
2016,1,27,16,45,425.5,31.5,0.6,14.5,85.0,411.32,319.3
2016,1,27,17,0,320.0,23.0,0.7,14.0,45.0,301.02,170.39
2016,1,27,17,15,160.0,11.5,0.75,13.5,22.5,119.06,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.4,11.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,0.4,11.0,6.0,5.12,0.0
2016,1,28,7,45,0.0,19.5,0.4,11.0,19.5,16.1,5.76
2016,1,28,8,0,0.0,33.0,0.4,11.0,33.0,27.02,17.88
2016,1,28,8,15,0.0,49.5,0.55,11.0,49.5,39.88,29.94
2016,1,28,8,30,0.0,66.0,0.7,11.0,66.0,52.88,39.96
2016,1,28,8,45,0.0,82.5,0.9,11.5,82.5,66.56,51.83
2016,1,28,9,0,0.0,99.0,1.1,12.0,99.0,80.51,63.75
2016,1,28,9,15,3.0,114.0,1.05,12.0,115.0,94.18,75.24
2016,1,28,9,30,6.0,129.0,1.0,12.0,131.0,108.4,87.08
2016,1,28,9,45,38.5,153.0,1.0,12.5,169.5,143.85,115.79
2016,1,28,10,0,71.0,177.0,1.0,13.0,208.0,181.95,146.67
2016,1,28,10,15,340.0,151.5,1.3,13.0,311.5,298.66,240.8
2016,1,28,10,30,609.0,126.0,1.6,13.0,415.0,446.7,359.63
2016,1,28,10,45,563.0,148.0,1.95,13.5,425.5,472.85,381.77
2016,1,28,11,0,517.0,170.0,2.3,14.0,436.0,498.94,403.47
2016,1,28,11,15,315.0,208.5,2.25,14.0,372.0,421.74,342.05
2016,1,28,11,30,113.0,247.0,2.2,14.0,308.0,313.17,253.56
2016,1,28,11,45,114.0,251.0,2.2,14.5,314.0,325.27,263.31
2016,1,28,12,0,115.0,255.0,2.2,15.0,320.0,337.33,272.44
2016,1,28,12,15,57.5,180.0,2.0,15.0,212.5,216.05,174.51
2016,1,28,12,30,0.0,105.0,1.8,15.0,105.0,88.15,68.25
2016,1,28,12,45,0.0,112.5,1.6,15.5,112.5,95.03,74.0
2016,1,28,13,0,0.0,120.0,1.4,16.0,120.0,102.11,79.71
2016,1,28,13,15,134.0,175.5,1.3,16.0,246.5,310.78,252.94
2016,1,28,13,30,268.0,231.0,1.2,16.0,373.0,527.01,420.01
2016,1,28,13,45,231.5,225.0,1.2,16.0,344.5,472.8,377.5
2016,1,28,14,0,195.0,219.0,1.2,16.0,316.0,437.05,350.42
2016,1,28,14,15,153.0,207.0,1.1,16.0,280.5,387.15,311.46
2016,1,28,14,30,111.0,195.0,1.0,16.0,245.0,336.51,271.42
2016,1,28,14,45,97.5,179.5,0.95,16.0,221.0,288.43,234.15
2016,1,28,15,0,84.0,164.0,0.9,16.0,197.0,259.83,211.59
2016,1,28,15,15,80.5,147.5,0.85,15.5,176.5,239.03,195.65
2016,1,28,15,30,77.0,131.0,0.8,15.0,156.0,218.04,179.17
2016,1,28,15,45,70.5,113.5,0.75,15.0,134.0,192.69,158.33
2016,1,28,16,0,64.0,96.0,0.7,15.0,112.0,167.28,137.01
2016,1,28,16,15,53.5,77.5,0.75,14.5,89.0,136.69,111.09
2016,1,28,16,30,43.0,59.0,0.8,14.0,66.0,105.89,84.36
2016,1,28,16,45,21.5,41.5,0.9,14.0,45.0,68.0,50.61
2016,1,28,17,0,0.0,24.0,1.0,14.0,24.0,23.03,9.09
2016,1,28,17,15,0.0,12.0,1.05,14.0,12.0,10.24,0.0
2016,1,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,6.5,3.0,14.0,6.5,0.0,0.0
2016,1,29,7,30,0.0,13.0,3.2,14.0,13.0,11.1,0.0
2016,1,29,7,45,80.5,28.0,3.4,14.5,38.0,21.9,10.12
2016,1,29,8,0,161.0,43.0,3.6,15.0,63.0,33.33,22.9
2016,1,29,8,15,200.5,59.5,3.65,15.0,94.5,45.46,34.24
2016,1,29,8,30,240.0,76.0,3.7,15.0,126.0,64.42,44.98
2016,1,29,8,45,265.5,91.5,3.8,15.0,159.0,97.52,66.56
2016,1,29,9,0,291.0,107.0,3.9,15.0,192.0,134.08,95.17
2016,1,29,9,15,306.0,121.5,3.95,15.0,222.5,170.93,126.75
2016,1,29,9,30,321.0,136.0,4.0,15.0,253.0,209.68,160.88
2016,1,29,9,45,160.5,86.5,4.1,15.5,145.0,133.99,104.2
2016,1,29,10,0,0.0,37.0,4.2,16.0,37.0,30.57,20.35
2016,1,29,10,15,0.0,57.0,4.2,16.0,57.0,47.21,34.41
2016,1,29,10,30,0.0,77.0,4.2,16.0,77.0,63.91,48.39
2016,1,29,10,45,0.0,74.0,4.25,16.0,74.0,61.41,46.2
2016,1,29,11,0,0.0,71.0,4.3,16.0,71.0,58.92,44.04
2016,1,29,11,15,2.5,126.5,4.3,16.0,128.0,108.46,85.34
2016,1,29,11,30,5.0,182.0,4.3,16.0,185.0,161.24,128.76
2016,1,29,11,45,9.0,192.5,4.35,16.0,197.5,174.92,139.94
2016,1,29,12,0,13.0,203.0,4.4,16.0,210.0,189.24,151.7
2016,1,29,12,15,6.5,168.5,4.4,16.0,172.0,151.83,120.9
2016,1,29,12,30,0.0,134.0,4.4,16.0,134.0,114.53,90.0
2016,1,29,12,45,0.0,78.0,4.45,16.0,78.0,64.79,48.76
2016,1,29,13,0,0.0,22.0,4.5,16.0,22.0,18.19,9.7
2016,1,29,13,15,0.0,91.0,4.55,16.0,91.0,75.77,58.05
2016,1,29,13,30,0.0,160.0,4.6,16.0,160.0,141.76,112.83
2016,1,29,13,45,54.5,191.0,4.65,16.0,218.5,244.24,199.21
2016,1,29,14,0,109.0,222.0,4.7,16.0,277.0,339.01,277.84
2016,1,29,14,15,151.0,209.0,4.75,16.0,280.5,387.45,318.4
2016,1,29,14,30,193.0,196.0,4.8,16.0,284.0,415.44,342.85
2016,1,29,14,45,96.5,140.5,4.85,16.0,184.5,253.84,210.01
2016,1,29,15,0,0.0,85.0,4.9,16.0,85.0,72.05,55.44
2016,1,29,15,15,0.0,76.5,4.9,15.5,76.5,64.43,49.28
2016,1,29,15,30,0.0,68.0,4.9,15.0,68.0,56.82,42.96
2016,1,29,15,45,0.0,58.0,4.95,15.0,58.0,48.04,35.47
2016,1,29,16,0,0.0,48.0,5.0,15.0,48.0,39.71,28.3
2016,1,29,16,15,0.0,38.5,5.0,14.5,38.5,31.81,21.46
2016,1,29,16,30,0.0,29.0,5.0,14.0,29.0,23.93,14.56
2016,1,29,16,45,0.0,20.0,5.05,14.0,20.0,16.48,7.91
2016,1,29,17,0,0.0,11.0,5.1,14.0,11.0,9.04,0.47
2016,1,29,17,15,0.0,5.5,5.1,14.0,5.5,4.69,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,7,15,81.5,7.0,4.55,10.0,9.5,5.97,0.0
2016,1,30,7,30,163.0,14.0,4.7,10.0,19.0,11.95,0.0
2016,1,30,7,45,304.5,24.0,4.85,10.5,55.0,19.7,9.16
2016,1,30,8,0,446.0,34.0,5.0,11.0,91.0,27.87,18.63
2016,1,30,8,15,523.5,41.0,4.95,11.0,133.5,33.23,23.98
2016,1,30,8,30,601.0,48.0,4.9,11.0,176.0,53.57,30.49
2016,1,30,8,45,462.0,76.5,4.9,11.5,188.0,106.6,67.32
2016,1,30,9,0,323.0,105.0,4.9,12.0,200.0,138.73,98.85
2016,1,30,9,15,337.0,119.0,4.9,12.0,231.0,178.0,133.07
2016,1,30,9,30,351.0,133.0,4.9,12.0,262.0,215.24,166.66
2016,1,30,9,45,448.0,129.5,4.9,12.0,310.5,274.47,216.95
2016,1,30,10,0,545.0,126.0,4.9,12.0,359.0,340.18,273.43
2016,1,30,10,15,703.5,97.0,4.9,12.0,420.5,424.14,344.72
2016,1,30,10,30,862.0,68.0,4.9,12.0,482.0,514.91,421.65
2016,1,30,10,45,608.0,139.5,4.95,12.5,439.0,495.41,407.35
2016,1,30,11,0,354.0,211.0,5.0,13.0,396.0,428.75,352.86
2016,1,30,11,15,626.0,141.5,5.0,13.0,481.0,577.57,476.11
2016,1,30,11,30,898.0,72.0,5.0,13.0,566.0,718.04,589.8
2016,1,30,11,45,900.0,73.0,5.05,13.5,575.5,759.36,619.4
2016,1,30,12,0,902.0,74.0,5.1,14.0,585.0,797.95,647.2
2016,1,30,12,15,903.0,74.5,5.1,14.0,587.5,832.26,672.63
2016,1,30,12,30,904.0,75.0,5.1,14.0,590.0,863.46,695.73
2016,1,30,12,45,895.0,77.0,5.1,14.0,583.0,884.52,711.34
2016,1,30,13,0,886.0,79.0,5.1,14.0,576.0,901.81,724.33
2016,1,30,13,15,678.5,136.0,5.05,14.0,511.0,814.45,659.33
2016,1,30,13,30,471.0,193.0,5.0,14.0,446.0,691.15,564.21
2016,1,30,13,45,235.5,101.5,5.0,14.0,228.0,365.75,305.87
2016,1,30,14,0,0.0,10.0,5.0,14.0,10.0,8.25,1.37
2016,1,30,14,15,347.0,53.5,5.05,13.5,212.0,424.31,359.38
2016,1,30,14,30,694.0,97.0,5.1,13.0,414.0,820.7,674.01
2016,1,30,14,45,428.5,133.5,5.2,13.0,324.5,603.29,503.77
2016,1,30,15,0,163.0,170.0,5.3,13.0,235.0,360.33,302.34
2016,1,30,15,15,155.5,154.0,5.15,12.5,211.0,335.13,282.98
2016,1,30,15,30,148.0,138.0,5.0,12.0,187.0,309.53,262.36
2016,1,30,15,45,139.0,120.0,4.9,12.0,161.0,279.18,236.87
2016,1,30,16,0,130.0,102.0,4.8,12.0,135.0,248.54,210.58
2016,1,30,16,15,114.5,83.0,4.6,11.5,108.0,210.48,177.49
2016,1,30,16,30,99.0,64.0,4.4,11.0,81.0,172.31,143.51
2016,1,30,16,45,69.0,46.0,4.2,10.5,56.0,124.66,100.15
2016,1,30,17,0,39.0,28.0,4.0,10.0,31.0,75.78,49.75
2016,1,30,17,15,19.5,14.0,3.95,10.0,15.5,25.35,0.0
2016,1,30,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.0,3.3,8.0,9.0,7.68,0.0
2016,1,31,7,30,0.0,18.0,3.4,8.0,18.0,15.36,0.0
2016,1,31,7,45,137.0,30.5,3.55,8.5,48.5,23.48,12.59
2016,1,31,8,0,274.0,43.0,3.7,9.0,79.0,33.06,23.43
2016,1,31,8,15,319.5,57.5,3.95,9.0,115.0,43.66,33.57
2016,1,31,8,30,365.0,72.0,4.2,9.0,151.0,63.86,43.73
2016,1,31,8,45,399.5,83.5,4.5,9.5,187.5,103.52,67.77
2016,1,31,9,0,434.0,95.0,4.8,10.0,224.0,147.56,102.11
2016,1,31,9,15,459.0,104.5,5.05,10.0,258.0,192.13,141.15
2016,1,31,9,30,484.0,114.0,5.3,10.0,292.0,239.53,184.27
2016,1,31,9,45,319.5,151.0,5.55,10.5,273.5,244.74,196.27
2016,1,31,10,0,155.0,188.0,5.8,11.0,255.0,229.58,187.9
2016,1,31,10,15,460.5,138.0,5.95,11.0,357.0,348.06,286.23
2016,1,31,10,30,766.0,88.0,6.1,11.0,459.0,488.92,404.39
2016,1,31,10,45,836.0,81.5,6.35,11.0,504.5,564.52,469.36
2016,1,31,11,0,906.0,75.0,6.6,11.0,550.0,641.11,534.56
2016,1,31,11,15,914.0,75.5,6.85,11.0,568.5,691.5,577.63
2016,1,31,11,30,922.0,76.0,7.1,11.0,587.0,739.99,617.98
2016,1,31,11,45,929.0,75.5,7.35,11.5,598.0,784.47,651.96
2016,1,31,12,0,936.0,75.0,7.6,12.0,609.0,826.46,683.87
2016,1,31,12,15,936.5,75.5,7.85,12.0,611.0,861.64,711.72
2016,1,31,12,30,937.0,76.0,8.1,12.0,613.0,893.56,737.16
2016,1,31,12,45,929.0,78.0,8.4,12.0,606.0,916.47,755.96
2016,1,31,13,0,921.0,80.0,8.7,12.0,599.0,935.53,771.97
2016,1,31,13,15,915.5,79.0,8.9,12.0,585.0,949.3,783.76
2016,1,31,13,30,910.0,78.0,9.1,12.0,571.0,959.22,792.78
2016,1,31,13,45,894.5,79.0,9.35,12.0,548.0,958.42,793.83
2016,1,31,14,0,879.0,80.0,9.6,12.0,525.0,964.27,800.24
2016,1,31,14,15,865.0,78.5,9.65,11.5,496.5,954.02,795.1
2016,1,31,14,30,851.0,77.0,9.7,11.0,468.0,940.02,787.11
2016,1,31,14,45,823.5,76.5,9.75,11.0,432.0,910.88,765.67
2016,1,31,15,0,796.0,76.0,9.8,11.0,396.0,878.47,741.45
2016,1,31,15,15,767.0,73.0,9.8,10.5,356.5,838.59,712.07
2016,1,31,15,30,738.0,70.0,9.8,10.0,317.0,796.16,679.9
2016,1,31,15,45,690.0,66.5,9.8,10.0,272.5,741.82,635.72
2016,1,31,16,0,642.0,63.0,9.8,10.0,228.0,679.86,583.83
2016,1,31,16,15,576.5,56.0,9.8,9.5,183.5,598.49,514.77
2016,1,31,16,30,511.0,49.0,9.8,9.0,139.0,518.78,444.31
2016,1,31,16,45,404.5,39.5,9.85,9.0,97.0,407.15,342.64
2016,1,31,17,0,298.0,30.0,9.9,9.0,55.0,302.58,224.79
2016,1,31,17,15,149.0,15.0,9.95,9.0,27.5,115.44,0.0
2016,1,31,17,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,6.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,6.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,1,7,15,145.0,7.5,6.9,7.5,13.5,6.4,0.0
2016,2,1,7,30,290.0,15.0,7.0,8.0,27.0,13.58,0.0
2016,2,1,7,45,427.0,23.5,7.1,8.5,67.0,21.21,11.15
2016,2,1,8,0,564.0,32.0,7.2,9.0,107.0,28.85,19.75
2016,2,1,8,15,636.5,37.5,7.25,9.0,153.0,33.51,24.48
2016,2,1,8,30,709.0,43.0,7.3,9.0,199.0,54.58,30.2
2016,2,1,8,45,754.5,47.0,7.35,9.5,245.0,110.04,58.98
2016,2,1,9,0,800.0,51.0,7.4,10.0,291.0,170.91,105.72
2016,2,1,9,15,780.0,56.5,7.3,10.0,318.0,224.18,155.8
