Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,30,760.0,62.0,7.2,10.0,345.0,274.32,205.44
2016,2,1,9,45,818.5,64.5,7.1,10.5,397.0,344.79,269.64
2016,2,1,10,0,877.0,67.0,7.0,11.0,449.0,420.67,337.84
2016,2,1,10,15,891.5,69.0,6.85,11.0,481.0,480.89,393.16
2016,2,1,10,30,906.0,71.0,6.7,11.0,513.0,540.92,446.84
2016,2,1,10,45,911.0,73.5,6.6,11.5,537.0,595.69,493.96
2016,2,1,11,0,916.0,76.0,6.5,12.0,561.0,648.78,538.22
2016,2,1,11,15,922.5,77.0,6.4,12.0,578.5,699.31,580.27
2016,2,1,11,30,929.0,78.0,6.3,12.0,596.0,747.81,619.15
2016,2,1,11,45,927.0,80.5,6.2,12.0,605.0,789.39,650.46
2016,2,1,12,0,925.0,83.0,6.1,12.0,614.0,827.89,679.19
2016,2,1,12,15,925.0,83.0,6.0,12.0,615.5,861.93,704.36
2016,2,1,12,30,925.0,83.0,5.9,12.0,617.0,892.69,726.97
2016,2,1,12,45,921.5,83.0,5.8,12.0,610.5,916.98,744.69
2016,2,1,13,0,918.0,83.0,5.7,12.0,604.0,937.6,759.73
2016,2,1,13,15,912.0,82.0,5.7,12.0,589.5,950.97,770.1
2016,2,1,13,30,906.0,81.0,5.7,12.0,575.0,960.48,777.8
2016,2,1,13,45,898.5,79.5,5.7,12.0,554.0,964.08,781.31
2016,2,1,14,0,891.0,78.0,5.7,12.0,533.0,963.82,782.16
2016,2,1,14,15,877.0,76.0,5.65,12.0,504.0,963.52,782.82
2016,2,1,14,30,863.0,74.0,5.6,12.0,475.0,948.85,772.87
2016,2,1,14,45,847.0,71.0,5.6,12.0,440.5,927.31,758.18
2016,2,1,15,0,831.0,68.0,5.6,12.0,406.0,902.35,740.81
2016,2,1,15,15,804.0,65.0,5.35,11.5,365.5,863.96,712.85
2016,2,1,15,30,777.0,62.0,5.1,11.0,325.0,822.98,682.37
2016,2,1,15,45,739.0,58.0,4.95,11.0,281.5,768.6,639.93
2016,2,1,16,0,701.0,54.0,4.8,11.0,238.0,712.85,595.11
2016,2,1,16,15,641.5,48.5,4.65,10.5,192.5,636.25,532.93
2016,2,1,16,30,582.0,43.0,4.5,10.0,147.0,560.44,468.56
2016,2,1,16,45,485.5,35.0,4.4,9.5,104.0,464.72,384.23
2016,2,1,17,0,389.0,27.0,4.3,9.0,61.0,367.14,276.72
2016,2,1,17,15,194.5,13.5,4.3,8.5,30.5,177.41,0.0
2016,2,1,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,3.6,9.0,6.5,5.55,0.0
2016,2,2,7,30,0.0,13.0,3.6,9.0,13.0,10.72,0.0
2016,2,2,7,45,15.0,30.5,3.65,9.0,32.5,24.49,14.09
2016,2,2,8,0,30.0,48.0,3.7,9.0,52.0,37.74,27.68
2016,2,2,8,15,46.0,67.5,3.65,9.0,76.5,52.07,41.17
2016,2,2,8,30,62.0,87.0,3.6,9.0,101.0,68.35,52.69
2016,2,2,8,45,74.0,106.0,3.6,9.5,126.0,90.06,69.52
2016,2,2,9,0,86.0,125.0,3.6,10.0,151.0,113.74,88.9
2016,2,2,9,15,96.0,141.5,3.5,10.0,174.5,138.86,110.29
2016,2,2,9,30,106.0,158.0,3.4,10.0,198.0,164.53,132.4
2016,2,2,9,45,239.5,161.5,3.3,10.0,263.5,226.52,182.32
2016,2,2,10,0,373.0,165.0,3.2,10.0,329.0,300.59,243.62
2016,2,2,10,15,413.5,169.5,3.05,10.0,363.0,355.39,290.32
2016,2,2,10,30,454.0,174.0,2.9,10.0,397.0,407.98,334.67
2016,2,2,10,45,389.0,198.5,2.8,10.5,396.5,413.97,340.04
2016,2,2,11,0,324.0,223.0,2.7,11.0,396.0,421.96,346.01
2016,2,2,11,15,586.0,160.0,2.65,11.0,484.5,569.95,466.21
2016,2,2,11,30,848.0,97.0,2.6,11.0,573.0,717.76,582.45
2016,2,2,11,45,859.5,95.0,2.6,11.0,585.0,762.33,614.58
2016,2,2,12,0,871.0,93.0,2.6,11.0,597.0,804.86,645.21
2016,2,2,12,15,872.5,93.0,2.7,11.0,599.0,839.23,670.46
2016,2,2,12,30,874.0,93.0,2.8,11.0,601.0,870.54,693.57
2016,2,2,12,45,883.5,88.5,2.95,11.5,598.0,891.22,708.19
2016,2,2,13,0,893.0,84.0,3.1,12.0,595.0,917.4,726.91
2016,2,2,13,15,635.5,152.5,3.15,12.0,512.0,795.64,638.97
2016,2,2,13,30,378.0,221.0,3.2,12.0,429.0,617.56,502.55
2016,2,2,13,45,622.5,150.0,3.25,12.0,477.5,804.22,649.6
2016,2,2,14,0,867.0,79.0,3.3,12.0,526.0,954.04,758.46
2016,2,2,14,15,853.5,77.5,3.3,12.0,497.5,944.25,751.26
2016,2,2,14,30,840.0,76.0,3.3,12.0,469.0,930.76,742.92
2016,2,2,14,45,822.0,73.5,3.3,12.0,435.0,908.1,727.99
2016,2,2,15,0,804.0,71.0,3.3,12.0,401.0,882.14,710.58
2016,2,2,15,15,777.0,68.0,3.2,11.5,361.5,844.05,684.57
2016,2,2,15,30,750.0,65.0,3.1,11.0,322.0,803.44,656.12
2016,2,2,15,45,704.0,62.0,3.05,11.0,278.0,743.58,611.26
2016,2,2,16,0,658.0,59.0,3.0,11.0,234.0,690.14,569.91
2016,2,2,16,15,597.5,53.0,2.95,10.5,189.5,613.78,509.67
2016,2,2,16,30,537.0,47.0,2.9,10.0,145.0,538.88,447.69
2016,2,2,16,45,435.5,38.5,2.85,9.5,103.0,431.25,355.72
2016,2,2,17,0,334.0,30.0,2.8,9.0,61.0,330.31,253.13
2016,2,2,17,15,167.0,15.0,2.85,9.0,30.5,162.27,0.0
2016,2,2,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,9.5,2.8,6.0,9.5,8.11,0.0
2016,2,3,7,30,0.0,19.0,2.9,6.0,19.0,15.31,0.0
2016,2,3,7,45,87.5,34.5,3.05,6.5,46.5,26.71,16.41
2016,2,3,8,0,175.0,50.0,3.2,7.0,74.0,38.44,28.61
2016,2,3,8,15,206.0,67.5,3.2,7.5,106.0,51.09,40.6
2016,2,3,8,30,237.0,85.0,3.2,8.0,138.0,69.98,51.54
2016,2,3,8,45,257.5,101.5,3.25,8.5,170.5,103.45,73.83
2016,2,3,9,0,278.0,118.0,3.3,9.0,203.0,139.82,102.81
2016,2,3,9,15,297.0,131.0,3.3,9.5,233.5,175.85,133.74
2016,2,3,9,30,316.0,144.0,3.3,10.0,264.0,214.19,167.5
2016,2,3,9,45,349.5,154.0,3.3,10.5,299.0,257.05,204.82
2016,2,3,10,0,383.0,164.0,3.3,11.0,334.0,309.53,249.82
2016,2,3,10,15,596.0,126.5,3.2,11.0,412.0,403.66,327.46
2016,2,3,10,30,809.0,89.0,3.1,11.0,490.0,512.57,417.01
2016,2,3,10,45,819.0,91.5,3.05,11.5,514.5,566.42,461.23
2016,2,3,11,0,829.0,94.0,3.0,12.0,539.0,619.32,503.52
2016,2,3,11,15,837.0,95.0,3.0,12.0,556.5,668.12,542.62
2016,2,3,11,30,845.0,96.0,3.0,12.0,574.0,715.23,579.55
2016,2,3,11,45,845.5,98.0,3.0,12.5,583.5,755.92,608.6
2016,2,3,12,0,846.0,100.0,3.0,13.0,593.0,793.9,634.88
2016,2,3,12,15,481.5,185.5,3.0,13.0,466.5,616.56,498.78
2016,2,3,12,30,117.0,271.0,3.0,13.0,340.0,367.92,298.42
2016,2,3,12,45,59.0,223.5,3.05,13.0,258.5,269.63,219.54
2016,2,3,13,0,1.0,176.0,3.1,13.0,177.0,155.88,124.98
2016,2,3,13,15,0.5,155.5,3.1,13.0,156.0,136.16,108.94
2016,2,3,13,30,0.0,135.0,3.1,13.0,135.0,116.51,92.72
2016,2,3,13,45,6.5,161.5,3.15,13.0,165.0,149.55,120.66
2016,2,3,14,0,13.0,188.0,3.2,13.0,195.0,185.15,150.53
2016,2,3,14,15,113.5,196.5,3.15,13.0,250.5,333.2,275.58
2016,2,3,14,30,214.0,205.0,3.1,13.0,306.0,445.72,368.66
2016,2,3,14,45,394.5,159.0,3.1,13.0,329.0,604.36,497.96
2016,2,3,15,0,575.0,113.0,3.1,13.0,352.0,725.9,593.03
2016,2,3,15,15,536.0,110.5,3.05,12.5,316.5,671.75,552.69
2016,2,3,15,30,497.0,108.0,3.0,12.0,281.0,626.41,519.53
2016,2,3,15,45,463.0,97.5,3.0,12.0,242.0,574.26,479.23
2016,2,3,16,0,429.0,87.0,3.0,12.0,203.0,521.85,437.47
2016,2,3,16,15,383.5,75.0,2.95,11.5,164.5,457.89,385.4
2016,2,3,16,30,338.0,63.0,2.9,11.0,126.0,395.52,332.21
2016,2,3,16,45,267.0,48.5,2.9,11.0,89.5,311.85,258.2
2016,2,3,17,0,196.0,34.0,2.9,11.0,53.0,233.38,180.0
2016,2,3,17,15,98.0,17.0,2.9,11.0,26.5,114.95,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,100.5,9.0,3.6,7.0,14.0,7.68,0.0
2016,2,4,7,30,201.0,18.0,3.7,7.0,28.0,14.85,0.0
2016,2,4,7,45,324.5,29.0,3.8,7.5,66.0,23.82,14.21
2016,2,4,8,0,448.0,40.0,3.9,8.0,104.0,32.68,23.44
2016,2,4,8,15,522.5,47.5,3.85,8.0,148.0,38.28,29.01
2016,2,4,8,30,597.0,55.0,3.8,8.0,192.0,57.71,35.25
2016,2,4,8,45,643.0,60.5,3.75,8.5,236.0,108.17,62.18
2016,2,4,9,0,689.0,66.0,3.7,9.0,280.0,164.26,105.07
2016,2,4,9,15,721.5,69.5,3.7,9.5,321.0,223.3,156.77
2016,2,4,9,30,754.0,73.0,3.7,10.0,362.0,283.0,211.24
2016,2,4,9,45,772.0,77.5,3.7,10.5,398.5,341.82,265.54
2016,2,4,10,0,790.0,82.0,3.7,11.0,435.0,401.71,319.67
2016,2,4,10,15,629.0,128.0,3.65,11.0,421.5,420.16,340.59
2016,2,4,10,30,468.0,174.0,3.6,11.0,408.0,415.16,339.77
2016,2,4,10,45,656.5,131.5,3.6,11.5,477.0,516.01,422.58
2016,2,4,11,0,845.0,89.0,3.6,12.0,546.0,624.44,509.77
2016,2,4,11,15,852.5,90.0,3.5,12.0,564.0,673.64,548.81
2016,2,4,11,30,860.0,91.0,3.4,12.0,582.0,721.07,585.82
2016,2,4,11,45,864.5,91.5,3.35,12.5,592.0,763.7,615.92
2016,2,4,12,0,869.0,92.0,3.3,13.0,602.0,803.84,643.59
2016,2,4,12,15,731.0,133.5,3.15,13.0,563.5,774.26,620.52
2016,2,4,12,30,593.0,175.0,3.0,13.0,525.0,727.26,584.15
2016,2,4,12,45,732.0,132.5,2.9,13.5,560.5,824.93,655.76
2016,2,4,13,0,871.0,90.0,2.8,14.0,596.0,916.58,718.86
2016,2,4,13,15,865.5,89.5,2.65,14.0,582.5,930.79,727.21
2016,2,4,13,30,860.0,89.0,2.5,14.0,569.0,941.23,733.67
2016,2,4,13,45,697.0,128.5,2.45,14.0,508.0,852.66,671.39
2016,2,4,14,0,534.0,168.0,2.4,14.0,447.0,741.19,591.97
2016,2,4,14,15,521.5,161.0,2.3,14.0,421.5,725.82,581.89
2016,2,4,14,30,509.0,154.0,2.2,14.0,396.0,707.96,569.16
2016,2,4,14,45,539.5,135.0,2.15,14.0,375.5,713.86,574.44
2016,2,4,15,0,570.0,116.0,2.1,14.0,355.0,725.52,583.79
2016,2,4,15,15,540.0,111.5,2.05,13.5,320.5,685.46,555.6
2016,2,4,15,30,510.0,107.0,2.0,13.0,286.0,637.53,521.23
2016,2,4,15,45,487.5,95.0,2.0,13.0,248.5,593.24,488.05
2016,2,4,16,0,465.0,83.0,2.0,13.0,211.0,547.91,452.89
2016,2,4,16,15,421.5,72.0,2.0,12.5,172.0,485.73,403.65
2016,2,4,16,30,378.0,61.0,2.0,12.0,133.0,424.92,353.3
2016,2,4,16,45,313.0,47.5,2.05,11.5,95.5,345.56,284.99
2016,2,4,17,0,248.0,34.0,2.1,11.0,58.0,270.88,211.57
2016,2,4,17,15,124.0,17.0,2.2,10.5,29.0,133.87,2.46
2016,2,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,15,94.5,10.0,3.15,7.5,15.0,8.54,0.0
2016,2,5,7,30,189.0,20.0,3.2,8.0,30.0,16.58,0.0
2016,2,5,7,45,311.5,32.0,3.3,8.5,68.5,26.36,16.49
2016,2,5,8,0,434.0,44.0,3.4,9.0,107.0,36.0,26.34
2016,2,5,8,15,509.5,52.0,3.35,9.0,151.5,41.88,32.16
2016,2,5,8,30,585.0,60.0,3.3,9.0,196.0,61.29,38.48
2016,2,5,8,45,633.5,66.0,3.3,9.5,241.0,111.78,65.43
2016,2,5,9,0,682.0,72.0,3.3,10.0,286.0,168.27,108.34
2016,2,5,9,15,716.0,76.0,3.25,10.5,328.0,225.6,158.18
2016,2,5,9,30,750.0,80.0,3.2,11.0,370.0,286.49,213.16
2016,2,5,9,45,621.0,113.0,3.15,12.0,368.5,321.91,250.58
2016,2,5,10,0,492.0,146.0,3.1,13.0,367.0,336.96,268.37
2016,2,5,10,15,667.5,116.5,2.85,13.0,439.5,427.18,342.61
2016,2,5,10,30,843.0,87.0,2.6,13.0,512.0,528.68,424.86
2016,2,5,10,45,854.0,89.0,2.4,13.5,537.0,584.51,469.29
2016,2,5,11,0,865.0,91.0,2.2,14.0,562.0,639.39,511.39
2016,2,5,11,15,872.0,92.0,2.0,14.0,580.0,689.34,549.09
2016,2,5,11,30,879.0,93.0,1.8,14.0,598.0,737.42,584.0
2016,2,5,11,45,878.0,95.5,1.6,14.5,607.0,779.05,610.23
2016,2,5,12,0,877.0,98.0,1.4,15.0,616.0,817.78,633.39
2016,2,5,12,15,877.0,98.0,1.2,15.0,617.5,851.44,653.43
2016,2,5,12,30,877.0,98.0,1.0,15.0,619.0,881.9,670.61
2016,2,5,12,45,873.0,98.0,0.8,15.5,612.5,905.51,681.29
2016,2,5,13,0,869.0,98.0,0.6,16.0,606.0,925.5,689.08
2016,2,5,13,15,863.0,97.0,0.8,16.0,592.0,938.75,702.04
2016,2,5,13,30,857.0,96.0,1.0,16.0,578.0,948.19,712.58
2016,2,5,13,45,855.0,92.0,1.25,16.0,558.0,953.98,721.52
2016,2,5,14,0,853.0,88.0,1.5,16.0,538.0,955.95,727.71
2016,2,5,14,15,687.5,120.0,1.6,16.0,470.5,847.49,655.94
2016,2,5,14,30,522.0,152.0,1.7,16.0,403.0,718.63,567.72
2016,2,5,14,45,534.0,137.0,1.85,16.0,378.0,711.77,566.27
2016,2,5,15,0,546.0,122.0,2.0,16.0,353.0,701.89,561.27
2016,2,5,15,15,521.5,116.0,1.9,15.5,320.0,666.72,536.66
2016,2,5,15,30,497.0,110.0,1.8,15.0,287.0,630.13,510.68
2016,2,5,15,45,584.0,86.0,1.75,14.5,268.0,676.73,547.01
2016,2,5,16,0,671.0,62.0,1.7,14.0,249.0,708.5,570.42
2016,2,5,16,15,613.5,56.0,1.7,13.5,203.5,633.9,513.74
2016,2,5,16,30,556.0,50.0,1.7,13.0,158.0,560.45,455.9
2016,2,5,16,45,453.5,42.0,1.7,12.5,114.0,451.23,366.63
2016,2,5,17,0,351.0,34.0,1.7,12.0,70.0,348.1,272.46
2016,2,5,17,15,175.5,17.0,1.75,11.5,35.0,176.19,36.56
2016,2,5,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,114.0,10.0,3.55,7.5,16.5,8.54,0.0
2016,2,6,7,30,228.0,20.0,3.7,8.0,33.0,16.56,0.0
2016,2,6,7,45,344.0,31.0,3.85,8.5,71.5,25.48,15.94
2016,2,6,8,0,460.0,42.0,4.0,9.0,110.0,34.28,24.86
2016,2,6,8,15,532.0,49.0,3.9,9.5,154.5,39.41,29.9
2016,2,6,8,30,604.0,56.0,3.8,10.0,199.0,58.35,35.54
2016,2,6,8,45,655.0,60.0,3.7,10.5,244.0,108.59,61.59
2016,2,6,9,0,706.0,64.0,3.6,11.0,289.0,167.71,106.42
2016,2,6,9,15,737.0,67.5,3.5,11.5,330.0,224.9,156.26
2016,2,6,9,30,768.0,71.0,3.4,12.0,371.0,285.26,210.93
2016,2,6,9,45,791.0,73.5,3.35,12.5,408.5,344.84,265.31
2016,2,6,10,0,814.0,76.0,3.3,13.0,446.0,405.98,319.92
2016,2,6,10,15,829.0,78.0,3.1,13.5,477.0,464.25,370.51
2016,2,6,10,30,844.0,80.0,2.9,14.0,508.0,522.57,419.24
2016,2,6,10,45,856.0,80.5,2.75,14.5,533.0,577.37,463.57
2016,2,6,11,0,868.0,81.0,2.6,15.0,558.0,627.65,502.91
2016,2,6,11,15,874.0,82.0,2.5,15.0,575.0,676.09,540.58
2016,2,6,11,30,880.0,83.0,2.4,15.0,592.0,722.56,575.32
2016,2,6,11,45,886.0,82.5,2.35,15.5,602.5,765.2,604.16
2016,2,6,12,0,892.0,82.0,2.3,16.0,613.0,805.4,630.84
2016,2,6,12,15,892.5,82.0,2.4,16.0,615.0,839.01,654.98
2016,2,6,12,30,893.0,82.0,2.5,16.0,617.0,869.46,676.96
2016,2,6,12,45,712.0,139.5,2.6,16.0,563.5,816.87,640.27
2016,2,6,13,0,531.0,197.0,2.7,16.0,510.0,728.39,576.11
2016,2,6,13,15,701.5,140.0,2.7,16.0,543.0,846.3,664.0
2016,2,6,13,30,872.0,83.0,2.7,16.0,576.0,937.08,727.53
2016,2,6,13,45,864.5,81.0,2.75,16.5,555.5,939.81,728.44
2016,2,6,14,0,857.0,79.0,2.8,17.0,535.0,938.77,727.74
2016,2,6,14,15,556.0,143.0,2.8,16.5,433.0,747.8,593.65
2016,2,6,14,30,255.0,207.0,2.8,16.0,331.0,507.96,410.51
2016,2,6,14,45,301.0,185.0,2.8,16.0,321.0,527.07,429.11
2016,2,6,15,0,347.0,163.0,2.8,16.0,311.0,543.62,444.23
2016,2,6,15,15,397.0,139.0,2.65,15.5,293.0,579.92,474.44
2016,2,6,15,30,447.0,115.0,2.5,15.0,275.0,591.15,485.12
2016,2,6,15,45,425.0,103.0,2.35,15.0,240.0,548.77,452.03
2016,2,6,16,0,403.0,91.0,2.2,15.0,205.0,505.6,417.82
2016,2,6,16,15,369.0,78.0,2.15,14.5,168.0,450.44,373.88
2016,2,6,16,30,335.0,65.0,2.1,14.0,131.0,396.06,328.47
2016,2,6,16,45,284.5,50.0,2.05,13.5,95.5,327.01,268.86
2016,2,6,17,0,234.0,35.0,2.0,13.0,60.0,260.98,206.16
2016,2,6,17,15,117.0,17.5,1.95,12.5,30.0,131.74,43.92
2016,2,6,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,7,7,15,156.0,9.5,3.2,10.5,18.5,8.11,0.0
2016,2,7,7,30,312.0,19.0,3.4,11.0,37.0,17.17,0.07
2016,2,7,7,45,432.5,27.5,3.6,11.5,78.0,24.66,15.19
2016,2,7,8,0,553.0,36.0,3.8,12.0,119.0,32.15,22.71
2016,2,7,8,15,619.5,41.0,3.9,12.0,165.0,36.23,26.78
2016,2,7,8,30,686.0,46.0,4.0,12.0,211.0,55.4,31.49
2016,2,7,8,45,730.5,49.5,4.15,12.5,257.0,109.29,58.67
2016,2,7,9,0,775.0,53.0,4.3,13.0,303.0,168.52,103.3
2016,2,7,9,15,803.5,56.0,4.2,13.5,345.5,228.89,155.97
2016,2,7,9,30,832.0,59.0,4.1,14.0,388.0,293.41,214.41
2016,2,7,9,45,643.0,108.5,4.05,14.5,377.0,325.56,251.31
2016,2,7,10,0,454.0,158.0,4.0,15.0,366.0,332.47,263.83
2016,2,7,10,15,672.0,114.0,3.8,15.0,445.5,427.35,341.46
2016,2,7,10,30,890.0,70.0,3.6,15.0,525.0,534.62,428.8
2016,2,7,10,45,899.5,71.5,3.45,15.5,550.5,590.51,474.06
2016,2,7,11,0,909.0,73.0,3.3,16.0,576.0,645.17,516.94
2016,2,7,11,15,915.5,74.0,3.2,16.0,594.0,695.81,556.55
2016,2,7,11,30,922.0,75.0,3.1,16.0,612.0,744.42,592.66
2016,2,7,11,45,925.5,75.5,3.05,16.5,622.0,787.96,622.27
2016,2,7,12,0,929.0,76.0,3.0,17.0,632.0,828.78,649.55
2016,2,7,12,15,929.5,76.0,2.95,17.0,634.5,863.63,673.54
2016,2,7,12,30,930.0,76.0,2.9,17.0,637.0,895.19,695.14
2016,2,7,12,45,930.0,75.0,2.9,17.5,631.5,921.69,712.22
2016,2,7,13,0,930.0,74.0,2.9,18.0,626.0,944.6,726.83
2016,2,7,13,15,925.0,73.0,2.9,18.0,612.0,959.17,737.18
2016,2,7,13,30,920.0,72.0,2.9,18.0,598.0,969.83,745.05
2016,2,7,13,45,911.5,71.5,2.95,18.5,576.5,973.87,747.59
2016,2,7,14,0,903.0,71.0,3.0,19.0,555.0,973.99,747.66
2016,2,7,14,15,711.0,114.0,2.95,18.5,483.0,864.87,673.62
2016,2,7,14,30,519.0,157.0,2.9,18.0,411.0,723.09,574.22
2016,2,7,14,45,497.5,149.0,2.9,18.0,378.5,692.94,554.06
2016,2,7,15,0,476.0,141.0,2.9,18.0,346.0,660.75,531.32
2016,2,7,15,15,469.0,127.5,2.7,17.5,314.0,633.48,512.14
2016,2,7,15,30,462.0,114.0,2.5,17.0,282.0,604.11,490.96
2016,2,7,15,45,442.0,102.0,2.35,17.0,246.5,563.11,459.62
2016,2,7,16,0,422.0,90.0,2.2,17.0,211.0,521.15,426.77
2016,2,7,16,15,388.0,77.5,2.15,16.5,174.0,465.99,383.46
2016,2,7,16,30,354.0,65.0,2.1,16.0,137.0,411.56,338.82
2016,2,7,16,45,308.0,50.5,2.05,15.5,101.0,345.91,282.63
2016,2,7,17,0,262.0,36.0,2.0,15.0,65.0,282.97,223.51
2016,2,7,17,15,131.0,18.0,2.0,14.5,32.5,143.5,62.73
2016,2,7,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,11.0,4.5,11.5,18.5,9.39,0.0
2016,2,8,7,30,247.0,22.0,4.6,12.0,37.0,18.24,2.42
2016,2,8,7,45,365.5,32.5,4.75,12.5,77.5,26.69,16.97
2016,2,8,8,0,484.0,43.0,4.9,13.0,118.0,35.06,25.2
2016,2,8,8,15,556.5,50.0,4.8,13.5,164.0,40.21,30.15
2016,2,8,8,30,629.0,57.0,4.7,14.0,210.0,59.63,35.69
2016,2,8,8,45,673.0,62.0,4.6,14.5,255.0,111.81,62.64
2016,2,8,9,0,717.0,67.0,4.5,15.0,300.0,172.17,108.14
2016,2,8,9,15,748.5,70.5,4.35,15.5,342.5,230.35,158.18
2016,2,8,9,30,780.0,74.0,4.2,16.0,385.0,291.79,213.08
2016,2,8,9,45,812.5,74.0,4.05,16.5,425.0,353.19,268.06
2016,2,8,10,0,845.0,74.0,3.9,17.0,465.0,417.15,324.15
2016,2,8,10,15,860.0,75.5,3.8,17.0,497.0,476.81,376.27
2016,2,8,10,30,875.0,77.0,3.7,17.0,529.0,534.63,425.42
2016,2,8,10,45,886.0,78.5,3.6,17.5,554.0,590.81,470.89
2016,2,8,11,0,897.0,80.0,3.5,18.0,579.0,645.93,513.97
2016,2,8,11,15,903.5,80.5,3.4,18.5,597.0,695.68,551.66
2016,2,8,11,30,910.0,81.0,3.3,19.0,615.0,743.4,586.0
2016,2,8,11,45,913.5,81.5,3.2,19.5,625.0,786.63,614.91
2016,2,8,12,0,917.0,82.0,3.1,20.0,635.0,827.16,641.47
2016,2,8,12,15,917.5,82.0,3.0,20.0,637.5,861.76,664.76
2016,2,8,12,30,918.0,82.0,2.9,20.0,640.0,893.12,685.65
2016,2,8,12,45,920.5,80.0,2.8,20.0,635.0,920.49,703.68
2016,2,8,13,0,923.0,78.0,2.7,20.0,630.0,944.38,719.3
2016,2,8,13,15,918.0,77.5,2.65,20.0,616.0,959.55,729.45
2016,2,8,13,30,913.0,77.0,2.6,20.0,602.0,970.85,737.18
2016,2,8,13,45,904.0,76.0,2.55,20.5,580.5,973.79,738.01
2016,2,8,14,0,895.0,75.0,2.5,21.0,559.0,972.81,736.42
2016,2,8,14,15,690.5,121.0,2.4,21.0,483.0,854.61,655.7
2016,2,8,14,30,486.0,167.0,2.3,21.0,407.0,703.83,549.72
2016,2,8,14,45,459.5,159.0,2.25,21.0,373.5,669.12,526.32
2016,2,8,15,0,433.0,151.0,2.2,21.0,340.0,632.59,500.33
2016,2,8,15,15,439.0,134.5,2.05,20.5,311.0,614.61,489.03
2016,2,8,15,30,445.0,118.0,1.9,20.0,282.0,594.07,475.14
2016,2,8,15,45,422.5,107.0,1.75,20.0,247.0,552.57,443.85
2016,2,8,16,0,400.0,96.0,1.6,20.0,212.0,510.37,411.36
2016,2,8,16,15,367.0,82.5,1.6,19.5,175.0,455.43,369.11
2016,2,8,16,30,334.0,69.0,1.6,19.0,138.0,401.17,325.49
2016,2,8,16,45,386.0,50.5,1.65,18.5,110.0,409.49,329.19
2016,2,8,17,0,438.0,32.0,1.7,18.0,82.0,411.92,320.71
2016,2,8,17,15,280.5,21.0,1.7,17.5,47.0,261.06,136.02
2016,2,8,17,30,123.0,10.0,1.7,17.0,12.0,89.39,0.0
2016,2,8,17,45,61.5,5.0,1.75,17.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,141.5,11.0,3.2,11.5,20.5,9.39,0.0
2016,2,9,7,30,283.0,22.0,3.4,12.0,41.0,18.23,4.04
2016,2,9,7,45,399.5,32.0,3.6,12.5,82.5,26.28,16.77
2016,2,9,8,0,516.0,42.0,3.8,13.0,124.0,34.27,24.57
2016,2,9,8,15,586.0,48.5,3.85,13.5,170.5,39.08,29.19
2016,2,9,8,30,656.0,55.0,3.9,14.0,217.0,62.35,37.59
2016,2,9,8,45,701.0,59.5,3.95,14.5,263.5,115.45,64.56
2016,2,9,9,0,746.0,64.0,4.0,15.0,310.0,174.11,108.38
2016,2,9,9,15,741.0,68.0,3.75,15.5,339.5,226.63,155.24
2016,2,9,9,30,736.0,72.0,3.5,16.0,369.0,277.86,202.83
2016,2,9,9,45,692.5,92.0,3.25,16.5,392.0,327.79,249.72
2016,2,9,10,0,649.0,112.0,3.0,17.0,415.0,373.93,291.53
2016,2,9,10,15,767.5,95.0,2.7,17.0,476.5,454.04,357.3
2016,2,9,10,30,886.0,78.0,2.4,17.0,538.0,541.93,427.68
2016,2,9,10,45,749.0,117.5,2.15,17.5,519.5,556.54,439.32
2016,2,9,11,0,612.0,157.0,1.9,18.0,501.0,552.73,435.57
2016,2,9,11,15,634.5,155.5,1.75,18.5,522.0,600.74,471.23
2016,2,9,11,30,657.0,154.0,1.6,19.0,543.0,648.82,505.36
2016,2,9,11,45,565.0,190.5,1.45,19.5,529.0,641.92,497.2
2016,2,9,12,0,473.0,227.0,1.3,20.0,515.0,633.1,487.47
2016,2,9,12,15,696.5,156.0,1.2,20.0,581.5,773.75,589.9
2016,2,9,12,30,920.0,85.0,1.1,20.0,648.0,899.49,671.62
2016,2,9,12,45,919.5,84.0,1.05,20.5,642.5,925.56,685.06
2016,2,9,13,0,919.0,83.0,1.0,21.0,637.0,948.03,697.4
2016,2,9,13,15,913.5,82.5,1.05,21.0,622.5,962.78,707.98
2016,2,9,13,30,908.0,82.0,1.1,21.0,608.0,973.65,716.33
2016,2,9,13,45,896.0,82.0,1.2,21.0,585.5,975.02,719.65
2016,2,9,14,0,884.0,82.0,1.3,21.0,563.0,972.47,720.65
2016,2,9,14,15,563.0,149.0,1.35,20.5,450.0,754.45,576.99
2016,2,9,14,30,242.0,216.0,1.4,20.0,337.0,506.41,396.75
2016,2,9,14,45,287.0,194.0,1.5,20.0,327.5,525.12,415.54
2016,2,9,15,0,332.0,172.0,1.6,20.0,318.0,541.35,430.41
2016,2,9,15,15,319.0,158.5,1.5,19.5,288.5,511.35,408.92
2016,2,9,15,30,306.0,145.0,1.4,19.0,259.0,480.35,386.63
2016,2,9,15,45,293.0,128.5,1.35,18.5,226.5,444.29,360.22
2016,2,9,16,0,280.0,112.0,1.3,18.0,194.0,407.51,332.44
2016,2,9,16,15,256.5,95.0,1.25,17.5,160.5,360.51,295.35
2016,2,9,16,30,233.0,78.0,1.2,17.0,127.0,313.87,257.15
2016,2,9,16,45,197.5,60.0,1.15,16.5,94.0,256.64,208.66
2016,2,9,17,0,162.0,42.0,1.1,16.0,61.0,200.74,158.62
2016,2,9,17,15,81.0,26.0,1.1,15.5,35.5,112.41,63.23
2016,2,9,17,30,0.0,10.0,1.1,15.0,10.0,8.54,0.0
2016,2,9,17,45,0.0,5.0,1.15,15.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,76.0,12.0,2.0,12.0,17.5,10.24,0.0
2016,2,10,7,30,152.0,24.0,2.0,12.0,35.0,18.63,5.58
2016,2,10,7,45,226.0,39.5,2.0,12.5,69.5,30.35,20.39
2016,2,10,8,0,300.0,55.0,2.0,13.0,104.0,41.82,31.28
2016,2,10,8,15,343.5,69.5,2.0,13.0,142.5,52.15,40.92
2016,2,10,8,30,387.0,84.0,2.0,13.0,181.0,72.0,50.11
2016,2,10,8,45,429.0,92.0,2.0,13.5,219.0,111.56,72.35
2016,2,10,9,0,471.0,100.0,2.0,14.0,257.0,156.31,105.86
2016,2,10,9,15,579.0,92.0,1.85,14.0,310.0,210.05,148.18
2016,2,10,9,30,687.0,84.0,1.7,14.0,363.0,273.25,200.91
2016,2,10,9,45,689.0,93.0,1.6,14.5,395.0,327.78,249.79
2016,2,10,10,0,691.0,102.0,1.5,15.0,427.0,381.79,296.83
2016,2,10,10,15,767.5,95.0,1.5,15.5,478.5,454.52,356.39
2016,2,10,10,30,844.0,88.0,1.5,16.0,530.0,532.89,418.69
2016,2,10,10,45,854.0,89.5,1.55,16.5,555.0,588.11,462.25
2016,2,10,11,0,864.0,91.0,1.6,17.0,580.0,642.26,503.76
2016,2,10,11,15,871.0,92.0,1.65,17.0,598.0,692.54,542.24
2016,2,10,11,30,878.0,93.0,1.7,17.0,616.0,740.94,578.45
2016,2,10,11,45,882.0,93.5,1.8,17.0,626.5,777.93,604.68
2016,2,10,12,0,886.0,94.0,1.9,17.0,637.0,817.99,633.11
2016,2,10,12,15,887.0,94.0,1.9,17.0,639.0,852.25,656.43
2016,2,10,12,30,888.0,94.0,1.9,17.0,641.0,883.4,677.56
2016,2,10,12,45,887.5,93.0,1.95,17.5,635.5,908.8,694.03
2016,2,10,13,0,887.0,92.0,2.0,18.0,630.0,930.73,708.23
2016,2,10,13,15,882.0,91.5,2.0,18.0,616.5,945.49,718.47
2016,2,10,13,30,877.0,91.0,2.0,18.0,603.0,967.14,733.57
2016,2,10,13,45,688.0,140.5,2.0,18.5,534.0,863.84,662.39
2016,2,10,14,0,499.0,190.0,2.0,19.0,465.0,736.84,572.74
2016,2,10,14,15,553.0,163.0,1.95,19.0,453.0,762.54,593.93
2016,2,10,14,30,607.0,136.0,1.9,19.0,441.0,794.7,617.11
2016,2,10,14,45,483.0,152.5,1.9,19.0,385.0,684.86,539.2
2016,2,10,15,0,359.0,169.0,1.9,19.0,329.0,563.26,449.24
2016,2,10,15,15,301.5,160.0,1.8,18.5,286.0,496.73,400.06
2016,2,10,15,30,244.0,151.0,1.7,18.0,243.0,430.95,349.72
2016,2,10,15,45,226.0,135.5,1.6,17.5,212.5,393.32,321.33
2016,2,10,16,0,208.0,120.0,1.5,17.0,182.0,355.62,291.94
2016,2,10,16,15,190.0,101.0,1.5,16.5,150.5,312.7,257.73
2016,2,10,16,30,172.0,82.0,1.5,16.0,119.0,269.83,222.31
2016,2,10,16,45,145.0,63.0,1.55,16.0,88.5,220.03,179.38
2016,2,10,17,0,118.0,44.0,1.6,16.0,58.0,170.91,135.18
2016,2,10,17,15,59.0,27.0,1.6,15.5,34.0,86.61,51.71
2016,2,10,17,30,0.0,10.0,1.6,15.0,10.0,8.54,0.0
2016,2,10,17,45,0.0,5.0,1.6,15.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,58.5,12.5,1.85,12.5,17.0,10.67,0.0
2016,2,11,7,30,117.0,25.0,1.9,13.0,34.0,19.3,7.03
2016,2,11,7,45,168.5,42.5,1.95,13.5,65.0,32.37,22.14
2016,2,11,8,0,220.0,60.0,2.0,14.0,96.0,45.88,34.75
2016,2,11,8,15,249.5,77.0,1.8,14.0,130.5,58.06,46.0
2016,2,11,8,30,279.0,94.0,1.6,14.0,165.0,77.29,56.05
2016,2,11,8,45,301.5,108.5,1.45,14.5,198.5,112.37,77.8
2016,2,11,9,0,324.0,123.0,1.3,15.0,232.0,150.46,106.92
2016,2,11,9,15,482.0,109.5,1.1,15.5,295.5,200.67,143.02
2016,2,11,9,30,640.0,96.0,0.9,16.0,359.0,270.98,197.96
2016,2,11,9,45,529.0,134.5,0.75,16.5,365.5,306.27,232.39
2016,2,11,10,0,418.0,173.0,0.6,17.0,372.0,331.36,256.0
2016,2,11,10,15,430.0,183.5,0.6,17.0,400.0,375.69,292.3
2016,2,11,10,30,442.0,194.0,0.6,17.0,428.0,420.79,328.13
2016,2,11,10,45,288.0,228.5,0.6,17.5,384.0,385.2,301.15
2016,2,11,11,0,134.0,263.0,0.6,18.0,340.0,332.11,259.6
2016,2,11,11,15,348.0,226.5,0.6,18.0,433.5,461.16,360.43
2016,2,11,11,30,562.0,190.0,0.6,18.0,527.0,611.43,471.46
2016,2,11,11,45,554.5,198.0,0.6,18.0,535.0,642.56,492.1
2016,2,11,12,0,547.0,206.0,0.6,18.0,543.0,671.4,512.21
2016,2,11,12,15,404.5,244.5,0.6,18.0,494.5,600.94,460.36
2016,2,11,12,30,262.0,283.0,0.6,18.0,446.0,537.56,412.83
2016,2,11,12,45,292.5,274.5,0.65,18.0,455.0,567.86,436.89
2016,2,11,13,0,323.0,266.0,0.7,18.0,464.0,598.23,459.95
2016,2,11,13,15,367.0,249.5,0.65,18.0,469.5,631.68,484.51
2016,2,11,13,30,411.0,233.0,0.6,18.0,475.0,664.59,508.44
2016,2,11,13,45,458.5,211.5,0.6,18.5,472.5,715.32,543.82
2016,2,11,14,0,506.0,190.0,0.6,19.0,470.0,744.21,564.13
2016,2,11,14,15,541.5,168.5,0.65,18.5,454.5,758.6,577.33
2016,2,11,14,30,577.0,147.0,0.7,18.0,439.0,778.44,593.65
2016,2,11,14,45,613.0,126.5,0.8,18.0,418.0,789.39,603.63
2016,2,11,15,0,649.0,106.0,0.9,18.0,397.0,795.61,610.53
2016,2,11,15,15,558.0,113.0,0.95,17.5,347.0,710.41,553.87
2016,2,11,15,30,467.0,120.0,1.0,17.0,297.0,618.32,490.93
2016,2,11,15,45,420.0,115.0,1.1,17.0,259.5,561.82,451.33
2016,2,11,16,0,373.0,110.0,1.2,17.0,222.0,505.85,409.56
2016,2,11,16,15,334.0,95.0,1.3,16.5,183.0,444.75,363.2
2016,2,11,16,30,295.0,80.0,1.4,16.0,144.0,384.75,315.45
2016,2,11,16,45,239.0,63.5,1.5,16.0,107.0,310.95,253.61
2016,2,11,17,0,183.0,47.0,1.6,16.0,70.0,224.53,179.33
2016,2,11,17,15,91.5,29.0,1.65,15.5,40.5,127.3,82.92
2016,2,11,17,30,0.0,11.0,1.7,15.0,11.0,9.39,0.0
2016,2,11,17,45,0.0,5.5,1.8,15.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
