Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,123.0,13.5,1.65,12.0,23.0,11.52,0.0
2016,2,12,7,30,246.0,27.0,1.7,12.0,46.0,22.38,10.11
2016,2,12,7,45,354.0,38.5,1.8,12.5,87.0,31.52,21.63
2016,2,12,8,0,462.0,50.0,1.9,13.0,128.0,40.53,30.24
2016,2,12,8,15,416.0,69.5,1.8,13.0,156.5,52.51,41.31
2016,2,12,8,30,370.0,89.0,1.7,13.0,185.0,75.18,53.01
2016,2,12,8,45,412.0,97.5,1.65,13.5,223.0,114.25,75.23
2016,2,12,9,0,454.0,106.0,1.6,14.0,261.0,158.54,108.36
2016,2,12,9,15,372.5,135.5,1.55,14.0,273.5,197.76,145.96
2016,2,12,9,30,291.0,165.0,1.5,14.0,286.0,224.07,172.73
2016,2,12,9,45,247.5,187.0,1.5,14.5,296.5,249.89,196.48
2016,2,12,10,0,204.0,209.0,1.5,15.0,307.0,265.71,210.99
2016,2,12,10,15,326.5,201.5,1.6,15.0,370.5,337.31,268.6
2016,2,12,10,30,449.0,194.0,1.7,15.0,434.0,424.59,338.28
2016,2,12,10,45,502.5,187.5,1.8,15.5,467.5,478.72,381.13
2016,2,12,11,0,556.0,181.0,1.9,16.0,501.0,536.65,426.39
2016,2,12,11,15,699.5,142.5,1.95,16.0,557.0,633.17,501.3
2016,2,12,11,30,843.0,104.0,2.0,16.0,613.0,729.55,574.61
2016,2,12,11,45,843.0,106.0,2.15,16.5,622.5,770.46,603.07
2016,2,12,12,0,843.0,108.0,2.3,17.0,632.0,808.6,629.53
2016,2,12,12,15,843.5,108.0,2.35,17.0,633.5,842.04,653.02
2016,2,12,12,30,844.0,108.0,2.4,17.0,635.0,872.4,674.36
2016,2,12,12,45,838.0,109.0,2.5,17.0,628.5,894.86,690.72
2016,2,12,13,0,832.0,110.0,2.6,17.0,622.0,913.7,704.76
2016,2,12,13,15,826.0,109.0,2.65,16.5,608.0,926.57,715.75
2016,2,12,13,30,820.0,108.0,2.7,16.0,594.0,935.71,724.42
2016,2,12,13,45,807.0,107.5,2.75,16.0,572.0,934.95,725.06
2016,2,12,14,0,794.0,107.0,2.8,16.0,550.0,930.37,723.28
2016,2,12,14,15,516.0,165.0,2.8,16.0,447.5,730.05,580.69
2016,2,12,14,30,238.0,223.0,2.8,16.0,345.0,489.53,395.34
2016,2,12,14,45,352.0,187.5,2.8,16.0,354.0,579.58,469.94
2016,2,12,15,0,466.0,152.0,2.8,16.0,363.0,667.28,539.49
2016,2,12,15,15,505.0,129.5,2.65,15.5,339.5,672.51,544.65
2016,2,12,15,30,544.0,107.0,2.5,15.0,316.0,682.16,553.21
2016,2,12,15,45,497.0,103.0,2.45,15.0,276.5,616.28,503.67
2016,2,12,16,0,450.0,99.0,2.4,15.0,237.0,559.66,460.53
2016,2,12,16,15,408.0,87.0,2.45,14.5,196.5,497.33,412.46
2016,2,12,16,30,366.0,75.0,2.5,14.0,156.0,436.17,362.93
2016,2,12,16,45,301.0,61.0,2.55,14.0,116.5,355.82,294.54
2016,2,12,17,0,236.0,47.0,2.6,14.0,77.0,279.95,226.94
2016,2,12,17,15,118.0,31.0,2.65,14.0,46.0,151.07,104.45
2016,2,12,17,30,0.0,15.0,2.7,14.0,15.0,12.8,0.0
2016,2,12,17,45,0.0,7.5,2.75,14.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,7,15,169.0,13.0,3.8,10.5,26.5,11.1,0.0
2016,2,13,7,30,338.0,26.0,3.8,11.0,53.0,21.58,10.35
2016,2,13,7,45,448.5,34.5,3.85,11.5,97.0,28.28,18.98
2016,2,13,8,0,559.0,43.0,3.9,12.0,141.0,35.0,25.49
2016,2,13,8,15,279.5,63.0,3.75,12.5,112.0,46.92,36.42
2016,2,13,8,30,0.0,83.0,3.6,13.0,83.0,66.22,51.29
2016,2,13,8,45,0.0,99.5,3.45,13.5,99.5,79.91,62.92
2016,2,13,9,0,0.0,116.0,3.3,14.0,116.0,93.83,74.54
2016,2,13,9,15,12.5,138.5,3.15,14.0,143.5,115.41,92.09
2016,2,13,9,30,25.0,161.0,3.0,14.0,171.0,139.03,111.35
2016,2,13,9,45,143.0,183.0,2.9,14.5,251.5,206.72,164.6
2016,2,13,10,0,261.0,205.0,2.8,15.0,332.0,290.31,231.38
2016,2,13,10,15,587.0,138.0,2.65,15.5,447.0,412.4,327.71
2016,2,13,10,30,913.0,71.0,2.5,16.0,562.0,551.89,437.27
2016,2,13,10,45,924.5,71.5,2.45,16.5,588.0,609.58,482.75
2016,2,13,11,0,936.0,72.0,2.4,17.0,614.0,666.15,526.23
2016,2,13,11,15,942.0,73.0,2.45,17.0,632.5,718.16,566.5
2016,2,13,11,30,948.0,74.0,2.5,17.0,651.0,767.99,602.92
2016,2,13,11,45,953.5,73.5,2.6,17.5,662.0,813.38,634.02
2016,2,13,12,0,959.0,73.0,2.7,18.0,673.0,856.04,662.96
2016,2,13,12,15,960.0,73.0,2.8,18.0,675.5,892.61,688.76
2016,2,13,12,30,961.0,73.0,2.9,18.0,678.0,925.79,712.25
2016,2,13,12,45,952.5,76.0,3.0,18.0,671.0,950.53,730.0
2016,2,13,13,0,944.0,79.0,3.1,18.0,664.0,971.26,745.18
2016,2,13,13,15,939.0,78.5,3.35,18.0,650.0,986.96,758.27
2016,2,13,13,30,934.0,78.0,3.6,18.0,636.0,998.68,768.77
2016,2,13,13,45,924.0,77.5,3.9,18.0,613.5,1001.56,773.63
2016,2,13,14,0,914.0,77.0,4.2,18.0,591.0,1000.4,775.79
2016,2,13,14,15,901.5,75.5,4.5,17.5,561.5,991.53,774.56
2016,2,13,14,30,889.0,74.0,4.8,17.0,532.0,978.8,771.1
2016,2,13,14,45,699.0,109.0,5.1,17.0,454.5,853.71,683.74
2016,2,13,15,0,509.0,144.0,5.4,17.0,377.0,699.24,570.6
2016,2,13,15,15,513.5,129.0,5.3,16.5,346.0,680.42,558.69
2016,2,13,15,30,518.0,114.0,5.2,16.0,315.0,658.82,543.77
2016,2,13,15,45,488.5,105.0,5.1,16.0,277.0,611.6,507.3
2016,2,13,16,0,459.0,96.0,5.0,16.0,239.0,563.8,469.64
2016,2,13,16,15,425.5,84.0,4.8,15.0,199.5,508.27,426.02
2016,2,13,16,30,392.0,72.0,4.6,14.0,160.0,453.28,381.03
2016,2,13,16,45,337.0,58.0,4.45,13.5,121.0,379.4,317.56
2016,2,13,17,0,282.0,44.0,4.3,13.0,82.0,308.88,253.85
2016,2,13,17,15,141.0,31.0,4.25,12.5,50.0,184.27,133.33
2016,2,13,17,30,0.0,18.0,4.2,12.0,18.0,15.36,0.0
2016,2,13,17,45,0.0,9.0,4.2,12.0,9.0,7.68,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,178.0,12.5,4.45,11.5,27.5,10.67,0.0
2016,2,14,7,30,356.0,25.0,4.5,12.0,55.0,20.65,10.18
2016,2,14,7,45,455.5,33.5,4.55,12.5,98.0,27.38,18.18
2016,2,14,8,0,555.0,42.0,4.6,13.0,141.0,34.08,24.59
2016,2,14,8,15,595.5,49.0,4.5,13.5,183.5,39.17,29.38
2016,2,14,8,30,636.0,56.0,4.4,14.0,226.0,59.42,34.93
2016,2,14,8,45,677.5,59.0,4.3,14.5,270.0,113.66,63.77
2016,2,14,9,0,719.0,62.0,4.2,15.0,314.0,169.32,105.57
2016,2,14,9,15,654.0,87.0,4.15,15.5,338.0,223.02,155.79
2016,2,14,9,30,589.0,112.0,4.1,16.0,362.0,271.32,202.16
2016,2,14,9,45,331.0,161.0,4.05,16.5,304.0,256.7,200.25
2016,2,14,10,0,73.0,210.0,4.0,17.0,246.0,208.66,166.32
2016,2,14,10,15,465.0,144.0,4.0,17.0,394.0,356.98,284.74
2016,2,14,10,30,857.0,78.0,4.0,17.0,542.0,530.7,423.25
2016,2,14,10,45,659.5,147.0,4.05,17.5,514.0,536.72,428.42
2016,2,14,11,0,462.0,216.0,4.1,18.0,486.0,511.82,408.34
2016,2,14,11,15,431.5,232.0,4.1,18.0,490.5,534.56,426.41
2016,2,14,11,30,401.0,248.0,4.1,18.0,495.0,541.4,431.87
2016,2,14,11,45,344.5,266.0,4.15,18.5,480.5,538.65,428.4
2016,2,14,12,0,288.0,284.0,4.2,19.0,466.0,530.82,420.77
2016,2,14,12,15,592.0,184.5,4.2,19.0,559.5,719.45,569.35
2016,2,14,12,30,896.0,85.0,4.2,19.0,653.0,884.69,689.73
2016,2,14,12,45,897.0,84.0,4.2,19.5,648.5,911.59,706.45
2016,2,14,13,0,898.0,83.0,4.2,20.0,644.0,935.04,721.71
2016,2,14,13,15,894.5,82.5,4.25,20.0,631.5,951.31,733.7
2016,2,14,13,30,891.0,82.0,4.3,20.0,619.0,963.81,743.26
2016,2,14,13,45,881.0,82.5,4.4,20.0,597.5,967.48,747.11
2016,2,14,14,0,871.0,83.0,4.5,20.0,576.0,967.31,748.86
2016,2,14,14,15,859.5,81.5,4.55,20.0,548.0,959.36,744.89
2016,2,14,14,30,848.0,80.0,4.6,20.0,520.0,958.81,746.32
2016,2,14,14,45,725.0,101.0,4.65,20.0,460.0,869.67,684.43
2016,2,14,15,0,602.0,122.0,4.7,20.0,400.0,772.08,615.25
2016,2,14,15,15,540.0,122.5,4.75,19.5,355.5,697.68,562.74
2016,2,14,15,30,478.0,123.0,4.8,19.0,311.0,633.66,516.53
2016,2,14,15,45,447.5,113.5,4.85,18.5,273.5,585.81,481.58
2016,2,14,16,0,417.0,104.0,4.9,18.0,236.0,537.55,445.13
2016,2,14,16,15,386.0,90.5,4.85,17.5,197.0,483.5,402.27
2016,2,14,16,30,355.0,77.0,4.8,17.0,158.0,429.9,358.08
2016,2,14,16,45,306.0,62.0,4.75,16.5,120.0,360.82,299.17
2016,2,14,17,0,257.0,47.0,4.7,16.0,82.0,294.65,240.15
2016,2,14,17,15,128.5,33.0,4.75,15.5,50.5,161.22,117.99
2016,2,14,17,30,0.0,19.0,4.8,15.0,19.0,20.12,0.0
2016,2,14,17,45,0.0,9.5,4.9,15.0,9.5,8.11,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,210.5,12.5,2.65,14.5,31.0,10.67,0.0
2016,2,15,7,30,421.0,25.0,2.7,15.0,62.0,22.61,12.0
2016,2,15,7,45,520.5,32.5,2.75,15.5,107.5,29.08,19.47
2016,2,15,8,0,620.0,40.0,2.8,16.0,153.0,35.57,25.63
2016,2,15,8,15,677.5,44.5,2.8,16.0,201.0,39.2,29.13
2016,2,15,8,30,735.0,49.0,2.8,16.0,249.0,60.23,33.56
2016,2,15,8,45,560.0,85.5,2.8,16.5,253.5,121.51,74.44
2016,2,15,9,0,385.0,122.0,2.8,17.0,258.0,160.49,111.93
2016,2,15,9,15,399.0,136.5,2.85,17.0,293.0,204.67,149.39
2016,2,15,9,30,413.0,151.0,2.9,17.0,328.0,250.63,189.37
2016,2,15,9,45,470.0,153.5,2.95,17.5,372.0,303.02,233.23
2016,2,15,10,0,527.0,156.0,3.0,18.0,416.0,361.49,281.86
2016,2,15,10,15,724.5,111.5,3.0,18.0,493.5,452.5,355.28
2016,2,15,10,30,922.0,67.0,3.0,18.0,571.0,554.3,436.98
2016,2,15,10,45,930.5,68.0,3.05,18.5,596.5,611.33,482.55
2016,2,15,11,0,939.0,69.0,3.1,19.0,622.0,666.92,525.79
2016,2,15,11,15,944.0,69.5,3.1,19.0,639.5,717.91,565.21
2016,2,15,11,30,949.0,70.0,3.1,19.0,657.0,766.61,600.41
2016,2,15,11,45,951.5,70.5,3.15,19.5,667.0,810.89,630.46
2016,2,15,12,0,954.0,71.0,3.2,20.0,677.0,852.25,658.16
2016,2,15,12,15,954.5,71.5,3.25,20.0,679.5,888.84,683.63
2016,2,15,12,30,955.0,72.0,3.3,20.0,682.0,922.03,706.73
2016,2,15,12,45,947.0,74.5,3.35,20.0,675.0,946.46,723.83
2016,2,15,13,0,939.0,77.0,3.4,20.0,668.0,966.89,738.37
2016,2,15,13,15,934.0,76.5,3.4,20.0,654.0,982.47,749.38
2016,2,15,13,30,929.0,76.0,3.4,20.0,640.0,994.06,757.85
2016,2,15,13,45,920.0,75.5,3.45,20.5,618.0,997.78,760.08
2016,2,15,14,0,911.0,75.0,3.5,21.0,596.0,997.48,759.79
2016,2,15,14,15,900.0,74.0,3.45,20.5,567.0,990.62,757.39
2016,2,15,14,30,889.0,73.0,3.4,20.0,538.0,979.92,752.53
2016,2,15,14,45,706.5,109.0,3.4,20.0,463.5,862.86,672.1
2016,2,15,15,0,524.0,145.0,3.4,20.0,389.0,715.99,567.98
2016,2,15,15,15,497.0,135.5,3.2,19.5,351.0,673.92,539.19
2016,2,15,15,30,470.0,126.0,3.0,19.0,313.0,630.41,508.1
2016,2,15,15,45,606.5,92.5,2.85,19.0,304.5,713.45,570.86
2016,2,15,16,0,743.0,59.0,2.7,19.0,296.0,770.84,612.1
2016,2,15,16,15,696.0,54.5,2.55,18.5,248.5,703.64,562.14
2016,2,15,16,30,649.0,50.0,2.4,18.0,201.0,636.44,510.92
2016,2,15,16,45,575.5,43.5,2.3,17.5,154.5,546.32,439.69
2016,2,15,17,0,502.0,37.0,2.2,17.0,108.0,468.6,373.93
2016,2,15,17,15,251.0,32.0,2.1,16.5,67.5,262.87,196.02
2016,2,15,17,30,0.0,27.0,2.0,16.0,27.0,37.64,0.0
2016,2,15,17,45,0.0,13.5,1.9,16.0,13.5,11.52,0.0
2016,2,15,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,16,7,15,199.0,13.5,2.3,13.5,31.5,10.97,0.0
2016,2,16,7,30,398.0,27.0,2.4,14.0,63.0,22.36,12.27
2016,2,16,7,45,495.0,35.0,2.5,14.5,108.5,31.21,21.49
2016,2,16,8,0,592.0,43.0,2.6,15.0,154.0,38.04,27.96
2016,2,16,8,15,650.0,48.5,2.5,15.0,202.0,42.4,32.12
2016,2,16,8,30,708.0,54.0,2.4,15.0,250.0,63.97,37.12
2016,2,16,8,45,745.5,58.0,2.3,15.5,296.5,119.85,65.74
2016,2,16,9,0,783.0,62.0,2.2,16.0,343.0,180.28,111.08
2016,2,16,9,15,602.0,107.0,2.15,16.5,338.5,229.21,161.54
2016,2,16,9,30,421.0,152.0,2.1,17.0,334.0,253.9,191.2
2016,2,16,9,45,649.5,111.0,2.1,17.5,420.5,332.62,252.33
2016,2,16,10,0,878.0,70.0,2.1,18.0,507.0,431.59,330.97
2016,2,16,10,15,891.0,71.5,2.15,18.5,539.0,491.95,381.77
2016,2,16,10,30,904.0,73.0,2.2,19.0,571.0,551.94,430.7
2016,2,16,10,45,911.5,75.0,2.25,19.5,596.5,608.64,475.47
2016,2,16,11,0,919.0,77.0,2.3,20.0,622.0,663.88,517.68
2016,2,16,11,15,924.5,77.5,2.35,20.0,639.5,714.46,556.34
2016,2,16,11,30,930.0,78.0,2.4,20.0,657.0,762.84,591.27
2016,2,16,11,45,931.5,79.0,2.45,20.5,667.0,806.3,620.29
2016,2,16,12,0,933.0,80.0,2.5,21.0,677.0,846.84,647.02
2016,2,16,12,15,933.5,80.0,2.5,21.0,679.0,882.31,670.95
2016,2,16,12,30,934.0,80.0,2.5,21.0,681.0,914.43,692.56
2016,2,16,12,45,934.0,79.0,2.55,21.0,675.5,941.44,711.17
2016,2,16,13,0,934.0,78.0,2.6,21.0,670.0,964.8,727.45
2016,2,16,13,15,929.0,77.5,2.6,21.0,656.0,980.29,738.13
2016,2,16,13,30,924.0,77.0,2.6,21.0,642.0,991.82,746.37
2016,2,16,13,45,916.5,76.0,2.6,21.5,620.0,996.31,748.67
2016,2,16,14,0,909.0,75.0,2.6,22.0,598.0,996.79,748.53
2016,2,16,14,15,898.0,73.5,2.55,22.0,569.5,989.24,744.17
2016,2,16,14,30,887.0,72.0,2.5,22.0,541.0,977.82,737.44
2016,2,16,14,45,701.5,110.5,2.45,22.0,466.0,860.75,658.66
2016,2,16,15,0,516.0,149.0,2.4,22.0,391.0,713.71,556.79
2016,2,16,15,15,640.5,107.5,2.2,21.5,381.5,786.56,611.17
2016,2,16,15,30,765.0,66.0,2.0,21.0,372.0,833.81,644.61
2016,2,16,15,45,725.0,65.5,1.85,21.0,329.0,781.46,607.12
2016,2,16,16,0,685.0,65.0,1.7,21.0,286.0,727.59,568.64
2016,2,16,16,15,644.0,59.0,1.55,20.5,241.0,671.65,528.42
2016,2,16,16,30,603.0,53.0,1.4,20.0,196.0,609.74,481.92
2016,2,16,16,45,527.5,46.5,1.3,19.5,150.5,520.43,412.85
2016,2,16,17,0,452.0,40.0,1.2,19.0,105.0,435.06,343.15
2016,2,16,17,15,226.0,34.0,1.15,18.5,66.5,247.28,184.45
2016,2,16,17,30,0.0,28.0,1.1,18.0,28.0,38.75,0.0
2016,2,16,17,45,0.0,14.0,1.05,18.0,14.0,11.95,0.0
2016,2,16,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,12.5,7.55,16.0,12.5,10.3,0.0
2016,2,17,7,30,0.0,25.0,7.6,16.0,25.0,20.65,11.03
2016,2,17,7,45,0.0,42.5,7.65,16.0,42.5,34.38,24.09
2016,2,17,8,0,0.0,60.0,7.7,16.0,60.0,47.94,36.51
2016,2,17,8,15,1.0,79.5,7.6,16.0,79.5,62.73,49.92
2016,2,17,8,30,2.0,99.0,7.5,16.0,99.0,77.89,60.56
2016,2,17,8,45,7.5,116.0,7.45,16.5,118.0,92.94,72.89
2016,2,17,9,0,13.0,133.0,7.4,17.0,137.0,108.9,85.78
2016,2,17,9,15,52.5,160.5,7.55,17.0,182.5,141.72,111.53
2016,2,17,9,30,92.0,188.0,7.7,17.0,228.0,180.88,143.04
2016,2,17,9,45,152.5,205.0,7.85,17.5,278.0,227.97,180.83
2016,2,17,10,0,213.0,222.0,8.0,18.0,328.0,280.3,223.43
2016,2,17,10,15,117.5,216.5,8.05,18.0,276.0,247.39,198.26
2016,2,17,10,30,22.0,211.0,8.1,18.0,224.0,189.81,151.34
2016,2,17,10,45,11.0,187.0,8.15,18.0,193.5,164.56,130.55
2016,2,17,11,0,0.0,163.0,8.2,18.0,163.0,137.73,108.28
2016,2,17,11,15,8.0,195.5,8.1,18.0,200.5,172.4,136.66
2016,2,17,11,30,16.0,228.0,8.0,18.0,238.0,208.82,166.29
2016,2,17,11,45,16.5,231.0,7.95,18.0,241.5,213.58,170.05
2016,2,17,12,0,17.0,234.0,7.9,18.0,245.0,218.41,173.92
2016,2,17,12,15,62.5,270.0,7.9,17.5,310.5,309.48,249.08
2016,2,17,12,30,108.0,306.0,7.9,17.0,376.0,393.08,317.64
2016,2,17,12,45,275.5,279.0,7.95,17.0,455.5,557.35,452.54
2016,2,17,13,0,443.0,252.0,8.0,17.0,535.0,712.3,577.33
2016,2,17,13,15,312.5,271.0,8.05,17.0,468.5,605.54,491.7
2016,2,17,13,30,182.0,290.0,8.1,17.0,402.0,491.64,399.22
2016,2,17,13,45,256.5,269.0,8.15,17.0,421.0,567.27,462.05
2016,2,17,14,0,331.0,248.0,8.2,17.0,440.0,622.05,508.17
2016,2,17,14,15,319.0,240.0,8.2,16.5,418.0,606.29,497.31
2016,2,17,14,30,307.0,232.0,8.2,16.0,396.0,589.05,485.37
2016,2,17,14,45,222.5,221.0,8.25,16.0,335.5,474.25,392.77
2016,2,17,15,0,138.0,210.0,8.3,16.0,275.0,381.44,315.89
2016,2,17,15,15,69.0,151.5,8.3,16.0,184.0,222.02,183.62
2016,2,17,15,30,0.0,93.0,8.3,16.0,93.0,79.75,61.97
2016,2,17,15,45,0.0,82.0,8.35,16.0,82.0,69.8,53.72
2016,2,17,16,0,0.0,71.0,8.4,16.0,71.0,59.86,45.36
2016,2,17,16,15,0.0,59.5,8.45,15.5,59.5,49.39,36.53
2016,2,17,16,30,0.0,48.0,8.5,15.0,48.0,39.71,28.25
2016,2,17,16,45,0.0,36.5,8.55,15.0,36.5,30.15,19.91
2016,2,17,17,0,0.0,25.0,8.6,15.0,25.0,20.61,11.55
2016,2,17,17,15,0.0,15.5,8.6,15.0,15.5,12.76,4.41
2016,2,17,17,30,0.0,6.0,8.6,15.0,6.0,4.92,0.0
2016,2,17,17,45,0.0,3.0,8.6,15.0,3.0,2.56,0.0
2016,2,17,18,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,81.5,21.0,6.0,12.0,29.0,16.54,0.0
2016,2,18,7,30,163.0,42.0,6.1,12.0,58.0,32.25,21.15
2016,2,18,7,45,266.0,56.5,6.25,12.5,100.5,42.92,32.01
2016,2,18,8,0,369.0,71.0,6.4,13.0,143.0,53.54,41.99
2016,2,18,8,15,438.5,81.0,6.35,13.0,189.0,60.59,48.64
2016,2,18,8,30,508.0,91.0,6.3,13.0,235.0,81.65,55.58
2016,2,18,8,45,422.0,113.0,6.3,13.0,247.0,127.64,86.28
2016,2,18,9,0,336.0,135.0,6.3,13.0,259.0,162.31,117.75
2016,2,18,9,15,364.0,148.5,6.2,13.0,297.0,204.97,154.04
2016,2,18,9,30,392.0,162.0,6.1,13.0,335.0,254.07,196.95
2016,2,18,9,45,365.5,183.5,6.1,13.5,356.0,288.2,228.54
2016,2,18,10,0,339.0,205.0,6.1,14.0,377.0,322.26,259.0
2016,2,18,10,15,553.0,165.0,6.05,14.0,465.5,418.3,338.22
2016,2,18,10,30,767.0,125.0,6.0,14.0,554.0,534.42,434.05
2016,2,18,10,45,780.0,126.5,6.0,14.0,580.0,589.13,480.21
2016,2,18,11,0,793.0,128.0,6.0,14.0,606.0,643.23,525.01
2016,2,18,11,15,653.0,175.0,5.95,14.0,576.0,637.27,519.92
2016,2,18,11,30,513.0,222.0,5.9,14.0,546.0,610.92,498.1
2016,2,18,11,45,502.0,233.0,5.85,14.5,554.5,640.77,520.66
2016,2,18,12,0,491.0,244.0,5.8,15.0,563.0,668.21,540.73
2016,2,18,12,15,251.0,233.0,5.7,15.0,396.5,461.01,375.6
2016,2,18,12,30,11.0,222.0,5.6,15.0,230.0,204.65,163.7
2016,2,18,12,45,435.0,166.5,5.6,15.0,446.5,597.25,489.8
2016,2,18,13,0,859.0,111.0,5.6,15.0,663.0,946.73,755.03
2016,2,18,13,15,610.0,186.5,5.5,15.0,575.0,821.22,660.14
2016,2,18,13,30,361.0,262.0,5.4,15.0,487.0,651.72,526.76
2016,2,18,13,45,413.5,239.0,5.35,15.0,487.5,705.06,570.08
2016,2,18,14,0,466.0,216.0,5.3,15.0,488.0,738.32,597.49
2016,2,18,14,15,425.0,213.5,5.2,14.5,453.0,700.08,569.13
2016,2,18,14,30,384.0,211.0,5.1,14.0,418.0,638.62,523.36
2016,2,18,14,45,419.5,188.5,5.0,14.0,401.0,669.51,549.12
2016,2,18,15,0,455.0,166.0,4.9,14.0,384.0,676.12,556.24
2016,2,18,15,15,584.5,128.0,4.75,14.0,383.0,758.08,621.04
2016,2,18,15,30,714.0,90.0,4.6,14.0,382.0,825.38,672.14
2016,2,18,15,45,685.0,84.0,4.5,14.0,338.5,776.95,635.76
2016,2,18,16,0,656.0,78.0,4.4,14.0,295.0,726.94,598.07
2016,2,18,16,15,605.5,72.0,4.1,13.5,248.5,657.13,544.0
2016,2,18,16,30,555.0,66.0,3.8,13.0,202.0,587.82,488.84
2016,2,18,16,45,482.0,57.0,3.55,12.5,156.0,498.13,415.05
2016,2,18,17,0,409.0,48.0,3.3,12.0,110.0,411.94,340.91
2016,2,18,17,15,284.5,35.0,3.15,11.5,70.5,290.2,229.96
2016,2,18,17,30,160.0,22.0,3.0,11.0,31.0,163.8,30.1
2016,2,18,17,45,80.0,11.0,2.95,11.0,15.5,59.06,0.0
2016,2,18,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,169.0,16.5,5.8,11.5,34.5,13.34,0.0
2016,2,19,7,30,338.0,33.0,6.1,12.0,69.0,27.18,17.19
2016,2,19,7,45,426.0,43.0,6.4,12.5,112.5,34.87,25.04
2016,2,19,8,0,514.0,53.0,6.7,13.0,156.0,42.46,32.2
2016,2,19,8,15,573.5,59.5,6.85,13.0,203.0,46.92,36.45
2016,2,19,8,30,633.0,66.0,7.0,13.0,250.0,68.58,41.96
2016,2,19,8,45,406.5,110.0,7.2,13.5,235.5,124.12,83.74
2016,2,19,9,0,180.0,154.0,7.4,14.0,221.0,151.01,114.82
2016,2,19,9,15,259.0,163.5,7.45,14.0,272.5,193.12,147.82
2016,2,19,9,30,338.0,173.0,7.5,14.0,324.0,244.62,190.34
2016,2,19,9,45,349.5,187.5,7.55,14.5,355.5,286.11,226.8
2016,2,19,10,0,361.0,202.0,7.6,15.0,387.0,328.86,263.87
2016,2,19,10,15,323.0,224.0,7.5,15.0,397.5,356.13,288.35
2016,2,19,10,30,285.0,246.0,7.4,15.0,408.0,379.16,308.33
2016,2,19,10,45,331.5,248.5,7.35,15.0,444.0,429.1,349.95
2016,2,19,11,0,378.0,251.0,7.3,15.0,480.0,483.02,394.47
2016,2,19,11,15,270.0,276.5,7.1,14.5,443.0,457.82,373.82
2016,2,19,11,30,162.0,302.0,6.9,14.0,406.0,409.96,334.27
2016,2,19,11,45,119.0,300.0,6.75,14.0,377.0,386.4,314.53
2016,2,19,12,0,76.0,298.0,6.6,14.0,348.0,343.81,279.27
2016,2,19,12,15,119.0,306.0,6.35,14.0,384.5,410.64,333.95
2016,2,19,12,30,162.0,314.0,6.1,14.0,421.0,465.42,378.42
2016,2,19,12,45,124.5,306.0,5.9,14.0,388.0,432.01,350.78
2016,2,19,13,0,87.0,298.0,5.7,14.0,355.0,376.8,305.94
2016,2,19,13,15,88.5,292.5,5.4,14.0,349.0,377.57,306.8
2016,2,19,13,30,90.0,287.0,5.1,14.0,343.0,378.14,307.39
2016,2,19,13,45,54.5,253.5,4.85,14.0,287.5,309.03,251.09
2016,2,19,14,0,19.0,220.0,4.6,14.0,232.0,219.77,177.77
2016,2,19,14,15,9.5,183.5,4.35,13.5,189.5,174.26,140.73
2016,2,19,14,30,0.0,147.0,4.1,13.0,147.0,129.17,103.39
2016,2,19,14,45,0.0,105.5,3.95,13.0,105.5,89.52,70.41
2016,2,19,15,0,0.0,64.0,3.8,13.0,64.0,53.06,39.71
2016,2,19,15,15,0.0,91.5,3.75,13.0,91.5,77.23,60.4
2016,2,19,15,30,0.0,119.0,3.7,13.0,119.0,106.48,85.33
2016,2,19,15,45,0.0,105.5,3.7,13.0,105.5,94.17,75.05
2016,2,19,16,0,0.0,92.0,3.7,13.0,92.0,81.86,64.69
2016,2,19,16,15,0.0,77.5,3.65,12.5,77.5,68.4,53.33
2016,2,19,16,30,0.0,63.0,3.6,12.0,63.0,54.85,41.69
2016,2,19,16,45,0.0,48.5,3.55,11.5,48.5,41.15,29.74
2016,2,19,17,0,0.0,34.0,3.5,11.0,34.0,28.1,18.24
2016,2,19,17,15,0.0,22.0,3.45,11.0,22.0,18.15,9.16
2016,2,19,17,30,0.0,10.0,3.4,11.0,10.0,8.22,0.0
2016,2,19,17,45,0.0,5.0,3.4,11.0,5.0,4.27,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,7,15,100.0,19.5,3.6,7.5,30.5,15.11,0.2
2016,2,20,7,30,200.0,39.0,3.6,8.0,61.0,29.93,20.12
2016,2,20,7,45,257.0,55.5,3.6,8.5,99.0,42.05,31.96
2016,2,20,8,0,314.0,72.0,3.6,9.0,137.0,53.83,43.04
2016,2,20,8,15,351.5,87.0,3.45,9.5,177.0,64.09,52.53
2016,2,20,8,30,389.0,102.0,3.3,10.0,217.0,86.2,61.93
2016,2,20,8,45,429.5,109.5,3.15,10.5,255.5,126.24,85.28
2016,2,20,9,0,470.0,117.0,3.0,11.0,294.0,171.31,119.77
2016,2,20,9,15,538.0,117.0,2.85,11.0,342.0,224.55,163.92
2016,2,20,9,30,606.0,117.0,2.7,11.0,390.0,282.69,214.14
2016,2,20,9,45,623.5,123.5,2.55,11.5,425.0,336.44,262.05
2016,2,20,10,0,641.0,130.0,2.4,12.0,460.0,391.56,309.94
2016,2,20,10,15,660.5,133.5,2.25,12.0,492.5,446.0,356.48
2016,2,20,10,30,680.0,137.0,2.1,12.0,525.0,501.41,402.32
2016,2,20,10,45,636.0,160.0,1.95,12.5,535.0,538.85,431.67
2016,2,20,11,0,592.0,183.0,1.8,13.0,545.0,570.14,454.88
2016,2,20,11,15,585.5,191.5,1.65,13.0,558.5,602.74,479.47
2016,2,20,11,30,579.0,200.0,1.5,13.0,572.0,638.33,505.27
2016,2,20,11,45,379.0,257.0,1.4,13.5,502.0,556.65,440.32
2016,2,20,12,0,179.0,314.0,1.3,14.0,432.0,458.36,361.88
2016,2,20,12,15,272.0,299.0,1.3,14.0,479.0,548.6,432.46
2016,2,20,12,30,365.0,284.0,1.3,14.0,526.0,628.32,492.62
2016,2,20,12,45,499.0,235.5,1.35,14.0,563.0,731.23,569.81
2016,2,20,13,0,633.0,187.0,1.4,14.0,600.0,828.4,640.98
2016,2,20,13,15,764.5,140.5,1.5,14.0,629.0,919.57,704.21
2016,2,20,13,30,896.0,94.0,1.6,14.0,658.0,990.5,752.96
2016,2,20,13,45,888.5,93.0,1.7,14.5,636.0,994.9,755.92
2016,2,20,14,0,881.0,92.0,1.8,15.0,614.0,1006.8,764.89
2016,2,20,14,15,870.0,90.0,1.9,15.0,585.5,998.76,761.95
2016,2,20,14,30,859.0,88.0,2.0,15.0,557.0,986.81,756.66
2016,2,20,14,45,847.0,84.5,2.15,15.0,522.5,968.18,747.43
2016,2,20,15,0,835.0,81.0,2.3,15.0,488.0,945.94,735.56
2016,2,20,15,15,685.0,101.5,2.4,14.5,416.5,824.7,653.8
2016,2,20,15,30,535.0,122.0,2.5,14.0,345.0,688.09,557.49
2016,2,20,15,45,636.5,94.0,2.6,14.0,330.5,746.25,603.92
2016,2,20,16,0,738.0,66.0,2.7,14.0,316.0,779.36,629.53
2016,2,20,16,15,693.0,61.0,2.65,13.5,268.0,712.77,580.44
2016,2,20,16,30,648.0,56.0,2.6,13.0,220.0,653.16,535.3
2016,2,20,16,45,579.0,49.0,2.55,12.5,172.0,566.11,466.17
2016,2,20,17,0,510.0,42.0,2.5,12.0,124.0,482.44,396.1
2016,2,20,17,15,390.5,31.5,2.5,11.5,81.0,362.66,290.46
2016,2,20,17,30,271.0,21.0,2.5,11.0,38.0,241.42,105.93
2016,2,20,17,45,135.5,10.5,2.55,11.0,19.0,93.19,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,7,15,212.5,16.5,3.2,9.5,40.5,13.29,1.12
2016,2,21,7,30,425.0,33.0,3.3,10.0,81.0,27.23,17.81
2016,2,21,7,45,517.5,41.0,3.45,10.5,129.0,33.39,24.09
2016,2,21,8,0,610.0,49.0,3.6,11.0,177.0,39.54,29.95
2016,2,21,8,15,666.0,55.0,3.6,11.5,226.5,47.71,37.46
2016,2,21,8,30,722.0,61.0,3.6,12.0,276.0,72.4,43.19
2016,2,21,8,45,762.0,64.0,3.6,12.5,324.5,129.07,73.18
2016,2,21,9,0,802.0,67.0,3.6,13.0,373.0,190.62,120.35
2016,2,21,9,15,827.5,70.0,3.55,13.0,417.5,253.44,175.63
2016,2,21,9,30,853.0,73.0,3.5,13.0,462.0,318.67,235.07
2016,2,21,9,45,872.5,75.0,3.5,13.5,501.5,384.0,294.17
2016,2,21,10,0,892.0,77.0,3.5,14.0,541.0,448.52,351.28
2016,2,21,10,15,905.0,78.5,3.45,14.0,574.5,510.16,405.09
2016,2,21,10,30,918.0,80.0,3.4,14.0,608.0,571.39,456.87
2016,2,21,10,45,927.5,81.0,3.4,14.5,634.0,629.39,503.77
2016,2,21,11,0,937.0,82.0,3.4,15.0,660.0,686.04,548.09
2016,2,21,11,15,942.5,83.0,3.4,15.0,678.5,738.33,588.89
2016,2,21,11,30,948.0,84.0,3.4,15.0,697.0,788.38,625.58
2016,2,21,11,45,950.5,84.5,3.4,15.0,707.0,833.09,657.26
2016,2,21,12,0,953.0,85.0,3.4,15.0,717.0,874.86,686.61
2016,2,21,12,15,953.5,85.0,3.5,15.0,719.0,911.24,712.64
2016,2,21,12,30,954.0,85.0,3.6,15.0,721.0,944.18,736.27
2016,2,21,12,45,951.5,85.0,3.7,15.5,714.5,970.81,754.15
2016,2,21,13,0,949.0,85.0,3.8,16.0,708.0,993.6,769.43
2016,2,21,13,15,944.5,84.5,3.9,16.0,693.5,1009.97,781.83
2016,2,21,13,30,940.0,84.0,4.0,16.0,679.0,1022.29,791.66
2016,2,21,13,45,928.5,84.5,4.15,16.0,656.0,1024.92,795.29
2016,2,21,14,0,917.0,85.0,4.3,16.0,633.0,1023.43,796.28
2016,2,21,14,15,905.5,83.5,4.45,16.0,603.5,1015.42,793.33
2016,2,21,14,30,894.0,82.0,4.6,16.0,574.0,1003.47,787.82
2016,2,21,14,45,692.5,122.5,4.75,16.0,489.0,870.89,694.95
2016,2,21,15,0,491.0,163.0,4.9,16.0,404.0,708.62,576.16
2016,2,21,15,15,508.5,144.0,4.95,15.5,375.0,697.93,571.74
2016,2,21,15,30,526.0,125.0,5.0,15.0,346.0,683.8,563.47
2016,2,21,15,45,636.5,96.0,5.05,14.5,334.5,749.3,616.76
2016,2,21,16,0,747.0,67.0,5.1,14.0,323.0,789.41,649.63
2016,2,21,16,15,701.0,62.0,4.95,13.5,274.0,721.58,597.76
2016,2,21,16,30,655.0,57.0,4.8,13.0,225.0,660.79,549.99
2016,2,21,16,45,584.0,50.5,4.65,12.5,176.5,572.44,477.83
2016,2,21,17,0,513.0,44.0,4.5,12.0,128.0,487.47,405.08
2016,2,21,17,15,392.0,33.5,4.4,11.5,84.5,366.19,297.14
2016,2,21,17,30,271.0,23.0,4.3,11.0,41.0,245.41,128.3
2016,2,21,17,45,135.5,11.5,4.25,11.0,20.5,94.09,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
