Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,2.95,9.5,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,2.9,10.0,13.0,11.1,0.0
2016,2,22,7,15,230.5,23.0,2.95,10.5,50.0,18.94,5.71
2016,2,22,7,30,461.0,33.0,3.0,11.0,87.0,27.25,17.89
2016,2,22,7,45,546.0,40.5,3.1,11.5,134.5,33.02,23.71
2016,2,22,8,0,631.0,48.0,3.2,12.0,182.0,42.2,32.24
2016,2,22,8,15,684.5,53.0,3.15,12.0,231.5,46.04,35.9
2016,2,22,8,30,738.0,58.0,3.1,12.0,281.0,70.95,41.3
2016,2,22,8,45,772.5,61.5,3.05,12.5,329.0,128.6,72.19
2016,2,22,9,0,807.0,65.0,3.0,13.0,377.0,190.4,119.84
2016,2,22,9,15,617.0,114.0,3.0,13.5,368.5,240.87,172.82
2016,2,22,9,30,427.0,163.0,3.0,14.0,360.0,265.99,203.5
2016,2,22,9,45,658.5,119.5,3.0,14.5,452.0,346.39,266.95
2016,2,22,10,0,890.0,76.0,3.0,15.0,544.0,447.77,348.84
2016,2,22,10,15,903.0,77.5,2.95,15.0,577.0,509.32,401.9
2016,2,22,10,30,916.0,79.0,2.9,15.0,610.0,570.46,453.08
2016,2,22,10,45,923.5,81.0,2.9,15.5,636.0,628.21,499.26
2016,2,22,11,0,931.0,83.0,2.9,16.0,662.0,684.44,542.72
2016,2,22,11,15,937.5,83.5,2.9,16.0,680.5,736.66,582.99
2016,2,22,11,30,944.0,84.0,2.9,16.0,699.0,786.72,619.2
2016,2,22,11,45,946.0,85.5,2.95,16.5,709.0,831.97,649.95
2016,2,22,12,0,948.0,87.0,3.0,17.0,719.0,874.28,678.33
2016,2,22,12,15,949.0,87.0,3.05,17.0,721.5,910.96,703.88
2016,2,22,12,30,950.0,87.0,3.1,17.0,724.0,944.23,727.07
2016,2,22,12,45,944.0,88.5,3.2,17.5,717.5,969.33,743.65
2016,2,22,13,0,938.0,90.0,3.3,18.0,711.0,990.46,757.64
2016,2,22,13,15,934.5,89.5,3.35,18.0,697.0,1007.64,770.12
2016,2,22,13,30,931.0,89.0,3.4,18.0,683.0,1020.84,780.08
2016,2,22,13,45,925.0,87.5,3.45,18.0,661.5,1026.36,785.02
2016,2,22,14,0,919.0,86.0,3.5,18.0,640.0,1027.81,787.43
2016,2,22,14,15,909.0,84.5,3.45,18.0,611.0,1021.27,783.78
2016,2,22,14,30,899.0,83.0,3.4,18.0,582.0,1010.77,777.66
2016,2,22,14,45,800.0,94.0,3.4,18.0,517.5,935.73,727.11
2016,2,22,15,0,701.0,105.0,3.4,18.0,453.0,853.55,670.94
2016,2,22,15,15,639.0,110.0,3.2,17.5,407.0,792.34,628.9
2016,2,22,15,30,577.0,115.0,3.0,17.0,361.0,729.24,584.47
2016,2,22,15,45,549.5,108.0,2.9,16.5,321.5,683.4,552.51
2016,2,22,16,0,522.0,101.0,2.8,16.0,282.0,628.93,512.96
2016,2,22,16,15,493.0,89.5,2.65,15.5,240.5,575.37,472.7
2016,2,22,16,30,464.0,78.0,2.5,15.0,199.0,521.77,430.85
2016,2,22,16,45,409.0,66.5,2.45,14.5,156.5,447.88,371.19
2016,2,22,17,0,354.0,55.0,2.4,14.0,114.0,377.31,311.11
2016,2,22,17,15,273.5,40.0,2.35,13.5,76.0,287.12,230.72
2016,2,22,17,30,193.0,25.0,2.3,13.0,38.0,195.68,112.34
2016,2,22,17,45,96.5,12.5,2.25,13.0,19.0,70.71,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,5.5,1.85,11.0,5.5,0.0,0.0
2016,2,23,7,0,0.0,11.0,2.0,11.0,11.0,9.39,0.0
2016,2,23,7,15,102.0,27.0,2.15,11.0,39.5,21.17,8.49
2016,2,23,7,30,204.0,43.0,2.3,11.0,68.0,32.85,22.87
2016,2,23,7,45,248.0,60.0,2.5,11.5,104.5,45.16,34.53
2016,2,23,8,0,292.0,77.0,2.7,12.0,141.0,57.09,45.56
2016,2,23,8,15,319.0,93.5,2.85,12.0,179.0,68.16,55.72
2016,2,23,8,30,346.0,110.0,3.0,12.0,217.0,91.14,65.97
2016,2,23,8,45,370.5,123.0,3.15,12.5,254.0,131.15,91.02
2016,2,23,9,0,395.0,136.0,3.3,13.0,291.0,174.46,124.81
2016,2,23,9,15,416.0,149.5,3.25,13.5,329.0,220.54,163.87
2016,2,23,9,30,437.0,163.0,3.2,14.0,367.0,269.23,206.01
2016,2,23,9,45,671.5,121.5,3.15,14.5,463.5,353.37,272.39
2016,2,23,10,0,906.0,80.0,3.1,15.0,560.0,459.18,357.63
2016,2,23,10,15,918.5,82.0,2.9,15.0,593.5,522.05,411.29
2016,2,23,10,30,931.0,84.0,2.7,15.0,627.0,584.43,462.73
2016,2,23,10,45,940.0,85.0,2.5,15.5,653.5,643.02,508.39
2016,2,23,11,0,949.0,86.0,2.3,16.0,680.0,700.15,550.96
2016,2,23,11,15,954.0,87.0,2.15,16.5,698.5,752.83,588.79
2016,2,23,11,30,959.0,88.0,2.0,17.0,717.0,803.17,621.95
2016,2,23,11,45,959.5,89.5,1.9,17.5,727.0,847.99,650.14
2016,2,23,12,0,960.0,91.0,1.8,18.0,737.0,889.69,675.65
2016,2,23,12,15,960.0,91.0,1.7,18.0,738.5,926.03,698.37
2016,2,23,12,30,960.0,91.0,1.6,18.0,740.0,958.85,718.48
2016,2,23,12,45,955.5,91.5,1.55,18.5,732.5,984.5,733.04
2016,2,23,13,0,951.0,92.0,1.5,19.0,725.0,1006.19,745.01
2016,2,23,13,15,946.0,91.5,1.45,19.0,710.5,1022.22,754.79
2016,2,23,13,30,941.0,91.0,1.4,19.0,696.0,1034.16,762.09
2016,2,23,13,45,931.0,90.5,1.35,19.0,672.5,1037.09,763.78
2016,2,23,14,0,921.0,90.0,1.3,19.0,649.0,1035.87,763.1
2016,2,23,14,15,909.5,88.5,1.35,19.0,619.0,1027.86,760.09
2016,2,23,14,30,898.0,87.0,1.4,19.0,589.0,1015.9,754.71
2016,2,23,14,45,706.5,124.0,1.45,19.0,503.5,888.04,672.43
2016,2,23,15,0,515.0,161.0,1.5,19.0,418.0,730.33,566.73
2016,2,23,15,15,548.5,138.5,1.5,18.5,392.0,730.23,570.73
2016,2,23,15,30,582.0,116.0,1.5,18.0,366.0,735.69,577.07
2016,2,23,15,45,545.0,111.5,1.5,18.0,325.5,683.65,540.71
2016,2,23,16,0,508.0,107.0,1.5,18.0,285.0,624.56,498.74
2016,2,23,16,15,478.0,94.5,1.5,17.5,243.0,569.26,459.14
2016,2,23,16,30,448.0,82.0,1.5,17.0,201.0,514.0,417.75
2016,2,23,16,45,387.5,70.0,1.55,16.5,157.5,435.61,356.31
2016,2,23,17,0,327.0,58.0,1.6,16.0,114.0,360.99,294.26
2016,2,23,17,15,248.0,42.5,1.65,15.5,76.5,272.4,217.2
2016,2,23,17,30,169.0,27.0,1.7,15.0,39.0,184.52,113.37
2016,2,23,17,45,84.5,13.5,1.75,15.0,19.5,64.11,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.15,10.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.2,11.0,14.0,11.95,0.0
2016,2,24,7,15,180.5,26.5,1.3,11.0,49.5,20.57,9.16
2016,2,24,7,30,361.0,39.0,1.4,11.0,85.0,31.9,22.19
2016,2,24,7,45,451.5,48.5,1.55,11.5,131.5,39.04,29.18
2016,2,24,8,0,542.0,58.0,1.7,12.0,178.0,46.12,35.82
2016,2,24,8,15,597.5,64.5,1.65,12.5,226.5,50.46,39.83
2016,2,24,8,30,653.0,71.0,1.6,13.0,275.0,75.4,45.91
2016,2,24,8,45,513.5,106.5,1.6,13.5,282.5,133.84,86.75
2016,2,24,9,0,374.0,142.0,1.6,14.0,290.0,175.79,125.93
2016,2,24,9,15,582.0,113.5,1.5,14.5,373.5,233.35,166.65
2016,2,24,9,30,790.0,85.0,1.4,15.0,457.0,313.54,229.16
2016,2,24,9,45,811.5,87.0,1.3,15.5,496.0,375.11,282.78
2016,2,24,10,0,833.0,89.0,1.2,16.0,535.0,438.04,335.91
2016,2,24,10,15,846.0,91.0,1.15,16.5,567.0,497.99,385.03
2016,2,24,10,30,859.0,93.0,1.1,17.0,599.0,557.71,431.94
2016,2,24,10,45,868.0,94.5,1.05,17.5,624.5,614.06,474.48
2016,2,24,11,0,877.0,96.0,1.0,18.0,650.0,665.37,511.83
2016,2,24,11,15,883.0,97.0,0.95,18.0,668.0,715.44,547.87
2016,2,24,11,30,889.0,98.0,0.9,18.0,686.0,763.45,580.48
2016,2,24,11,45,890.5,99.0,0.9,18.5,695.5,805.71,607.09
2016,2,24,12,0,892.0,100.0,0.9,19.0,705.0,845.14,631.51
2016,2,24,12,15,892.5,100.0,1.0,19.0,706.5,879.64,655.31
2016,2,24,12,30,893.0,100.0,1.1,19.0,708.0,910.9,677.07
2016,2,24,12,45,892.0,99.5,1.2,19.0,702.0,936.87,695.45
2016,2,24,13,0,891.0,99.0,1.3,19.0,696.0,959.26,711.67
2016,2,24,13,15,886.0,98.0,1.4,19.0,682.0,973.59,722.81
2016,2,24,13,30,881.0,97.0,1.5,19.0,668.0,984.05,731.66
2016,2,24,13,45,873.5,95.5,1.65,19.0,646.0,987.59,736.91
2016,2,24,14,0,866.0,94.0,1.8,19.0,624.0,998.82,747.37
2016,2,24,14,15,854.5,92.5,1.85,19.0,595.0,990.7,743.74
2016,2,24,14,30,843.0,91.0,1.9,19.0,566.0,978.74,737.89
2016,2,24,14,45,826.0,89.0,1.95,19.0,530.0,956.97,725.56
2016,2,24,15,0,809.0,87.0,2.0,19.0,494.0,931.75,710.92
2016,2,24,15,15,787.0,84.0,2.0,18.5,453.0,897.18,690.51
2016,2,24,15,30,765.0,81.0,2.0,18.0,412.0,859.79,667.82
2016,2,24,15,45,732.5,77.0,2.05,18.0,367.0,808.89,634.21
2016,2,24,16,0,700.0,73.0,2.1,18.0,322.0,762.75,603.13
2016,2,24,16,15,656.0,67.5,2.05,17.0,274.0,697.56,558.2
2016,2,24,16,30,612.0,62.0,2.0,16.0,226.0,632.58,511.39
2016,2,24,16,45,544.0,54.5,1.95,15.5,178.5,546.4,444.78
2016,2,24,17,0,476.0,47.0,1.9,15.0,131.0,463.53,377.42
2016,2,24,17,15,369.0,36.0,1.9,14.5,88.0,352.7,283.32
2016,2,24,17,30,262.0,25.0,1.9,14.0,45.0,247.44,163.27
2016,2,24,17,45,131.0,12.5,1.95,14.0,22.5,92.23,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,38.5,6.5,0.2,12.5,7.5,0.0,0.0
2016,2,25,7,0,77.0,13.0,0.2,13.0,15.0,11.1,0.0
2016,2,25,7,15,201.5,28.0,0.25,13.0,50.5,21.75,10.78
2016,2,25,7,30,326.0,43.0,0.3,13.0,86.0,35.15,24.99
2016,2,25,7,45,404.5,54.5,0.35,13.5,131.0,43.78,33.23
2016,2,25,8,0,483.0,66.0,0.4,14.0,176.0,52.22,41.01
2016,2,25,8,15,539.0,74.0,0.45,14.0,223.5,57.45,45.83
2016,2,25,8,30,595.0,82.0,0.5,14.0,271.0,82.44,52.52
2016,2,25,8,45,476.5,114.0,0.55,14.5,280.5,136.03,89.41
2016,2,25,9,0,358.0,146.0,0.6,15.0,290.0,176.03,125.74
2016,2,25,9,15,361.0,164.0,0.65,15.5,322.5,218.16,161.09
2016,2,25,9,30,364.0,182.0,0.7,16.0,355.0,260.85,197.32
2016,2,25,9,45,568.0,144.5,0.75,16.5,439.5,337.44,255.78
2016,2,25,10,0,772.0,107.0,0.8,17.0,524.0,430.04,327.68
2016,2,25,10,15,622.5,162.5,0.8,17.5,511.5,456.99,351.55
2016,2,25,10,30,473.0,218.0,0.8,18.0,499.0,462.56,357.24
2016,2,25,10,45,504.0,215.5,0.8,18.5,526.5,510.3,393.53
2016,2,25,11,0,535.0,213.0,0.8,19.0,554.0,559.77,429.79
2016,2,25,11,15,396.0,261.0,0.75,19.0,517.5,529.74,406.41
2016,2,25,11,30,257.0,309.0,0.7,19.0,481.0,497.95,381.18
2016,2,25,11,45,258.0,314.0,0.65,19.5,488.0,520.76,397.02
2016,2,25,12,0,259.0,319.0,0.6,20.0,495.0,542.87,411.52
2016,2,25,12,15,556.0,216.5,0.45,20.0,597.0,722.15,540.77
2016,2,25,12,30,853.0,114.0,0.3,20.0,699.0,901.55,655.68
2016,2,25,12,45,862.5,109.0,0.2,20.5,696.0,931.79,668.7
2016,2,25,13,0,872.0,104.0,0.1,21.0,693.0,948.22,675.72
2016,2,25,13,15,867.5,103.0,0.2,21.0,679.0,973.75,693.43
2016,2,25,13,30,863.0,102.0,0.3,21.0,665.0,984.83,702.56
2016,2,25,13,45,853.0,102.0,0.4,21.0,643.0,987.8,707.29
2016,2,25,14,0,843.0,102.0,0.5,21.0,621.0,986.83,709.92
2016,2,25,14,15,831.5,100.0,0.7,21.0,592.5,978.04,710.08
2016,2,25,14,30,820.0,98.0,0.9,21.0,564.0,965.45,707.67
2016,2,25,14,45,644.0,137.0,1.1,21.0,489.0,842.9,632.34
2016,2,25,15,0,468.0,176.0,1.3,21.0,414.0,702.88,540.26
2016,2,25,15,15,601.0,133.0,1.55,20.5,412.5,784.2,604.81
2016,2,25,15,30,734.0,90.0,1.8,20.0,411.0,848.75,654.13
2016,2,25,15,45,598.0,100.5,2.05,19.5,344.0,721.07,567.73
2016,2,25,16,0,462.0,111.0,2.3,19.0,277.0,588.51,474.06
2016,2,25,16,15,521.0,90.0,2.25,18.5,252.0,608.03,490.92
2016,2,25,16,30,580.0,69.0,2.2,18.0,227.0,615.08,496.32
2016,2,25,16,45,521.5,59.5,2.15,17.5,180.0,534.88,433.88
2016,2,25,17,0,463.0,50.0,2.1,17.0,133.0,457.33,370.96
2016,2,25,17,15,358.5,38.5,2.0,16.5,90.5,348.02,278.5
2016,2,25,17,30,254.0,27.0,1.9,16.0,48.0,246.05,168.18
2016,2,25,17,45,127.0,13.5,1.85,15.5,24.0,90.61,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,47.0,7.0,1.2,12.5,9.0,0.0,0.0
2016,2,26,7,0,94.0,14.0,1.3,13.0,18.0,11.95,0.0
2016,2,26,7,15,221.0,29.0,1.4,13.0,54.5,22.54,11.97
2016,2,26,7,30,348.0,44.0,1.5,13.0,91.0,35.96,25.71
2016,2,26,7,45,427.0,55.0,1.65,13.5,137.0,44.16,33.54
2016,2,26,8,0,506.0,66.0,1.8,14.0,183.0,52.19,40.97
2016,2,26,8,15,313.0,100.0,1.85,14.0,178.0,72.36,59.05
2016,2,26,8,30,120.0,134.0,1.9,14.0,173.0,102.74,79.48
2016,2,26,8,45,132.0,153.0,1.95,14.5,201.5,129.94,98.96
2016,2,26,9,0,144.0,172.0,2.0,15.0,230.0,159.02,121.79
2016,2,26,9,15,241.0,180.5,2.0,15.0,291.0,203.0,154.74
2016,2,26,9,30,338.0,189.0,2.0,15.0,352.0,258.98,199.01
2016,2,26,9,45,411.0,189.5,2.05,15.5,402.5,315.25,244.73
2016,2,26,10,0,484.0,190.0,2.1,16.0,453.0,377.1,294.94
2016,2,26,10,15,420.5,220.0,2.05,16.0,458.5,406.49,320.41
2016,2,26,10,30,357.0,250.0,2.0,16.0,464.0,421.76,333.65
2016,2,26,10,45,468.0,224.5,2.0,16.5,517.0,497.61,392.9
2016,2,26,11,0,579.0,199.0,2.0,17.0,570.0,575.45,452.5
2016,2,26,11,15,545.0,218.5,2.0,17.0,575.5,604.28,473.79
2016,2,26,11,30,511.0,238.0,2.0,17.0,581.0,628.69,491.58
2016,2,26,11,45,463.0,261.0,2.05,17.5,575.0,641.25,499.4
2016,2,26,12,0,415.0,284.0,2.1,18.0,569.0,634.78,493.5
2016,2,26,12,15,515.0,247.0,2.15,18.0,601.5,718.81,556.86
2016,2,26,12,30,615.0,210.0,2.2,18.0,634.0,797.57,614.96
2016,2,26,12,45,596.5,214.0,2.3,18.0,622.5,800.53,617.42
2016,2,26,13,0,578.0,218.0,2.4,18.0,611.0,806.6,622.58
2016,2,26,13,15,711.0,165.0,2.45,18.0,638.5,901.52,690.67
2016,2,26,13,30,844.0,112.0,2.5,18.0,666.0,979.16,743.86
2016,2,26,13,45,591.5,189.0,2.65,18.0,571.5,835.95,646.35
2016,2,26,14,0,339.0,266.0,2.8,18.0,477.0,651.1,510.41
2016,2,26,14,15,571.5,184.0,2.85,17.5,519.5,814.9,638.69
2016,2,26,14,30,804.0,102.0,2.9,17.0,562.0,955.22,739.08
2016,2,26,14,45,635.5,140.0,2.95,17.0,490.0,838.53,657.41
2016,2,26,15,0,467.0,178.0,3.0,17.0,418.0,704.49,561.24
2016,2,26,15,15,600.5,132.0,3.05,16.5,414.5,783.15,624.17
2016,2,26,15,30,734.0,86.0,3.1,16.0,411.0,837.73,666.43
2016,2,26,15,45,707.5,81.0,3.15,16.0,367.0,797.99,638.77
2016,2,26,16,0,681.0,76.0,3.2,16.0,323.0,750.47,605.38
2016,2,26,16,15,636.5,70.5,3.1,15.5,275.5,685.21,557.88
2016,2,26,16,30,592.0,65.0,3.0,15.0,228.0,620.22,508.83
2016,2,26,16,45,528.0,57.5,2.9,14.5,181.0,537.73,443.77
2016,2,26,17,0,464.0,50.0,2.8,14.0,134.0,458.22,378.04
2016,2,26,17,15,358.0,39.0,2.55,13.5,92.0,348.24,283.47
2016,2,26,17,30,252.0,28.0,2.3,13.0,50.0,247.77,177.38
2016,2,26,17,45,126.0,14.0,2.05,13.0,25.0,90.44,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.0,11.5,11.5,9.82,0.0
2016,2,27,7,0,0.0,23.0,2.0,12.0,23.0,17.89,0.0
2016,2,27,7,15,219.0,31.5,2.1,12.0,62.0,24.42,14.01
2016,2,27,7,30,438.0,40.0,2.2,12.0,101.0,32.67,23.02
2016,2,27,7,45,522.0,47.0,2.3,12.5,149.5,37.79,28.07
2016,2,27,8,0,606.0,54.0,2.4,13.0,198.0,42.96,32.92
2016,2,27,8,15,656.0,59.5,2.35,13.0,247.0,46.7,36.4
2016,2,27,8,30,706.0,65.0,2.3,13.0,296.0,78.75,46.55
2016,2,27,8,45,741.5,68.5,2.3,13.5,343.5,134.88,77.78
2016,2,27,9,0,777.0,72.0,2.3,14.0,391.0,195.35,124.61
2016,2,27,9,15,801.0,75.0,2.25,14.5,434.5,256.71,178.01
2016,2,27,9,30,825.0,78.0,2.2,15.0,478.0,320.33,234.72
2016,2,27,9,45,841.0,80.5,2.15,15.5,516.0,382.57,289.99
2016,2,27,10,0,857.0,83.0,2.1,16.0,554.0,445.47,344.2
2016,2,27,10,15,869.5,85.0,2.05,16.0,586.5,505.96,395.43
2016,2,27,10,30,882.0,87.0,2.0,16.0,619.0,565.78,444.38
2016,2,27,10,45,889.0,89.0,1.95,16.5,644.5,621.69,487.84
2016,2,27,11,0,896.0,91.0,1.9,17.0,670.0,676.09,528.57
2016,2,27,11,15,901.5,92.0,1.9,17.0,687.5,726.7,566.59
2016,2,27,11,30,907.0,93.0,1.9,17.0,705.0,775.14,600.82
2016,2,27,11,45,754.5,154.0,1.95,17.0,668.0,770.42,596.64
2016,2,27,12,0,602.0,215.0,2.0,17.0,631.0,739.89,572.93
2016,2,27,12,15,756.5,155.5,2.05,17.0,680.0,839.58,646.34
2016,2,27,12,30,911.0,96.0,2.1,17.0,729.0,925.99,705.26
2016,2,27,12,45,727.5,164.0,2.2,17.0,667.0,876.58,671.62
2016,2,27,13,0,544.0,232.0,2.3,17.0,605.0,790.25,610.85
2016,2,27,13,15,519.5,236.0,2.35,17.0,586.5,786.65,609.55
2016,2,27,13,30,495.0,240.0,2.4,17.0,568.0,779.8,605.22
2016,2,27,13,45,505.0,228.0,2.45,17.0,552.5,786.53,611.71
2016,2,27,14,0,515.0,216.0,2.5,17.0,537.0,790.66,616.36
2016,2,27,14,15,514.5,205.0,2.5,17.0,514.0,782.73,612.0
2016,2,27,14,30,514.0,194.0,2.5,17.0,491.0,772.08,605.87
2016,2,27,14,45,671.0,140.0,2.5,17.0,502.0,874.41,681.01
2016,2,27,15,0,828.0,86.0,2.5,17.0,513.0,951.45,735.31
2016,2,27,15,15,543.5,135.0,2.5,16.5,406.5,721.99,573.96
2016,2,27,15,30,259.0,184.0,2.5,16.0,300.0,484.25,393.13
2016,2,27,15,45,497.5,127.5,2.5,16.0,320.5,652.67,529.76
2016,2,27,16,0,736.0,71.0,2.5,16.0,341.0,787.92,630.1
2016,2,27,16,15,694.0,66.0,2.45,15.5,292.0,723.38,582.85
2016,2,27,16,30,652.0,61.0,2.4,15.0,243.0,665.37,540.39
2016,2,27,16,45,594.5,54.0,2.35,14.5,194.5,586.59,479.64
2016,2,27,17,0,537.0,47.0,2.3,14.0,146.0,510.23,417.63
2016,2,27,17,15,430.5,37.5,2.4,13.5,101.0,398.58,324.07
2016,2,27,17,30,324.0,28.0,2.5,13.0,56.0,296.25,217.98
2016,2,27,17,45,162.0,14.0,2.6,13.0,28.0,112.88,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,2.75,10.5,9.0,7.68,0.0
2016,2,28,7,0,0.0,18.0,2.8,11.0,18.0,14.6,0.0
2016,2,28,7,15,80.5,36.0,2.85,11.5,48.0,27.79,17.21
2016,2,28,7,30,161.0,54.0,2.9,12.0,78.0,41.22,30.58
2016,2,28,7,45,197.5,73.5,3.0,12.5,114.0,55.2,43.55
2016,2,28,8,0,234.0,93.0,3.1,13.0,150.0,68.8,55.95
2016,2,28,8,15,256.0,112.0,3.05,13.0,187.0,81.58,67.5
2016,2,28,8,30,278.0,131.0,3.0,13.0,224.0,105.93,78.83
2016,2,28,8,45,302.0,144.5,2.95,13.5,259.0,141.63,101.95
2016,2,28,9,0,326.0,158.0,2.9,14.0,294.0,180.43,132.12
2016,2,28,9,15,171.5,169.0,2.8,14.0,241.5,177.62,137.26
2016,2,28,9,30,17.0,180.0,2.7,14.0,189.0,151.88,121.57
2016,2,28,9,45,26.5,202.0,2.65,14.5,216.5,175.52,140.48
2016,2,28,10,0,36.0,224.0,2.6,15.0,244.0,203.69,162.89
2016,2,28,10,15,157.0,247.5,2.55,15.0,342.5,292.33,233.82
2016,2,28,10,30,278.0,271.0,2.5,15.0,441.0,398.2,317.67
2016,2,28,10,45,281.0,283.0,2.5,15.5,460.0,431.78,343.44
2016,2,28,11,0,284.0,295.0,2.5,16.0,479.0,465.31,368.95
2016,2,28,11,15,561.0,209.5,2.55,16.0,586.5,607.92,481.63
2016,2,28,11,30,838.0,124.0,2.6,16.0,694.0,763.01,600.02
2016,2,28,11,45,639.0,202.5,2.65,16.5,640.5,728.57,570.06
2016,2,28,12,0,440.0,281.0,2.7,17.0,587.0,666.94,520.98
2016,2,28,12,15,383.0,298.0,2.75,17.0,565.0,642.45,503.1
2016,2,28,12,30,326.0,315.0,2.8,17.0,543.0,627.45,491.31
2016,2,28,12,45,255.5,323.0,2.9,17.0,501.0,586.2,459.88
2016,2,28,13,0,185.0,331.0,3.0,17.0,459.0,521.08,410.4
2016,2,28,13,15,497.5,231.5,3.05,17.0,565.0,761.04,597.18
2016,2,28,13,30,810.0,132.0,3.1,17.0,671.0,970.41,746.84
2016,2,28,13,45,565.5,203.5,3.15,17.0,574.0,819.36,639.6
2016,2,28,14,0,321.0,275.0,3.2,17.0,477.0,643.58,507.58
2016,2,28,14,15,386.5,245.0,3.2,16.5,477.5,679.01,539.07
2016,2,28,14,30,452.0,215.0,3.2,16.0,478.0,734.47,583.46
2016,2,28,14,45,264.5,220.5,3.25,16.0,372.0,533.48,429.61
2016,2,28,15,0,77.0,226.0,3.3,16.0,266.0,314.8,254.84
2016,2,28,15,15,232.5,195.5,3.3,16.0,303.0,473.08,386.57
2016,2,28,15,30,388.0,165.0,3.3,16.0,340.0,603.5,491.71
2016,2,28,15,45,232.0,158.5,3.3,16.0,260.0,423.75,348.75
2016,2,28,16,0,76.0,152.0,3.3,16.0,180.0,235.73,193.89
2016,2,28,16,15,65.5,132.5,3.3,15.5,154.0,204.81,169.13
2016,2,28,16,30,55.0,113.0,3.3,15.0,128.0,174.27,143.71
2016,2,28,16,45,44.5,91.5,3.3,14.5,102.5,140.9,115.31
2016,2,28,17,0,34.0,70.0,3.3,14.0,77.0,107.51,86.29
2016,2,28,17,15,17.0,49.5,3.3,13.5,53.0,70.79,53.87
2016,2,28,17,30,0.0,29.0,3.3,13.0,29.0,27.85,15.75
2016,2,28,17,45,0.0,14.5,3.3,13.0,14.5,12.1,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,93.0,9.5,2.35,10.5,14.0,8.11,0.0
2016,2,29,7,0,186.0,19.0,2.4,11.0,28.0,15.58,0.0
2016,2,29,7,15,315.5,30.5,2.45,11.5,68.5,24.87,15.39
2016,2,29,7,30,445.0,42.0,2.5,12.0,109.0,34.03,24.44
2016,2,29,7,45,532.5,49.0,2.6,12.5,158.5,39.17,29.41
2016,2,29,8,0,620.0,56.0,2.7,13.0,208.0,44.34,34.21
2016,2,29,8,15,426.0,95.0,2.7,13.5,210.5,69.42,56.6
2016,2,29,8,30,232.0,134.0,2.7,14.0,213.0,106.65,79.88
2016,2,29,8,45,245.0,152.0,2.7,14.5,246.0,141.3,103.53
2016,2,29,9,0,258.0,170.0,2.7,15.0,279.0,177.97,132.46
2016,2,29,9,15,545.0,124.5,2.65,15.5,385.0,236.89,171.06
2016,2,29,9,30,832.0,79.0,2.6,16.0,491.0,326.33,239.1
2016,2,29,9,45,842.5,83.5,2.55,16.5,528.5,388.98,294.62
2016,2,29,10,0,853.0,88.0,2.5,17.0,566.0,451.69,348.63
2016,2,29,10,15,611.5,171.0,2.4,17.0,523.5,462.38,361.97
2016,2,29,10,30,370.0,254.0,2.3,17.0,481.0,433.22,341.29
2016,2,29,10,45,449.0,239.0,2.25,17.5,525.5,500.85,393.95
2016,2,29,11,0,528.0,224.0,2.2,18.0,570.0,568.04,444.91
2016,2,29,11,15,717.0,160.0,2.1,18.0,643.0,676.39,527.21
2016,2,29,11,30,906.0,96.0,2.0,18.0,716.0,781.1,603.47
2016,2,29,11,45,914.5,94.0,1.95,18.5,727.5,826.42,632.08
2016,2,29,12,0,923.0,92.0,1.9,19.0,739.0,869.25,659.05
2016,2,29,12,15,924.0,92.0,1.9,19.0,741.0,905.08,682.74
2016,2,29,12,30,925.0,92.0,1.9,19.0,743.0,937.56,704.16
2016,2,29,12,45,926.5,90.0,1.9,19.0,737.5,964.76,722.08
2016,2,29,13,0,928.0,88.0,1.9,19.0,732.0,988.3,737.66
2016,2,29,13,15,924.0,87.5,1.85,19.0,717.5,1004.49,747.88
2016,2,29,13,30,920.0,87.0,1.8,19.0,703.0,1016.7,755.65
2016,2,29,13,45,776.0,132.0,1.8,19.5,640.5,950.64,711.43
2016,2,29,14,0,632.0,177.0,1.8,20.0,578.0,873.79,660.25
2016,2,29,14,15,755.0,130.5,1.75,20.0,588.0,948.85,712.03
2016,2,29,14,30,878.0,84.0,1.7,20.0,598.0,998.29,744.46
2016,2,29,14,45,855.5,85.0,1.65,20.0,560.5,985.82,736.46
2016,2,29,15,0,833.0,86.0,1.6,20.0,523.0,958.37,719.41
2016,2,29,15,15,745.5,94.5,1.5,20.0,462.5,873.54,663.17
2016,2,29,15,30,658.0,103.0,1.4,20.0,402.0,795.28,610.85
2016,2,29,15,45,606.0,101.5,1.3,20.0,354.5,731.36,567.34
2016,2,29,16,0,554.0,100.0,1.2,20.0,307.0,666.89,522.26
2016,2,29,16,15,512.0,93.0,1.1,19.5,264.0,604.88,478.66
2016,2,29,16,30,470.0,86.0,1.0,19.0,221.0,537.06,429.1
2016,2,29,16,45,416.5,74.5,0.95,18.5,177.0,463.45,373.39
2016,2,29,17,0,363.0,63.0,0.9,18.0,133.0,392.89,316.9
2016,2,29,17,15,288.5,48.0,0.85,17.5,93.0,305.73,244.34
2016,2,29,17,30,214.0,33.0,0.8,17.0,53.0,225.14,169.31
2016,2,29,17,45,107.0,16.5,0.8,17.0,26.5,109.15,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,89.5,10.0,2.15,12.5,15.0,8.54,0.0
2016,3,1,7,0,179.0,20.0,2.3,13.0,30.0,16.35,0.8
2016,3,1,7,15,289.0,33.5,2.35,13.5,69.5,27.28,17.48
2016,3,1,7,30,399.0,47.0,2.4,14.0,109.0,37.97,27.73
2016,3,1,7,45,470.0,56.0,2.5,14.5,155.0,44.42,33.84
2016,3,1,8,0,541.0,65.0,2.6,15.0,201.0,50.78,39.65
2016,3,1,8,15,597.5,68.0,2.5,15.0,247.5,52.25,41.04
2016,3,1,8,30,654.0,71.0,2.4,15.0,294.0,79.89,46.7
2016,3,1,8,45,594.5,97.0,2.35,15.5,322.5,140.85,87.85
2016,3,1,9,0,535.0,123.0,2.3,16.0,351.0,192.0,131.36
2016,3,1,9,15,690.0,101.0,2.35,16.0,426.0,252.85,178.22
2016,3,1,9,30,845.0,79.0,2.4,16.0,501.0,331.33,242.53
2016,3,1,9,45,867.0,79.0,2.45,16.5,541.0,396.27,299.75
2016,3,1,10,0,889.0,79.0,2.5,17.0,581.0,460.28,354.89
2016,3,1,10,15,900.5,80.5,2.5,17.0,613.5,521.44,406.81
2016,3,1,10,30,912.0,82.0,2.5,17.0,646.0,582.01,456.57
2016,3,1,10,45,921.0,82.5,2.55,17.5,672.0,639.24,501.56
2016,3,1,11,0,930.0,83.0,2.6,18.0,698.0,695.02,544.03
2016,3,1,11,15,935.5,84.0,2.55,18.0,716.0,747.17,583.11
2016,3,1,11,30,941.0,85.0,2.5,18.0,734.0,797.04,617.54
2016,3,1,11,45,946.0,84.5,2.5,18.0,744.5,842.43,648.62
2016,3,1,12,0,951.0,84.0,2.5,18.0,755.0,885.01,677.51
2016,3,1,12,15,951.5,84.0,2.5,18.0,757.0,921.23,701.86
2016,3,1,12,30,952.0,84.0,2.5,18.0,759.0,953.97,723.82
2016,3,1,12,45,951.0,83.5,2.5,18.0,752.5,981.13,742.02
2016,3,1,13,0,950.0,83.0,2.5,18.0,746.0,1004.45,757.74
2016,3,1,13,15,945.5,82.5,2.5,18.0,731.5,1020.47,768.72
2016,3,1,13,30,941.0,82.0,2.5,18.0,717.0,1032.38,777.18
2016,3,1,13,45,934.5,81.0,2.55,18.0,694.5,1037.58,781.95
2016,3,1,14,0,928.0,80.0,2.6,18.0,672.0,1038.64,784.2
2016,3,1,14,15,917.5,78.5,2.6,17.5,641.5,1030.96,781.77
2016,3,1,14,30,907.0,77.0,2.6,17.0,611.0,1019.25,776.86
2016,3,1,14,45,893.5,75.0,2.6,17.0,574.5,1000.03,765.53
2016,3,1,15,0,880.0,73.0,2.6,17.0,538.0,977.15,751.8
2016,3,1,15,15,859.5,70.5,2.55,16.5,495.5,943.34,731.42
2016,3,1,15,30,839.0,68.0,2.5,16.0,453.0,906.58,708.78
2016,3,1,15,45,719.0,80.5,2.5,16.0,386.0,803.94,637.59
2016,3,1,16,0,599.0,93.0,2.5,16.0,319.0,699.5,563.11
2016,3,1,16,15,564.0,85.0,2.3,15.5,275.0,641.24,520.96
2016,3,1,16,30,529.0,77.0,2.1,15.0,231.0,582.83,476.88
2016,3,1,16,45,554.5,61.0,1.95,15.0,195.0,563.75,460.78
2016,3,1,17,0,580.0,45.0,1.8,15.0,159.0,533.27,433.57
2016,3,1,17,15,481.0,36.5,1.7,14.5,112.5,432.76,350.27
2016,3,1,17,30,382.0,28.0,1.6,14.0,66.0,334.1,258.21
2016,3,1,17,45,191.0,14.0,1.55,13.5,33.0,162.55,0.0
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,9.5,2.05,12.5,9.5,8.11,0.0
2016,3,2,7,0,0.0,19.0,2.2,13.0,19.0,15.68,2.61
2016,3,2,7,15,24.0,38.5,2.3,13.5,42.0,30.73,20.58
2016,3,2,7,30,48.0,58.0,2.4,14.0,65.0,45.43,34.33
2016,3,2,7,45,60.0,79.0,2.5,14.5,91.5,60.78,48.33
2016,3,2,8,0,72.0,100.0,2.6,15.0,118.0,75.85,61.83
2016,3,2,8,15,81.0,120.5,2.5,15.0,145.5,90.32,74.67
2016,3,2,8,30,90.0,141.0,2.4,15.0,173.0,109.83,85.39
2016,3,2,8,45,96.5,162.0,2.3,15.5,200.5,134.85,103.93
2016,3,2,9,0,103.0,183.0,2.2,16.0,228.0,161.16,124.71
2016,3,2,9,15,140.0,203.5,2.2,16.5,270.5,196.27,152.01
2016,3,2,9,30,177.0,224.0,2.2,17.0,313.0,236.99,184.3
2016,3,2,9,45,516.0,155.0,2.25,17.5,443.0,327.66,251.25
2016,3,2,10,0,855.0,86.0,2.3,18.0,573.0,452.89,348.19
2016,3,2,10,15,867.5,87.5,2.35,18.0,605.5,513.08,398.67
2016,3,2,10,30,880.0,89.0,2.4,18.0,638.0,572.49,447.35
2016,3,2,10,45,887.5,91.0,2.5,18.0,663.0,628.69,492.41
2016,3,2,11,0,895.0,93.0,2.6,18.0,688.0,683.41,535.2
2016,3,2,11,15,743.0,156.0,2.7,18.0,659.0,692.37,541.08
2016,3,2,11,30,591.0,219.0,2.8,18.0,630.0,673.07,525.86
2016,3,2,11,45,599.5,220.5,2.95,18.5,642.0,717.05,558.26
2016,3,2,12,0,608.0,222.0,3.1,19.0,654.0,754.91,585.49
2016,3,2,12,15,536.5,249.5,3.2,19.0,631.5,742.75,575.95
2016,3,2,12,30,465.0,277.0,3.3,19.0,609.0,729.17,565.35
2016,3,2,12,45,480.0,268.0,3.4,19.0,608.0,752.78,583.8
2016,3,2,13,0,495.0,259.0,3.5,19.0,607.0,774.63,600.76
2016,3,2,13,15,473.0,267.5,3.5,18.5,595.0,777.1,603.48
2016,3,2,13,30,451.0,276.0,3.5,18.0,583.0,776.56,604.22
2016,3,2,13,45,481.5,250.0,3.5,18.0,568.0,788.89,615.16
2016,3,2,14,0,512.0,224.0,3.5,18.0,553.0,798.26,624.02
2016,3,2,14,15,554.5,198.0,3.45,17.5,539.5,816.36,640.48
2016,3,2,14,30,597.0,172.0,3.4,17.0,526.0,840.1,659.85
2016,3,2,14,45,594.0,161.0,3.4,17.0,495.5,823.53,649.09
2016,3,2,15,0,591.0,150.0,3.4,17.0,465.0,803.89,636.44
2016,3,2,15,15,450.5,167.5,3.35,16.5,396.5,672.34,540.47
2016,3,2,15,30,310.0,185.0,3.3,16.0,328.0,532.33,433.53
2016,3,2,15,45,303.5,165.5,3.3,16.0,294.0,498.2,408.98
2016,3,2,16,0,297.0,146.0,3.3,16.0,260.0,462.82,382.38
2016,3,2,16,15,264.5,132.5,3.15,15.5,223.5,411.92,342.36
2016,3,2,16,30,232.0,119.0,3.0,15.0,187.0,362.44,302.44
2016,3,2,16,45,213.0,98.0,2.95,15.0,151.5,314.37,262.54
2016,3,2,17,0,194.0,77.0,2.9,15.0,116.0,266.59,221.54
2016,3,2,17,15,148.0,57.5,2.8,14.5,82.0,202.24,165.32
2016,3,2,17,30,102.0,38.0,2.7,14.0,48.0,140.82,108.59
2016,3,2,17,45,51.0,19.0,2.6,14.0,24.0,68.37,7.07
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
