Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,2.2,13.5,7.5,6.4,0.0
2016,3,3,7,0,0.0,15.0,2.2,14.0,15.0,12.36,1.99
2016,3,3,7,15,0.0,32.5,2.3,14.0,32.5,26.63,17.19
2016,3,3,7,30,0.0,50.0,2.4,14.0,50.0,40.35,29.94
2016,3,3,7,45,0.0,70.0,2.5,14.0,70.0,55.67,43.95
2016,3,3,8,0,0.0,90.0,2.6,14.0,90.0,70.81,57.64
2016,3,3,8,15,6.0,108.5,2.5,14.0,111.0,84.84,70.13
2016,3,3,8,30,12.0,127.0,2.4,14.0,132.0,100.1,79.46
2016,3,3,8,45,44.0,155.0,2.3,14.5,174.0,124.52,97.95
2016,3,3,9,0,76.0,183.0,2.2,15.0,216.0,156.55,122.55
2016,3,3,9,15,38.0,159.5,2.1,15.0,176.0,138.33,109.05
2016,3,3,9,30,0.0,136.0,2.0,15.0,136.0,111.9,88.34
2016,3,3,9,45,7.0,170.5,1.95,15.5,175.0,143.02,113.44
2016,3,3,10,0,14.0,205.0,1.9,16.0,214.0,175.63,139.35
2016,3,3,10,15,24.0,229.5,1.9,16.0,245.0,202.93,161.04
2016,3,3,10,30,34.0,254.0,1.9,16.0,276.0,237.32,188.29
2016,3,3,10,45,61.0,282.0,1.95,16.0,322.5,283.1,224.54
2016,3,3,11,0,88.0,310.0,2.0,16.0,369.0,332.67,263.44
2016,3,3,11,15,73.5,310.5,2.2,16.0,361.0,330.72,261.73
2016,3,3,11,30,59.0,311.0,2.4,16.0,353.0,327.04,258.79
2016,3,3,11,45,60.0,314.0,2.6,16.5,357.0,336.54,265.93
2016,3,3,12,0,61.0,317.0,2.8,17.0,361.0,345.98,272.98
2016,3,3,12,15,124.0,333.0,2.7,16.5,422.0,438.65,346.28
2016,3,3,12,30,187.0,349.0,2.6,16.0,483.0,520.92,410.22
2016,3,3,12,45,134.5,339.0,2.55,16.0,435.0,471.99,371.65
2016,3,3,13,0,82.0,329.0,2.5,16.0,387.0,399.97,315.8
2016,3,3,13,15,83.0,321.5,2.4,16.0,379.5,398.22,315.01
2016,3,3,13,30,84.0,314.0,2.3,16.0,372.0,396.12,313.67
2016,3,3,13,45,44.0,252.5,2.25,16.0,283.0,291.55,231.78
2016,3,3,14,0,4.0,191.0,2.2,16.0,194.0,172.23,135.94
2016,3,3,14,15,4.0,189.5,2.1,16.0,192.5,171.88,136.14
2016,3,3,14,30,4.0,188.0,2.0,16.0,191.0,171.72,136.25
2016,3,3,14,45,2.0,168.5,1.95,16.0,170.0,151.48,120.01
2016,3,3,15,0,0.0,149.0,1.9,16.0,149.0,131.23,103.68
2016,3,3,15,15,25.0,170.0,1.9,16.0,182.0,195.38,157.57
2016,3,3,15,30,50.0,191.0,1.9,16.0,215.0,249.63,202.6
2016,3,3,15,45,25.0,154.5,1.9,16.0,166.5,183.5,148.37
2016,3,3,16,0,0.0,118.0,1.9,16.0,118.0,106.65,84.33
2016,3,3,16,15,0.0,102.0,1.75,15.5,102.0,91.93,72.44
2016,3,3,16,30,0.0,86.0,1.6,15.0,86.0,77.14,60.17
2016,3,3,16,45,0.0,69.5,1.5,15.0,69.5,61.67,46.99
2016,3,3,17,0,0.0,53.0,1.4,15.0,53.0,46.0,33.45
2016,3,3,17,15,0.0,37.5,1.3,14.5,37.5,31.18,20.59
2016,3,3,17,30,0.0,22.0,1.2,14.0,22.0,18.15,9.05
2016,3,3,17,45,0.0,11.0,1.2,14.0,11.0,9.05,0.0
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,1.75,13.5,10.5,8.96,0.0
2016,3,4,7,0,0.0,21.0,1.9,14.0,21.0,17.33,6.23
2016,3,4,7,15,14.5,41.0,2.05,14.0,43.5,32.69,22.52
2016,3,4,7,30,29.0,61.0,2.2,14.0,66.0,47.64,36.41
2016,3,4,7,45,40.0,82.0,2.35,14.5,91.5,62.94,50.32
2016,3,4,8,0,51.0,103.0,2.5,15.0,117.0,77.96,63.73
2016,3,4,8,15,59.5,123.5,2.65,15.0,142.5,92.36,76.47
2016,3,4,8,30,68.0,144.0,2.8,15.0,168.0,111.31,87.08
2016,3,4,8,45,34.0,100.5,2.95,15.5,112.5,85.05,65.02
2016,3,4,9,0,0.0,57.0,3.1,16.0,57.0,47.21,34.4
2016,3,4,9,15,0.0,82.5,3.3,16.0,82.5,68.51,52.22
2016,3,4,9,30,0.0,108.0,3.5,16.0,108.0,89.37,69.47
2016,3,4,9,45,0.0,111.0,3.7,16.5,111.0,92.06,71.35
2016,3,4,10,0,0.0,114.0,3.9,17.0,114.0,94.72,73.24
2016,3,4,10,15,0.0,99.0,3.9,17.0,99.0,82.38,62.92
2016,3,4,10,30,0.0,84.0,3.9,17.0,84.0,69.88,52.49
2016,3,4,10,45,0.0,84.0,3.95,17.0,84.0,69.91,52.43
2016,3,4,11,0,0.0,84.0,4.0,17.0,84.0,69.93,52.37
2016,3,4,11,15,0.0,50.0,4.0,17.0,50.0,41.55,28.88
2016,3,4,11,30,0.0,16.0,4.0,17.0,16.0,13.27,5.39
2016,3,4,11,45,0.0,51.0,4.05,17.0,51.0,42.4,29.56
2016,3,4,12,0,0.0,86.0,4.1,17.0,86.0,71.66,53.65
2016,3,4,12,15,0.0,61.5,4.2,17.0,61.5,51.17,36.76
2016,3,4,12,30,0.0,37.0,4.3,17.0,37.0,30.74,19.88
2016,3,4,12,45,0.0,61.0,4.4,17.0,61.0,50.75,36.44
2016,3,4,13,0,0.0,85.0,4.5,17.0,85.0,70.81,52.98
2016,3,4,13,15,0.0,83.5,4.45,16.5,83.5,69.54,52.06
2016,3,4,13,30,0.0,82.0,4.4,16.0,82.0,68.27,51.17
2016,3,4,13,45,4.5,147.5,4.35,16.0,150.5,130.78,102.89
2016,3,4,14,0,9.0,213.0,4.3,16.0,219.0,198.74,158.38
2016,3,4,14,15,4.5,153.0,4.1,16.0,156.0,136.87,108.01
2016,3,4,14,30,0.0,93.0,3.9,16.0,93.0,77.42,59.05
2016,3,4,14,45,2.0,134.0,3.75,16.0,135.0,117.49,92.51
2016,3,4,15,0,4.0,175.0,3.6,16.0,177.0,161.58,129.02
2016,3,4,15,15,2.0,127.0,3.55,15.5,128.0,112.31,88.76
2016,3,4,15,30,0.0,79.0,3.5,15.0,79.0,65.58,49.96
2016,3,4,15,45,6.0,110.0,3.5,15.0,112.0,101.46,80.64
2016,3,4,16,0,12.0,141.0,3.5,15.0,145.0,143.35,116.13
2016,3,4,16,15,6.5,123.0,3.6,15.0,125.0,121.6,97.86
2016,3,4,16,30,1.0,105.0,3.7,15.0,105.0,100.13,79.66
2016,3,4,16,45,0.5,84.5,3.8,15.0,84.5,79.83,62.4
2016,3,4,17,0,0.0,64.0,3.9,15.0,64.0,59.16,44.58
2016,3,4,17,15,0.0,45.5,4.05,15.0,45.5,40.89,28.67
2016,3,4,17,30,0.0,27.0,4.2,15.0,27.0,22.31,12.41
2016,3,4,17,45,0.0,13.5,4.35,15.0,13.5,11.12,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.5,5.65,14.5,4.5,3.84,0.0
2016,3,5,7,0,0.0,9.0,6.0,15.0,9.0,7.39,0.0
2016,3,5,7,15,0.0,18.5,6.25,15.0,18.5,15.23,7.47
2016,3,5,7,30,0.0,28.0,6.5,15.0,28.0,23.09,14.71
2016,3,5,7,45,0.0,38.5,6.75,15.5,38.5,31.8,22.61
2016,3,5,8,0,0.0,49.0,7.0,16.0,49.0,40.53,30.43
2016,3,5,8,15,0.0,60.0,7.0,16.0,60.0,49.69,38.58
2016,3,5,8,30,0.0,71.0,7.0,16.0,71.0,58.87,44.47
2016,3,5,8,45,0.0,100.0,7.0,16.0,100.0,81.71,63.63
2016,3,5,9,0,0.0,129.0,7.0,16.0,129.0,104.78,82.8
2016,3,5,9,15,0.0,72.0,7.0,16.0,72.0,59.74,44.81
2016,3,5,9,30,0.0,15.0,7.0,16.0,15.0,12.39,4.82
2016,3,5,9,45,0.0,46.5,7.05,16.5,46.5,38.53,26.74
2016,3,5,10,0,0.0,78.0,7.1,17.0,78.0,64.82,48.51
2016,3,5,10,15,0.0,101.0,7.3,17.0,101.0,84.05,64.34
2016,3,5,10,30,0.0,124.0,7.5,17.0,124.0,103.38,80.14
2016,3,5,10,45,0.0,87.5,7.75,17.5,87.5,72.84,54.73
2016,3,5,11,0,0.0,51.0,8.0,18.0,51.0,42.37,29.44
2016,3,5,11,15,0.0,33.5,8.1,18.0,33.5,27.81,17.38
2016,3,5,11,30,0.0,16.0,8.2,18.0,16.0,13.27,5.33
2016,3,5,11,45,7.5,133.5,8.3,18.0,139.0,118.19,91.78
2016,3,5,12,0,15.0,251.0,8.4,18.0,262.0,229.8,182.14
2016,3,5,12,15,72.5,302.5,8.5,18.0,355.5,346.02,276.69
2016,3,5,12,30,130.0,354.0,8.6,18.0,449.0,474.28,379.12
2016,3,5,12,45,72.0,300.5,8.7,18.0,353.5,353.86,282.99
2016,3,5,13,0,14.0,247.0,8.8,18.0,258.0,231.1,183.24
2016,3,5,13,15,14.0,242.0,9.25,17.5,252.5,227.74,181.2
2016,3,5,13,30,14.0,237.0,9.7,17.0,247.0,224.34,179.05
2016,3,5,13,45,7.0,173.5,10.15,17.0,178.5,157.42,124.58
2016,3,5,14,0,0.0,110.0,10.6,17.0,110.0,92.45,71.07
2016,3,5,14,15,0.0,77.5,11.15,16.5,77.5,64.44,48.11
2016,3,5,14,30,0.0,45.0,11.7,16.0,45.0,37.31,25.64
2016,3,5,14,45,0.0,31.0,12.3,16.0,31.0,25.66,15.93
2016,3,5,15,0,0.0,17.0,12.9,16.0,17.0,14.05,6.19
2016,3,5,15,15,0.0,12.0,13.1,16.0,12.0,9.91,2.71
2016,3,5,15,30,0.0,7.0,13.3,16.0,7.0,5.77,0.0
2016,3,5,15,45,0.0,15.0,13.5,16.0,15.0,12.37,4.85
2016,3,5,16,0,0.0,23.0,13.7,16.0,23.0,18.97,10.5
2016,3,5,16,15,0.0,20.0,13.65,15.5,20.0,16.48,8.43
2016,3,5,16,30,0.0,17.0,13.6,15.0,17.0,13.99,6.34
2016,3,5,16,45,0.0,13.5,13.6,15.0,13.5,11.1,3.84
2016,3,5,17,0,0.0,10.0,13.6,15.0,10.0,8.21,1.33
2016,3,5,17,15,0.0,7.0,13.35,15.0,7.0,5.74,0.0
2016,3,5,17,30,0.0,4.0,13.1,15.0,4.0,3.28,0.0
2016,3,5,17,45,0.0,2.0,12.85,15.0,2.0,1.64,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,6,45,62.5,17.0,4.8,11.5,22.0,14.51,0.0
2016,3,6,7,0,125.0,34.0,4.8,12.0,44.0,26.34,14.7
2016,3,6,7,15,237.5,50.0,4.95,12.0,86.5,38.09,27.61
2016,3,6,7,30,350.0,66.0,5.1,12.0,129.0,49.92,38.83
2016,3,6,7,45,427.5,76.5,5.25,12.5,177.5,57.4,45.85
2016,3,6,8,0,505.0,87.0,5.4,13.0,226.0,67.47,54.94
2016,3,6,8,15,557.0,94.5,5.45,13.0,275.5,71.7,58.73
2016,3,6,8,30,609.0,102.0,5.5,13.0,325.0,105.36,67.98
2016,3,6,8,45,645.5,107.5,5.6,13.5,372.5,158.52,100.82
2016,3,6,9,0,682.0,113.0,5.7,14.0,420.0,216.35,146.88
2016,3,6,9,15,708.5,117.5,5.65,14.0,463.5,275.24,198.84
2016,3,6,9,30,735.0,122.0,5.6,14.0,507.0,336.9,254.49
2016,3,6,9,45,755.0,124.5,5.6,14.0,545.5,396.88,308.81
2016,3,6,10,0,775.0,127.0,5.6,14.0,584.0,458.13,363.23
2016,3,6,10,15,788.5,129.5,5.5,14.0,616.5,517.16,414.47
2016,3,6,10,30,802.0,132.0,5.4,14.0,649.0,576.12,464.22
2016,3,6,10,45,592.5,211.0,5.35,14.5,601.0,565.24,455.52
2016,3,6,11,0,383.0,290.0,5.3,15.0,553.0,526.22,422.97
2016,3,6,11,15,277.5,318.5,5.35,15.0,511.0,502.99,404.01
2016,3,6,11,30,172.0,347.0,5.4,15.0,469.0,457.81,367.08
2016,3,6,11,45,181.5,351.5,5.45,15.0,482.5,482.51,386.92
2016,3,6,12,0,191.0,356.0,5.5,15.0,496.0,507.45,406.67
2016,3,6,12,15,253.5,346.0,5.65,15.0,532.0,579.95,464.6
2016,3,6,12,30,316.0,336.0,5.8,15.0,568.0,640.29,512.91
2016,3,6,12,45,240.0,343.5,5.95,15.0,518.5,573.83,460.71
2016,3,6,13,0,164.0,351.0,6.1,15.0,469.0,520.29,417.75
2016,3,6,13,15,162.0,344.5,6.25,15.0,459.5,519.58,418.01
2016,3,6,13,30,160.0,338.0,6.4,15.0,450.0,517.96,417.45
2016,3,6,13,45,201.0,322.5,6.55,15.0,458.5,548.12,443.35
2016,3,6,14,0,242.0,307.0,6.7,15.0,467.0,577.76,468.84
2016,3,6,14,15,209.0,295.5,6.8,14.5,429.0,536.37,437.27
2016,3,6,14,30,176.0,284.0,6.9,14.0,391.0,493.91,404.58
2016,3,6,14,45,105.0,252.0,7.05,14.0,315.0,365.69,300.78
2016,3,6,15,0,34.0,220.0,7.2,14.0,239.0,259.65,212.41
2016,3,6,15,15,18.0,188.0,7.3,14.0,198.0,191.0,155.73
2016,3,6,15,30,2.0,156.0,7.4,14.0,157.0,143.48,115.8
2016,3,6,15,45,1.0,133.0,7.5,14.0,133.5,120.37,96.69
2016,3,6,16,0,0.0,110.0,7.6,14.0,110.0,97.26,77.36
2016,3,6,16,15,0.0,95.0,7.65,13.5,95.0,83.53,66.0
2016,3,6,16,30,0.0,80.0,7.7,13.0,80.0,69.75,54.4
2016,3,6,16,45,0.0,64.0,7.8,13.0,64.0,54.81,41.53
2016,3,6,17,0,0.0,48.0,7.9,13.0,48.0,39.75,28.42
2016,3,6,17,15,0.0,34.5,7.95,12.5,34.5,28.5,18.55
2016,3,6,17,30,0.0,21.0,8.0,12.0,21.0,17.31,8.63
2016,3,6,17,45,0.0,10.5,8.1,12.0,10.5,8.63,0.0
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,75.0,15.0,4.8,9.5,21.0,12.8,0.0
2016,3,7,7,0,150.0,30.0,5.0,10.0,42.0,23.1,12.93
2016,3,7,7,15,211.5,47.0,5.2,10.0,78.5,35.71,25.86
2016,3,7,7,30,273.0,64.0,5.4,10.0,115.0,47.97,37.46
2016,3,7,7,45,305.5,81.5,5.65,10.0,154.5,60.04,48.72
2016,3,7,8,0,338.0,99.0,5.9,10.0,194.0,71.67,59.39
2016,3,7,8,15,368.5,112.5,5.95,10.0,234.5,80.12,67.01
2016,3,7,8,30,399.0,126.0,6.0,10.0,275.0,110.14,78.39
2016,3,7,8,45,235.5,159.0,6.05,10.5,249.5,147.28,110.44
2016,3,7,9,0,72.0,192.0,6.1,11.0,224.0,162.86,130.27
2016,3,7,9,15,36.0,109.0,6.1,11.0,125.0,98.93,77.77
2016,3,7,9,30,0.0,26.0,6.1,11.0,26.0,21.5,12.83
2016,3,7,9,45,81.0,150.5,6.1,11.0,199.0,158.28,127.48
2016,3,7,10,0,162.0,275.0,6.1,11.0,372.0,303.38,247.08
2016,3,7,10,15,86.0,245.0,6.2,11.0,296.5,250.19,204.13
2016,3,7,10,30,10.0,215.0,6.3,11.0,221.0,185.42,150.32
2016,3,7,10,45,5.0,179.0,6.4,11.5,182.0,153.14,123.15
2016,3,7,11,0,0.0,143.0,6.5,12.0,143.0,119.81,95.04
2016,3,7,11,15,39.5,238.5,6.65,12.0,267.5,239.12,194.38
2016,3,7,11,30,79.0,334.0,6.8,12.0,392.0,363.07,295.49
2016,3,7,11,45,66.0,330.0,6.95,12.0,378.5,355.78,289.19
2016,3,7,12,0,53.0,326.0,7.1,12.0,365.0,347.0,281.85
2016,3,7,12,15,79.5,340.0,7.25,12.0,398.5,389.67,317.16
2016,3,7,12,30,106.0,354.0,7.4,12.0,432.0,434.54,354.06
2016,3,7,12,45,150.0,353.5,7.6,12.0,463.0,500.46,408.24
2016,3,7,13,0,194.0,353.0,7.8,12.0,494.0,550.74,449.94
2016,3,7,13,15,228.5,341.0,7.85,12.0,503.5,580.11,474.83
2016,3,7,13,30,263.0,329.0,7.9,12.0,513.0,630.46,515.98
2016,3,7,13,45,380.5,284.0,7.95,12.5,541.0,705.29,578.46
2016,3,7,14,0,498.0,239.0,8.0,13.0,569.0,801.8,656.42
2016,3,7,14,15,443.0,244.0,8.0,13.0,528.5,756.44,620.68
2016,3,7,14,30,388.0,249.0,8.0,13.0,488.0,687.85,567.32
2016,3,7,14,45,194.0,166.5,8.05,13.0,286.0,394.64,329.95
2016,3,7,15,0,0.0,84.0,8.1,13.0,84.0,69.81,53.55
2016,3,7,15,15,263.0,116.5,8.0,13.0,243.5,424.02,359.38
2016,3,7,15,30,526.0,149.0,7.9,13.0,403.0,715.73,599.94
2016,3,7,15,45,592.5,124.0,7.85,13.0,383.5,746.04,624.75
2016,3,7,16,0,659.0,99.0,7.8,13.0,364.0,761.85,638.69
2016,3,7,16,15,615.5,92.5,7.7,12.5,314.5,695.69,587.87
2016,3,7,16,30,572.0,86.0,7.6,12.0,265.0,629.63,535.86
2016,3,7,16,45,515.0,77.0,7.5,12.0,216.0,550.41,470.23
2016,3,7,17,0,458.0,68.0,7.4,12.0,167.0,473.4,404.25
2016,3,7,17,15,361.5,56.0,7.35,11.5,121.0,366.18,310.19
2016,3,7,17,30,265.0,44.0,7.3,11.0,75.0,271.77,223.33
2016,3,7,17,45,132.5,22.0,7.3,11.0,37.5,139.98,83.81
2016,3,7,18,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,7.3,10.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,9.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,8.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,6,45,146.0,15.5,4.0,9.5,28.5,12.63,0.0
2016,3,8,7,0,292.0,31.0,4.0,10.0,57.0,25.53,15.38
2016,3,8,7,15,401.0,42.0,3.95,10.0,103.0,34.1,24.55
2016,3,8,7,30,510.0,53.0,3.9,10.0,149.0,42.56,32.68
2016,3,8,7,45,566.0,61.5,3.9,10.5,198.5,48.5,38.28
2016,3,8,8,0,622.0,70.0,3.9,11.0,248.0,54.32,43.56
2016,3,8,8,15,665.0,76.0,3.8,11.5,298.5,57.97,46.76
2016,3,8,8,30,708.0,82.0,3.7,12.0,349.0,96.81,57.3
2016,3,8,8,45,723.0,90.5,3.65,12.5,394.0,156.11,95.35
2016,3,8,9,0,738.0,99.0,3.6,13.0,439.0,217.25,145.29
2016,3,8,9,15,760.0,102.5,3.5,13.0,481.5,277.63,198.84
2016,3,8,9,30,782.0,106.0,3.4,13.0,524.0,342.94,257.52
2016,3,8,9,45,632.5,160.0,3.3,13.0,514.0,382.61,297.96
2016,3,8,10,0,483.0,214.0,3.2,13.0,504.0,402.38,319.12
2016,3,8,10,15,462.0,235.5,3.15,13.0,524.5,444.59,354.87
2016,3,8,10,30,441.0,257.0,3.1,13.0,545.0,484.0,387.11
2016,3,8,10,45,319.0,295.0,3.05,13.0,507.5,466.35,373.48
2016,3,8,11,0,197.0,333.0,3.0,13.0,470.0,433.72,347.08
2016,3,8,11,15,190.0,342.0,2.9,13.0,477.0,452.15,361.43
2016,3,8,11,30,183.0,351.0,2.8,13.0,484.0,469.57,374.54
2016,3,8,11,45,108.5,328.0,2.75,13.0,407.0,400.9,320.04
2016,3,8,12,0,34.0,305.0,2.7,13.0,330.0,309.95,247.21
2016,3,8,12,15,92.0,333.5,2.7,13.0,402.0,393.59,314.81
2016,3,8,12,30,150.0,362.0,2.7,13.0,474.0,499.63,397.39
2016,3,8,12,45,93.5,333.0,2.75,13.0,402.5,407.11,324.9
2016,3,8,13,0,37.0,304.0,2.8,13.0,331.0,327.91,261.91
2016,3,8,13,15,18.5,232.5,2.9,13.0,246.0,222.49,178.17
2016,3,8,13,30,0.0,161.0,3.0,13.0,161.0,138.12,109.28
2016,3,8,13,45,26.0,225.0,3.2,13.0,242.5,242.18,195.42
2016,3,8,14,0,52.0,289.0,3.4,13.0,324.0,342.3,276.36
2016,3,8,14,15,31.0,248.0,3.3,12.5,269.0,277.85,224.77
2016,3,8,14,30,10.0,207.0,3.2,12.0,214.0,195.91,158.34
2016,3,8,14,45,5.0,154.0,3.15,12.0,157.5,139.38,112.0
2016,3,8,15,0,0.0,101.0,3.1,12.0,101.0,84.81,66.42
2016,3,8,15,15,0.0,112.5,2.8,12.0,112.5,95.92,76.02
2016,3,8,15,30,0.0,124.0,2.5,12.0,124.0,108.0,86.4
2016,3,8,15,45,0.0,79.5,2.25,12.0,79.5,65.99,51.0
2016,3,8,16,0,0.0,35.0,2.0,12.0,35.0,28.91,19.36
2016,3,8,16,15,0.0,30.5,1.65,11.5,30.5,25.17,16.24
2016,3,8,16,30,0.0,26.0,1.3,11.0,26.0,21.43,13.06
2016,3,8,16,45,0.0,21.0,1.0,11.0,21.0,17.29,9.45
2016,3,8,17,0,0.0,16.0,0.7,11.0,16.0,13.16,5.8
2016,3,8,17,15,0.0,11.5,1.05,10.5,11.5,9.45,2.49
2016,3,8,17,30,0.0,7.0,1.4,10.0,7.0,5.74,0.0
2016,3,8,17,45,0.0,4.0,1.75,10.0,4.0,3.28,0.0
2016,3,8,18,0,0.0,1.0,2.1,10.0,1.0,0.85,0.0
2016,3,8,18,15,0.0,0.5,2.2,9.5,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,5.5,4.35,11.5,5.5,4.51,0.0
2016,3,9,7,0,0.0,11.0,4.4,12.0,11.0,9.04,1.87
2016,3,9,7,15,0.0,20.0,4.4,12.0,20.0,16.47,8.88
2016,3,9,7,30,0.0,29.0,4.4,12.0,29.0,23.91,15.79
2016,3,9,7,45,0.0,39.0,4.4,12.5,39.0,32.21,23.37
2016,3,9,8,0,0.0,49.0,4.4,13.0,49.0,40.52,30.86
2016,3,9,8,15,0.0,59.0,4.3,13.0,59.0,48.86,38.31
2016,3,9,8,30,0.0,69.0,4.2,13.0,69.0,57.2,43.55
2016,3,9,8,45,0.0,99.0,4.1,13.5,99.0,81.14,63.67
2016,3,9,9,0,0.0,129.0,4.0,14.0,129.0,104.98,83.39
2016,3,9,9,15,44.5,183.5,3.9,14.0,207.5,158.41,125.98
2016,3,9,9,30,89.0,238.0,3.8,14.0,286.0,219.76,175.12
2016,3,9,9,45,154.0,257.0,3.75,14.5,347.5,271.01,215.5
2016,3,9,10,0,219.0,276.0,3.7,15.0,409.0,329.4,261.89
2016,3,9,10,15,216.0,292.5,3.7,15.0,429.0,359.67,286.71
2016,3,9,10,30,213.0,309.0,3.7,15.0,449.0,389.6,310.85
2016,3,9,10,45,165.5,321.5,3.7,15.5,433.0,388.49,309.35
2016,3,9,11,0,118.0,334.0,3.7,16.0,417.0,382.24,303.38
2016,3,9,11,15,124.0,343.5,3.7,16.0,432.0,406.49,322.37
2016,3,9,11,30,130.0,353.0,3.7,16.0,447.0,431.18,341.48
2016,3,9,11,45,89.0,339.0,3.75,16.5,404.0,382.36,302.45
2016,3,9,12,0,48.0,325.0,3.8,17.0,361.0,341.15,269.09
2016,3,9,12,15,58.5,334.0,3.8,17.0,378.0,364.5,287.67
2016,3,9,12,30,69.0,343.0,3.8,17.0,395.0,388.74,306.73
2016,3,9,12,45,46.0,311.5,3.85,17.0,346.0,339.79,268.33
2016,3,9,13,0,23.0,280.0,3.9,17.0,297.0,270.74,213.9
2016,3,9,13,15,29.5,286.5,3.9,17.0,308.0,305.31,241.64
2016,3,9,13,30,36.0,293.0,3.9,17.0,319.0,322.34,255.36
2016,3,9,13,45,39.0,287.5,3.9,17.5,315.0,323.01,255.83
2016,3,9,14,0,42.0,282.0,3.9,18.0,311.0,323.67,256.38
2016,3,9,14,15,30.5,256.0,3.9,17.5,276.5,286.01,227.3
2016,3,9,14,30,19.0,230.0,3.9,17.0,242.0,228.39,181.96
2016,3,9,14,45,40.0,235.0,3.9,17.0,258.5,278.23,223.22
2016,3,9,15,0,61.0,240.0,3.9,17.0,275.0,309.29,249.19
2016,3,9,15,15,57.0,221.0,3.85,17.0,251.5,286.09,231.13
2016,3,9,15,30,53.0,202.0,3.8,17.0,228.0,262.69,212.91
2016,3,9,15,45,35.0,176.0,3.8,17.0,192.5,216.94,175.8
2016,3,9,16,0,17.0,150.0,3.8,17.0,157.0,156.15,125.77
2016,3,9,16,15,12.0,132.0,3.65,16.5,136.5,134.84,108.47
2016,3,9,16,30,7.0,114.0,3.5,16.0,116.0,113.79,91.03
2016,3,9,16,45,3.5,94.5,3.35,15.5,95.5,92.36,73.01
2016,3,9,17,0,0.0,75.0,3.2,15.0,75.0,70.94,54.67
2016,3,9,17,15,0.0,55.0,3.15,14.5,55.0,51.21,37.63
2016,3,9,17,30,0.0,35.0,3.1,14.0,35.0,30.63,19.72
2016,3,9,17,45,0.0,20.0,3.1,14.0,20.0,16.51,5.79
2016,3,9,18,0,0.0,5.0,3.1,14.0,5.0,4.27,0.0
2016,3,9,18,15,0.0,2.5,3.15,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,6.5,6.05,13.5,6.5,5.33,0.0
2016,3,10,7,0,0.0,13.0,6.2,14.0,13.0,10.69,3.29
2016,3,10,7,15,0.0,22.5,6.3,14.0,22.5,18.54,10.61
2016,3,10,7,30,0.0,32.0,6.4,14.0,32.0,26.4,17.86
2016,3,10,7,45,0.0,42.5,6.5,14.5,42.5,35.12,25.75
2016,3,10,8,0,0.0,53.0,6.6,15.0,53.0,43.86,33.55
2016,3,10,8,15,0.0,63.5,6.8,15.0,63.5,52.61,41.31
2016,3,10,8,30,0.0,74.0,7.0,15.0,74.0,61.38,46.72
2016,3,10,8,45,9.5,124.5,7.2,15.5,129.0,101.69,80.04
2016,3,10,9,0,19.0,175.0,7.4,16.0,184.0,143.22,113.85
2016,3,10,9,15,36.5,202.0,7.4,16.0,221.5,170.14,135.29
2016,3,10,9,30,54.0,229.0,7.4,16.0,259.0,201.91,160.93
2016,3,10,9,45,27.0,192.5,7.4,16.5,207.5,169.43,134.62
2016,3,10,10,0,0.0,156.0,7.4,17.0,156.0,129.29,101.59
2016,3,10,10,15,34.0,226.5,7.3,17.0,249.0,208.59,166.15
2016,3,10,10,30,68.0,297.0,7.2,17.0,342.0,292.38,233.63
2016,3,10,10,45,38.5,259.5,7.1,17.0,285.0,248.44,197.99
2016,3,10,11,0,9.0,222.0,7.0,17.0,228.0,193.41,153.06
2016,3,10,11,15,64.0,288.0,6.85,17.0,334.5,301.59,240.97
2016,3,10,11,30,119.0,354.0,6.7,17.0,441.0,423.54,337.93
2016,3,10,11,45,120.5,356.5,6.6,17.0,446.0,437.72,348.79
2016,3,10,12,0,122.0,359.0,6.5,17.0,451.0,451.59,359.6
2016,3,10,12,15,61.0,240.5,6.35,17.0,286.5,273.61,218.53
2016,3,10,12,30,0.0,122.0,6.2,17.0,122.0,102.59,78.74
2016,3,10,12,45,3.0,164.5,6.05,17.0,167.0,143.04,111.91
2016,3,10,13,0,6.0,207.0,5.9,17.0,212.0,185.12,146.06
2016,3,10,13,15,3.0,123.0,5.65,17.0,125.5,106.64,82.35
2016,3,10,13,30,0.0,39.0,5.4,17.0,39.0,32.4,21.25
2016,3,10,13,45,0.0,57.0,5.2,17.0,57.0,47.39,33.71
2016,3,10,14,0,0.0,75.0,5.0,17.0,75.0,62.4,46.18
2016,3,10,14,15,0.0,48.5,4.8,17.0,48.5,40.26,27.9
2016,3,10,14,30,0.0,22.0,4.6,17.0,22.0,18.22,9.59
2016,3,10,14,45,0.0,22.5,4.45,17.0,22.5,18.62,9.96
2016,3,10,15,0,0.0,23.0,4.3,17.0,23.0,19.02,10.34
2016,3,10,15,15,0.0,28.5,4.2,16.5,28.5,23.57,14.24
2016,3,10,15,30,0.0,34.0,4.1,16.0,34.0,28.11,18.17
2016,3,10,15,45,0.0,30.5,4.05,16.0,30.5,25.2,15.76
2016,3,10,16,0,0.0,27.0,4.0,16.0,27.0,22.28,13.34
2016,3,10,16,15,0.0,23.5,4.0,15.5,23.5,19.38,10.94
2016,3,10,16,30,0.0,20.0,4.0,15.0,20.0,16.47,8.5
2016,3,10,16,45,0.0,16.5,4.0,15.0,16.5,13.58,6.01
2016,3,10,17,0,0.0,13.0,4.0,15.0,13.0,10.69,3.49
2016,3,10,17,15,0.0,9.5,4.2,14.5,9.5,7.8,0.96
2016,3,10,17,30,0.0,6.0,4.4,14.0,6.0,4.92,0.0
2016,3,10,17,45,0.0,3.0,4.6,14.0,3.0,2.46,0.0
2016,3,10,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,10.85,13.0,2.0,1.64,0.0
2016,3,11,7,0,0.0,4.0,10.9,13.0,4.0,3.28,0.0
2016,3,11,7,15,0.0,7.5,10.5,13.0,7.5,6.15,0.0
2016,3,11,7,30,0.0,11.0,10.1,13.0,11.0,9.04,2.42
2016,3,11,7,45,0.0,15.0,9.75,13.0,15.0,12.34,5.45
2016,3,11,8,0,0.0,19.0,9.4,13.0,19.0,15.64,8.45
2016,3,11,8,15,0.0,22.5,9.25,13.0,22.5,18.54,11.05
2016,3,11,8,30,0.0,26.0,9.1,13.0,26.0,21.45,12.82
2016,3,11,8,45,0.0,39.0,8.95,13.0,39.0,32.24,22.03
2016,3,11,9,0,0.0,52.0,8.8,13.0,52.0,43.06,31.19
2016,3,11,9,15,36.0,145.5,8.55,13.0,165.5,127.62,101.35
2016,3,11,9,30,72.0,239.0,8.3,13.0,279.0,215.28,173.48
2016,3,11,9,45,36.0,185.5,8.05,13.0,205.5,167.26,134.49
2016,3,11,10,0,0.0,132.0,7.8,13.0,132.0,109.57,86.68
2016,3,11,10,15,44.0,220.0,7.75,13.0,249.5,208.1,168.35
2016,3,11,10,30,88.0,308.0,7.7,13.0,367.0,312.9,254.07
2016,3,11,10,45,44.0,175.5,7.7,13.5,205.0,178.23,143.48
2016,3,11,11,0,0.0,43.0,7.7,14.0,43.0,35.73,24.31
2016,3,11,11,15,31.0,188.5,7.7,14.0,211.5,187.41,150.67
2016,3,11,11,30,62.0,334.0,7.7,14.0,380.0,349.08,281.87
2016,3,11,11,45,225.5,331.0,7.7,14.0,500.5,496.93,403.69
2016,3,11,12,0,389.0,328.0,7.7,14.0,621.0,659.92,534.77
2016,3,11,12,15,443.0,305.5,7.75,14.0,639.5,719.32,582.04
2016,3,11,12,30,497.0,283.0,7.8,14.0,658.0,766.82,620.52
2016,3,11,12,45,331.0,324.0,7.9,14.0,573.0,655.87,531.36
2016,3,11,13,0,165.0,365.0,8.0,14.0,488.0,534.46,432.18
2016,3,11,13,15,264.5,340.0,8.15,14.0,532.0,633.38,513.71
2016,3,11,13,30,364.0,315.0,8.3,14.0,576.0,714.18,580.32
2016,3,11,13,45,282.0,319.5,8.5,14.0,518.5,645.8,525.65
2016,3,11,14,0,200.0,324.0,8.7,14.0,461.0,552.91,451.41
2016,3,11,14,15,105.0,266.5,8.65,13.5,338.0,394.44,323.58
2016,3,11,14,30,10.0,209.0,8.6,13.0,215.0,197.26,159.81
2016,3,11,14,45,27.0,222.0,8.6,13.0,238.0,249.0,203.84
2016,3,11,15,0,44.0,235.0,8.6,13.0,261.0,285.01,234.66
2016,3,11,15,15,22.0,157.0,8.55,12.5,170.0,174.76,143.21
2016,3,11,15,30,0.0,79.0,8.5,12.0,79.0,65.59,50.48
2016,3,11,15,45,0.0,46.5,8.5,12.0,46.5,38.48,27.44
2016,3,11,16,0,0.0,14.0,8.5,12.0,14.0,11.54,4.31
2016,3,11,16,15,0.0,12.0,8.45,11.5,12.0,9.88,2.91
2016,3,11,16,30,0.0,10.0,8.4,11.0,10.0,8.23,1.5
2016,3,11,16,45,0.0,8.0,8.4,11.0,8.0,6.57,0.06
2016,3,11,17,0,0.0,6.0,8.4,11.0,6.0,4.93,0.0
2016,3,11,17,15,0.0,4.5,8.35,10.5,4.5,3.69,0.0
2016,3,11,17,30,0.0,3.0,8.3,10.0,3.0,2.46,0.0
2016,3,11,17,45,0.0,1.5,8.25,10.0,1.5,1.23,0.0
2016,3,11,18,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,10.5,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,5.05,10.5,11.0,9.05,0.0
2016,3,12,7,0,0.0,22.0,5.3,11.0,22.0,18.14,9.97
2016,3,12,7,15,0.0,37.5,5.6,11.0,37.5,31.01,21.95
2016,3,12,7,30,0.0,53.0,5.9,11.0,53.0,43.43,33.47
2016,3,12,7,45,0.0,70.5,6.2,11.5,70.5,57.12,45.92
2016,3,12,8,0,0.0,88.0,6.5,12.0,88.0,70.65,58.04
2016,3,12,8,15,0.0,105.5,6.7,12.0,105.5,84.04,69.96
2016,3,12,8,30,0.0,123.0,6.9,12.0,123.0,98.05,78.6
2016,3,12,8,45,5.5,146.5,7.1,12.5,149.0,117.57,94.52
2016,3,12,9,0,11.0,170.0,7.3,13.0,175.0,138.21,111.2
2016,3,12,9,15,90.5,210.5,7.4,13.0,260.0,190.46,151.79
2016,3,12,9,30,170.0,251.0,7.5,13.0,345.0,256.84,205.11
2016,3,12,9,45,85.0,204.0,7.65,13.0,251.0,200.88,161.54
2016,3,12,10,0,0.0,157.0,7.8,13.0,157.0,130.1,103.75
2016,3,12,10,15,2.5,177.5,7.8,13.0,179.5,148.83,119.15
2016,3,12,10,30,5.0,198.0,7.8,13.0,202.0,168.15,134.94
2016,3,12,10,45,2.5,156.5,7.8,13.0,158.5,132.45,105.22
2016,3,12,11,0,0.0,115.0,7.8,13.0,115.0,96.05,74.85
2016,3,12,11,15,4.5,170.5,7.8,13.0,174.0,146.76,116.92
2016,3,12,11,30,9.0,226.0,7.8,13.0,233.0,199.2,160.01
2016,3,12,11,45,11.0,239.0,7.8,13.5,248.0,213.51,171.34
2016,3,12,12,0,13.0,252.0,7.8,14.0,263.0,228.22,182.99
2016,3,12,12,15,10.5,236.5,7.8,14.0,245.0,213.29,170.77
2016,3,12,12,30,8.0,221.0,7.8,14.0,227.0,197.98,158.26
2016,3,12,12,45,6.0,207.0,7.85,14.0,211.5,184.19,147.01
2016,3,12,13,0,4.0,193.0,7.9,14.0,196.0,170.16,135.54
2016,3,12,13,15,2.5,182.5,7.9,14.0,185.0,159.63,126.96
2016,3,12,13,30,1.0,172.0,7.9,14.0,174.0,148.98,118.26
2016,3,12,13,45,3.5,189.5,7.9,14.0,193.0,168.32,134.43
2016,3,12,14,0,6.0,207.0,7.9,14.0,212.0,188.42,151.24
2016,3,12,14,15,3.0,183.5,7.8,14.0,186.0,163.66,130.95
2016,3,12,14,30,0.0,160.0,7.7,14.0,160.0,138.89,110.58
2016,3,12,14,45,0.0,158.0,7.65,14.0,158.0,137.76,109.89
2016,3,12,15,0,0.0,156.0,7.6,14.0,156.0,136.81,109.37
2016,3,12,15,15,0.0,133.5,7.45,14.0,133.5,115.79,92.09
2016,3,12,15,30,0.0,111.0,7.3,14.0,111.0,94.86,74.77
2016,3,12,15,45,0.0,122.5,7.15,14.0,122.5,107.29,85.49
2016,3,12,16,0,0.0,134.0,7.0,14.0,134.0,121.56,97.77
2016,3,12,16,15,0.0,116.0,6.9,13.5,116.0,104.86,84.05
2016,3,12,16,30,0.0,98.0,6.8,13.0,98.0,88.08,70.05
2016,3,12,16,45,0.0,80.5,6.7,13.0,80.5,71.74,56.08
2016,3,12,17,0,0.0,63.0,6.6,13.0,63.0,55.22,41.78
2016,3,12,17,15,0.0,46.5,6.45,13.0,46.5,39.6,28.1
2016,3,12,17,30,0.0,30.0,6.3,13.0,30.0,24.78,15.07
2016,3,12,17,45,0.0,17.0,6.15,13.0,17.0,14.01,4.94
2016,3,12,18,0,0.0,4.0,6.0,13.0,4.0,3.41,0.0
2016,3,12,18,15,0.0,2.0,6.0,13.0,2.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.0,5.6,13.5,6.0,4.92,0.0
2016,3,13,7,0,0.0,12.0,5.8,14.0,12.0,9.86,2.8
2016,3,13,7,15,0.0,20.0,5.9,14.0,20.0,16.46,8.88
2016,3,13,7,30,0.0,28.0,6.0,14.0,28.0,23.08,14.96
2016,3,13,7,45,0.0,37.0,6.1,14.0,37.0,30.54,21.75
2016,3,13,8,0,0.0,46.0,6.2,14.0,46.0,38.02,28.48
2016,3,13,8,15,0.0,55.0,6.25,14.0,55.0,45.52,35.13
2016,3,13,8,30,0.0,64.0,6.3,14.0,64.0,53.03,39.75
2016,3,13,8,45,0.0,61.0,6.35,14.0,61.0,50.54,37.51
2016,3,13,9,0,0.0,58.0,6.4,14.0,58.0,48.06,35.29
2016,3,13,9,15,1.0,116.0,6.45,14.0,117.0,95.86,75.44
2016,3,13,9,30,2.0,174.0,6.5,14.0,176.0,142.87,114.38
2016,3,13,9,45,1.0,135.5,6.55,14.0,136.5,112.48,88.87
2016,3,13,10,0,0.0,97.0,6.6,14.0,97.0,80.72,62.23
2016,3,13,10,15,0.0,118.0,6.6,14.0,118.0,98.21,76.68
2016,3,13,10,30,0.0,139.0,6.6,14.0,139.0,115.91,91.2
2016,3,13,10,45,0.0,131.0,6.6,14.0,131.0,109.41,85.68
2016,3,13,11,0,0.0,123.0,6.6,14.0,123.0,102.81,80.12
2016,3,13,11,15,0.0,124.5,6.6,14.0,124.5,104.21,81.2
2016,3,13,11,30,0.0,126.0,6.6,14.0,126.0,105.62,82.29
2016,3,13,11,45,6.5,189.5,6.6,14.5,194.5,166.05,131.84
2016,3,13,12,0,13.0,253.0,6.6,15.0,263.0,229.02,182.71
2016,3,13,12,15,10.0,232.0,6.6,15.0,240.0,208.68,166.13
2016,3,13,12,30,7.0,211.0,6.6,15.0,217.0,187.9,149.25
2016,3,13,12,45,3.5,178.0,6.65,15.0,181.0,155.5,122.85
2016,3,13,13,0,0.0,145.0,6.7,15.0,145.0,123.01,96.2
2016,3,13,13,15,0.0,153.0,6.65,15.0,153.0,130.36,102.32
2016,3,13,13,30,0.0,161.0,6.6,15.0,161.0,137.87,108.57
2016,3,13,13,45,0.0,165.0,6.6,15.0,165.0,141.89,111.99
2016,3,13,14,0,0.0,169.0,6.6,15.0,169.0,146.07,115.57
