Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,15,0.0,147.0,6.5,15.0,147.0,126.06,99.3
2016,3,13,14,30,0.0,125.0,6.4,15.0,125.0,106.13,83.01
2016,3,13,14,45,0.0,95.0,6.3,15.0,95.0,79.19,60.79
2016,3,13,15,0,0.0,65.0,6.2,15.0,65.0,53.95,39.82
2016,3,13,15,15,0.0,75.5,6.1,14.5,75.5,62.69,47.39
2016,3,13,15,30,0.0,86.0,6.0,14.0,86.0,71.45,55.03
2016,3,13,15,45,0.0,54.0,5.95,14.0,54.0,44.72,32.51
2016,3,13,16,0,0.0,22.0,5.9,14.0,22.0,18.15,9.91
2016,3,13,16,15,0.0,19.0,5.85,14.0,19.0,15.66,7.81
2016,3,13,16,30,0.0,16.0,5.8,14.0,16.0,13.17,5.69
2016,3,13,16,45,0.0,13.0,5.75,14.0,13.0,10.69,3.55
2016,3,13,17,0,0.0,10.0,5.7,14.0,10.0,8.22,1.4
2016,3,13,17,15,0.0,7.5,5.55,14.0,7.5,6.16,0.0
2016,3,13,17,30,0.0,5.0,5.4,14.0,5.0,4.1,0.0
2016,3,13,17,45,0.0,3.0,5.3,14.0,3.0,2.46,0.0
2016,3,13,18,0,0.0,1.0,5.2,14.0,1.0,0.82,0.0
2016,3,13,18,15,0.0,0.5,5.05,13.5,0.5,0.43,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,4.25,10.0,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,4.3,10.0,8.0,6.83,0.0
2016,3,14,6,45,61.5,28.0,4.35,10.5,35.5,22.2,9.72
2016,3,14,7,0,123.0,48.0,4.4,11.0,63.0,36.67,26.26
2016,3,14,7,15,181.0,67.5,4.4,11.0,101.5,50.87,39.73
2016,3,14,7,30,239.0,87.0,4.4,11.0,140.0,64.75,52.66
2016,3,14,7,45,276.5,105.5,4.4,11.5,182.0,77.51,64.24
2016,3,14,8,0,314.0,124.0,4.4,12.0,224.0,89.89,75.21
2016,3,14,8,15,367.0,130.5,4.35,12.0,266.5,91.2,76.26
2016,3,14,8,30,420.0,137.0,4.3,12.0,309.0,122.91,86.06
2016,3,14,8,45,390.0,163.0,4.25,12.5,337.0,170.86,121.82
2016,3,14,9,0,360.0,189.0,4.2,13.0,365.0,216.05,160.51
2016,3,14,9,15,443.5,185.5,4.1,13.0,422.5,264.23,199.37
2016,3,14,9,30,527.0,182.0,4.0,13.0,480.0,322.8,248.34
2016,3,14,9,45,412.0,229.5,3.95,13.0,472.0,354.56,279.58
2016,3,14,10,0,297.0,277.0,3.9,13.0,464.0,369.27,294.66
2016,3,14,10,15,435.5,246.5,3.85,13.0,536.0,442.9,354.39
2016,3,14,10,30,574.0,216.0,3.8,13.0,608.0,526.21,421.64
2016,3,14,10,45,369.5,283.0,3.8,13.5,539.0,487.75,390.63
2016,3,14,11,0,165.0,350.0,3.8,14.0,470.0,427.13,340.62
2016,3,14,11,15,134.5,355.0,3.8,14.0,454.5,423.55,337.67
2016,3,14,11,30,104.0,360.0,3.8,14.0,439.0,405.0,322.74
2016,3,14,11,45,207.5,357.5,3.85,14.0,516.5,507.71,404.68
2016,3,14,12,0,311.0,355.0,3.9,14.0,594.0,620.8,492.38
2016,3,14,12,15,192.0,355.5,3.95,14.0,503.0,518.02,411.87
2016,3,14,12,30,73.0,356.0,4.0,14.0,412.0,403.86,321.23
2016,3,14,12,45,282.0,319.5,4.05,14.5,533.5,604.76,481.4
2016,3,14,13,0,491.0,283.0,4.1,15.0,655.0,798.46,628.17
2016,3,14,13,15,463.5,289.5,4.25,15.0,634.5,792.82,623.33
2016,3,14,13,30,436.0,296.0,4.4,15.0,614.0,783.97,617.76
2016,3,14,13,45,516.0,254.5,4.55,15.0,620.0,830.05,655.86
2016,3,14,14,0,596.0,213.0,4.7,15.0,626.0,880.06,696.34
2016,3,14,14,15,692.5,173.0,4.8,14.5,633.0,940.09,743.01
2016,3,14,14,30,789.0,133.0,4.9,14.0,640.0,984.75,778.37
2016,3,14,14,45,771.5,130.5,5.05,14.0,602.5,969.02,769.49
2016,3,14,15,0,754.0,128.0,5.2,14.0,565.0,942.15,752.88
2016,3,14,15,15,731.5,124.0,5.25,14.0,522.5,905.46,728.23
2016,3,14,15,30,709.0,120.0,5.3,14.0,480.0,866.13,701.4
2016,3,14,15,45,608.5,124.0,5.4,14.0,412.0,760.48,623.85
2016,3,14,16,0,508.0,128.0,5.5,14.0,344.0,648.67,539.26
2016,3,14,16,15,456.5,123.5,5.4,13.5,300.0,583.62,489.67
2016,3,14,16,30,405.0,119.0,5.3,13.0,256.0,520.2,439.11
2016,3,14,16,45,361.0,104.0,5.25,12.5,211.0,451.95,383.6
2016,3,14,17,0,317.0,89.0,5.2,12.0,166.0,386.0,328.07
2016,3,14,17,15,253.5,72.0,5.15,11.5,124.0,306.3,258.8
2016,3,14,17,30,190.0,55.0,5.1,11.0,82.0,217.93,180.68
2016,3,14,17,45,95.0,35.5,5.05,11.0,49.0,126.51,95.01
2016,3,14,18,0,0.0,16.0,5.0,11.0,16.0,13.98,0.0
2016,3,14,18,15,0.0,8.0,4.95,10.5,8.0,6.83,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,15,23.0,5.5,3.4,8.5,6.0,0.0,0.0
2016,3,15,6,30,46.0,11.0,3.4,9.0,12.0,9.39,0.0
2016,3,15,6,45,188.5,26.5,3.4,9.5,47.5,20.58,9.71
2016,3,15,7,0,331.0,42.0,3.4,10.0,83.0,34.29,24.44
2016,3,15,7,15,423.0,52.0,3.4,10.5,131.0,41.66,31.68
2016,3,15,7,30,515.0,62.0,3.4,11.0,179.0,48.94,38.54
2016,3,15,7,45,581.5,67.5,3.4,11.5,231.0,52.35,41.7
2016,3,15,8,0,648.0,73.0,3.4,12.0,283.0,55.83,44.75
2016,3,15,8,15,687.5,78.0,3.4,12.5,333.0,58.67,47.13
2016,3,15,8,30,727.0,83.0,3.4,13.0,383.0,105.8,61.03
2016,3,15,8,45,757.5,86.0,3.4,13.5,431.5,168.6,103.05
2016,3,15,9,0,788.0,89.0,3.4,14.0,480.0,230.09,153.33
2016,3,15,9,15,808.0,92.0,3.35,14.0,523.5,292.17,208.7
2016,3,15,9,30,828.0,95.0,3.3,14.0,567.0,355.95,266.28
2016,3,15,9,45,844.0,96.5,3.3,14.5,605.5,418.27,321.55
2016,3,15,10,0,860.0,98.0,3.3,15.0,644.0,481.15,375.67
2016,3,15,10,15,870.5,100.0,3.25,15.0,675.5,541.31,426.62
2016,3,15,10,30,881.0,102.0,3.2,15.0,707.0,600.39,475.11
2016,3,15,10,45,889.5,102.5,3.2,15.5,732.0,655.9,518.65
2016,3,15,11,0,898.0,103.0,3.2,16.0,757.0,709.93,559.71
2016,3,15,11,15,902.5,103.5,3.2,16.0,774.0,759.34,597.3
2016,3,15,11,30,907.0,104.0,3.2,16.0,791.0,806.41,630.44
2016,3,15,11,45,910.5,104.0,3.2,16.5,800.0,849.63,659.3
2016,3,15,12,0,914.0,104.0,3.2,17.0,809.0,889.98,685.86
2016,3,15,12,15,914.5,104.0,3.25,17.0,810.0,924.66,709.91
2016,3,15,12,30,915.0,104.0,3.3,17.0,811.0,955.93,731.64
2016,3,15,12,45,917.5,101.5,3.35,17.0,805.0,982.86,750.45
2016,3,15,13,0,920.0,99.0,3.4,17.0,799.0,1006.13,766.87
2016,3,15,13,15,916.5,98.5,3.5,17.0,783.5,1021.96,778.76
2016,3,15,13,30,913.0,98.0,3.6,17.0,768.0,1033.79,788.16
2016,3,15,13,45,907.0,96.5,3.7,17.0,745.0,1037.93,792.52
2016,3,15,14,0,901.0,95.0,3.8,17.0,722.0,1037.98,794.33
2016,3,15,14,15,892.0,93.5,3.9,17.0,692.0,1030.96,791.47
2016,3,15,14,30,883.0,92.0,4.0,17.0,662.0,1020.0,786.08
2016,3,15,14,45,870.0,90.0,4.15,17.0,625.0,1000.57,775.25
2016,3,15,15,0,857.0,88.0,4.3,17.0,588.0,989.1,770.04
2016,3,15,15,15,839.0,85.5,4.4,16.5,545.5,956.85,751.47
2016,3,15,15,30,821.0,83.0,4.5,16.0,503.0,921.52,730.63
2016,3,15,15,45,706.0,96.5,4.65,16.0,433.5,818.1,658.06
2016,3,15,16,0,591.0,110.0,4.8,16.0,364.0,711.48,580.74
2016,3,15,16,15,648.0,89.0,4.8,15.5,336.0,717.98,588.89
2016,3,15,16,30,705.0,68.0,4.8,15.0,308.0,711.35,585.93
2016,3,15,16,45,655.0,62.0,4.85,14.5,256.5,641.95,533.35
2016,3,15,17,0,605.0,56.0,4.9,14.0,205.0,569.08,475.8
2016,3,15,17,15,525.0,48.5,4.85,13.5,155.5,474.94,397.79
2016,3,15,17,30,445.0,41.0,4.8,13.0,106.0,386.7,319.98
2016,3,15,17,45,308.0,29.0,4.8,12.5,65.0,265.0,205.6
2016,3,15,18,0,171.0,17.0,4.8,12.0,24.0,140.31,0.0
2016,3,15,18,15,85.5,8.5,4.75,11.5,12.0,51.23,0.0
2016,3,15,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,6,15,46.5,6.0,1.35,10.0,7.5,0.0,0.0
2016,3,16,6,30,93.0,12.0,1.3,10.0,15.0,10.24,0.0
2016,3,16,6,45,240.5,25.5,1.3,10.5,52.5,20.77,10.57
2016,3,16,7,0,388.0,39.0,1.3,11.0,90.0,31.71,22.24
2016,3,16,7,15,477.0,48.0,1.35,11.5,139.0,38.43,28.77
2016,3,16,7,30,566.0,57.0,1.4,12.0,188.0,45.08,34.98
2016,3,16,7,45,622.5,63.5,1.45,12.5,240.0,49.43,38.95
2016,3,16,8,0,679.0,70.0,1.5,13.0,292.0,53.74,42.72
2016,3,16,8,15,717.0,74.5,1.6,13.5,343.0,61.42,49.38
2016,3,16,8,30,755.0,79.0,1.7,14.0,394.0,110.5,63.35
2016,3,16,8,45,783.0,82.0,1.85,14.5,442.5,169.87,102.23
2016,3,16,9,0,811.0,85.0,2.0,15.0,491.0,232.52,153.28
2016,3,16,9,15,830.0,88.0,2.05,15.0,535.0,295.77,209.22
2016,3,16,9,30,849.0,91.0,2.1,15.0,579.0,360.56,267.11
2016,3,16,9,45,864.0,92.5,2.2,15.5,617.5,425.23,323.66
2016,3,16,10,0,879.0,94.0,2.3,16.0,656.0,487.83,377.03
2016,3,16,10,15,889.0,95.5,2.35,16.0,688.0,547.92,427.41
2016,3,16,10,30,899.0,97.0,2.4,16.0,720.0,607.2,475.6
2016,3,16,10,45,906.5,98.0,2.45,16.5,744.5,663.39,519.12
2016,3,16,11,0,914.0,99.0,2.5,17.0,769.0,717.97,560.08
2016,3,16,11,15,918.0,100.0,2.5,17.0,785.5,768.16,597.3
2016,3,16,11,30,922.0,101.0,2.5,17.0,802.0,815.93,630.25
2016,3,16,11,45,925.0,101.0,2.55,17.5,811.0,859.25,658.93
2016,3,16,12,0,928.0,101.0,2.6,18.0,820.0,899.64,685.33
2016,3,16,12,15,927.5,100.5,2.65,18.0,820.5,933.28,708.29
2016,3,16,12,30,927.0,100.0,2.7,18.0,821.0,963.38,728.9
2016,3,16,12,45,929.5,97.5,2.75,18.5,814.0,990.49,746.14
2016,3,16,13,0,932.0,95.0,2.8,19.0,807.0,1013.88,760.93
2016,3,16,13,15,927.5,94.0,2.85,19.0,791.0,1028.24,771.28
2016,3,16,13,30,923.0,93.0,2.9,19.0,775.0,1038.5,779.14
2016,3,16,13,45,916.5,92.0,2.95,19.0,751.5,1042.65,783.15
2016,3,16,14,0,910.0,91.0,3.0,19.0,728.0,1042.68,784.65
2016,3,16,14,15,900.5,89.5,3.05,19.0,697.5,1035.01,781.2
2016,3,16,14,30,891.0,88.0,3.1,19.0,667.0,1023.36,775.29
2016,3,16,14,45,878.0,86.0,3.2,19.0,629.5,1003.73,764.51
2016,3,16,15,0,865.0,84.0,3.3,19.0,592.0,980.47,751.3
2016,3,16,15,15,847.0,81.5,3.3,18.5,549.0,948.26,732.48
2016,3,16,15,30,829.0,79.0,3.3,18.0,506.0,923.8,718.98
2016,3,16,15,45,732.0,89.5,3.35,18.0,440.5,827.54,652.79
2016,3,16,16,0,635.0,100.0,3.4,18.0,375.0,739.14,590.84
2016,3,16,16,15,674.5,82.5,3.35,17.5,343.0,732.43,588.88
2016,3,16,16,30,714.0,65.0,3.3,17.0,311.0,714.83,577.74
2016,3,16,16,45,664.5,60.0,3.25,16.5,259.5,641.14,523.11
2016,3,16,17,0,615.0,55.0,3.2,16.0,208.0,574.73,472.0
2016,3,16,17,15,537.5,47.5,3.2,15.5,158.0,481.97,397.36
2016,3,16,17,30,460.0,40.0,3.2,15.0,108.0,394.97,322.68
2016,3,16,17,45,326.5,28.5,3.25,14.5,67.0,275.23,213.14
2016,3,16,18,0,193.0,17.0,3.3,14.0,26.0,153.68,0.0
2016,3,16,18,15,96.5,8.5,3.35,13.5,13.0,56.78,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,17,6,15,74.5,6.5,2.7,11.5,9.0,5.55,0.0
2016,3,17,6,30,149.0,13.0,2.8,12.0,18.0,11.1,0.0
2016,3,17,6,45,296.0,25.5,2.95,12.5,58.0,20.8,10.99
2016,3,17,7,0,443.0,38.0,3.1,13.0,98.0,30.95,21.42
2016,3,17,7,15,527.0,46.0,3.05,13.5,148.0,36.94,27.21
2016,3,17,7,30,611.0,54.0,3.0,14.0,198.0,42.89,32.73
2016,3,17,7,45,664.5,59.5,2.95,14.5,251.0,50.75,39.78
2016,3,17,8,0,718.0,65.0,2.9,15.0,304.0,54.76,43.26
2016,3,17,8,15,754.0,69.0,2.75,15.5,355.5,57.36,45.38
2016,3,17,8,30,790.0,73.0,2.6,16.0,407.0,109.3,60.3
2016,3,17,8,45,815.5,76.0,2.5,16.5,456.0,170.6,100.64
2016,3,17,9,0,841.0,79.0,2.4,17.0,505.0,234.8,152.96
2016,3,17,9,15,859.0,81.5,2.35,17.0,549.0,302.69,212.52
2016,3,17,9,30,877.0,84.0,2.3,17.0,593.0,367.61,270.29
2016,3,17,9,45,890.5,86.5,2.25,17.5,632.0,431.74,325.98
2016,3,17,10,0,904.0,89.0,2.2,18.0,671.0,496.0,379.88
2016,3,17,10,15,913.5,90.5,2.1,18.5,702.5,557.17,429.26
2016,3,17,10,30,923.0,92.0,2.0,19.0,734.0,617.42,475.86
2016,3,17,10,45,929.0,93.0,1.95,19.5,759.0,673.84,518.07
2016,3,17,11,0,935.0,94.0,1.9,20.0,784.0,728.43,557.39
2016,3,17,11,15,939.0,94.5,1.85,20.0,800.5,779.01,593.17
2016,3,17,11,30,943.0,95.0,1.8,20.0,817.0,827.09,624.81
2016,3,17,11,45,945.0,95.5,1.75,20.5,826.0,870.82,651.83
2016,3,17,12,0,947.0,96.0,1.7,21.0,835.0,911.48,676.37
2016,3,17,12,15,947.0,96.0,1.65,21.0,835.5,946.58,698.27
2016,3,17,12,30,947.0,96.0,1.6,21.0,836.0,978.13,717.73
2016,3,17,12,45,944.5,96.0,1.55,21.5,828.0,1003.63,731.82
2016,3,17,13,0,942.0,96.0,1.5,22.0,820.0,1025.2,743.39
2016,3,17,13,15,938.0,95.0,1.5,22.0,804.0,1040.19,753.1
2016,3,17,13,30,934.0,94.0,1.5,22.0,788.0,1051.05,760.43
2016,3,17,13,45,927.0,93.5,1.5,22.0,764.0,1055.32,763.83
2016,3,17,14,0,920.0,93.0,1.5,22.0,740.0,1055.45,764.87
2016,3,17,14,15,910.5,91.5,1.55,22.0,709.0,1047.75,762.03
2016,3,17,14,30,901.0,90.0,1.6,22.0,678.0,1036.03,756.85
2016,3,17,14,45,887.5,88.0,1.65,22.0,640.0,1015.78,746.32
2016,3,17,15,0,874.0,86.0,1.7,22.0,602.0,991.87,733.49
2016,3,17,15,15,856.5,83.5,1.75,21.5,559.0,959.97,716.74
2016,3,17,15,30,839.0,81.0,1.8,21.0,516.0,935.8,704.95
2016,3,17,15,45,746.0,89.0,1.9,21.0,449.0,839.8,642.93
2016,3,17,16,0,653.0,97.0,2.0,21.0,382.0,751.36,584.48
2016,3,17,16,15,688.0,82.0,1.95,20.5,350.0,743.15,581.7
2016,3,17,16,30,723.0,67.0,1.9,20.0,318.0,724.47,570.19
2016,3,17,16,45,674.0,61.5,1.9,19.5,266.0,650.14,517.46
2016,3,17,17,0,625.0,56.0,1.9,19.0,214.0,583.1,468.06
2016,3,17,17,15,547.5,48.5,1.95,18.5,163.5,489.86,395.78
2016,3,17,17,30,470.0,41.0,2.0,18.0,113.0,402.31,323.05
2016,3,17,17,45,337.5,29.5,2.05,17.5,70.5,282.65,217.09
2016,3,17,18,0,205.0,18.0,2.1,17.0,28.0,162.52,11.88
2016,3,17,18,15,102.5,9.0,2.2,16.5,14.0,60.16,0.0
2016,3,17,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,76.5,8.0,3.15,11.0,10.5,6.83,0.0
2016,3,18,6,30,153.0,16.0,3.2,11.0,21.0,13.08,0.0
2016,3,18,6,45,291.5,28.5,3.25,11.5,61.5,23.29,13.49
2016,3,18,7,0,430.0,41.0,3.3,12.0,102.0,33.33,23.69
2016,3,18,7,15,514.0,49.5,3.2,12.0,152.0,39.62,29.81
2016,3,18,7,30,598.0,58.0,3.1,12.0,202.0,45.85,35.69
2016,3,18,7,45,299.0,60.0,3.05,12.5,132.0,44.08,34.13
2016,3,18,8,0,0.0,62.0,3.0,13.0,62.0,51.36,40.57
2016,3,18,8,15,27.5,118.0,3.0,13.0,129.5,90.92,75.65
2016,3,18,8,30,55.0,174.0,3.0,13.0,197.0,133.64,106.04
2016,3,18,8,45,29.5,171.0,3.0,13.5,183.5,136.24,108.19
2016,3,18,9,0,4.0,168.0,3.0,14.0,170.0,135.86,108.49
2016,3,18,9,15,19.0,201.0,3.0,14.0,212.0,166.8,133.19
2016,3,18,9,30,34.0,234.0,3.0,14.0,254.0,199.51,159.29
2016,3,18,9,45,55.0,263.0,3.0,14.5,297.5,235.85,187.89
2016,3,18,10,0,76.0,292.0,3.0,15.0,341.0,275.6,219.09
2016,3,18,10,15,76.0,306.5,2.95,15.0,357.5,295.96,235.17
2016,3,18,10,30,76.0,321.0,2.9,15.0,374.0,316.46,251.24
2016,3,18,10,45,121.5,341.0,2.9,15.5,429.5,377.34,298.65
2016,3,18,11,0,167.0,361.0,2.9,16.0,485.0,437.74,344.95
2016,3,18,11,15,166.5,370.0,2.85,16.0,496.0,459.57,361.32
2016,3,18,11,30,166.0,379.0,2.8,16.0,507.0,481.06,377.42
2016,3,18,11,45,542.5,245.5,2.75,16.0,670.0,698.21,547.1
2016,3,18,12,0,919.0,112.0,2.7,16.0,833.0,904.68,695.96
2016,3,18,12,15,919.5,112.5,2.65,16.0,834.0,939.98,717.83
2016,3,18,12,30,920.0,113.0,2.6,16.0,835.0,971.88,738.83
2016,3,18,12,45,908.5,117.0,2.6,16.0,825.0,992.55,752.72
2016,3,18,13,0,897.0,121.0,2.6,16.0,815.0,1009.1,764.02
2016,3,18,13,15,892.5,120.0,2.65,16.0,799.0,1023.13,774.32
2016,3,18,13,30,888.0,119.0,2.7,16.0,783.0,1033.21,782.14
2016,3,18,13,45,881.5,117.5,2.8,16.0,759.5,1036.73,786.3
2016,3,18,14,0,875.0,116.0,2.9,16.0,736.0,1049.22,796.71
2016,3,18,14,15,864.5,114.5,2.95,16.0,705.0,1040.7,792.57
2016,3,18,14,30,854.0,113.0,3.0,16.0,674.0,1028.22,786.08
2016,3,18,14,45,842.5,109.0,3.15,16.0,637.0,1007.91,775.25
2016,3,18,15,0,831.0,105.0,3.3,16.0,600.0,983.92,761.84
2016,3,18,15,15,812.0,102.0,3.3,15.5,556.5,950.26,741.81
2016,3,18,15,30,793.0,99.0,3.3,15.0,513.0,913.57,719.46
2016,3,18,15,45,604.5,126.0,3.35,15.0,424.5,757.8,608.58
2016,3,18,16,0,416.0,153.0,3.4,15.0,336.0,593.59,485.24
2016,3,18,16,15,386.0,141.0,3.3,14.5,295.0,540.99,446.62
2016,3,18,16,30,356.0,129.0,3.2,14.0,254.0,488.81,406.55
2016,3,18,16,45,330.5,111.0,3.15,14.0,212.5,433.73,362.55
2016,3,18,17,0,305.0,93.0,3.1,14.0,171.0,379.41,317.68
2016,3,18,17,15,262.0,74.5,2.95,13.5,130.5,312.99,261.37
2016,3,18,17,30,219.0,56.0,2.8,13.0,90.0,249.75,205.77
2016,3,18,17,45,140.0,38.0,2.65,12.5,56.5,154.12,120.42
2016,3,18,18,0,61.0,20.0,2.5,12.0,23.0,70.91,12.77
2016,3,18,18,15,30.5,10.0,2.45,11.5,11.5,24.12,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.5,1.9,11.5,6.5,5.55,0.0
2016,3,19,6,30,0.0,13.0,2.0,12.0,13.0,10.72,0.0
2016,3,19,6,45,18.0,32.0,2.15,12.5,35.0,25.84,15.88
2016,3,19,7,0,36.0,51.0,2.3,13.0,57.0,40.32,29.79
2016,3,19,7,15,51.0,73.0,2.35,13.0,84.0,56.5,44.72
2016,3,19,7,30,66.0,95.0,2.4,13.0,111.0,72.37,59.19
2016,3,19,7,45,78.0,116.5,2.5,13.5,140.0,87.63,72.73
2016,3,19,8,0,90.0,138.0,2.6,14.0,169.0,102.59,85.72
2016,3,19,8,15,334.0,126.0,2.6,14.0,267.0,86.98,71.79
2016,3,19,8,30,578.0,114.0,2.6,14.0,365.0,122.53,78.28
2016,3,19,8,45,679.5,101.0,2.65,14.5,428.0,169.34,106.22
2016,3,19,9,0,781.0,88.0,2.7,15.0,491.0,232.42,154.91
2016,3,19,9,15,799.5,90.5,2.75,15.0,533.5,293.23,209.07
2016,3,19,9,30,818.0,93.0,2.8,15.0,576.0,355.53,265.08
2016,3,19,9,45,828.5,97.0,2.85,15.5,612.5,417.17,319.36
2016,3,19,10,0,839.0,101.0,2.9,16.0,649.0,478.8,371.98
2016,3,19,10,15,849.0,102.5,2.9,16.0,680.0,536.97,420.91
2016,3,19,10,30,859.0,104.0,2.9,16.0,711.0,594.01,467.47
2016,3,19,10,45,864.0,106.5,2.95,16.5,734.5,647.84,509.46
2016,3,19,11,0,869.0,109.0,3.0,17.0,758.0,699.94,548.89
2016,3,19,11,15,873.5,110.0,2.95,17.0,774.5,748.33,585.17
2016,3,19,11,30,878.0,111.0,2.9,17.0,791.0,794.46,617.28
2016,3,19,11,45,880.0,111.5,2.9,17.0,799.5,835.62,645.74
2016,3,19,12,0,882.0,112.0,2.9,17.0,808.0,873.92,672.03
2016,3,19,12,15,726.0,192.5,2.85,17.0,765.5,866.32,665.96
2016,3,19,12,30,570.0,273.0,2.8,17.0,723.0,825.18,633.8
2016,3,19,12,45,509.0,292.5,2.8,17.0,691.5,808.36,621.34
2016,3,19,13,0,448.0,312.0,2.8,17.0,660.0,786.32,604.84
2016,3,19,13,15,666.0,208.5,2.8,17.0,714.5,915.39,701.51
2016,3,19,13,30,884.0,105.0,2.8,17.0,769.0,1014.06,768.25
2016,3,19,13,45,880.0,103.0,2.8,17.0,747.0,1019.17,771.55
2016,3,19,14,0,876.0,101.0,2.8,17.0,725.0,1020.32,773.31
2016,3,19,14,15,868.0,99.5,2.8,16.5,695.5,1014.05,771.72
2016,3,19,14,30,860.0,98.0,2.8,16.0,666.0,1003.94,767.75
2016,3,19,14,45,660.5,158.5,2.85,16.0,580.0,889.33,690.45
2016,3,19,15,0,461.0,219.0,2.9,16.0,494.0,744.01,586.55
2016,3,19,15,15,450.5,203.5,2.95,16.0,456.5,710.94,565.28
2016,3,19,15,30,440.0,188.0,3.0,16.0,419.0,675.85,541.34
2016,3,19,15,45,246.0,184.0,3.15,16.0,311.0,459.2,374.08
2016,3,19,16,0,52.0,180.0,3.3,16.0,203.0,236.17,192.18
2016,3,19,16,15,47.5,159.5,3.3,15.5,178.5,210.25,172.25
2016,3,19,16,30,43.0,139.0,3.3,15.0,154.0,184.36,151.43
2016,3,19,16,45,38.0,117.5,3.3,14.5,129.5,156.72,128.66
2016,3,19,17,0,33.0,96.0,3.3,14.0,105.0,129.06,105.33
2016,3,19,17,15,23.0,75.5,3.1,13.5,81.0,99.18,79.41
2016,3,19,17,30,13.0,55.0,2.9,13.0,57.0,62.13,47.12
2016,3,19,17,45,6.5,35.5,2.7,13.0,36.5,37.84,25.28
2016,3,19,18,0,0.0,16.0,2.5,13.0,16.0,13.2,0.0
2016,3,19,18,15,0.0,8.0,2.4,12.5,8.0,6.83,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,9.5,4.2,12.5,9.5,8.11,0.0
2016,3,20,6,30,0.0,19.0,4.4,13.0,19.0,15.5,0.0
2016,3,20,6,45,71.5,36.5,4.6,13.5,47.5,28.84,18.56
2016,3,20,7,0,143.0,54.0,4.8,14.0,76.0,41.29,30.56
2016,3,20,7,15,172.5,74.5,4.9,14.0,111.0,55.87,44.02
2016,3,20,7,30,202.0,95.0,5.0,14.0,146.0,70.01,56.9
2016,3,20,7,45,220.0,115.0,5.1,14.5,182.0,83.28,68.65
2016,3,20,8,0,238.0,135.0,5.2,15.0,218.0,96.07,79.75
2016,3,20,8,15,187.5,161.0,5.25,15.0,232.5,115.39,96.52
2016,3,20,8,30,137.0,187.0,5.3,15.0,247.0,144.99,111.87
2016,3,20,8,45,289.5,186.0,5.35,15.5,331.5,177.92,130.42
2016,3,20,9,0,442.0,185.0,5.4,16.0,416.0,232.04,168.65
2016,3,20,9,15,396.5,215.0,5.45,16.0,435.0,276.63,209.35
2016,3,20,9,30,351.0,245.0,5.5,16.0,454.0,314.83,244.29
2016,3,20,9,45,365.0,259.0,5.6,16.5,488.5,359.05,281.53
2016,3,20,10,0,379.0,273.0,5.7,17.0,523.0,404.75,319.35
2016,3,20,10,15,211.5,287.0,5.8,17.0,428.0,354.05,281.36
2016,3,20,10,30,44.0,301.0,5.9,17.0,333.0,280.97,222.88
2016,3,20,10,45,30.5,283.5,6.0,17.5,306.0,263.11,208.2
2016,3,20,11,0,17.0,266.0,6.1,18.0,279.0,236.07,186.03
2016,3,20,11,15,31.5,302.5,6.15,18.0,327.0,289.67,228.74
2016,3,20,11,30,46.0,339.0,6.2,18.0,375.0,339.13,267.77
2016,3,20,11,45,23.0,191.5,6.3,18.0,209.5,188.43,148.14
2016,3,20,12,0,0.0,44.0,6.4,18.0,44.0,36.64,24.48
2016,3,20,12,15,0.0,71.5,6.35,17.5,71.5,59.63,43.43
2016,3,20,12,30,0.0,99.0,6.3,17.0,99.0,82.82,62.51
2016,3,20,12,45,0.0,85.0,6.3,17.0,85.0,70.93,52.79
2016,3,20,13,0,0.0,71.0,6.3,17.0,71.0,59.19,43.19
2016,3,20,13,15,0.0,65.5,6.2,17.0,65.5,54.57,39.43
2016,3,20,13,30,0.0,60.0,6.1,17.0,60.0,49.95,35.67
2016,3,20,13,45,0.0,103.5,6.05,17.0,103.5,86.66,65.9
2016,3,20,14,0,0.0,147.0,6.0,17.0,147.0,125.44,97.69
2016,3,20,14,15,0.0,89.0,5.85,16.5,89.0,74.13,55.88
2016,3,20,14,30,0.0,31.0,5.7,16.0,31.0,25.71,15.85
2016,3,20,14,45,0.0,48.0,5.6,16.0,48.0,39.83,27.71
2016,3,20,15,0,0.0,65.0,5.5,16.0,65.0,53.97,39.61
2016,3,20,15,15,0.0,50.5,5.35,16.0,50.5,41.86,29.57
2016,3,20,15,30,0.0,36.0,5.2,16.0,36.0,29.79,19.51
2016,3,20,15,45,0.0,23.5,5.1,16.0,23.5,19.41,10.8
2016,3,20,16,0,0.0,11.0,5.0,16.0,11.0,9.07,2.06
2016,3,20,16,15,0.0,7.5,4.8,15.5,7.5,6.18,0.0
2016,3,20,16,30,0.0,4.0,4.6,15.0,4.0,3.29,0.0
2016,3,20,16,45,0.0,3.5,4.45,15.0,3.5,2.88,0.0
2016,3,20,17,0,0.0,3.0,4.3,15.0,3.0,2.46,0.0
2016,3,20,17,15,0.0,2.0,4.1,14.5,2.0,1.64,0.0
2016,3,20,17,30,0.0,1.0,3.9,14.0,1.0,0.82,0.0
2016,3,20,17,45,0.0,0.5,3.75,14.0,0.5,0.41,0.0
2016,3,20,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,20,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.0,4.15,12.0,9.0,7.68,0.0
2016,3,21,6,30,0.0,18.0,4.3,12.0,18.0,14.85,0.04
2016,3,21,6,45,42.0,38.5,4.5,12.5,45.5,30.24,20.07
2016,3,21,7,0,84.0,59.0,4.7,13.0,73.0,45.41,34.39
2016,3,21,7,15,112.0,81.5,4.9,13.0,106.5,61.48,49.22
2016,3,21,7,30,140.0,104.0,5.1,13.0,140.0,77.16,63.51
2016,3,21,7,45,168.5,122.5,5.3,13.5,175.5,90.11,74.99
2016,3,21,8,0,197.0,141.0,5.5,14.0,211.0,102.77,85.96
2016,3,21,8,15,160.5,165.0,5.6,14.0,227.5,117.49,98.71
2016,3,21,8,30,124.0,189.0,5.7,14.0,244.0,145.62,113.21
2016,3,21,8,45,267.0,192.0,5.85,14.5,327.5,179.22,133.0
2016,3,21,9,0,410.0,195.0,6.0,15.0,411.0,233.18,171.68
2016,3,21,9,15,593.0,156.5,6.1,15.0,497.5,288.86,214.07
2016,3,21,9,30,776.0,118.0,6.2,15.0,584.0,364.82,276.46
2016,3,21,9,45,599.0,190.5,6.3,15.0,563.5,403.75,316.27
2016,3,21,10,0,422.0,263.0,6.4,15.0,543.0,420.04,334.22
2016,3,21,10,15,256.0,298.5,6.5,15.0,470.5,390.59,312.98
2016,3,21,10,30,90.0,334.0,6.6,15.0,398.0,335.16,268.47
2016,3,21,10,45,45.0,233.0,6.75,15.5,265.0,228.39,182.39
2016,3,21,11,0,0.0,132.0,6.9,16.0,132.0,110.4,85.47
2016,3,21,11,15,5.0,185.0,7.0,16.0,189.5,159.38,125.5
2016,3,21,11,30,10.0,238.0,7.1,16.0,247.0,209.93,166.39
2016,3,21,11,45,5.0,171.0,7.2,16.0,175.5,148.52,116.52
2016,3,21,12,0,0.0,104.0,7.3,16.0,104.0,87.04,66.18
2016,3,21,12,15,0.0,104.0,7.25,16.0,104.0,87.08,66.23
2016,3,21,12,30,0.0,104.0,7.2,16.0,104.0,87.11,66.26
2016,3,21,12,45,6.0,178.0,7.2,16.0,183.0,157.57,124.04
2016,3,21,13,0,12.0,252.0,7.2,16.0,262.0,231.55,184.0
2016,3,21,13,15,11.5,247.5,7.1,16.0,257.0,228.05,181.22
2016,3,21,13,30,11.0,243.0,7.0,16.0,252.0,224.47,178.49
2016,3,21,13,45,5.5,143.5,6.9,16.0,148.0,127.6,99.92
2016,3,21,14,0,0.0,44.0,6.8,16.0,44.0,36.57,24.79
2016,3,21,14,15,47.0,176.0,6.7,15.5,207.5,213.35,172.63
2016,3,21,14,30,94.0,308.0,6.6,15.0,371.0,408.34,331.1
2016,3,21,14,45,53.5,259.5,6.55,15.0,295.0,314.48,254.97
2016,3,21,15,0,13.0,211.0,6.5,15.0,219.0,203.48,163.87
2016,3,21,15,15,6.5,115.5,6.4,14.5,119.5,104.41,82.46
2016,3,21,15,30,0.0,20.0,6.3,14.0,20.0,16.53,8.41
2016,3,21,15,45,0.0,61.0,6.25,14.0,61.0,50.56,37.41
2016,3,21,16,0,0.0,102.0,6.2,14.0,102.0,87.11,68.52
2016,3,21,16,15,199.0,111.0,6.0,13.5,182.5,315.32,267.77
2016,3,21,16,30,398.0,120.0,5.8,13.0,263.0,511.3,433.25
2016,3,21,16,45,405.5,107.0,5.65,13.0,233.5,487.13,413.03
2016,3,21,17,0,413.0,94.0,5.5,13.0,204.0,460.96,390.71
2016,3,21,17,15,335.0,80.0,5.3,12.5,156.5,370.39,313.15
2016,3,21,17,30,257.0,66.0,5.1,12.0,109.0,286.56,239.18
2016,3,21,17,45,181.0,46.0,4.9,12.0,70.5,190.95,153.14
2016,3,21,18,0,105.0,26.0,4.7,12.0,32.0,107.52,51.99
2016,3,21,18,15,52.5,13.0,4.75,12.0,16.0,37.73,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,15,84.0,12.0,4.15,10.5,17.0,10.24,0.0
2016,3,22,6,30,168.0,24.0,4.3,11.0,34.0,18.67,4.24
2016,3,22,6,45,302.0,36.5,4.45,11.5,76.5,29.8,19.98
2016,3,22,7,0,436.0,49.0,4.6,12.0,119.0,39.62,29.5
2016,3,22,7,15,515.5,57.0,4.6,12.0,170.0,45.25,34.98
2016,3,22,7,30,595.0,65.0,4.6,12.0,221.0,50.85,40.22
2016,3,22,7,45,650.5,70.0,4.7,12.0,274.5,53.88,43.0
2016,3,22,8,0,706.0,75.0,4.8,12.0,328.0,56.95,45.7
2016,3,22,8,15,740.5,79.5,4.75,12.0,379.5,64.8,52.6
2016,3,22,8,30,775.0,84.0,4.7,12.0,431.0,122.87,71.26
2016,3,22,8,45,805.5,85.5,4.7,12.5,480.5,182.95,112.82
2016,3,22,9,0,836.0,87.0,4.7,13.0,530.0,246.55,166.22
2016,3,22,9,15,853.5,89.5,4.75,13.0,574.0,310.62,224.4
2016,3,22,9,30,871.0,92.0,4.8,13.0,618.0,378.57,286.35
2016,3,22,9,45,888.5,91.5,4.85,13.5,657.5,441.43,342.85
2016,3,22,10,0,906.0,91.0,4.9,14.0,697.0,504.75,398.21
2016,3,22,10,15,788.5,143.5,4.95,14.0,688.0,545.65,434.92
2016,3,22,10,30,671.0,196.0,5.0,14.0,679.0,572.58,458.33
2016,3,22,10,45,805.0,145.5,5.05,14.0,744.0,652.44,523.64
2016,3,22,11,0,939.0,95.0,5.1,14.0,809.0,737.22,591.96
2016,3,22,11,15,943.0,96.0,5.1,14.0,825.5,788.18,630.9
2016,3,22,11,30,947.0,97.0,5.1,14.0,842.0,836.63,666.1
2016,3,22,11,45,780.0,179.0,5.2,14.5,797.0,834.62,663.26
2016,3,22,12,0,613.0,261.0,5.3,15.0,752.0,804.56,636.92
2016,3,22,12,15,437.5,323.5,5.4,15.0,674.5,732.74,580.51
2016,3,22,12,30,262.0,386.0,5.5,15.0,597.0,639.19,506.48
2016,3,22,12,45,342.5,357.5,5.6,15.0,630.0,699.7,555.64
2016,3,22,13,0,423.0,329.0,5.7,15.0,663.0,778.61,617.26
2016,3,22,13,15,678.0,213.0,5.8,15.0,735.5,932.06,737.86
2016,3,22,13,30,933.0,97.0,5.9,15.0,808.0,1054.81,826.87
2016,3,22,13,45,926.5,96.0,6.05,15.0,784.0,1058.63,830.86
2016,3,22,14,0,920.0,95.0,6.2,15.0,760.0,1058.3,832.75
2016,3,22,14,15,911.0,93.5,6.25,14.5,729.0,1050.72,830.53
2016,3,22,14,30,902.0,92.0,6.3,14.0,698.0,1039.13,825.58
2016,3,22,14,45,750.5,132.5,6.35,14.0,618.0,948.74,761.24
2016,3,22,15,0,599.0,173.0,6.4,14.0,538.0,836.91,679.67
2016,3,22,15,15,723.0,128.0,6.35,14.0,537.0,899.44,728.97
2016,3,22,15,30,847.0,83.0,6.3,14.0,536.0,944.13,763.94
2016,3,22,15,45,823.5,80.0,6.25,14.0,488.0,899.13,731.8
2016,3,22,16,0,800.0,77.0,6.2,14.0,440.0,851.87,697.98
2016,3,22,16,15,768.0,73.0,6.1,13.5,388.5,793.94,656.38
2016,3,22,16,30,736.0,69.0,6.0,13.0,337.0,735.06,612.96
2016,3,22,16,45,690.0,64.0,5.95,13.0,284.5,663.15,556.82
2016,3,22,17,0,644.0,59.0,5.9,13.0,232.0,598.0,504.2
2016,3,22,17,15,570.5,52.0,5.7,12.5,180.5,507.4,429.03
2016,3,22,17,30,497.0,45.0,5.5,12.0,129.0,421.97,353.91
2016,3,22,17,45,373.0,34.5,5.35,11.5,84.5,307.34,250.22
2016,3,22,18,0,249.0,24.0,5.2,11.0,40.0,198.42,112.09
2016,3,22,18,15,124.5,12.0,5.15,11.0,20.0,73.26,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,23,6,15,47.0,11.5,3.1,8.5,14.5,9.82,0.0
2016,3,23,6,30,94.0,23.0,3.1,9.0,29.0,18.23,5.91
2016,3,23,6,45,162.0,41.0,3.1,10.0,63.0,31.21,21.52
2016,3,23,7,0,230.0,59.0,3.1,11.0,97.0,44.31,33.87
2016,3,23,7,15,267.5,77.0,3.05,11.0,137.0,56.84,45.56
2016,3,23,7,30,305.0,95.0,3.0,11.0,177.0,68.9,56.64
2016,3,23,7,45,337.0,110.0,3.0,11.5,218.0,78.4,65.07
2016,3,23,8,0,369.0,125.0,3.0,12.0,259.0,87.53,72.97
2016,3,23,8,15,368.5,148.5,2.95,12.5,299.0,101.88,85.32
2016,3,23,8,30,368.0,172.0,2.9,13.0,339.0,151.29,109.05
2016,3,23,8,45,413.5,179.5,2.9,13.5,386.0,190.57,135.69
2016,3,23,9,0,459.0,187.0,2.9,14.0,433.0,238.76,173.85
2016,3,23,9,15,663.5,141.0,2.8,14.5,528.5,297.42,217.42
2016,3,23,9,30,868.0,95.0,2.7,15.0,624.0,378.69,282.29
2016,3,23,9,45,883.0,96.0,2.65,15.5,662.5,444.19,339.17
2016,3,23,10,0,898.0,97.0,2.6,16.0,701.0,507.39,392.5
2016,3,23,10,15,741.0,164.0,2.5,16.0,677.5,538.87,420.29
2016,3,23,10,30,584.0,231.0,2.4,16.0,654.0,549.7,429.89
2016,3,23,10,45,757.5,166.5,2.35,16.5,734.0,643.28,501.81
2016,3,23,11,0,931.0,102.0,2.3,17.0,814.0,739.26,573.65
2016,3,23,11,15,935.0,102.5,2.4,17.0,830.5,789.42,610.41
2016,3,23,11,30,939.0,103.0,2.5,17.0,847.0,837.06,643.72
2016,3,23,11,45,939.5,104.0,2.6,17.0,855.0,879.62,673.31
2016,3,23,12,0,940.0,105.0,2.7,17.0,863.0,918.99,700.65
2016,3,23,12,15,756.0,192.0,2.85,17.0,801.5,893.78,684.01
2016,3,23,12,30,572.0,279.0,3.0,17.0,740.0,833.37,639.94
2016,3,23,12,45,595.5,266.0,3.2,17.0,742.0,863.56,664.05
2016,3,23,13,0,619.0,253.0,3.4,17.0,744.0,896.76,689.42
2016,3,23,13,15,764.5,182.5,3.5,17.0,776.5,985.57,753.38
2016,3,23,13,30,910.0,112.0,3.6,17.0,809.0,1048.5,796.98
2016,3,23,13,45,898.0,113.0,3.75,17.0,783.5,1048.91,798.75
2016,3,23,14,0,886.0,114.0,3.9,17.0,758.0,1045.26,798.42
2016,3,23,14,15,876.0,112.5,4.0,17.0,726.5,1049.71,803.46
2016,3,23,14,30,866.0,111.0,4.1,17.0,695.0,1037.31,797.03
2016,3,23,14,45,715.5,148.5,4.2,17.0,613.5,932.14,725.8
2016,3,23,15,0,565.0,186.0,4.3,17.0,532.0,808.15,639.4
2016,3,23,15,15,680.5,144.0,4.35,16.5,531.5,876.08,692.95
2016,3,23,15,30,796.0,102.0,4.4,16.0,531.0,917.97,726.41
2016,3,23,15,45,620.0,127.5,4.5,16.0,443.5,771.75,621.38
2016,3,23,16,0,444.0,153.0,4.6,16.0,356.0,616.15,504.47
2016,3,23,16,15,379.0,143.5,4.6,15.5,303.0,534.79,442.55
