Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,30,314.0,134.0,4.6,15.0,250.0,437.51,365.93
2016,3,23,16,45,278.0,119.0,4.65,15.0,210.0,380.69,319.78
2016,3,23,17,0,242.0,104.0,4.7,15.0,170.0,326.1,274.01
2016,3,23,17,15,208.0,84.0,4.55,14.0,132.0,268.26,225.09
2016,3,23,17,30,174.0,64.0,4.4,13.0,94.0,212.7,176.48
2016,3,23,17,45,114.0,44.5,4.3,12.5,61.5,144.39,115.04
2016,3,23,18,0,54.0,25.0,4.2,12.0,29.0,66.63,36.93
2016,3,23,18,15,27.0,12.5,4.1,11.5,14.5,24.3,0.0
2016,3,23,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,84.5,12.5,4.95,10.5,18.5,10.67,0.0
2016,3,24,6,30,169.0,25.0,5.1,11.0,37.0,19.41,7.89
2016,3,24,6,45,279.0,39.5,5.3,11.5,79.0,30.48,20.86
2016,3,24,7,0,389.0,54.0,5.5,12.0,121.0,43.33,32.9
2016,3,24,7,15,463.5,63.5,5.5,12.5,170.5,49.94,39.16
2016,3,24,7,30,538.0,73.0,5.5,13.0,220.0,56.44,45.08
2016,3,24,7,45,579.0,82.0,5.5,13.5,270.0,62.09,50.06
2016,3,24,8,0,620.0,91.0,5.5,14.0,320.0,67.54,54.72
2016,3,24,8,15,530.0,123.0,5.5,14.0,338.5,88.13,72.79
2016,3,24,8,30,440.0,155.0,5.5,14.0,357.0,143.03,99.17
2016,3,24,8,45,569.5,142.5,5.5,14.5,432.5,189.7,128.0
2016,3,24,9,0,699.0,130.0,5.5,15.0,508.0,249.58,173.3
2016,3,24,9,15,720.5,134.0,5.4,15.5,551.0,308.51,225.31
2016,3,24,9,30,742.0,138.0,5.3,16.0,594.0,369.48,279.29
2016,3,24,9,45,754.0,143.0,5.25,16.5,630.5,429.19,331.64
2016,3,24,10,0,766.0,148.0,5.2,17.0,667.0,489.24,382.8
2016,3,24,10,15,778.0,150.5,5.1,17.0,698.0,547.2,431.48
2016,3,24,10,30,790.0,153.0,5.0,17.0,729.0,604.67,478.38
2016,3,24,10,45,810.5,148.5,4.95,17.0,756.0,660.1,522.78
2016,3,24,11,0,831.0,144.0,4.9,17.0,783.0,715.29,565.96
2016,3,24,11,15,836.5,145.5,4.85,17.0,800.0,764.53,603.53
2016,3,24,11,30,842.0,147.0,4.8,17.0,817.0,811.71,638.47
2016,3,24,11,45,837.5,151.5,4.8,17.5,824.0,851.3,665.3
2016,3,24,12,0,833.0,156.0,4.8,18.0,831.0,887.67,689.63
2016,3,24,12,15,833.5,156.0,4.85,18.0,831.5,920.75,713.19
2016,3,24,12,30,834.0,156.0,4.9,18.0,832.0,950.59,734.5
2016,3,24,12,45,856.5,142.5,4.95,18.0,830.5,984.01,758.38
2016,3,24,13,0,879.0,129.0,5.0,18.0,829.0,1001.69,771.29
2016,3,24,13,15,874.5,128.0,5.05,18.0,813.0,1015.05,781.45
2016,3,24,13,30,870.0,127.0,5.1,18.0,797.0,1037.72,798.27
2016,3,24,13,45,864.0,125.0,5.15,18.0,773.0,1040.83,801.59
2016,3,24,14,0,858.0,123.0,5.2,18.0,749.0,1039.89,802.39
2016,3,24,14,15,847.5,121.0,5.25,18.0,718.5,1030.36,797.38
2016,3,24,14,30,837.0,119.0,5.3,18.0,688.0,1016.92,789.8
2016,3,24,14,45,816.0,119.5,5.35,18.0,649.0,991.99,774.19
2016,3,24,15,0,795.0,120.0,5.4,18.0,610.0,963.62,756.16
2016,3,24,15,15,775.5,117.0,5.4,17.5,567.0,929.59,735.09
2016,3,24,15,30,756.0,114.0,5.4,17.0,524.0,899.83,716.93
2016,3,24,15,45,678.0,115.5,5.45,17.0,458.5,811.36,653.7
2016,3,24,16,0,600.0,117.0,5.5,17.0,393.0,723.59,589.62
2016,3,24,16,15,603.5,108.5,5.55,16.5,358.5,697.5,572.87
2016,3,24,16,30,607.0,100.0,5.6,16.0,324.0,668.57,553.04
2016,3,24,16,45,568.0,89.5,5.7,15.5,274.0,600.48,501.37
2016,3,24,17,0,529.0,79.0,5.8,15.0,224.0,533.36,448.51
2016,3,24,17,15,457.0,68.0,5.7,14.5,174.0,443.58,373.28
2016,3,24,17,30,385.0,57.0,5.6,14.0,124.0,356.75,297.76
2016,3,24,17,45,287.5,41.5,5.5,13.5,82.0,259.21,210.4
2016,3,24,18,0,190.0,26.0,5.4,13.0,40.0,167.57,106.79
2016,3,24,18,15,95.0,13.0,5.35,12.5,20.0,58.95,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,101.5,14.0,4.7,10.5,21.5,11.95,0.0
2016,3,25,6,30,203.0,28.0,4.9,11.0,43.0,21.76,10.59
2016,3,25,6,45,307.5,42.5,5.1,11.5,86.5,32.81,22.99
2016,3,25,7,0,412.0,57.0,5.3,12.0,130.0,45.85,35.2
2016,3,25,7,15,485.0,66.0,5.4,12.0,180.0,51.98,41.09
2016,3,25,7,30,558.0,75.0,5.5,12.0,230.0,58.02,46.69
2016,3,25,7,45,482.5,99.0,5.6,12.5,252.5,72.04,59.16
2016,3,25,8,0,407.0,123.0,5.7,13.0,275.0,86.3,71.62
2016,3,25,8,15,571.0,109.0,5.8,13.5,355.5,80.75,66.37
2016,3,25,8,30,735.0,95.0,5.9,14.0,436.0,126.27,73.97
2016,3,25,8,45,768.0,96.0,6.0,14.5,485.0,189.32,118.9
2016,3,25,9,0,801.0,97.0,6.1,15.0,534.0,250.78,170.44
2016,3,25,9,15,818.5,100.0,6.05,15.0,577.0,313.13,226.84
2016,3,25,9,30,836.0,103.0,6.0,15.0,620.0,376.8,284.88
2016,3,25,9,45,851.0,104.0,5.95,15.5,658.0,438.77,340.23
2016,3,25,10,0,866.0,105.0,5.9,16.0,696.0,501.51,394.66
2016,3,25,10,15,875.5,107.0,5.8,16.0,727.0,560.83,445.5
2016,3,25,10,30,885.0,109.0,5.7,16.0,758.0,619.3,494.15
2016,3,25,10,45,889.0,111.5,5.65,16.5,781.5,673.6,537.33
2016,3,25,11,0,893.0,114.0,5.6,17.0,805.0,725.99,577.72
2016,3,25,11,15,897.5,115.0,5.5,17.0,821.5,775.23,615.53
2016,3,25,11,30,902.0,116.0,5.4,17.0,838.0,822.12,649.02
2016,3,25,11,45,905.0,116.0,5.35,17.5,846.5,864.28,677.67
2016,3,25,12,0,908.0,116.0,5.3,18.0,855.0,903.55,703.92
2016,3,25,12,15,908.0,116.0,5.25,18.0,855.0,937.06,727.24
2016,3,25,12,30,908.0,116.0,5.2,18.0,855.0,967.14,748.09
2016,3,25,12,45,915.5,110.5,5.2,18.0,849.0,995.09,767.8
2016,3,25,13,0,923.0,105.0,5.2,18.0,843.0,1019.46,785.07
2016,3,25,13,15,918.5,104.5,5.25,18.0,826.5,1033.66,795.76
2016,3,25,13,30,914.0,104.0,5.3,18.0,810.0,1043.8,803.86
2016,3,25,13,45,908.5,102.0,5.35,18.0,786.5,1047.19,807.45
2016,3,25,14,0,903.0,100.0,5.4,18.0,763.0,1046.48,808.4
2016,3,25,14,15,893.5,98.5,5.5,18.0,731.5,1038.21,804.64
2016,3,25,14,30,884.0,97.0,5.6,18.0,700.0,1026.0,798.26
2016,3,25,14,45,871.5,95.0,5.75,18.0,662.0,1006.35,787.04
2016,3,25,15,0,859.0,93.0,5.9,18.0,624.0,983.11,773.24
2016,3,25,15,15,841.5,90.5,6.0,17.5,581.0,962.26,762.29
2016,3,25,15,30,824.0,88.0,6.1,17.0,538.0,926.7,740.39
2016,3,25,15,45,795.5,86.0,6.25,17.0,489.0,878.64,707.71
2016,3,25,16,0,767.0,84.0,6.4,17.0,440.0,828.64,672.95
2016,3,25,16,15,734.5,80.0,6.45,16.5,389.0,771.13,632.46
2016,3,25,16,30,702.0,76.0,6.5,16.0,338.0,718.09,594.3
2016,3,25,16,45,647.5,71.5,6.6,15.5,285.0,641.66,536.27
2016,3,25,17,0,593.0,67.0,6.7,15.0,232.0,567.25,477.61
2016,3,25,17,15,521.0,59.0,6.6,14.5,181.5,478.59,404.08
2016,3,25,17,30,449.0,51.0,6.5,14.0,131.0,394.95,330.75
2016,3,25,17,45,327.0,39.0,6.45,13.5,87.0,282.23,230.34
2016,3,25,18,0,205.0,27.0,6.4,13.0,43.0,178.1,119.12
2016,3,25,18,15,102.5,13.5,6.35,12.5,21.5,63.03,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,145.5,12.5,4.1,11.5,24.5,10.67,0.0
2016,3,26,6,30,291.0,25.0,4.2,12.0,49.0,20.44,10.26
2016,3,26,6,45,401.0,35.0,4.3,12.5,93.5,28.32,19.09
2016,3,26,7,0,511.0,45.0,4.4,13.0,138.0,36.11,26.48
2016,3,26,7,15,577.0,51.5,4.35,13.5,189.0,40.74,30.86
2016,3,26,7,30,643.0,58.0,4.3,14.0,240.0,45.34,35.03
2016,3,26,7,45,686.5,62.5,4.3,14.5,292.0,52.45,41.29
2016,3,26,8,0,730.0,67.0,4.3,15.0,344.0,55.54,43.85
2016,3,26,8,15,760.0,71.0,4.25,15.0,394.0,62.66,50.02
2016,3,26,8,30,790.0,75.0,4.2,15.0,444.0,121.86,67.55
2016,3,26,8,45,811.0,77.5,4.2,15.5,491.5,182.23,110.38
2016,3,26,9,0,832.0,80.0,4.2,16.0,539.0,249.5,166.98
2016,3,26,9,15,848.0,82.5,4.15,16.5,581.5,311.89,222.64
2016,3,26,9,30,864.0,85.0,4.1,17.0,624.0,375.24,279.24
2016,3,26,9,45,872.5,88.0,4.1,17.5,660.0,436.67,333.38
2016,3,26,10,0,881.0,91.0,4.1,18.0,696.0,497.63,385.45
2016,3,26,10,15,889.0,92.5,4.1,18.0,726.5,556.3,434.82
2016,3,26,10,30,897.0,94.0,4.1,18.0,757.0,613.89,481.85
2016,3,26,10,45,902.5,95.5,4.2,18.5,780.0,668.57,524.64
2016,3,26,11,0,908.0,97.0,4.3,19.0,803.0,721.43,564.84
2016,3,26,11,15,911.5,97.5,4.35,19.0,818.5,769.81,601.07
2016,3,26,11,30,915.0,98.0,4.4,19.0,834.0,815.69,633.72
2016,3,26,11,45,917.0,97.5,4.5,19.0,841.5,856.67,663.02
2016,3,26,12,0,919.0,97.0,4.6,19.0,849.0,894.6,690.14
2016,3,26,12,15,918.5,97.5,4.7,19.0,848.5,928.13,714.16
2016,3,26,12,30,918.0,98.0,4.8,19.0,848.0,958.17,735.82
2016,3,26,12,45,904.0,104.0,4.9,19.0,836.5,977.61,750.19
2016,3,26,13,0,890.0,110.0,5.0,19.0,825.0,992.86,761.85
2016,3,26,13,15,885.5,109.0,5.05,19.0,809.0,1005.92,771.76
2016,3,26,13,30,881.0,108.0,5.1,19.0,793.0,1015.04,779.12
2016,3,26,13,45,704.5,182.5,5.2,19.0,720.0,950.39,735.29
2016,3,26,14,0,528.0,257.0,5.3,19.0,647.0,849.56,662.54
2016,3,26,14,15,543.5,239.0,5.4,18.5,625.5,849.72,666.87
2016,3,26,14,30,559.0,221.0,5.5,18.0,604.0,846.65,668.43
2016,3,26,14,45,665.5,170.0,5.6,18.0,602.0,904.78,713.74
2016,3,26,15,0,772.0,119.0,5.7,18.0,600.0,938.58,740.2
2016,3,26,15,15,626.5,153.5,5.7,17.5,526.0,832.21,665.03
2016,3,26,15,30,481.0,188.0,5.7,17.0,452.0,711.34,575.81
2016,3,26,15,45,445.0,176.5,5.75,17.0,404.0,654.0,533.53
2016,3,26,16,0,409.0,165.0,5.8,17.0,356.0,596.51,490.03
2016,3,26,16,15,487.0,130.5,5.7,16.5,332.5,611.59,506.29
2016,3,26,16,30,565.0,96.0,5.6,16.0,309.0,627.21,520.7
2016,3,26,16,45,512.5,90.0,5.6,16.0,261.5,555.19,464.08
2016,3,26,17,0,460.0,84.0,5.6,16.0,214.0,479.48,402.5
2016,3,26,17,15,394.5,72.0,5.45,15.5,167.0,398.05,334.1
2016,3,26,17,30,329.0,60.0,5.3,15.0,120.0,321.98,267.86
2016,3,26,17,45,232.5,44.5,5.15,14.5,80.0,228.19,184.76
2016,3,26,18,0,136.0,29.0,5.0,14.0,40.0,143.54,97.76
2016,3,26,18,15,68.0,14.5,4.85,13.5,20.0,46.46,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,49.0,15.0,4.25,11.5,19.0,11.97,0.0
2016,3,27,6,30,98.0,30.0,4.4,12.0,38.0,23.52,13.24
2016,3,27,6,45,149.0,49.5,4.55,12.5,72.0,38.04,27.66
2016,3,27,7,0,200.0,69.0,4.7,13.0,106.0,52.2,40.79
2016,3,27,7,15,231.0,88.5,4.7,13.0,145.0,65.87,53.36
2016,3,27,7,30,262.0,108.0,4.7,13.0,184.0,79.12,65.34
2016,3,27,7,45,287.0,125.0,4.7,13.5,223.0,90.33,75.14
2016,3,27,8,0,312.0,142.0,4.7,14.0,262.0,101.16,84.39
2016,3,27,8,15,396.0,147.5,4.8,14.0,321.0,104.05,86.69
2016,3,27,8,30,480.0,153.0,4.9,14.0,380.0,147.05,100.3
2016,3,27,8,45,578.5,140.0,5.0,14.0,441.0,191.27,128.88
2016,3,27,9,0,677.0,127.0,5.1,14.0,502.0,245.2,171.28
2016,3,27,9,15,470.5,203.5,5.25,14.0,474.0,292.03,221.07
2016,3,27,9,30,264.0,280.0,5.4,14.0,446.0,313.32,246.54
2016,3,27,9,45,343.0,278.5,5.55,14.5,507.5,367.41,290.32
2016,3,27,10,0,422.0,277.0,5.7,15.0,569.0,432.86,343.38
2016,3,27,10,15,652.5,196.5,5.8,15.0,670.5,522.68,416.81
2016,3,27,10,30,883.0,116.0,5.9,15.0,772.0,625.98,501.56
2016,3,27,10,45,889.0,118.0,6.0,15.5,796.0,680.98,545.7
2016,3,27,11,0,895.0,120.0,6.1,16.0,820.0,734.23,587.51
2016,3,27,11,15,900.0,121.0,6.1,16.0,836.5,783.89,626.45
2016,3,27,11,30,905.0,122.0,6.1,16.0,853.0,831.23,661.12
2016,3,27,11,45,907.0,122.5,6.15,16.0,861.5,873.12,691.78
2016,3,27,12,0,909.0,123.0,6.2,16.0,870.0,912.04,720.19
2016,3,27,12,15,910.0,123.0,6.2,16.0,870.5,946.44,745.01
2016,3,27,12,30,911.0,123.0,6.2,16.0,871.0,977.47,767.38
2016,3,27,12,45,912.5,121.0,6.25,16.0,864.0,1003.43,786.45
2016,3,27,13,0,914.0,119.0,6.3,16.0,857.0,1025.7,803.0
2016,3,27,13,15,910.5,118.0,6.4,16.0,841.0,1040.27,814.51
2016,3,27,13,30,907.0,117.0,6.5,16.0,825.0,1050.83,823.36
2016,3,27,13,45,895.5,118.5,6.6,16.0,800.0,1051.98,825.66
2016,3,27,14,0,884.0,120.0,6.7,16.0,775.0,1049.09,825.28
2016,3,27,14,15,874.5,118.0,6.8,15.5,743.5,1053.55,831.99
2016,3,27,14,30,865.0,116.0,6.9,15.0,712.0,1040.8,826.37
2016,3,27,14,45,774.0,133.5,7.0,15.0,645.0,964.01,772.11
2016,3,27,15,0,683.0,151.0,7.1,15.0,578.0,894.03,722.26
2016,3,27,15,15,509.0,187.5,7.15,14.5,493.5,745.61,611.23
2016,3,27,15,30,335.0,224.0,7.2,14.0,409.0,591.32,488.91
2016,3,27,15,45,368.5,196.0,7.25,14.0,383.0,583.69,486.06
2016,3,27,16,0,402.0,168.0,7.3,14.0,357.0,592.95,495.74
2016,3,27,16,15,298.5,160.5,7.25,13.5,292.5,462.52,390.12
2016,3,27,16,30,195.0,153.0,7.2,13.0,228.0,341.81,289.57
2016,3,27,16,45,165.5,135.0,7.15,13.0,192.0,292.64,248.15
2016,3,27,17,0,136.0,117.0,7.1,13.0,156.0,245.51,207.56
2016,3,27,17,15,114.0,94.0,7.1,12.5,122.0,198.56,166.91
2016,3,27,17,30,92.0,71.0,7.1,12.0,88.0,152.69,126.29
2016,3,27,17,45,55.0,49.5,7.1,12.0,59.0,101.01,79.72
2016,3,27,18,0,18.0,28.0,7.1,12.0,30.0,41.38,25.18
2016,3,27,18,15,9.0,14.0,7.15,11.5,15.0,16.45,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,9.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,164.5,15.0,8.5,9.0,29.5,12.21,0.0
2016,3,28,6,30,329.0,30.0,8.6,9.0,59.0,24.71,14.83
2016,3,28,6,45,446.5,39.0,8.7,9.5,108.0,31.68,22.44
2016,3,28,7,0,564.0,48.0,8.8,10.0,157.0,38.65,29.16
2016,3,28,7,15,628.5,54.0,8.75,10.0,210.5,42.88,33.25
2016,3,28,7,30,693.0,60.0,8.7,10.0,264.0,51.25,40.94
2016,3,28,7,45,737.0,64.5,8.7,10.5,318.0,54.37,43.66
2016,3,28,8,0,781.0,69.0,8.7,11.0,372.0,57.48,46.27
2016,3,28,8,15,810.0,72.5,8.6,11.0,424.5,67.27,54.91
2016,3,28,8,30,839.0,76.0,8.5,11.0,477.0,129.35,72.54
2016,3,28,8,45,860.0,78.5,8.4,11.5,525.5,198.38,123.8
2016,3,28,9,0,881.0,81.0,8.3,12.0,574.0,263.5,180.36
2016,3,28,9,15,896.5,83.0,8.25,12.0,618.0,328.45,240.66
2016,3,28,9,30,912.0,85.0,8.2,12.0,662.0,394.22,302.2
2016,3,28,9,45,923.0,87.0,8.15,12.5,700.5,458.68,361.29
2016,3,28,10,0,934.0,89.0,8.1,13.0,739.0,522.86,418.5
2016,3,28,10,15,942.0,90.5,8.05,13.0,770.0,584.44,472.79
2016,3,28,10,30,950.0,92.0,8.0,13.0,801.0,644.83,524.62
2016,3,28,10,45,955.0,93.0,7.95,13.0,825.0,701.39,572.1
2016,3,28,11,0,960.0,94.0,7.9,13.0,849.0,755.91,616.84
2016,3,28,11,15,963.0,94.5,7.9,13.0,865.0,806.19,656.31
2016,3,28,11,30,966.0,95.0,7.9,13.0,881.0,853.77,692.14
2016,3,28,11,45,966.5,96.0,7.9,13.5,888.5,896.89,723.04
2016,3,28,12,0,967.0,97.0,7.9,14.0,896.0,936.72,751.24
2016,3,28,12,15,966.5,97.0,7.85,14.0,895.0,971.21,776.55
2016,3,28,12,30,966.0,97.0,7.8,14.0,894.0,1002.0,799.13
2016,3,28,12,45,945.5,106.5,7.75,14.0,880.0,1019.98,812.29
2016,3,28,13,0,925.0,116.0,7.7,14.0,866.0,1033.31,822.19
2016,3,28,13,15,920.0,115.0,7.65,14.0,849.0,1046.46,832.11
2016,3,28,13,30,915.0,114.0,7.6,14.0,832.0,1055.51,839.18
2016,3,28,13,45,908.5,112.5,7.6,14.0,807.0,1058.4,842.19
2016,3,28,14,0,902.0,111.0,7.6,14.0,782.0,1057.18,842.39
2016,3,28,14,15,892.0,109.5,7.5,14.0,750.0,1048.36,836.69
2016,3,28,14,30,882.0,108.0,7.4,14.0,718.0,1035.59,828.29
2016,3,28,14,45,868.0,106.0,7.35,14.0,679.0,1026.74,823.21
2016,3,28,15,0,854.0,104.0,7.3,14.0,640.0,1001.67,806.24
2016,3,28,15,15,835.5,101.0,7.2,13.5,596.0,967.51,783.83
2016,3,28,15,30,817.0,98.0,7.1,13.0,552.0,930.3,758.99
2016,3,28,15,45,408.5,67.0,7.0,13.0,294.0,491.16,414.1
2016,3,28,16,0,0.0,36.0,6.9,13.0,36.0,29.76,19.79
2016,3,28,16,15,232.0,76.5,6.7,13.0,165.5,316.16,270.42
2016,3,28,16,30,464.0,117.0,6.5,13.0,295.0,557.89,473.02
2016,3,28,16,45,541.0,92.5,6.35,13.0,270.5,579.4,490.81
2016,3,28,17,0,618.0,68.0,6.2,13.0,246.0,584.9,494.93
2016,3,28,17,15,547.0,60.5,6.05,12.5,194.0,496.54,421.56
2016,3,28,17,30,476.0,53.0,5.9,12.0,142.0,413.02,348.41
2016,3,28,17,45,364.5,41.5,5.75,11.5,96.5,306.05,252.92
2016,3,28,18,0,253.0,30.0,5.6,11.0,51.0,210.7,155.07
2016,3,28,18,15,126.5,15.0,5.5,10.5,25.5,75.89,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,6,15,162.0,15.0,2.3,9.5,31.0,12.12,0.0
2016,3,29,6,30,324.0,30.0,2.3,10.0,62.0,24.56,15.02
2016,3,29,6,45,439.5,39.0,2.35,10.5,110.0,31.53,22.35
2016,3,29,7,0,555.0,48.0,2.4,11.0,158.0,38.49,29.0
2016,3,29,7,15,619.0,54.5,2.55,11.0,211.5,43.1,33.39
2016,3,29,7,30,683.0,61.0,2.7,11.0,265.0,51.89,41.4
2016,3,29,7,45,730.5,64.5,2.9,11.5,319.5,54.21,43.36
2016,3,29,8,0,778.0,68.0,3.1,12.0,374.0,56.58,45.29
2016,3,29,8,15,807.0,71.5,3.1,12.0,426.0,67.72,45.41
2016,3,29,8,30,836.0,75.0,3.1,12.0,478.0,129.59,72.04
2016,3,29,8,45,858.5,77.0,3.1,12.5,527.0,198.32,122.56
2016,3,29,9,0,881.0,79.0,3.1,13.0,576.0,263.21,177.87
2016,3,29,9,15,896.5,81.0,2.85,13.5,620.0,328.07,236.0
2016,3,29,9,30,912.0,83.0,2.6,14.0,664.0,393.75,294.48
2016,3,29,9,45,923.5,84.5,2.4,14.5,702.5,457.9,350.25
2016,3,29,10,0,935.0,86.0,2.2,15.0,741.0,521.8,403.57
2016,3,29,10,15,943.0,87.5,2.0,15.0,772.0,583.32,453.55
2016,3,29,10,30,951.0,89.0,1.8,15.0,803.0,643.64,500.4
2016,3,29,10,45,956.0,90.0,1.65,15.0,827.0,700.12,542.74
2016,3,29,11,0,961.0,91.0,1.5,15.0,851.0,754.55,581.86
2016,3,29,11,15,964.5,92.0,1.6,15.0,867.0,805.6,618.52
2016,3,29,11,30,968.0,93.0,1.7,15.0,883.0,853.99,652.01
2016,3,29,11,45,968.5,93.5,1.8,15.5,890.5,896.57,680.09
2016,3,29,12,0,969.0,94.0,1.9,16.0,898.0,935.84,705.79
2016,3,29,12,15,968.5,94.0,2.1,16.0,897.0,970.24,730.67
2016,3,29,12,30,968.0,94.0,2.3,16.0,896.0,1000.96,753.15
2016,3,29,12,45,963.5,95.0,2.55,16.0,886.5,1025.11,771.89
2016,3,29,13,0,959.0,96.0,2.8,16.0,877.0,1045.2,788.02
2016,3,29,13,15,955.0,95.0,2.95,16.0,860.0,1059.48,799.4
2016,3,29,13,30,951.0,94.0,3.1,16.0,843.0,1069.56,808.17
2016,3,29,13,45,941.5,94.5,3.3,16.0,817.0,1071.55,812.16
2016,3,29,14,0,932.0,95.0,3.5,16.0,791.0,1069.34,813.46
2016,3,29,14,15,923.0,93.5,3.6,15.5,759.0,1061.19,811.56
2016,3,29,14,30,914.0,92.0,3.7,15.0,727.0,1048.99,807.03
2016,3,29,14,45,897.5,92.0,3.8,15.0,687.5,1027.09,794.38
2016,3,29,15,0,881.0,92.0,3.9,15.0,648.0,1001.63,779.31
2016,3,29,15,15,864.0,89.5,3.95,15.0,604.0,969.34,759.03
2016,3,29,15,30,847.0,87.0,4.0,15.0,560.0,944.76,744.16
2016,3,29,15,45,822.0,84.5,4.05,15.0,510.5,898.62,713.55
2016,3,29,16,0,797.0,82.0,4.1,15.0,461.0,850.33,681.0
2016,3,29,16,15,765.5,78.0,4.1,14.5,409.5,792.68,641.76
2016,3,29,16,30,734.0,74.0,4.1,14.0,358.0,734.09,600.69
2016,3,29,16,45,688.0,69.0,4.1,13.5,304.5,667.11,551.66
2016,3,29,17,0,642.0,64.0,4.1,13.0,251.0,596.94,498.13
2016,3,29,17,15,574.0,57.0,3.9,12.5,198.5,510.45,428.58
2016,3,29,17,30,506.0,50.0,3.7,12.0,146.0,428.59,358.33
2016,3,29,17,45,393.5,39.5,3.55,11.5,100.0,320.88,263.84
2016,3,29,18,0,281.0,29.0,3.4,11.0,54.0,224.87,167.92
2016,3,29,18,15,140.5,14.5,3.35,10.5,27.0,104.81,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,6,15,117.0,18.5,2.65,9.5,30.0,14.39,0.0
2016,3,30,6,30,234.0,37.0,2.7,10.0,60.0,28.55,18.66
2016,3,30,6,45,333.5,50.0,2.8,10.5,105.5,38.34,28.44
2016,3,30,7,0,433.0,63.0,2.9,11.0,151.0,50.1,39.42
2016,3,30,7,15,501.0,72.0,2.8,11.0,202.5,56.07,45.07
2016,3,30,7,30,569.0,81.0,2.7,11.0,254.0,61.93,50.43
2016,3,30,7,45,458.0,116.5,2.65,11.5,272.0,83.11,69.22
2016,3,30,8,0,347.0,152.0,2.6,12.0,290.0,107.64,90.63
2016,3,30,8,15,374.0,164.5,2.6,12.0,331.0,120.93,93.73
2016,3,30,8,30,401.0,177.0,2.6,12.0,372.0,158.12,112.48
2016,3,30,8,45,341.5,210.0,2.65,12.5,388.0,206.57,152.09
2016,3,30,9,0,282.0,243.0,2.7,13.0,404.0,244.39,185.92
2016,3,30,9,15,353.0,246.5,2.8,13.0,463.0,291.85,223.83
2016,3,30,9,30,424.0,250.0,2.9,13.0,522.0,348.01,269.79
2016,3,30,9,45,467.5,248.0,3.0,13.5,564.0,397.52,310.82
2016,3,30,10,0,511.0,246.0,3.1,14.0,606.0,451.28,354.81
2016,3,30,10,15,693.0,182.5,3.15,14.0,693.0,533.87,421.37
2016,3,30,10,30,875.0,119.0,3.2,14.0,780.0,626.29,495.35
2016,3,30,10,45,883.0,119.5,3.3,14.5,803.5,680.66,537.66
2016,3,30,11,0,891.0,120.0,3.4,15.0,827.0,733.45,577.83
2016,3,30,11,15,895.0,120.5,3.4,15.0,843.0,781.48,614.07
2016,3,30,11,30,899.0,121.0,3.4,15.0,859.0,827.1,646.17
2016,3,30,11,45,902.5,121.0,3.45,15.0,867.0,869.24,675.82
2016,3,30,12,0,906.0,121.0,3.5,15.0,875.0,908.52,703.34
2016,3,30,12,15,906.0,120.5,3.5,15.0,874.5,941.15,725.8
2016,3,30,12,30,906.0,120.0,3.5,15.0,874.0,970.33,745.89
2016,3,30,12,45,908.5,117.0,3.5,15.5,867.0,995.78,762.01
2016,3,30,13,0,911.0,114.0,3.5,16.0,860.0,1017.57,775.64
2016,3,30,13,15,907.0,113.5,3.55,16.0,843.5,1031.77,786.06
2016,3,30,13,30,903.0,113.0,3.6,16.0,827.0,1041.99,793.98
2016,3,30,13,45,897.0,111.0,3.65,16.0,802.5,1044.54,796.89
2016,3,30,14,0,891.0,109.0,3.7,16.0,778.0,1043.03,797.27
2016,3,30,14,15,881.5,107.5,3.75,15.5,746.5,1034.51,794.54
2016,3,30,14,30,872.0,106.0,3.8,15.0,715.0,1022.1,789.3
2016,3,30,14,45,859.0,104.0,3.9,15.0,677.0,1014.05,786.1
2016,3,30,15,0,846.0,102.0,4.0,15.0,639.0,989.95,771.73
2016,3,30,15,15,828.5,99.0,4.1,15.0,595.5,956.79,750.98
2016,3,30,15,30,811.0,96.0,4.2,15.0,552.0,920.6,727.9
2016,3,30,15,45,787.5,92.5,4.3,15.0,503.5,875.43,698.1
2016,3,30,16,0,764.0,89.0,4.4,15.0,455.0,828.12,666.39
2016,3,30,16,15,732.0,85.0,4.45,14.5,404.0,770.98,627.39
2016,3,30,16,30,700.0,81.0,4.5,14.0,353.0,718.5,590.81
2016,3,30,16,45,654.0,75.0,4.6,13.5,300.5,646.93,538.09
2016,3,30,17,0,608.0,69.0,4.7,13.0,248.0,576.77,484.31
2016,3,30,17,15,540.0,61.5,4.6,12.5,196.5,491.09,414.44
2016,3,30,17,30,472.0,54.0,4.5,12.0,145.0,410.02,344.45
2016,3,30,17,45,362.0,42.5,4.4,11.5,99.5,304.37,251.34
2016,3,30,18,0,252.0,31.0,4.3,11.0,54.0,210.11,159.24
2016,3,30,18,15,126.0,15.5,4.2,11.0,27.0,96.59,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.0,18.5,2.65,11.0,33.0,14.41,0.0
2016,3,31,6,30,276.0,37.0,2.7,11.0,66.0,28.67,18.9
2016,3,31,6,45,371.0,49.5,2.75,11.5,112.5,39.91,29.78
2016,3,31,7,0,466.0,62.0,2.8,12.0,159.0,49.26,38.55
2016,3,31,7,15,233.0,70.5,2.75,12.0,119.0,51.3,40.63
2016,3,31,7,30,0.0,79.0,2.7,12.0,79.0,64.18,52.25
2016,3,31,7,45,0.0,95.5,2.65,12.0,95.5,77.0,63.63
2016,3,31,8,0,0.0,112.0,2.6,12.0,112.0,89.7,74.74
2016,3,31,8,15,34.5,159.0,2.55,12.0,176.0,119.44,95.83
2016,3,31,8,30,69.0,206.0,2.5,12.0,240.0,158.61,125.79
2016,3,31,8,45,39.5,200.0,2.5,12.5,220.0,159.42,126.71
2016,3,31,9,0,10.0,194.0,2.5,13.0,200.0,157.54,125.93
2016,3,31,9,15,25.0,229.5,2.55,13.5,246.0,191.04,152.31
2016,3,31,9,30,40.0,265.0,2.6,14.0,292.0,225.12,178.98
2016,3,31,9,45,151.0,296.0,2.7,14.5,402.5,301.75,238.27
2016,3,31,10,0,262.0,327.0,2.8,15.0,513.0,394.84,310.49
2016,3,31,10,15,584.0,216.0,2.85,15.0,653.5,504.28,396.61
2016,3,31,10,30,906.0,105.0,2.9,15.0,794.0,633.18,498.05
2016,3,31,10,45,913.5,105.5,3.0,15.0,817.5,688.54,541.55
2016,3,31,11,0,921.0,106.0,3.1,15.0,841.0,742.2,583.21
2016,3,31,11,15,925.0,106.5,3.15,15.0,857.0,791.32,619.71
2016,3,31,11,30,929.0,107.0,3.2,15.0,873.0,837.94,652.58
2016,3,31,11,45,931.5,107.0,3.3,15.5,881.0,880.15,681.13
2016,3,31,12,0,934.0,107.0,3.4,16.0,889.0,919.31,707.38
2016,3,31,12,15,934.0,106.5,3.55,16.0,888.0,952.54,731.08
2016,3,31,12,30,934.0,106.0,3.7,16.0,887.0,982.21,752.42
2016,3,31,12,45,938.0,102.5,3.85,16.0,880.0,1008.89,771.81
2016,3,31,13,0,942.0,99.0,4.0,16.0,873.0,1031.83,788.75
2016,3,31,13,15,938.0,98.0,4.15,16.0,856.0,1045.69,799.63
2016,3,31,13,30,934.0,97.0,4.3,16.0,839.0,1055.42,807.91
2016,3,31,13,45,927.5,96.5,4.45,16.0,814.5,1059.04,812.63
2016,3,31,14,0,921.0,96.0,4.6,16.0,790.0,1058.52,814.85
2016,3,31,14,15,912.5,94.5,4.65,16.0,758.5,1050.74,811.21
2016,3,31,14,30,904.0,93.0,4.7,16.0,727.0,1038.94,804.96
2016,3,31,14,45,891.0,91.5,4.8,16.0,689.0,1018.73,793.4
2016,3,31,15,0,878.0,90.0,4.9,16.0,651.0,994.88,779.3
2016,3,31,15,15,862.5,88.0,4.95,15.5,607.5,964.56,761.58
2016,3,31,15,30,847.0,86.0,5.0,15.0,564.0,941.86,749.25
2016,3,31,15,45,824.0,83.5,5.05,15.0,515.5,897.52,719.41
2016,3,31,16,0,801.0,81.0,5.1,15.0,467.0,850.93,687.54
2016,3,31,16,15,771.5,77.0,5.05,14.5,415.5,794.89,648.6
2016,3,31,16,30,742.0,73.0,5.0,14.0,364.0,737.77,607.85
2016,3,31,16,45,698.0,68.5,5.0,13.5,311.0,667.8,555.92
2016,3,31,17,0,654.0,64.0,5.0,13.0,258.0,604.03,506.97
2016,3,31,17,15,589.5,57.5,4.85,12.5,206.0,520.2,439.09
2016,3,31,17,30,525.0,51.0,4.7,12.0,154.0,440.62,370.33
2016,3,31,17,45,416.5,41.0,4.55,12.0,107.0,335.11,276.73
2016,3,31,18,0,308.0,31.0,4.4,12.0,60.0,240.55,184.26
2016,3,31,18,15,154.0,15.5,4.25,11.5,30.0,113.88,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,167.5,17.5,3.45,11.0,36.5,14.04,1.78
2016,4,1,6,30,335.0,35.0,3.5,11.0,73.0,28.59,19.0
2016,4,1,6,45,428.5,45.5,3.55,11.5,120.5,36.59,26.89
2016,4,1,7,0,522.0,56.0,3.6,12.0,168.0,44.45,34.28
2016,4,1,7,15,305.5,91.0,3.55,12.0,161.0,66.19,53.98
2016,4,1,7,30,89.0,126.0,3.5,12.0,154.0,91.66,76.77
2016,4,1,7,45,98.0,147.5,3.45,12.5,183.5,105.71,88.95
2016,4,1,8,0,107.0,169.0,3.4,13.0,213.0,119.34,100.52
2016,4,1,8,15,93.0,190.0,3.35,13.0,231.5,139.67,111.61
2016,4,1,8,30,79.0,211.0,3.3,13.0,250.0,162.91,128.51
2016,4,1,8,45,53.0,216.5,3.3,13.5,244.0,172.69,136.64
2016,4,1,9,0,27.0,222.0,3.3,14.0,238.0,182.01,144.89
2016,4,1,9,15,24.5,233.0,3.25,14.0,248.5,193.6,154.21
2016,4,1,9,30,22.0,244.0,3.2,14.0,259.0,204.77,163.13
2016,4,1,9,45,50.5,284.5,3.15,14.0,320.5,250.63,199.44
2016,4,1,10,0,79.0,325.0,3.1,14.0,382.0,302.78,240.58
2016,4,1,10,15,190.5,338.5,3.05,14.0,482.5,385.22,305.49
2016,4,1,10,30,302.0,352.0,3.0,14.0,583.0,482.83,381.54
2016,4,1,10,45,265.0,371.5,2.95,14.5,578.5,498.97,392.75
2016,4,1,11,0,228.0,391.0,2.9,15.0,574.0,503.8,395.33
2016,4,1,11,15,575.5,249.5,2.85,15.0,723.5,672.69,527.99
2016,4,1,11,30,923.0,108.0,2.8,15.0,873.0,834.61,648.61
2016,4,1,11,45,926.0,107.5,2.75,15.5,880.5,876.43,674.69
2016,4,1,12,0,929.0,107.0,2.7,16.0,888.0,915.25,699.36
2016,4,1,12,15,929.0,107.0,2.7,16.0,887.5,948.71,721.88
2016,4,1,12,30,929.0,107.0,2.7,16.0,887.0,978.66,742.0
2016,4,1,12,45,930.0,105.0,2.75,16.0,879.0,1003.86,759.43
2016,4,1,13,0,931.0,103.0,2.8,16.0,871.0,1025.28,774.44
2016,4,1,13,15,927.0,102.5,2.9,16.0,854.5,1039.47,785.26
2016,4,1,13,30,923.0,102.0,3.0,16.0,838.0,1049.6,793.57
2016,4,1,13,45,918.0,100.0,3.1,16.0,814.0,1052.97,797.55
2016,4,1,14,0,913.0,98.0,3.2,16.0,790.0,1052.21,798.97
2016,4,1,14,15,904.5,96.5,3.3,16.0,758.5,1044.38,795.78
2016,4,1,14,30,896.0,95.0,3.4,16.0,727.0,1032.58,790.06
2016,4,1,14,45,884.5,93.0,3.5,16.0,689.0,1013.3,779.31
2016,4,1,15,0,873.0,91.0,3.6,16.0,651.0,990.38,766.09
2016,4,1,15,15,857.5,89.0,3.7,15.5,607.5,960.1,749.08
2016,4,1,15,30,842.0,87.0,3.8,15.0,564.0,937.48,737.34
2016,4,1,15,45,820.5,84.0,3.9,15.0,516.0,893.99,708.97
2016,4,1,16,0,799.0,81.0,4.0,15.0,468.0,848.19,678.55
2016,4,1,16,15,769.5,77.0,4.0,14.5,417.0,792.2,640.62
2016,4,1,16,30,740.0,73.0,4.0,14.0,366.0,735.15,600.85
2016,4,1,16,45,697.0,68.5,4.05,14.0,313.0,666.09,549.55
2016,4,1,17,0,654.0,64.0,4.1,14.0,260.0,603.01,501.15
2016,4,1,17,15,591.0,57.0,3.95,13.5,208.0,519.64,434.79
2016,4,1,17,30,528.0,50.0,3.8,13.0,156.0,440.46,367.47
2016,4,1,17,45,424.0,40.5,3.7,12.5,109.0,338.29,278.35
2016,4,1,18,0,320.0,31.0,3.6,12.0,62.0,246.56,190.38
2016,4,1,18,15,160.0,15.5,3.5,11.5,31.0,117.38,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,155.0,19.0,1.4,10.0,37.5,15.22,3.94
2016,4,2,6,30,310.0,38.0,1.3,10.0,75.0,30.99,21.37
2016,4,2,6,45,392.0,51.0,1.25,10.5,121.0,40.95,30.99
2016,4,2,7,0,474.0,64.0,1.2,11.0,167.0,50.61,40.03
2016,4,2,7,15,237.0,67.5,1.1,11.0,119.0,49.07,38.85
2016,4,2,7,30,0.0,71.0,1.0,11.0,71.0,58.4,47.28
2016,4,2,7,45,0.0,84.5,0.9,11.5,84.5,69.11,56.67
2016,4,2,8,0,0.0,98.0,0.8,12.0,98.0,79.73,65.81
2016,4,2,8,15,1.5,130.0,0.75,12.5,131.0,103.78,82.66
2016,4,2,8,30,3.0,162.0,0.7,13.0,164.0,128.58,102.61
2016,4,2,8,45,5.0,176.5,0.7,13.5,179.5,141.51,112.49
2016,4,2,9,0,7.0,191.0,0.7,14.0,195.0,154.79,122.63
2016,4,2,9,15,103.5,250.0,0.75,14.0,317.5,224.73,175.45
2016,4,2,9,30,200.0,309.0,0.8,14.0,440.0,313.27,242.92
2016,4,2,9,45,203.5,324.5,0.9,14.5,464.5,344.93,267.66
2016,4,2,10,0,207.0,340.0,1.0,15.0,489.0,376.97,292.65
2016,4,2,10,15,517.5,243.0,1.15,15.0,636.0,489.37,379.44
2016,4,2,10,30,828.0,146.0,1.3,15.0,783.0,626.79,484.26
2016,4,2,10,45,835.5,147.5,1.45,15.5,806.0,680.66,524.41
2016,4,2,11,0,843.0,149.0,1.6,16.0,829.0,733.1,563.28
2016,4,2,11,15,847.5,150.0,1.75,16.0,844.0,781.15,599.3
2016,4,2,11,30,852.0,151.0,1.9,16.0,859.0,826.98,632.73
2016,4,2,11,45,859.0,148.0,2.05,16.5,868.0,868.59,660.84
2016,4,2,12,0,866.0,145.0,2.2,17.0,877.0,907.58,687.01
2016,4,2,12,15,865.5,145.0,2.35,17.0,876.0,940.0,709.99
2016,4,2,12,30,865.0,145.0,2.5,17.0,875.0,969.01,730.77
2016,4,2,12,45,873.5,138.0,2.65,17.5,868.5,983.2,740.3
2016,4,2,13,0,882.0,131.0,2.8,18.0,862.0,1006.29,756.01
2016,4,2,13,15,877.0,130.0,2.9,18.0,845.0,1018.52,765.42
2016,4,2,13,30,872.0,129.0,3.0,18.0,828.0,1026.84,772.47
2016,4,2,13,45,861.5,129.5,3.15,18.0,802.5,1040.87,783.99
2016,4,2,14,0,851.0,130.0,3.3,18.0,777.0,1037.52,783.92
2016,4,2,14,15,841.0,128.0,3.3,18.0,745.5,1027.9,778.66
2016,4,2,14,30,831.0,126.0,3.3,18.0,714.0,1014.41,770.97
2016,4,2,14,45,811.5,126.0,3.35,18.0,675.0,989.88,756.27
2016,4,2,15,0,792.0,126.0,3.4,18.0,636.0,961.96,739.3
2016,4,2,15,15,773.5,122.5,3.4,17.5,592.5,927.97,719.05
2016,4,2,15,30,755.0,119.0,3.4,17.0,549.0,898.08,701.52
2016,4,2,15,45,729.5,107.5,3.4,17.0,494.0,842.45,663.96
2016,4,2,16,0,704.0,96.0,3.4,17.0,439.0,784.88,624.49
2016,4,2,16,15,657.5,94.0,3.4,16.5,387.0,719.8,579.66
2016,4,2,16,30,611.0,92.0,3.4,16.0,335.0,655.13,533.81
2016,4,2,16,45,531.5,95.0,3.4,15.5,285.0,570.71,470.97
2016,4,2,17,0,452.0,98.0,3.4,15.0,235.0,485.22,403.63
2016,4,2,17,15,419.0,83.5,3.3,14.5,191.0,424.3,354.05
2016,4,2,17,30,386.0,69.0,3.2,14.0,147.0,365.38,303.74
