Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,45,286.0,54.0,3.15,13.5,102.0,267.9,219.29
2016,4,2,18,0,186.0,39.0,3.1,13.0,57.0,181.25,139.43
2016,4,2,18,15,93.0,19.5,3.0,12.5,28.5,87.7,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.5,4.5,2.05,8.5,5.0,0.0,0.0
2016,4,3,6,0,43.0,9.0,2.1,9.0,10.0,7.68,0.0
2016,4,3,6,15,179.0,25.0,2.1,9.0,44.5,19.43,7.95
2016,4,3,6,30,315.0,41.0,2.1,9.0,79.0,33.51,23.77
2016,4,3,6,45,409.0,52.0,2.15,9.5,127.0,41.72,31.85
2016,4,3,7,0,503.0,63.0,2.2,10.0,175.0,49.79,39.46
2016,4,3,7,15,251.5,78.5,2.15,10.5,134.5,56.8,45.89
2016,4,3,7,30,0.0,94.0,2.1,11.0,94.0,75.24,62.37
2016,4,3,7,45,0.0,112.0,2.1,11.5,112.0,89.0,74.38
2016,4,3,8,0,0.0,130.0,2.1,12.0,130.0,102.62,86.05
2016,4,3,8,15,25.0,168.0,2.1,12.0,181.0,130.71,105.15
2016,4,3,8,30,50.0,206.0,2.1,12.0,232.0,157.67,125.48
2016,4,3,8,45,249.0,209.5,2.15,12.5,354.5,193.01,144.75
2016,4,3,9,0,448.0,213.0,2.2,13.0,477.0,260.7,192.34
2016,4,3,9,15,648.5,161.5,2.25,13.5,573.5,317.34,234.57
2016,4,3,9,30,849.0,110.0,2.3,14.0,670.0,396.17,297.49
2016,4,3,9,45,860.5,112.5,2.35,14.5,707.0,458.47,351.36
2016,4,3,10,0,872.0,115.0,2.4,15.0,744.0,520.92,403.65
2016,4,3,10,15,881.0,116.5,2.45,15.0,775.0,579.48,452.1
2016,4,3,10,30,890.0,118.0,2.5,15.0,806.0,637.04,498.35
2016,4,3,10,45,894.5,120.5,2.55,15.5,828.5,691.34,539.85
2016,4,3,11,0,899.0,123.0,2.6,16.0,851.0,743.73,578.7
2016,4,3,11,15,701.5,220.0,2.65,16.0,794.5,740.3,573.74
2016,4,3,11,30,504.0,317.0,2.7,16.0,738.0,706.58,546.49
2016,4,3,11,45,704.5,223.0,2.75,16.0,817.0,817.21,631.01
2016,4,3,12,0,905.0,129.0,2.8,16.0,896.0,915.93,700.9
2016,4,3,12,15,905.0,129.0,2.9,16.0,895.5,948.8,723.34
2016,4,3,12,30,905.0,129.0,3.0,16.0,895.0,978.25,744.07
2016,4,3,12,45,624.0,255.5,3.15,16.5,781.5,883.43,676.84
2016,4,3,13,0,343.0,382.0,3.3,17.0,668.0,734.31,564.72
2016,4,3,13,15,612.0,257.0,3.4,17.0,754.5,907.58,696.96
2016,4,3,13,30,881.0,132.0,3.5,17.0,841.0,1038.58,788.42
2016,4,3,13,45,753.0,182.5,3.65,17.0,775.5,996.33,760.43
2016,4,3,14,0,625.0,233.0,3.8,17.0,710.0,925.4,713.12
2016,4,3,14,15,730.5,182.0,3.9,16.5,717.5,982.88,757.36
2016,4,3,14,30,836.0,131.0,4.0,16.0,725.0,1024.43,789.16
2016,4,3,14,45,821.5,128.5,4.1,16.0,687.0,1002.02,775.47
2016,4,3,15,0,807.0,126.0,4.2,16.0,649.0,976.09,759.81
2016,4,3,15,15,789.0,122.5,4.25,15.5,605.0,942.31,739.61
2016,4,3,15,30,771.0,119.0,4.3,15.0,561.0,912.45,722.14
2016,4,3,15,45,752.5,113.0,4.35,15.0,514.0,869.8,693.84
2016,4,3,16,0,734.0,107.0,4.4,15.0,467.0,824.9,663.48
2016,4,3,16,15,701.5,101.5,4.35,14.5,415.5,766.49,622.95
2016,4,3,16,30,669.0,96.0,4.3,14.0,364.0,707.45,580.94
2016,4,3,16,45,629.5,88.0,4.3,14.0,312.0,639.66,529.99
2016,4,3,17,0,590.0,80.0,4.3,14.0,260.0,572.76,478.08
2016,4,3,17,15,524.5,71.0,4.15,13.5,208.5,487.76,408.93
2016,4,3,17,30,459.0,62.0,4.0,13.0,157.0,407.07,340.35
2016,4,3,17,45,361.0,49.5,3.85,12.5,110.5,308.34,254.33
2016,4,3,18,0,263.0,37.0,3.7,12.0,64.0,219.38,171.64
2016,4,3,18,15,131.5,18.5,3.6,11.5,32.0,105.18,12.91
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,5.4,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,5.5,11.0,12.0,10.24,0.0
2016,4,4,6,15,161.0,27.5,5.6,11.5,47.5,21.28,10.09
2016,4,4,6,30,322.0,43.0,5.7,12.0,83.0,35.13,24.94
2016,4,4,6,45,419.5,53.5,5.8,12.5,132.5,42.89,32.49
2016,4,4,7,0,517.0,64.0,5.9,13.0,182.0,50.55,39.64
2016,4,4,7,15,579.0,71.5,5.85,13.0,235.5,55.4,44.15
2016,4,4,7,30,641.0,79.0,5.8,13.0,289.0,60.18,48.44
2016,4,4,7,45,443.0,124.0,5.75,13.5,281.0,87.32,72.39
2016,4,4,8,0,245.0,169.0,5.7,14.0,273.0,116.49,97.71
2016,4,4,8,15,286.5,185.5,5.8,14.0,321.5,134.06,103.35
2016,4,4,8,30,328.0,202.0,5.9,14.0,370.0,173.79,127.17
2016,4,4,8,45,581.0,152.5,6.0,14.5,483.5,206.52,140.92
2016,4,4,9,0,834.0,103.0,6.1,15.0,597.0,273.69,188.42
2016,4,4,9,15,850.0,106.0,6.1,15.0,640.0,337.47,246.32
2016,4,4,9,30,866.0,109.0,6.1,15.0,683.0,402.29,305.24
2016,4,4,9,45,877.0,111.0,6.15,15.5,720.5,464.93,360.98
2016,4,4,10,0,888.0,113.0,6.2,16.0,758.0,527.73,415.26
2016,4,4,10,15,896.5,115.0,6.05,16.0,788.5,587.24,465.83
2016,4,4,10,30,905.0,117.0,5.9,16.0,819.0,645.68,514.03
2016,4,4,10,45,910.0,118.5,5.8,16.5,842.0,700.13,556.85
2016,4,4,11,0,915.0,120.0,5.7,17.0,865.0,752.64,596.87
2016,4,4,11,15,918.5,121.0,5.65,17.0,880.5,801.45,634.05
2016,4,4,11,30,922.0,122.0,5.6,17.0,896.0,847.74,667.19
2016,4,4,11,45,921.5,123.0,5.6,17.0,902.5,888.02,695.97
2016,4,4,12,0,921.0,124.0,5.6,17.0,909.0,925.1,722.34
2016,4,4,12,15,921.0,124.0,5.5,17.0,908.0,958.33,745.25
2016,4,4,12,30,921.0,124.0,5.4,17.0,907.0,988.08,765.59
2016,4,4,12,45,922.5,121.5,5.35,17.5,899.0,1013.16,781.44
2016,4,4,13,0,924.0,119.0,5.3,18.0,891.0,1034.49,794.66
2016,4,4,13,15,919.5,118.0,5.3,18.0,873.5,1047.57,804.18
2016,4,4,13,30,915.0,117.0,5.3,18.0,856.0,1056.59,811.07
2016,4,4,13,45,905.5,117.0,5.35,18.0,830.0,1057.55,812.98
2016,4,4,14,0,896.0,117.0,5.4,18.0,804.0,1054.43,812.27
2016,4,4,14,15,886.0,115.5,5.75,17.5,771.5,1045.17,811.32
2016,4,4,14,30,876.0,114.0,6.1,17.0,739.0,1044.79,816.6
2016,4,4,14,45,859.5,112.5,6.5,17.0,699.5,1021.09,803.77
2016,4,4,15,0,843.0,111.0,6.9,17.0,660.0,993.83,788.1
2016,4,4,15,15,825.0,108.5,7.05,16.5,615.5,960.6,767.94
2016,4,4,15,30,807.0,106.0,7.2,16.0,571.0,924.36,745.25
2016,4,4,15,45,780.0,103.0,7.4,16.0,521.5,876.39,712.09
2016,4,4,16,0,753.0,100.0,7.6,16.0,472.0,832.24,681.29
2016,4,4,16,15,720.5,95.5,7.4,15.5,420.5,774.53,639.36
2016,4,4,16,30,688.0,91.0,7.2,15.0,369.0,716.15,596.09
2016,4,4,16,45,639.5,85.5,7.0,15.0,315.5,643.61,539.33
2016,4,4,17,0,591.0,80.0,6.8,15.0,262.0,572.58,482.37
2016,4,4,17,15,523.0,71.5,6.4,14.5,210.0,486.42,410.67
2016,4,4,17,30,455.0,63.0,6.0,14.0,158.0,404.76,340.06
2016,4,4,17,45,349.5,51.0,5.6,13.5,111.5,300.0,248.16
2016,4,4,18,0,244.0,39.0,5.2,13.0,65.0,210.96,165.74
2016,4,4,18,15,122.0,19.5,4.95,12.5,32.5,102.41,25.15
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,47.0,6.5,2.75,10.5,7.5,0.0,0.0
2016,4,5,6,0,94.0,13.0,2.7,11.0,15.0,11.1,0.0
2016,4,5,6,15,243.5,26.5,2.65,11.5,53.0,21.67,11.15
2016,4,5,6,30,393.0,40.0,2.6,12.0,91.0,32.6,22.88
2016,4,5,6,45,479.5,49.5,2.55,12.5,141.0,39.68,29.73
2016,4,5,7,0,566.0,59.0,2.5,13.0,191.0,46.65,36.22
2016,4,5,7,15,623.5,65.0,2.4,13.5,244.5,50.54,39.76
2016,4,5,7,30,681.0,71.0,2.3,14.0,298.0,54.4,43.12
2016,4,5,7,45,724.5,75.0,2.2,14.5,352.5,61.74,49.45
2016,4,5,8,0,768.0,79.0,2.1,15.0,407.0,64.15,51.32
2016,4,5,8,15,795.5,82.5,2.15,15.5,458.5,84.04,52.44
2016,4,5,8,30,823.0,86.0,2.2,16.0,510.0,145.1,82.2
2016,4,5,8,45,846.0,88.0,2.25,16.5,559.0,207.57,128.32
2016,4,5,9,0,869.0,90.0,2.3,17.0,608.0,277.28,186.89
2016,4,5,9,15,883.5,92.0,2.4,17.0,651.0,340.96,243.49
2016,4,5,9,30,898.0,94.0,2.5,17.0,694.0,405.28,300.58
2016,4,5,9,45,908.0,96.0,2.7,17.5,731.0,468.1,355.02
2016,4,5,10,0,918.0,98.0,2.9,18.0,768.0,530.5,407.48
2016,4,5,10,15,925.5,99.5,2.95,18.0,798.5,590.44,456.85
2016,4,5,10,30,933.0,101.0,3.0,18.0,829.0,649.13,503.76
2016,4,5,10,45,938.0,102.0,3.15,18.5,852.0,704.25,546.12
2016,4,5,11,0,943.0,103.0,3.3,19.0,875.0,757.36,585.86
2016,4,5,11,15,946.0,104.0,3.3,19.0,890.0,806.74,621.39
2016,4,5,11,30,949.0,105.0,3.3,19.0,905.0,853.47,653.48
2016,4,5,11,45,950.5,105.0,3.35,19.5,912.0,895.17,680.83
2016,4,5,12,0,952.0,105.0,3.4,20.0,919.0,933.69,705.78
2016,4,5,12,15,951.5,105.0,3.35,20.0,918.0,967.07,727.79
2016,4,5,12,30,951.0,105.0,3.3,20.0,917.0,996.83,747.29
2016,4,5,12,45,949.5,104.0,3.3,20.5,907.5,1020.87,761.9
2016,4,5,13,0,948.0,103.0,3.3,21.0,898.0,1040.96,773.95
2016,4,5,13,15,944.0,102.0,3.3,21.0,880.5,1054.57,783.3
2016,4,5,13,30,940.0,101.0,3.3,21.0,863.0,1064.04,790.12
2016,4,5,13,45,933.5,100.5,3.3,21.0,838.0,1067.37,793.1
2016,4,5,14,0,927.0,100.0,3.3,21.0,813.0,1066.55,793.56
2016,4,5,14,15,918.0,98.5,3.3,21.0,780.5,1057.96,789.08
2016,4,5,14,30,909.0,97.0,3.3,21.0,748.0,1045.34,782.16
2016,4,5,14,45,896.0,95.0,3.35,21.0,709.0,1024.23,770.11
2016,4,5,15,0,883.0,93.0,3.4,21.0,670.0,999.47,755.68
2016,4,5,15,15,867.0,91.0,3.45,20.5,625.5,968.34,738.32
2016,4,5,15,30,851.0,89.0,3.5,20.0,581.0,944.84,726.08
2016,4,5,15,45,828.0,86.0,3.6,20.0,532.0,899.59,697.33
2016,4,5,16,0,805.0,83.0,3.7,20.0,483.0,852.12,666.59
2016,4,5,16,15,775.5,79.5,3.7,19.5,431.0,796.5,629.98
2016,4,5,16,30,746.0,76.0,3.7,19.0,379.0,739.81,591.58
2016,4,5,16,45,703.5,71.0,3.7,19.0,325.5,670.34,541.21
2016,4,5,17,0,661.0,66.0,3.7,19.0,272.0,606.66,493.62
2016,4,5,17,15,599.0,59.5,3.55,18.0,219.0,524.49,430.76
2016,4,5,17,30,537.0,53.0,3.4,17.0,166.0,446.36,366.71
2016,4,5,17,45,436.5,43.5,3.25,16.5,118.0,346.15,281.29
2016,4,5,18,0,336.0,34.0,3.1,16.0,70.0,255.8,199.39
2016,4,5,18,15,168.0,17.0,2.95,15.5,35.0,125.25,43.66
2016,4,5,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,48.5,6.5,3.2,13.5,8.5,5.55,0.0
2016,4,6,6,0,97.0,13.0,3.3,14.0,17.0,11.1,0.0
2016,4,6,6,15,238.5,27.0,3.4,14.5,55.0,21.97,11.74
2016,4,6,6,30,380.0,41.0,3.5,15.0,93.0,33.28,23.23
2016,4,6,6,45,468.5,50.5,3.6,16.0,142.5,40.32,29.87
2016,4,6,7,0,557.0,60.0,3.7,17.0,192.0,47.26,36.17
2016,4,6,7,15,614.0,66.5,3.65,17.0,245.5,51.49,40.02
2016,4,6,7,30,671.0,73.0,3.6,17.0,299.0,55.67,43.7
2016,4,6,7,45,710.5,78.0,3.55,17.5,352.5,58.51,46.0
2016,4,6,8,0,750.0,83.0,3.5,18.0,406.0,66.86,53.05
2016,4,6,8,15,778.0,87.0,3.45,18.5,458.0,87.9,54.6
2016,4,6,8,30,806.0,91.0,3.4,19.0,510.0,148.28,84.37
2016,4,6,8,45,826.5,94.0,3.4,19.5,558.0,210.02,129.92
2016,4,6,9,0,847.0,97.0,3.4,20.0,606.0,273.91,183.57
2016,4,6,9,15,862.5,99.5,3.4,20.5,649.0,337.77,239.38
2016,4,6,9,30,878.0,102.0,3.4,21.0,692.0,405.38,297.74
2016,4,6,9,45,888.0,104.5,3.45,21.5,728.5,467.45,350.69
2016,4,6,10,0,898.0,107.0,3.5,22.0,765.0,529.14,401.66
2016,4,6,10,15,906.0,108.5,3.4,22.0,795.5,588.26,449.49
2016,4,6,10,30,914.0,110.0,3.3,22.0,826.0,646.23,494.85
2016,4,6,10,45,917.5,112.0,3.25,22.5,848.5,700.32,535.1
2016,4,6,11,0,921.0,114.0,3.2,23.0,871.0,752.32,572.51
2016,4,6,11,15,924.0,114.5,3.1,23.5,885.5,800.3,605.14
2016,4,6,11,30,927.0,115.0,3.0,24.0,900.0,845.68,633.87
2016,4,6,11,45,927.0,116.0,2.9,24.5,906.5,886.27,658.84
2016,4,6,12,0,927.0,117.0,2.8,25.0,913.0,923.68,681.31
2016,4,6,12,15,926.0,117.0,2.65,25.0,911.0,955.91,700.99
2016,4,6,12,30,925.0,117.0,2.5,25.0,909.0,984.58,718.12
2016,4,6,12,45,917.0,119.5,2.45,25.5,898.0,1005.42,729.63
2016,4,6,13,0,909.0,122.0,2.4,26.0,887.0,1022.27,738.63
2016,4,6,13,15,904.0,121.0,2.25,26.0,869.0,1034.49,745.08
2016,4,6,13,30,899.0,120.0,2.1,26.0,851.0,1042.69,749.01
2016,4,6,13,45,890.0,119.0,1.95,26.5,825.5,1042.84,746.42
2016,4,6,14,0,881.0,118.0,1.8,27.0,800.0,1038.96,741.45
2016,4,6,14,15,871.0,116.5,1.7,27.0,767.5,1029.57,735.33
2016,4,6,14,30,861.0,115.0,1.6,27.0,735.0,1029.15,734.98
2016,4,6,14,45,846.5,113.0,1.5,27.0,696.0,1006.9,720.98
2016,4,6,15,0,832.0,111.0,1.4,27.0,657.0,981.1,705.08
2016,4,6,15,15,632.0,163.0,1.3,27.0,562.0,840.07,614.87
2016,4,6,15,30,432.0,215.0,1.2,27.0,467.0,686.5,510.94
2016,4,6,15,45,453.0,189.5,1.1,27.0,434.0,667.74,500.99
2016,4,6,16,0,474.0,164.0,1.0,27.0,401.0,645.24,486.98
2016,4,6,16,15,570.0,123.0,0.85,26.5,378.0,674.28,509.43
2016,4,6,16,30,666.0,82.0,0.7,26.0,355.0,684.25,516.66
2016,4,6,16,45,598.0,84.5,0.55,25.5,304.0,607.49,463.47
2016,4,6,17,0,530.0,87.0,0.4,25.0,253.0,532.94,410.64
2016,4,6,17,15,471.0,76.5,0.35,24.5,203.5,453.65,352.55
2016,4,6,17,30,412.0,66.0,0.3,24.0,154.0,374.42,291.9
2016,4,6,17,45,325.0,52.5,0.3,23.5,109.5,285.42,221.11
2016,4,6,18,0,238.0,39.0,0.3,23.0,65.0,205.57,153.68
2016,4,6,18,15,119.0,19.5,0.45,22.5,32.5,101.22,40.55
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.0,3.25,14.0,8.0,6.83,0.0
2016,4,7,6,0,0.0,16.0,3.3,14.0,16.0,13.1,0.0
2016,4,7,6,15,121.0,33.5,3.45,14.5,50.5,26.13,15.5
2016,4,7,6,30,242.0,51.0,3.6,15.0,85.0,38.76,28.06
2016,4,7,6,45,313.0,66.0,3.75,15.5,130.0,49.57,38.11
2016,4,7,7,0,384.0,81.0,3.9,16.0,175.0,60.1,47.67
2016,4,7,7,15,460.5,84.0,3.9,16.0,223.0,62.09,49.56
2016,4,7,7,30,537.0,87.0,3.9,16.0,271.0,64.75,51.88
2016,4,7,7,45,526.0,107.0,3.95,16.0,311.5,77.62,63.09
2016,4,7,8,0,515.0,127.0,4.0,16.0,352.0,88.4,72.32
2016,4,7,8,15,414.0,169.5,3.9,16.0,364.0,125.28,92.03
2016,4,7,8,30,313.0,212.0,3.8,16.0,376.0,179.98,131.18
2016,4,7,8,45,357.0,223.5,3.75,16.5,426.5,221.75,161.29
2016,4,7,9,0,401.0,235.0,3.7,17.0,477.0,269.1,198.59
2016,4,7,9,15,482.5,223.5,3.6,17.0,535.0,315.14,235.6
2016,4,7,9,30,564.0,212.0,3.5,17.0,593.0,372.4,282.66
2016,4,7,9,45,573.0,224.0,3.45,17.0,629.0,425.87,327.91
2016,4,7,10,0,582.0,236.0,3.4,17.0,665.0,479.81,372.43
2016,4,7,10,15,712.5,185.5,3.3,17.0,732.5,550.15,428.72
2016,4,7,10,30,843.0,135.0,3.2,17.0,800.0,628.47,490.5
2016,4,7,10,45,846.5,137.5,3.15,17.5,821.0,680.87,530.01
2016,4,7,11,0,850.0,140.0,3.1,18.0,842.0,731.39,567.02
2016,4,7,11,15,702.5,225.0,3.05,18.0,812.0,745.64,574.93
2016,4,7,11,30,555.0,310.0,3.0,18.0,782.0,739.86,567.96
2016,4,7,11,45,568.0,300.5,2.95,18.0,787.0,771.65,591.28
2016,4,7,12,0,581.0,291.0,2.9,18.0,792.0,801.81,612.92
2016,4,7,12,15,498.0,328.5,2.9,18.0,757.5,788.55,601.71
2016,4,7,12,30,415.0,366.0,2.9,18.0,723.0,768.21,585.63
2016,4,7,12,45,456.5,345.0,2.9,18.0,734.0,805.39,613.52
2016,4,7,13,0,498.0,324.0,2.9,18.0,745.0,841.33,640.01
2016,4,7,13,15,643.5,246.0,2.9,17.5,778.5,926.33,704.53
2016,4,7,13,30,789.0,168.0,2.9,17.0,812.0,995.66,753.7
2016,4,7,13,45,653.5,223.0,2.95,17.0,746.0,935.7,713.42
2016,4,7,14,0,518.0,278.0,3.0,17.0,680.0,854.95,655.93
2016,4,7,14,15,392.0,306.0,3.0,17.0,603.0,739.47,573.02
2016,4,7,14,30,266.0,334.0,3.0,17.0,526.0,645.36,502.84
2016,4,7,14,45,257.0,316.5,3.0,17.0,494.5,618.32,484.62
2016,4,7,15,0,248.0,299.0,3.0,17.0,463.0,589.91,464.81
2016,4,7,15,15,203.5,282.0,2.95,16.5,410.5,505.2,402.33
2016,4,7,15,30,159.0,265.0,2.9,16.0,358.0,442.7,355.3
2016,4,7,15,45,118.0,238.5,2.9,16.0,304.5,373.2,301.32
2016,4,7,16,0,77.0,212.0,2.9,16.0,251.0,286.62,232.64
2016,4,7,16,15,107.5,192.0,2.8,15.5,240.0,308.9,252.89
2016,4,7,16,30,138.0,172.0,2.7,15.0,229.0,310.14,255.91
2016,4,7,16,45,121.5,151.0,2.6,15.0,196.5,270.05,223.35
2016,4,7,17,0,105.0,130.0,2.5,15.0,164.0,230.83,191.01
2016,4,7,17,15,87.5,107.0,2.35,15.0,131.5,189.11,155.86
2016,4,7,17,30,70.0,84.0,2.2,15.0,99.0,148.36,120.8
2016,4,7,17,45,46.5,62.0,2.1,15.0,70.5,96.0,75.49
2016,4,7,18,0,23.0,40.0,2.0,15.0,42.0,56.3,40.48
2016,4,7,18,15,11.5,20.0,1.9,14.5,21.0,24.99,7.87
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.6,12.5,3.0,2.56,0.0
2016,4,8,6,0,0.0,6.0,1.6,13.0,6.0,4.92,0.0
2016,4,8,6,15,0.0,17.5,1.6,13.0,17.5,14.42,6.31
2016,4,8,6,30,0.0,29.0,1.6,13.0,29.0,23.94,15.43
2016,4,8,6,45,0.0,44.0,1.65,13.5,44.0,36.4,26.84
2016,4,8,7,0,0.0,59.0,1.7,14.0,59.0,48.46,37.76
2016,4,8,7,15,0.0,75.0,1.6,14.0,75.0,61.07,49.07
2016,4,8,7,30,0.0,91.0,1.5,14.0,91.0,73.57,60.1
2016,4,8,7,45,0.0,109.0,1.45,14.5,109.0,87.38,71.98
2016,4,8,8,0,0.0,127.0,1.4,15.0,127.0,101.05,83.51
2016,4,8,8,15,7.5,158.0,1.35,15.0,162.0,124.28,98.57
2016,4,8,8,30,15.0,189.0,1.3,15.0,197.0,149.49,118.35
2016,4,8,8,45,22.5,213.5,1.3,15.5,226.5,171.63,135.24
2016,4,8,9,0,30.0,238.0,1.3,16.0,256.0,190.69,149.62
2016,4,8,9,15,93.0,279.0,1.3,16.0,341.0,244.43,190.17
2016,4,8,9,30,156.0,320.0,1.3,16.0,426.0,306.0,237.07
2016,4,8,9,45,106.5,323.5,1.3,16.0,398.0,303.65,236.34
2016,4,8,10,0,57.0,327.0,1.3,16.0,370.0,293.45,228.96
2016,4,8,10,15,56.0,339.5,1.3,16.0,383.0,310.43,242.06
2016,4,8,10,30,55.0,352.0,1.3,16.0,396.0,327.4,254.87
2016,4,8,10,45,134.0,380.5,1.35,16.0,490.5,415.15,322.15
2016,4,8,11,0,213.0,409.0,1.4,16.0,585.0,507.43,391.21
2016,4,8,11,15,134.0,397.0,1.45,16.0,508.5,454.79,350.94
2016,4,8,11,30,55.0,385.0,1.5,16.0,432.0,383.43,296.61
2016,4,8,11,45,30.5,285.0,1.55,16.0,311.0,277.74,216.49
2016,4,8,12,0,6.0,185.0,1.6,16.0,190.0,161.75,125.57
2016,4,8,12,15,66.5,307.5,1.65,16.0,365.0,338.0,265.23
2016,4,8,12,30,127.0,430.0,1.7,16.0,540.0,534.36,411.76
2016,4,8,12,45,79.5,388.0,1.75,16.5,457.0,438.57,338.65
2016,4,8,13,0,32.0,346.0,1.8,17.0,374.0,355.38,275.17
2016,4,8,13,15,31.0,337.5,1.85,17.0,364.0,349.38,271.36
2016,4,8,13,30,30.0,329.0,1.9,17.0,354.0,343.0,266.89
2016,4,8,13,45,31.0,322.0,2.0,17.0,347.0,339.89,265.1
2016,4,8,14,0,32.0,315.0,2.1,17.0,340.0,336.6,263.17
2016,4,8,14,15,216.5,309.0,2.1,16.5,467.0,563.61,441.36
2016,4,8,14,30,401.0,303.0,2.1,16.0,594.0,746.51,578.41
2016,4,8,14,45,212.5,276.0,2.15,16.0,429.5,526.86,414.27
2016,4,8,15,0,24.0,249.0,2.2,16.0,265.0,248.52,196.7
2016,4,8,15,15,64.5,256.0,2.15,16.0,295.0,318.13,254.56
2016,4,8,15,30,105.0,263.0,2.1,16.0,325.0,368.01,295.23
2016,4,8,15,45,253.0,223.5,2.1,16.0,356.0,499.6,401.81
2016,4,8,16,0,401.0,184.0,2.1,16.0,387.0,600.73,482.23
2016,4,8,16,15,259.0,178.5,2.0,15.5,304.5,440.84,358.41
2016,4,8,16,30,117.0,173.0,1.9,15.0,222.0,293.22,240.11
2016,4,8,16,45,95.0,153.5,1.85,15.0,190.0,236.38,194.62
2016,4,8,17,0,73.0,134.0,1.8,15.0,158.0,197.55,162.46
2016,4,8,17,15,57.0,110.0,1.7,14.5,126.5,158.37,129.72
2016,4,8,17,30,41.0,86.0,1.6,14.0,95.0,120.04,96.96
2016,4,8,17,45,22.5,62.5,1.5,14.0,67.0,81.62,63.44
2016,4,8,18,0,4.0,39.0,1.4,14.0,39.0,38.71,26.19
2016,4,8,18,15,2.0,19.5,1.3,14.0,19.5,17.08,4.47
2016,4,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.5,1.8,13.0,4.5,3.84,0.0
2016,4,9,6,0,0.0,9.0,1.8,13.0,9.0,7.4,0.0
2016,4,9,6,15,0.0,25.5,1.85,13.0,25.5,21.07,12.04
2016,4,9,6,30,0.0,42.0,1.9,13.0,42.0,34.26,24.55
2016,4,9,6,45,0.0,62.5,2.0,13.5,62.5,50.1,39.01
2016,4,9,7,0,0.0,83.0,2.1,14.0,83.0,65.75,53.12
2016,4,9,7,15,5.0,103.0,2.05,14.0,105.0,80.95,66.69
2016,4,9,7,30,10.0,123.0,2.0,14.0,127.0,96.03,79.9
2016,4,9,7,45,7.5,136.5,2.0,14.0,140.0,106.58,88.94
2016,4,9,8,0,5.0,150.0,2.0,14.0,153.0,117.01,97.75
2016,4,9,8,15,2.5,143.5,1.95,14.0,145.0,114.12,90.64
2016,4,9,8,30,0.0,137.0,1.9,14.0,137.0,110.7,87.56
2016,4,9,8,45,0.0,147.0,1.9,14.5,147.0,119.22,94.15
2016,4,9,9,0,0.0,157.0,1.9,15.0,157.0,127.76,100.68
2016,4,9,9,15,7.0,196.0,1.85,15.0,201.0,160.88,127.11
2016,4,9,9,30,14.0,235.0,1.8,15.0,245.0,195.32,154.31
2016,4,9,9,45,16.5,252.0,1.8,15.0,264.0,212.14,167.38
2016,4,9,10,0,19.0,269.0,1.8,15.0,283.0,229.44,180.83
2016,4,9,10,15,28.5,300.0,1.75,15.0,322.5,263.78,207.57
2016,4,9,10,30,38.0,331.0,1.7,15.0,362.0,299.86,235.37
2016,4,9,10,45,39.5,343.5,1.7,15.5,376.0,317.09,247.93
2016,4,9,11,0,41.0,356.0,1.7,16.0,390.0,334.67,260.74
2016,4,9,11,15,28.5,323.5,1.65,16.0,347.5,302.46,235.68
2016,4,9,11,30,16.0,291.0,1.6,16.0,305.0,259.48,202.29
2016,4,9,11,45,21.0,314.5,1.6,16.0,333.0,286.07,223.08
2016,4,9,12,0,26.0,338.0,1.6,16.0,361.0,326.35,253.89
2016,4,9,12,15,30.0,348.5,1.55,16.0,375.0,343.88,267.05
2016,4,9,12,30,34.0,359.0,1.5,16.0,389.0,361.85,280.62
2016,4,9,12,45,68.0,387.5,1.5,16.0,446.0,426.72,330.33
2016,4,9,13,0,102.0,416.0,1.5,16.0,503.0,494.22,380.87
2016,4,9,13,15,128.5,411.5,1.55,16.0,519.0,541.4,416.05
2016,4,9,13,30,155.0,407.0,1.6,16.0,535.0,570.05,438.0
2016,4,9,13,45,139.0,392.5,1.65,16.0,504.5,544.64,419.78
2016,4,9,14,0,123.0,378.0,1.7,16.0,474.0,517.96,400.89
2016,4,9,14,15,81.5,340.5,1.7,16.0,403.0,417.38,326.02
2016,4,9,14,30,40.0,303.0,1.7,16.0,332.0,337.42,264.98
2016,4,9,14,45,25.5,261.0,1.75,16.0,279.0,260.08,205.54
2016,4,9,15,0,11.0,219.0,1.8,16.0,226.0,205.42,162.53
2016,4,9,15,15,17.0,220.0,1.8,16.0,230.0,213.81,170.08
2016,4,9,15,30,23.0,221.0,1.8,16.0,234.0,222.45,177.68
2016,4,9,15,45,11.5,162.0,1.85,16.0,168.5,153.36,122.0
2016,4,9,16,0,0.0,103.0,1.9,16.0,103.0,86.96,67.35
2016,4,9,16,15,0.0,78.5,1.85,15.5,78.5,65.16,49.54
2016,4,9,16,30,0.0,54.0,1.8,15.0,54.0,44.7,32.51
2016,4,9,16,45,0.0,46.5,1.8,15.0,46.5,38.45,27.29
2016,4,9,17,0,0.0,39.0,1.8,15.0,39.0,32.21,22.01
2016,4,9,17,15,0.0,31.5,1.7,14.5,31.5,25.98,16.71
2016,4,9,17,30,0.0,24.0,1.6,14.0,24.0,19.77,11.33
2016,4,9,17,45,0.0,17.0,1.55,14.0,17.0,13.98,6.23
2016,4,9,18,0,0.0,10.0,1.5,14.0,10.0,8.21,1.13
2016,4,9,18,15,0.0,5.5,1.4,14.0,5.5,4.51,0.0
2016,4,9,18,30,0.0,1.0,1.3,14.0,1.0,0.85,0.0
2016,4,9,18,45,0.0,0.5,1.25,14.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,3.1,13.0,1.5,1.23,0.0
2016,4,10,6,30,0.0,3.0,3.2,13.0,3.0,2.46,0.0
2016,4,10,6,45,0.0,5.0,3.3,13.0,5.0,4.1,0.0
2016,4,10,7,0,0.0,7.0,3.4,13.0,7.0,5.75,0.0
2016,4,10,7,15,0.0,8.5,3.45,13.0,8.5,6.99,0.66
2016,4,10,7,30,0.0,10.0,3.5,13.0,10.0,8.23,1.77
2016,4,10,7,45,0.0,12.5,3.6,13.5,12.5,10.3,3.6
2016,4,10,8,0,0.0,15.0,3.7,14.0,15.0,12.37,5.42
2016,4,10,8,15,0.0,33.0,3.7,14.0,33.0,27.29,17.65
2016,4,10,8,30,0.0,51.0,3.7,14.0,51.0,42.26,30.27
2016,4,10,8,45,0.0,58.0,3.75,14.0,58.0,48.12,35.09
2016,4,10,9,0,0.0,65.0,3.8,14.0,65.0,53.99,39.91
2016,4,10,9,15,0.0,93.0,3.85,14.0,93.0,77.44,59.37
2016,4,10,9,30,0.0,121.0,3.9,14.0,121.0,100.27,78.12
2016,4,10,9,45,0.0,135.0,3.95,14.0,135.0,111.85,87.47
2016,4,10,10,0,0.0,149.0,4.0,14.0,149.0,123.55,96.89
2016,4,10,10,15,0.0,143.0,4.05,14.0,143.0,118.92,92.93
2016,4,10,10,30,0.0,137.0,4.1,14.0,137.0,114.2,88.94
2016,4,10,10,45,2.0,156.5,4.2,14.5,158.5,131.97,103.2
2016,4,10,11,0,4.0,176.0,4.3,15.0,180.0,150.14,117.66
2016,4,10,11,15,3.5,168.5,4.35,15.0,171.5,143.99,112.59
2016,4,10,11,30,3.0,161.0,4.4,15.0,163.0,137.69,107.44
2016,4,10,11,45,5.5,186.0,4.5,15.0,190.5,161.57,126.79
2016,4,10,12,0,8.0,211.0,4.6,15.0,218.0,185.96,146.46
2016,4,10,12,15,4.0,172.0,4.6,15.0,175.5,149.19,116.7
2016,4,10,12,30,0.0,133.0,4.6,15.0,133.0,112.12,86.55
2016,4,10,12,45,3.0,159.5,4.7,15.0,162.0,138.06,107.82
2016,4,10,13,0,6.0,186.0,4.8,15.0,191.0,164.55,129.42
2016,4,10,13,15,3.0,138.0,4.8,15.0,140.5,119.68,93.0
2016,4,10,13,30,0.0,90.0,4.8,15.0,90.0,75.23,56.61
2016,4,10,13,45,2.0,136.0,4.8,15.0,137.5,117.12,91.14
2016,4,10,14,0,4.0,182.0,4.8,15.0,185.0,160.44,126.58
2016,4,10,14,15,10.0,217.5,4.75,14.5,225.0,199.84,159.16
2016,4,10,14,30,16.0,253.0,4.7,14.0,265.0,240.88,193.03
2016,4,10,14,45,8.0,199.5,4.7,14.0,205.5,182.37,145.65
2016,4,10,15,0,0.0,146.0,4.7,14.0,146.0,124.92,98.57
2016,4,10,15,15,0.0,120.5,4.65,14.0,120.5,101.94,79.84
2016,4,10,15,30,0.0,95.0,4.6,14.0,95.0,79.2,61.1
2016,4,10,15,45,8.0,139.0,4.55,14.0,143.5,127.58,102.09
2016,4,10,16,0,16.0,183.0,4.5,14.0,192.0,180.39,146.5
2016,4,10,16,15,27.0,173.0,4.4,13.5,185.5,196.83,161.21
2016,4,10,16,30,38.0,163.0,4.3,13.0,179.0,197.55,162.95
2016,4,10,16,45,30.0,142.0,4.2,13.0,153.5,169.01,139.17
2016,4,10,17,0,22.0,121.0,4.1,13.0,128.0,129.4,105.74
2016,4,10,17,15,13.5,99.5,3.95,12.5,103.5,102.46,82.74
2016,4,10,17,30,5.0,78.0,3.8,12.0,79.0,76.01,59.78
2016,4,10,17,45,2.5,56.5,3.65,12.0,57.0,53.5,39.98
2016,4,10,18,0,0.0,35.0,3.5,12.0,35.0,30.47,19.71
2016,4,10,18,15,0.0,19.5,3.4,12.0,19.5,16.1,5.16
2016,4,10,18,30,0.0,4.0,3.3,12.0,4.0,3.41,0.0
2016,4,10,18,45,0.0,2.0,3.2,12.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,40.5,11.0,1.05,11.5,13.5,9.39,0.0
2016,4,11,6,0,81.0,22.0,1.0,12.0,27.0,17.39,2.54
2016,4,11,6,15,185.0,39.5,1.05,12.0,65.0,30.23,20.27
2016,4,11,6,30,289.0,57.0,1.1,12.0,103.0,43.22,32.71
2016,4,11,6,45,369.0,69.0,1.15,12.5,151.0,51.85,40.82
2016,4,11,7,0,449.0,81.0,1.2,13.0,199.0,60.33,48.55
2016,4,11,7,15,503.5,90.0,1.3,13.0,249.5,68.17,55.59
2016,4,11,7,30,558.0,99.0,1.4,13.0,300.0,73.4,60.15
2016,4,11,7,45,597.5,105.5,1.5,13.5,350.5,76.41,62.53
2016,4,11,8,0,637.0,112.0,1.6,14.0,401.0,79.34,64.78
2016,4,11,8,15,467.0,167.5,1.65,14.0,392.5,128.39,92.63
2016,4,11,8,30,297.0,223.0,1.7,14.0,384.0,186.79,137.48
2016,4,11,8,45,339.5,235.0,1.8,14.5,434.5,227.87,167.26
2016,4,11,9,0,382.0,247.0,1.9,15.0,485.0,274.32,203.79
2016,4,11,9,15,294.0,285.0,1.9,15.0,475.5,304.81,232.92
2016,4,11,9,30,206.0,323.0,1.9,15.0,466.0,326.53,253.51
2016,4,11,9,45,153.0,339.0,1.95,15.5,448.0,334.68,261.11
2016,4,11,10,0,100.0,355.0,2.0,16.0,430.0,335.68,262.19
2016,4,11,10,15,55.0,295.0,2.05,16.0,336.5,273.9,214.7
2016,4,11,10,30,10.0,235.0,2.1,16.0,243.0,201.17,157.43
2016,4,11,10,45,51.5,319.0,2.15,16.0,362.0,303.9,238.53
2016,4,11,11,0,93.0,403.0,2.2,16.0,481.0,411.07,320.48
2016,4,11,11,15,117.5,417.0,2.2,16.0,517.5,459.04,356.36
2016,4,11,11,30,142.0,431.0,2.2,16.0,554.0,502.54,388.94
2016,4,11,11,45,323.0,385.5,2.25,16.0,667.5,634.14,489.67
2016,4,11,12,0,504.0,340.0,2.3,16.0,781.0,779.01,596.21
2016,4,11,12,15,386.0,382.5,2.3,16.0,720.5,724.11,554.01
2016,4,11,12,30,268.0,425.0,2.3,16.0,660.0,674.12,515.92
2016,4,11,12,45,549.5,289.0,2.35,16.0,762.5,837.41,640.3
2016,4,11,13,0,831.0,153.0,2.4,16.0,865.0,988.59,746.25
2016,4,11,13,15,826.5,151.5,2.4,16.0,848.0,999.97,752.78
2016,4,11,13,30,822.0,150.0,2.4,16.0,831.0,1007.51,758.37
2016,4,11,13,45,816.5,147.5,2.4,16.0,807.0,1009.15,760.2
2016,4,11,14,0,811.0,145.0,2.4,16.0,783.0,1006.93,759.68
2016,4,11,14,15,800.5,142.5,2.35,16.0,751.5,995.83,752.86
2016,4,11,14,30,790.0,140.0,2.3,16.0,720.0,981.04,743.77
2016,4,11,14,45,780.5,135.5,2.3,16.0,683.5,961.52,732.17
2016,4,11,15,0,771.0,131.0,2.3,16.0,647.0,938.55,718.31
2016,4,11,15,15,753.5,127.5,2.25,16.0,604.5,912.27,701.72
2016,4,11,15,30,736.0,124.0,2.2,16.0,562.0,876.75,678.71
2016,4,11,15,45,712.5,119.5,2.2,16.0,515.0,832.04,649.56
2016,4,11,16,0,689.0,115.0,2.2,16.0,468.0,785.53,618.75
2016,4,11,16,15,657.0,109.5,2.2,15.5,418.5,729.03,581.16
2016,4,11,16,30,625.0,104.0,2.2,15.0,369.0,672.05,542.19
2016,4,11,16,45,588.0,95.5,2.2,15.0,318.5,607.61,495.31
2016,4,11,17,0,551.0,87.0,2.2,15.0,268.0,544.02,447.11
2016,4,11,17,15,491.0,78.0,2.2,14.5,218.0,465.17,384.98
2016,4,11,17,30,431.0,69.0,2.2,14.0,168.0,385.78,319.91
2016,4,11,17,45,350.5,56.0,2.2,14.0,122.5,300.7,246.96
2016,4,11,18,0,270.0,43.0,2.2,14.0,77.0,223.87,178.45
2016,4,11,18,15,153.5,26.5,2.3,13.5,44.0,131.1,84.96
2016,4,11,18,30,37.0,10.0,2.4,13.0,11.0,24.26,0.0
2016,4,11,18,45,18.5,5.0,2.5,13.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,44.0,11.5,3.75,11.5,14.5,9.82,0.0
2016,4,12,6,0,88.0,23.0,3.9,12.0,29.0,18.19,4.84
2016,4,12,6,15,185.0,41.0,3.95,12.0,67.0,31.32,21.31
2016,4,12,6,30,282.0,59.0,4.0,12.0,105.0,44.61,33.94
2016,4,12,6,45,141.0,47.5,4.1,12.5,70.5,37.01,27.56
2016,4,12,7,0,0.0,36.0,4.2,13.0,36.0,29.71,21.12
2016,4,12,7,15,0.0,45.0,4.2,13.0,45.0,37.19,27.87
2016,4,12,7,30,0.0,54.0,4.2,13.0,54.0,44.69,34.55
2016,4,12,7,45,0.0,77.0,4.25,13.0,77.0,63.89,51.57
2016,4,12,8,0,0.0,100.0,4.3,13.0,100.0,81.76,67.21
2016,4,12,8,15,0.0,96.5,4.35,13.0,96.5,79.58,62.1
2016,4,12,8,30,0.0,93.0,4.4,13.0,93.0,77.16,59.85
2016,4,12,8,45,1.5,137.0,4.45,13.5,138.0,111.98,88.58
2016,4,12,9,0,3.0,181.0,4.5,14.0,183.0,146.89,116.89
2016,4,12,9,15,1.5,162.5,4.55,14.0,163.5,133.35,105.51
2016,4,12,9,30,0.0,144.0,4.6,14.0,144.0,118.79,93.34
2016,4,12,9,45,1.0,159.5,4.65,14.0,160.5,132.1,104.08
2016,4,12,10,0,2.0,175.0,4.7,14.0,177.0,145.68,114.99
2016,4,12,10,15,6.0,205.0,4.8,14.0,210.0,173.01,137.07
2016,4,12,10,30,10.0,235.0,4.9,14.0,243.0,201.15,159.69
2016,4,12,10,45,9.5,230.0,5.0,14.5,238.0,198.09,156.78
2016,4,12,11,0,9.0,225.0,5.1,15.0,233.0,194.8,153.76
2016,4,12,11,15,19.5,287.0,5.1,15.0,304.0,256.52,203.18
2016,4,12,11,30,30.0,349.0,5.1,15.0,375.0,330.26,261.34
2016,4,12,11,45,57.0,385.5,5.2,15.0,435.0,390.72,309.12
2016,4,12,12,0,84.0,422.0,5.3,15.0,495.0,454.47,359.06
2016,4,12,12,15,131.5,430.5,5.3,15.0,546.0,527.11,415.92
2016,4,12,12,30,179.0,439.0,5.3,15.0,597.0,589.26,464.32
2016,4,12,12,45,178.5,430.5,5.35,15.5,586.5,590.79,464.89
2016,4,12,13,0,178.0,422.0,5.4,16.0,576.0,591.06,464.78
2016,4,12,13,15,483.0,298.0,5.45,16.0,702.5,811.39,638.7
2016,4,12,13,30,788.0,174.0,5.5,16.0,829.0,997.27,777.53
2016,4,12,13,45,783.0,171.0,5.6,16.0,805.5,998.83,779.06
2016,4,12,14,0,778.0,168.0,5.7,16.0,782.0,996.61,779.16
2016,4,12,14,15,767.5,165.5,5.75,15.5,751.5,994.59,780.74
2016,4,12,14,30,757.0,163.0,5.8,15.0,721.0,980.16,773.51
2016,4,12,14,45,643.5,192.0,5.9,15.0,649.0,893.75,712.49
2016,4,12,15,0,530.0,221.0,6.0,15.0,577.0,798.12,641.94
2016,4,12,15,15,612.5,184.0,6.0,15.0,570.0,837.86,675.46
2016,4,12,15,30,695.0,147.0,6.0,15.0,563.0,863.64,696.44
2016,4,12,15,45,527.5,172.0,6.05,15.0,473.0,710.94,581.55
2016,4,12,16,0,360.0,197.0,6.1,15.0,383.0,555.85,458.88
2016,4,12,16,15,392.5,169.0,6.0,14.5,352.5,560.25,465.53
2016,4,12,16,30,425.0,141.0,5.9,14.0,322.0,541.01,453.03
2016,4,12,16,45,369.5,134.5,5.8,14.0,277.5,473.49,398.03
2016,4,12,17,0,314.0,128.0,5.7,14.0,233.0,394.13,332.56
2016,4,12,17,15,272.5,110.0,5.55,13.5,189.0,331.53,280.17
2016,4,12,17,30,231.0,92.0,5.4,13.0,145.0,272.21,229.02
2016,4,12,17,45,175.5,71.5,5.25,12.5,106.0,204.64,169.57
2016,4,12,18,0,120.0,51.0,5.1,12.0,67.0,142.24,113.56
2016,4,12,18,15,60.0,30.0,5.0,12.0,38.0,71.39,45.92
2016,4,12,18,30,0.0,9.0,4.9,12.0,9.0,7.68,0.0
2016,4,12,18,45,0.0,4.5,4.8,12.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
