Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,49.0,13.0,3.05,11.5,16.5,11.1,0.0
2016,4,13,6,0,98.0,26.0,3.1,12.0,33.0,20.43,7.7
2016,4,13,6,15,204.0,43.0,3.25,12.0,73.0,32.85,22.77
2016,4,13,6,30,310.0,60.0,3.4,12.0,113.0,45.44,34.74
2016,4,13,6,45,402.5,70.0,3.55,12.5,163.5,52.69,41.6
2016,4,13,7,0,495.0,80.0,3.7,13.0,214.0,61.91,49.96
2016,4,13,7,15,548.5,88.0,3.7,13.0,266.0,66.59,54.18
2016,4,13,7,30,602.0,96.0,3.7,13.0,318.0,71.16,58.16
2016,4,13,7,45,641.5,102.0,3.7,13.5,370.5,73.96,60.36
2016,4,13,8,0,681.0,108.0,3.7,14.0,423.0,76.69,62.44
2016,4,13,8,15,709.0,113.0,3.65,14.0,473.0,104.19,66.47
2016,4,13,8,30,737.0,118.0,3.6,14.0,523.0,161.56,98.58
2016,4,13,8,45,758.5,121.5,3.55,14.5,569.5,220.13,143.58
2016,4,13,9,0,780.0,125.0,3.5,15.0,616.0,285.82,199.5
2016,4,13,9,15,795.5,128.0,3.4,15.0,657.5,345.75,252.92
2016,4,13,9,30,811.0,131.0,3.3,15.0,699.0,406.72,306.92
2016,4,13,9,45,836.5,126.5,3.2,15.5,738.0,466.56,358.18
2016,4,13,10,0,862.0,122.0,3.1,16.0,777.0,527.78,408.95
2016,4,13,10,15,870.0,123.5,3.1,16.0,806.5,584.6,455.82
2016,4,13,10,30,878.0,125.0,3.1,16.0,836.0,640.19,500.36
2016,4,13,10,45,882.0,127.0,3.1,16.5,857.5,692.25,540.02
2016,4,13,11,0,886.0,129.0,3.1,17.0,879.0,742.36,577.03
2016,4,13,11,15,889.5,130.0,3.05,17.0,893.5,789.09,611.4
2016,4,13,11,30,893.0,131.0,3.0,17.0,908.0,833.39,641.73
2016,4,13,11,45,891.5,132.5,3.0,17.0,913.5,871.4,667.71
2016,4,13,12,0,890.0,134.0,3.0,17.0,919.0,906.28,691.42
2016,4,13,12,15,890.0,134.0,3.0,17.0,917.5,937.85,712.79
2016,4,13,12,30,890.0,134.0,3.0,17.0,916.0,966.08,731.88
2016,4,13,12,45,884.5,135.0,3.05,17.0,905.5,986.59,746.18
2016,4,13,13,0,879.0,136.0,3.1,17.0,895.0,1003.32,758.11
2016,4,13,13,15,875.0,135.5,3.15,17.0,878.0,1016.24,767.62
2016,4,13,13,30,871.0,135.0,3.2,17.0,861.0,1025.33,774.73
2016,4,13,13,45,858.0,137.0,3.3,17.0,834.5,1038.07,784.92
2016,4,13,14,0,845.0,139.0,3.4,17.0,808.0,1033.11,783.29
2016,4,13,14,15,835.5,137.0,3.4,16.5,776.5,1023.43,779.41
2016,4,13,14,30,826.0,135.0,3.4,16.0,745.0,1009.92,773.06
2016,4,13,14,45,642.5,192.5,3.45,16.0,652.5,892.3,693.12
2016,4,13,15,0,459.0,250.0,3.5,16.0,560.0,758.77,596.2
2016,4,13,15,15,604.0,189.5,3.55,15.5,570.0,834.29,658.58
2016,4,13,15,30,749.0,129.0,3.6,15.0,580.0,892.79,703.49
2016,4,13,15,45,722.5,126.0,3.65,15.0,532.0,846.74,672.04
2016,4,13,16,0,696.0,123.0,3.7,15.0,484.0,798.95,639.63
2016,4,13,16,15,664.5,117.0,3.75,14.5,433.5,742.02,600.88
2016,4,13,16,30,633.0,111.0,3.8,14.0,383.0,684.51,560.63
2016,4,13,16,45,587.0,104.0,3.9,14.0,330.5,614.32,508.39
2016,4,13,17,0,541.0,97.0,4.0,14.0,278.0,545.53,454.6
2016,4,13,17,15,480.5,87.5,3.9,13.5,227.0,461.45,386.83
2016,4,13,17,30,420.0,78.0,3.8,13.0,176.0,388.36,325.4
2016,4,13,17,45,322.0,64.5,3.75,12.5,128.5,293.28,243.54
2016,4,13,18,0,224.0,51.0,3.7,12.0,81.0,208.39,168.24
2016,4,13,18,15,123.5,31.5,3.6,11.5,46.5,113.84,78.5
2016,4,13,18,30,23.0,12.0,3.5,11.0,12.0,19.96,0.0
2016,4,13,18,45,11.5,6.0,3.45,11.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,60.5,14.5,4.0,10.5,19.0,12.38,0.0
2016,4,14,6,0,121.0,29.0,4.1,11.0,38.0,22.68,10.47
2016,4,14,6,15,237.0,45.0,4.2,11.0,80.0,34.43,24.36
2016,4,14,6,30,353.0,61.0,4.3,11.0,122.0,46.35,35.74
2016,4,14,6,45,428.0,72.0,4.45,11.5,172.0,54.24,43.18
2016,4,14,7,0,503.0,83.0,4.6,12.0,222.0,64.24,52.26
2016,4,14,7,15,598.0,74.5,4.6,12.0,273.5,56.45,45.3
2016,4,14,7,30,693.0,66.0,4.6,12.0,325.0,54.48,43.45
2016,4,14,7,45,531.0,118.0,4.6,12.5,333.5,83.21,68.82
2016,4,14,8,0,369.0,170.0,4.6,13.0,342.0,118.31,99.33
2016,4,14,8,15,520.5,147.0,4.6,13.0,419.0,119.48,83.45
2016,4,14,8,30,672.0,124.0,4.6,13.0,496.0,159.25,99.74
2016,4,14,8,45,455.0,204.0,4.6,13.5,465.5,224.86,161.47
2016,4,14,9,0,238.0,284.0,4.6,14.0,435.0,268.93,207.11
2016,4,14,9,15,399.0,254.0,4.65,14.0,526.5,313.62,240.12
2016,4,14,9,30,560.0,224.0,4.7,14.0,618.0,382.29,294.94
2016,4,14,9,45,434.5,285.5,4.8,14.5,600.5,414.88,325.2
2016,4,14,10,0,309.0,347.0,4.9,15.0,583.0,432.43,341.03
2016,4,14,10,15,585.0,243.5,4.95,15.0,711.0,529.18,418.85
2016,4,14,10,30,861.0,140.0,5.0,15.0,839.0,645.56,512.3
2016,4,14,10,45,695.5,227.5,5.1,15.5,802.0,662.85,524.37
2016,4,14,11,0,530.0,315.0,5.2,16.0,765.0,660.23,520.26
2016,4,14,11,15,282.5,339.0,5.3,16.0,579.5,520.41,412.02
2016,4,14,11,30,35.0,363.0,5.4,16.0,394.0,346.28,272.52
2016,4,14,11,45,34.5,364.0,5.5,16.0,395.0,351.82,277.27
2016,4,14,12,0,34.0,365.0,5.6,16.0,396.0,357.14,281.48
2016,4,14,12,15,427.5,273.0,5.7,16.0,650.5,669.54,532.72
2016,4,14,12,30,821.0,181.0,5.8,16.0,905.0,959.45,751.11
2016,4,14,12,45,848.5,161.5,5.95,16.0,903.0,990.99,773.3
2016,4,14,13,0,876.0,142.0,6.1,16.0,901.0,1005.54,784.87
2016,4,14,13,15,872.0,141.5,6.2,16.0,884.0,1018.44,795.19
2016,4,14,13,30,868.0,141.0,6.3,16.0,867.0,1041.63,813.03
2016,4,14,13,45,851.5,144.5,6.4,16.0,839.5,1038.71,812.33
2016,4,14,14,0,835.0,148.0,6.5,16.0,812.0,1031.73,809.0
2016,4,14,14,15,825.0,146.0,6.55,15.5,780.5,1021.56,804.77
2016,4,14,14,30,815.0,144.0,6.6,15.0,749.0,1007.59,797.89
2016,4,14,14,45,801.0,141.5,6.7,15.0,710.5,985.43,783.85
2016,4,14,15,0,787.0,139.0,6.8,15.0,672.0,959.84,767.32
2016,4,14,15,15,769.0,135.0,6.85,15.0,628.5,932.86,749.48
2016,4,14,15,30,751.0,131.0,6.9,15.0,585.0,895.87,724.06
2016,4,14,15,45,737.5,122.5,7.0,15.0,538.5,855.21,695.87
2016,4,14,16,0,724.0,114.0,7.1,15.0,492.0,812.1,665.44
2016,4,14,16,15,571.5,129.0,7.1,14.5,408.5,674.44,561.03
2016,4,14,16,30,419.0,144.0,7.1,14.0,325.0,537.68,451.7
2016,4,14,16,45,379.5,134.0,7.1,14.0,281.5,478.93,404.26
2016,4,14,17,0,340.0,124.0,7.1,14.0,238.0,406.25,344.36
2016,4,14,17,15,401.5,98.0,7.0,13.5,210.0,418.75,355.6
2016,4,14,17,30,463.0,72.0,6.9,13.0,182.0,411.64,348.88
2016,4,14,17,45,374.5,60.0,6.8,12.5,134.5,317.45,266.24
2016,4,14,18,0,286.0,48.0,6.7,12.0,87.0,236.67,193.06
2016,4,14,18,15,165.5,31.0,6.55,11.5,51.5,143.61,102.7
2016,4,14,18,30,45.0,14.0,6.4,11.0,16.0,30.89,0.0
2016,4,14,18,45,22.5,7.0,6.3,11.0,8.0,5.97,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,110.5,13.5,4.4,9.5,22.0,11.52,0.0
2016,4,15,6,0,221.0,27.0,4.4,10.0,44.0,22.16,11.04
2016,4,15,6,15,338.5,39.0,4.45,10.0,88.5,31.64,22.13
2016,4,15,6,30,456.0,51.0,4.5,10.0,133.0,40.95,31.11
2016,4,15,6,45,527.5,60.0,4.55,10.5,184.5,47.33,37.16
2016,4,15,7,0,599.0,69.0,4.6,11.0,236.0,53.58,42.88
2016,4,15,7,15,648.0,75.0,4.7,11.5,290.0,57.19,46.05
2016,4,15,7,30,697.0,81.0,4.8,12.0,344.0,60.74,49.06
2016,4,15,7,45,727.5,87.5,4.9,12.5,397.0,64.34,52.01
2016,4,15,8,0,758.0,94.0,5.0,13.0,450.0,74.11,60.39
2016,4,15,8,15,783.5,98.0,4.95,13.5,501.5,105.27,64.85
2016,4,15,8,30,809.0,102.0,4.9,14.0,553.0,165.54,98.7
2016,4,15,8,45,826.0,106.0,4.85,14.5,600.0,227.33,146.87
2016,4,15,9,0,843.0,110.0,4.8,15.0,647.0,290.78,201.93
2016,4,15,9,15,857.5,112.5,4.65,15.0,689.0,353.68,258.62
2016,4,15,9,30,872.0,115.0,4.5,15.0,731.0,417.36,315.61
2016,4,15,9,45,888.5,114.0,4.4,15.5,769.0,481.15,370.78
2016,4,15,10,0,905.0,113.0,4.3,16.0,807.0,542.59,422.38
2016,4,15,10,15,912.5,114.5,4.25,16.0,837.0,601.1,470.99
2016,4,15,10,30,920.0,116.0,4.2,16.0,867.0,658.35,517.12
2016,4,15,10,45,927.5,115.5,4.2,16.5,889.5,712.42,558.8
2016,4,15,11,0,935.0,115.0,4.2,17.0,912.0,764.68,597.91
2016,4,15,11,15,938.0,115.5,4.3,17.0,926.5,812.43,633.55
2016,4,15,11,30,941.0,116.0,4.4,17.0,941.0,857.55,665.86
2016,4,15,11,45,944.0,115.5,4.55,17.5,948.0,898.93,694.43
2016,4,15,12,0,947.0,115.0,4.7,18.0,955.0,937.27,720.75
2016,4,15,12,15,946.0,114.5,4.85,18.0,952.5,968.81,743.7
2016,4,15,12,30,945.0,114.0,5.0,18.0,950.0,996.72,764.25
2016,4,15,12,45,946.0,111.5,5.15,18.0,940.5,1020.8,782.26
2016,4,15,13,0,947.0,109.0,5.3,18.0,931.0,1041.04,797.76
2016,4,15,13,15,942.5,108.0,5.4,18.0,912.5,1053.45,807.61
2016,4,15,13,30,938.0,107.0,5.5,18.0,894.0,1061.74,814.8
2016,4,15,13,45,932.5,105.0,5.65,18.0,868.5,1063.81,818.25
2016,4,15,14,0,927.0,103.0,5.8,18.0,843.0,1061.73,818.97
2016,4,15,14,15,918.0,101.5,5.8,18.0,810.0,1052.56,813.77
2016,4,15,14,30,909.0,100.0,5.8,18.0,777.0,1039.41,805.94
2016,4,15,14,45,896.0,98.5,5.85,18.0,737.5,1018.43,793.06
2016,4,15,15,0,883.0,97.0,5.9,18.0,698.0,993.85,777.68
2016,4,15,15,15,867.5,95.0,5.85,18.0,653.5,962.89,757.09
2016,4,15,15,30,852.0,93.0,5.8,18.0,609.0,939.42,741.94
2016,4,15,15,45,830.5,90.0,5.75,18.0,560.0,895.39,711.69
2016,4,15,16,0,809.0,87.0,5.7,18.0,511.0,849.1,679.57
2016,4,15,16,15,782.0,83.5,5.6,17.5,459.5,795.56,642.59
2016,4,15,16,30,755.0,80.0,5.5,17.0,408.0,740.81,603.94
2016,4,15,16,45,718.5,75.0,5.45,17.0,354.5,676.05,555.64
2016,4,15,17,0,682.0,70.0,5.4,17.0,301.0,616.03,509.81
2016,4,15,17,15,628.0,63.5,5.3,16.0,248.0,539.04,449.92
2016,4,15,17,30,574.0,57.0,5.2,15.0,195.0,465.3,388.98
2016,4,15,17,45,492.0,48.5,5.15,14.5,145.5,376.43,312.28
2016,4,15,18,0,410.0,40.0,5.1,14.0,96.0,295.1,239.2
2016,4,15,18,15,272.5,27.0,5.05,13.5,57.5,191.1,139.17
2016,4,15,18,30,135.0,14.0,5.0,13.0,19.0,87.44,0.0
2016,4,15,18,45,67.5,7.0,4.95,13.0,9.5,5.97,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,122.0,13.5,1.4,11.5,23.5,11.52,0.0
2016,4,16,6,0,244.0,27.0,1.3,12.0,47.0,22.09,11.56
2016,4,16,6,15,353.0,39.0,1.3,12.5,91.5,31.57,21.96
2016,4,16,6,30,462.0,51.0,1.3,13.0,136.0,40.85,30.73
2016,4,16,6,45,530.5,59.5,1.3,13.5,187.0,46.81,36.32
2016,4,16,7,0,599.0,68.0,1.3,14.0,238.0,52.67,41.59
2016,4,16,7,15,646.5,74.5,1.3,14.5,291.5,56.68,45.06
2016,4,16,7,30,694.0,81.0,1.3,15.0,345.0,60.59,48.34
2016,4,16,7,45,725.5,86.0,1.3,15.5,398.0,63.14,50.33
2016,4,16,8,0,757.0,91.0,1.3,16.0,451.0,71.69,57.52
2016,4,16,8,15,782.0,95.0,1.35,16.5,501.5,103.83,62.31
2016,4,16,8,30,807.0,99.0,1.4,17.0,552.0,163.88,95.64
2016,4,16,8,45,824.5,103.0,1.5,17.5,599.0,225.52,142.67
2016,4,16,9,0,842.0,107.0,1.6,18.0,646.0,288.89,196.19
2016,4,16,9,15,856.0,109.5,1.6,18.5,688.0,351.46,250.38
2016,4,16,9,30,870.0,112.0,1.6,19.0,730.0,417.48,306.48
2016,4,16,9,45,880.5,114.0,1.65,19.5,766.0,478.19,357.24
2016,4,16,10,0,891.0,116.0,1.7,20.0,802.0,538.52,406.02
2016,4,16,10,15,898.5,117.5,1.75,20.0,831.5,596.19,452.0
2016,4,16,10,30,906.0,119.0,1.8,20.0,861.0,652.64,495.68
2016,4,16,10,45,915.5,117.5,1.85,20.5,884.0,706.39,535.26
2016,4,16,11,0,925.0,116.0,1.9,21.0,907.0,758.54,572.55
2016,4,16,11,15,928.0,116.5,1.95,21.0,921.5,805.74,605.87
2016,4,16,11,30,931.0,117.0,2.0,21.0,936.0,850.35,635.78
2016,4,16,11,45,937.0,114.5,2.05,21.5,943.5,891.91,662.18
2016,4,16,12,0,943.0,112.0,2.1,22.0,951.0,930.6,686.47
2016,4,16,12,15,942.5,111.5,2.15,22.0,949.0,962.31,707.39
2016,4,16,12,30,942.0,111.0,2.2,22.0,947.0,990.44,726.05
2016,4,16,12,45,940.5,110.0,2.25,22.0,937.0,1013.43,741.46
2016,4,16,13,0,939.0,109.0,2.3,22.0,927.0,1032.54,754.51
2016,4,16,13,15,934.5,108.5,2.35,22.0,909.0,1045.27,763.6
2016,4,16,13,30,930.0,108.0,2.4,22.0,891.0,1053.92,770.29
2016,4,16,13,45,924.5,106.5,2.5,22.0,865.5,1056.43,773.78
2016,4,16,14,0,919.0,105.0,2.6,22.0,840.0,1054.83,774.8
2016,4,16,14,15,910.0,103.5,2.65,22.0,807.5,1045.65,770.53
2016,4,16,14,30,901.0,102.0,2.7,22.0,775.0,1032.53,763.86
2016,4,16,14,45,891.0,99.5,2.8,22.0,737.0,1013.45,753.87
2016,4,16,15,0,881.0,97.0,2.9,22.0,699.0,990.71,741.46
2016,4,16,15,15,866.0,94.5,2.95,21.5,655.0,959.66,724.38
2016,4,16,15,30,851.0,92.0,3.0,21.0,611.0,936.0,712.21
2016,4,16,15,45,831.5,89.0,3.05,21.0,562.5,893.83,685.7
2016,4,16,16,0,812.0,86.0,3.1,21.0,514.0,849.3,657.25
2016,4,16,16,15,785.5,82.5,3.05,20.5,462.5,796.12,622.7
2016,4,16,16,30,759.0,79.0,3.0,20.0,411.0,741.71,586.47
2016,4,16,16,45,713.0,76.5,3.0,19.5,356.5,672.38,538.29
2016,4,16,17,0,667.0,74.0,3.0,19.0,302.0,608.91,492.89
2016,4,16,17,15,613.5,67.5,2.8,18.5,249.5,532.96,434.47
2016,4,16,17,30,560.0,61.0,2.6,18.0,197.0,460.16,375.47
2016,4,16,17,45,456.5,53.5,2.4,17.5,146.5,360.41,292.48
2016,4,16,18,0,353.0,46.0,2.2,17.0,96.0,269.91,214.56
2016,4,16,18,15,231.0,31.0,2.1,16.5,58.0,172.83,125.15
2016,4,16,18,30,109.0,16.0,2.0,16.0,20.0,77.04,0.0
2016,4,16,18,45,54.5,8.0,1.9,16.0,10.0,26.6,0.0
2016,4,16,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,106.5,15.0,0.95,13.5,24.0,12.8,0.0
2016,4,17,6,0,213.0,30.0,1.0,14.0,48.0,23.27,12.86
2016,4,17,6,15,315.0,43.5,1.1,14.5,91.5,33.54,23.56
2016,4,17,6,30,417.0,57.0,1.2,15.0,135.0,45.55,34.64
2016,4,17,6,45,485.0,66.5,1.3,15.5,185.0,52.07,40.67
2016,4,17,7,0,553.0,76.0,1.4,16.0,235.0,58.45,46.35
2016,4,17,7,15,600.5,83.0,1.35,16.0,287.5,62.53,49.93
2016,4,17,7,30,648.0,90.0,1.3,16.0,340.0,66.51,53.32
2016,4,17,7,45,684.0,95.0,1.3,16.5,392.5,68.8,55.05
2016,4,17,8,0,720.0,100.0,1.3,17.0,445.0,71.03,56.68
2016,4,17,8,15,745.5,104.5,1.3,17.5,495.0,103.38,62.1
2016,4,17,8,30,771.0,109.0,1.3,18.0,545.0,167.99,99.93
2016,4,17,8,45,791.0,112.0,1.3,18.5,591.5,227.04,144.58
2016,4,17,9,0,811.0,115.0,1.3,19.0,638.0,288.14,195.61
2016,4,17,9,15,826.0,117.5,1.35,19.5,679.0,349.09,247.97
2016,4,17,9,30,841.0,120.0,1.4,20.0,720.0,410.92,300.4
2016,4,17,9,45,857.0,119.5,1.5,20.5,757.5,471.31,350.57
2016,4,17,10,0,873.0,119.0,1.6,21.0,795.0,532.43,399.72
2016,4,17,10,15,881.0,120.5,1.65,21.5,824.0,589.3,443.97
2016,4,17,10,30,889.0,122.0,1.7,22.0,853.0,645.05,485.88
2016,4,17,10,45,896.0,122.0,1.75,22.5,875.5,697.51,524.16
2016,4,17,11,0,903.0,122.0,1.8,23.0,898.0,748.23,560.1
2016,4,17,11,15,906.5,123.0,1.8,23.0,912.5,795.23,592.83
2016,4,17,11,30,910.0,124.0,1.8,23.0,927.0,839.76,621.96
2016,4,17,11,45,912.5,123.5,1.8,23.5,933.5,879.46,646.37
2016,4,17,12,0,915.0,123.0,1.8,24.0,940.0,916.2,668.6
2016,4,17,12,15,915.0,122.5,1.7,24.0,938.0,947.57,687.28
2016,4,17,12,30,915.0,122.0,1.6,24.0,936.0,975.5,703.57
2016,4,17,12,45,915.0,120.5,1.55,24.5,927.0,998.9,716.18
2016,4,17,13,0,915.0,119.0,1.5,25.0,918.0,1018.58,726.43
2016,4,17,13,15,910.5,118.0,1.35,25.0,900.0,1030.51,731.67
2016,4,17,13,30,906.0,117.0,1.2,25.0,882.0,1038.46,734.4
2016,4,17,13,45,902.5,114.5,1.1,25.0,858.0,1041.83,735.25
2016,4,17,14,0,899.0,112.0,1.0,25.0,834.0,1041.19,733.75
2016,4,17,14,15,890.5,110.0,1.05,25.0,801.5,1032.05,730.26
2016,4,17,14,30,882.0,108.0,1.1,25.0,769.0,1019.03,724.57
2016,4,17,14,45,874.0,104.5,1.15,25.0,731.5,1001.05,715.9
2016,4,17,15,0,866.0,101.0,1.2,25.0,694.0,979.4,704.98
2016,4,17,15,15,851.0,98.5,1.3,25.0,650.5,959.68,696.08
2016,4,17,15,30,836.0,96.0,1.4,25.0,607.0,925.47,677.63
2016,4,17,15,45,819.0,92.0,1.5,25.0,559.5,884.77,654.66
2016,4,17,16,0,802.0,88.0,1.6,25.0,512.0,841.61,629.5
2016,4,17,16,15,776.0,84.0,1.7,24.5,461.0,788.58,598.04
2016,4,17,16,30,750.0,80.0,1.8,24.0,410.0,734.33,564.63
2016,4,17,16,45,714.5,75.0,1.9,23.5,357.0,670.66,523.06
2016,4,17,17,0,679.0,70.0,2.0,23.0,304.0,611.45,482.98
2016,4,17,17,15,627.5,64.0,1.95,22.0,251.5,537.11,429.02
2016,4,17,17,30,576.0,58.0,1.9,21.0,199.0,465.76,373.76
2016,4,17,17,45,495.5,49.0,1.85,20.0,149.5,377.27,302.22
2016,4,17,18,0,415.0,40.0,1.8,19.0,100.0,296.23,233.5
2016,4,17,18,15,288.5,27.5,1.7,18.5,61.0,197.88,144.01
2016,4,17,18,30,162.0,15.0,1.6,18.0,22.0,100.73,0.0
2016,4,17,18,45,81.0,7.5,1.55,17.5,11.0,35.68,0.0
2016,4,17,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,131.5,15.0,0.35,14.5,27.0,12.17,0.0
2016,4,18,6,0,263.0,30.0,0.4,15.0,54.0,24.57,14.27
2016,4,18,6,15,367.5,42.0,0.5,15.5,99.0,33.97,23.93
2016,4,18,6,30,472.0,54.0,0.6,16.0,144.0,43.17,32.47
2016,4,18,6,45,541.0,62.0,0.75,16.5,196.0,48.66,37.54
2016,4,18,7,0,610.0,70.0,0.9,17.0,248.0,54.08,42.34
2016,4,18,7,15,656.0,76.0,0.95,17.0,302.0,57.67,45.46
2016,4,18,7,30,702.0,82.0,1.0,17.0,356.0,61.17,48.43
2016,4,18,7,45,734.5,87.0,1.1,17.5,409.0,63.72,50.39
2016,4,18,8,0,767.0,92.0,1.2,18.0,462.0,72.32,57.56
2016,4,18,8,15,791.0,96.0,1.25,18.5,512.5,106.71,63.04
2016,4,18,8,30,815.0,100.0,1.3,19.0,563.0,167.13,96.88
2016,4,18,8,45,834.5,102.5,1.4,20.0,610.5,228.4,143.06
2016,4,18,9,0,854.0,105.0,1.5,21.0,658.0,291.59,195.54
2016,4,18,9,15,867.5,107.0,1.55,21.0,699.5,354.17,249.72
2016,4,18,9,30,881.0,109.0,1.6,21.0,741.0,420.32,306.08
2016,4,18,9,45,896.0,108.5,1.7,21.5,778.5,481.44,356.9
2016,4,18,10,0,911.0,108.0,1.8,22.0,816.0,542.59,406.17
2016,4,18,10,15,918.0,109.5,1.85,22.5,845.0,600.79,451.42
2016,4,18,10,30,925.0,111.0,1.9,23.0,874.0,657.66,494.11
2016,4,18,10,45,930.0,111.5,2.0,23.5,895.5,710.81,533.15
2016,4,18,11,0,935.0,112.0,2.1,24.0,917.0,761.94,569.68
2016,4,18,11,15,937.5,112.5,2.1,24.0,931.0,808.96,602.08
2016,4,18,11,30,940.0,113.0,2.1,24.0,945.0,853.31,631.11
2016,4,18,11,45,940.5,113.5,2.15,24.5,950.5,893.16,656.09
2016,4,18,12,0,941.0,114.0,2.2,25.0,956.0,929.83,678.81
2016,4,18,12,15,940.0,114.0,2.15,25.0,954.0,961.36,698.4
2016,4,18,12,30,939.0,114.0,2.1,25.0,952.0,989.33,715.63
2016,4,18,12,45,932.0,116.0,2.1,25.0,940.0,1009.88,728.7
2016,4,18,13,0,925.0,118.0,2.1,25.0,928.0,1026.47,739.39
2016,4,18,13,15,920.0,117.5,2.1,25.0,910.0,1038.49,747.34
2016,4,18,13,30,915.0,117.0,2.1,25.0,892.0,1046.5,752.93
2016,4,18,13,45,902.0,119.0,2.1,25.0,864.5,1045.07,752.75
2016,4,18,14,0,889.0,121.0,2.1,25.0,837.0,1039.64,750.28
2016,4,18,14,15,880.0,119.5,2.1,24.5,805.0,1030.65,747.19
2016,4,18,14,30,871.0,118.0,2.1,24.0,773.0,1017.84,741.8
2016,4,18,14,45,849.5,120.0,2.15,24.0,732.0,1005.34,735.9
2016,4,18,15,0,828.0,122.0,2.2,24.0,691.0,976.8,719.6
2016,4,18,15,15,811.5,119.0,2.25,23.5,647.5,944.35,702.13
2016,4,18,15,30,795.0,116.0,2.3,23.0,604.0,908.95,682.44
2016,4,18,15,45,610.0,152.5,2.35,23.0,509.5,767.58,587.79
2016,4,18,16,0,425.0,189.0,2.4,23.0,415.0,618.41,481.16
2016,4,18,16,15,425.0,168.0,2.45,22.5,375.0,581.32,457.74
2016,4,18,16,30,425.0,147.0,2.5,22.0,335.0,542.24,431.33
2016,4,18,16,45,382.5,137.5,2.55,21.5,291.0,481.67,386.67
2016,4,18,17,0,340.0,128.0,2.6,21.0,247.0,407.55,330.39
2016,4,18,17,15,309.0,109.5,2.6,20.0,203.5,350.42,286.14
2016,4,18,17,30,278.0,91.0,2.6,19.0,160.0,295.3,241.61
2016,4,18,17,45,227.5,72.5,2.65,18.0,120.0,231.08,187.77
2016,4,18,18,0,177.0,54.0,2.7,17.0,80.0,171.55,136.27
2016,4,18,18,15,88.5,36.0,2.65,16.5,49.0,99.68,72.05
2016,4,18,18,30,0.0,18.0,2.6,16.0,18.0,15.95,0.0
2016,4,18,18,45,0.0,9.0,2.6,15.5,9.0,7.68,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,115.5,16.5,0.65,13.5,27.5,12.86,0.0
2016,4,19,6,0,231.0,33.0,0.6,14.0,55.0,25.56,15.45
2016,4,19,6,15,332.0,46.0,0.6,14.5,99.0,37.16,26.87
2016,4,19,6,30,433.0,59.0,0.6,15.0,143.0,47.03,36.05
2016,4,19,6,45,512.0,66.0,0.6,15.5,195.5,51.56,40.28
2016,4,19,7,0,591.0,73.0,0.6,16.0,248.0,56.13,44.33
2016,4,19,7,15,637.0,79.0,0.65,16.0,301.0,59.6,47.35
2016,4,19,7,30,683.0,85.0,0.7,16.0,354.0,63.0,50.22
2016,4,19,7,45,720.0,89.0,0.75,16.5,407.5,64.8,51.53
2016,4,19,8,0,757.0,93.0,0.8,17.0,461.0,72.79,58.17
2016,4,19,8,15,781.0,97.0,0.9,17.5,511.0,107.71,63.91
2016,4,19,8,30,805.0,101.0,1.0,18.0,561.0,167.44,97.7
2016,4,19,8,45,819.0,105.5,1.15,18.5,606.5,228.51,144.45
2016,4,19,9,0,833.0,110.0,1.3,19.0,652.0,290.86,197.01
2016,4,19,9,15,847.0,112.5,1.3,19.5,694.0,352.67,250.07
2016,4,19,9,30,861.0,115.0,1.3,20.0,736.0,415.17,302.92
2016,4,19,9,45,864.0,121.0,1.35,20.5,769.5,476.22,353.42
2016,4,19,10,0,867.0,127.0,1.4,21.0,803.0,536.23,401.32
2016,4,19,10,15,720.0,206.5,1.4,21.5,782.0,572.98,429.69
2016,4,19,10,30,573.0,286.0,1.4,22.0,761.0,593.0,443.84
2016,4,19,10,45,727.0,213.0,1.45,22.5,831.0,670.33,500.82
2016,4,19,11,0,881.0,140.0,1.5,23.0,901.0,747.61,556.72
2016,4,19,11,15,743.5,223.0,1.5,23.0,872.5,771.8,570.68
2016,4,19,11,30,606.0,306.0,1.5,23.0,844.0,772.45,568.69
2016,4,19,11,45,583.5,320.5,1.5,23.0,841.0,797.7,585.59
2016,4,19,12,0,561.0,335.0,1.5,23.0,838.0,819.46,599.64
2016,4,19,12,15,438.5,380.0,1.6,23.0,773.0,775.75,568.98
2016,4,19,12,30,316.0,425.0,1.7,23.0,708.0,713.3,525.53
2016,4,19,12,45,383.0,390.5,1.8,23.0,730.0,757.5,559.25
2016,4,19,13,0,450.0,356.0,1.9,23.0,752.0,817.47,602.14
2016,4,19,13,15,423.0,361.0,1.95,23.0,727.5,808.72,596.04
2016,4,19,13,30,396.0,366.0,2.0,23.0,703.0,780.71,577.94
2016,4,19,13,45,344.0,371.5,2.15,23.0,658.5,742.07,552.39
2016,4,19,14,0,292.0,377.0,2.3,23.0,614.0,701.31,524.86
2016,4,19,14,15,197.5,366.5,2.4,22.5,524.0,578.05,438.4
2016,4,19,14,30,103.0,356.0,2.5,22.0,434.0,453.85,347.93
2016,4,19,14,45,84.5,330.0,2.6,22.0,392.0,409.73,316.2
2016,4,19,15,0,66.0,304.0,2.7,22.0,350.0,365.34,283.31
2016,4,19,15,15,51.5,275.5,2.75,21.5,310.0,321.98,251.27
2016,4,19,15,30,37.0,247.0,2.8,21.0,270.0,278.7,218.65
2016,4,19,15,45,119.5,239.0,2.9,20.5,304.5,366.78,291.29
2016,4,19,16,0,202.0,231.0,3.0,20.0,339.0,430.76,344.31
2016,4,19,16,15,134.0,206.0,3.0,19.5,275.0,340.2,273.44
2016,4,19,16,30,66.0,181.0,3.0,19.0,211.0,237.54,191.42
2016,4,19,16,45,59.0,160.0,3.0,18.5,184.0,209.09,169.31
2016,4,19,17,0,52.0,139.0,3.0,18.0,157.0,180.96,146.78
2016,4,19,17,15,262.5,107.5,2.9,17.5,176.0,315.02,260.91
2016,4,19,17,30,473.0,76.0,2.8,17.0,195.0,418.22,344.42
2016,4,19,17,45,410.5,62.5,2.7,16.5,148.0,340.45,278.25
2016,4,19,18,0,348.0,49.0,2.6,16.0,101.0,266.37,213.73
2016,4,19,18,15,229.5,33.5,2.5,15.5,62.5,172.98,129.66
2016,4,19,18,30,111.0,18.0,2.4,15.0,24.0,81.41,0.0
2016,4,19,18,45,55.5,9.0,2.35,15.0,12.0,27.59,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,20,5,45,144.5,16.0,2.0,12.5,30.0,12.92,0.0
2016,4,20,6,0,289.0,32.0,2.1,13.0,60.0,26.18,16.24
2016,4,20,6,15,390.5,43.0,2.15,13.5,106.0,34.68,24.83
2016,4,20,6,30,492.0,54.0,2.2,14.0,152.0,43.03,32.65
2016,4,20,6,45,559.5,61.5,2.3,15.0,204.5,48.16,37.33
2016,4,20,7,0,627.0,69.0,2.4,16.0,257.0,53.23,41.74
2016,4,20,7,15,671.0,74.5,2.3,16.0,310.5,56.49,44.59
2016,4,20,7,30,715.0,80.0,2.2,16.0,364.0,59.68,47.29
2016,4,20,7,45,747.0,84.0,2.15,16.5,416.5,67.24,53.65
2016,4,20,8,0,779.0,88.0,2.1,17.0,469.0,69.29,55.14
2016,4,20,8,15,802.0,91.5,2.1,17.5,519.5,105.6,61.33
2016,4,20,8,30,825.0,95.0,2.1,18.0,570.0,166.08,95.95
2016,4,20,8,45,844.0,96.5,2.1,18.5,616.5,226.95,142.76
2016,4,20,9,0,863.0,98.0,2.1,19.0,663.0,294.82,199.96
2016,4,20,9,15,875.5,100.0,2.1,19.0,704.0,356.47,254.15
2016,4,20,9,30,888.0,102.0,2.1,19.0,745.0,418.48,308.16
2016,4,20,9,45,902.0,101.5,2.1,19.5,781.5,479.25,359.26
2016,4,20,10,0,916.0,101.0,2.1,20.0,818.0,539.94,408.54
2016,4,20,10,15,922.5,102.5,2.1,20.0,847.0,597.82,454.84
2016,4,20,10,30,929.0,104.0,2.1,20.0,876.0,654.32,498.62
2016,4,20,10,45,925.0,109.5,2.15,20.5,895.0,705.77,536.65
2016,4,20,11,0,921.0,115.0,2.2,21.0,914.0,754.43,571.54
2016,4,20,11,15,924.0,116.0,2.2,21.0,928.0,801.47,604.62
2016,4,20,11,30,927.0,117.0,2.2,21.0,942.0,845.94,634.22
2016,4,20,11,45,916.5,124.5,2.2,21.0,945.0,882.35,658.14
2016,4,20,12,0,906.0,132.0,2.2,21.0,948.0,915.02,679.49
2016,4,20,12,15,905.0,132.0,2.2,21.0,945.5,945.58,699.41
2016,4,20,12,30,904.0,132.0,2.2,21.0,943.0,972.71,717.05
2016,4,20,12,45,901.5,131.0,2.25,21.0,932.5,993.93,731.42
2016,4,20,13,0,899.0,130.0,2.3,21.0,922.0,1011.4,743.51
2016,4,20,13,15,894.0,129.0,2.3,21.0,904.0,1022.59,751.11
2016,4,20,13,30,889.0,128.0,2.3,21.0,886.0,1029.85,756.37
2016,4,20,13,45,880.5,128.0,2.35,21.0,860.0,1030.71,758.22
2016,4,20,14,0,872.0,128.0,2.4,21.0,834.0,1027.66,757.75
2016,4,20,14,15,862.5,126.0,2.4,20.5,801.5,1017.68,753.82
2016,4,20,14,30,853.0,124.0,2.4,20.0,769.0,1016.91,756.14
2016,4,20,14,45,840.0,121.5,2.45,20.0,730.5,995.18,743.74
2016,4,20,15,0,827.0,119.0,2.5,20.0,692.0,969.95,729.22
2016,4,20,15,15,810.0,116.0,2.45,19.5,648.0,937.03,709.87
2016,4,20,15,30,793.0,113.0,2.4,19.0,604.0,901.21,688.43
2016,4,20,15,45,775.0,108.0,2.4,19.0,556.5,859.56,661.88
2016,4,20,16,0,757.0,103.0,2.4,19.0,509.0,815.63,633.4
2016,4,20,16,15,705.5,98.5,2.35,18.5,448.0,746.65,587.22
2016,4,20,16,30,654.0,94.0,2.3,18.0,387.0,673.73,537.0
2016,4,20,16,45,598.5,95.0,2.3,17.5,337.5,605.73,489.16
2016,4,20,17,0,543.0,96.0,2.3,17.0,288.0,539.4,439.68
2016,4,20,17,15,498.0,85.0,2.25,16.5,238.5,469.74,385.58
2016,4,20,17,30,453.0,74.0,2.2,16.0,189.0,402.73,331.39
2016,4,20,17,45,387.5,61.5,2.15,15.5,143.5,321.42,263.42
2016,4,20,18,0,322.0,49.0,2.1,15.0,98.0,251.68,202.56
2016,4,20,18,15,161.0,36.5,2.05,14.5,61.0,144.12,108.46
2016,4,20,18,30,0.0,24.0,2.0,14.0,24.0,23.99,0.0
2016,4,20,18,45,0.0,12.0,1.95,14.0,12.0,10.24,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,8.5,1.2,14.5,8.5,6.98,0.0
2016,4,21,6,0,0.0,17.0,1.3,15.0,17.0,14.0,6.1
2016,4,21,6,15,0.0,30.5,1.45,15.0,30.5,25.18,16.44
2016,4,21,6,30,0.0,44.0,1.6,15.0,44.0,36.4,26.7
2016,4,21,6,45,0.0,59.5,1.75,15.5,59.5,48.92,37.95
2016,4,21,7,0,0.0,75.0,1.9,16.0,75.0,61.16,48.76
2016,4,21,7,15,0.0,91.0,1.95,16.0,91.0,73.67,59.71
2016,4,21,7,30,0.0,107.0,2.0,16.0,107.0,86.07,70.4
2016,4,21,7,45,8.5,142.0,2.15,16.0,146.5,111.71,92.44
2016,4,21,8,0,17.0,177.0,2.3,16.0,186.0,136.57,113.49
2016,4,21,8,15,104.0,217.5,2.4,16.0,277.5,156.85,121.89
2016,4,21,8,30,191.0,258.0,2.5,16.0,369.0,204.41,154.55
2016,4,21,8,45,194.5,280.0,2.6,16.5,401.0,237.78,180.13
2016,4,21,9,0,198.0,302.0,2.7,17.0,433.0,271.97,207.38
2016,4,21,9,15,231.0,318.0,2.75,17.0,479.5,312.12,239.11
2016,4,21,9,30,264.0,334.0,2.8,17.0,526.0,353.87,272.38
2016,4,21,9,45,303.5,342.0,2.85,17.5,573.0,400.03,308.45
2016,4,21,10,0,343.0,350.0,2.9,18.0,620.0,450.38,347.42
2016,4,21,10,15,208.5,369.5,2.9,18.0,535.5,417.39,323.38
2016,4,21,10,30,74.0,389.0,2.9,18.0,451.0,366.67,284.27
2016,4,21,10,45,124.5,412.0,2.95,18.0,519.0,431.36,334.12
2016,4,21,11,0,175.0,435.0,3.0,18.0,587.0,498.71,385.06
2016,4,21,11,15,112.5,417.0,3.0,18.0,515.5,451.64,348.81
2016,4,21,11,30,50.0,399.0,3.0,18.0,444.0,388.37,300.16
2016,4,21,11,45,52.5,400.0,3.05,18.0,447.5,397.54,307.48
2016,4,21,12,0,55.0,401.0,3.1,18.0,451.0,406.61,314.47
2016,4,21,12,15,73.0,419.5,3.15,18.0,486.0,445.99,344.61
2016,4,21,12,30,91.0,438.0,3.2,18.0,521.0,486.81,375.51
2016,4,21,12,45,52.0,354.0,3.3,18.5,401.5,374.42,290.07
2016,4,21,13,0,13.0,270.0,3.4,19.0,282.0,245.85,190.42
2016,4,21,13,15,115.0,345.5,3.5,19.0,444.5,454.1,353.52
2016,4,21,13,30,217.0,421.0,3.6,19.0,607.0,638.43,491.32
2016,4,21,13,45,551.0,265.0,3.7,19.0,717.5,856.98,657.4
2016,4,21,14,0,885.0,109.0,3.8,19.0,828.0,1019.56,771.88
2016,4,21,14,15,877.0,107.5,3.85,18.5,796.5,1011.26,767.81
2016,4,21,14,30,869.0,106.0,3.9,18.0,765.0,999.16,762.68
2016,4,21,14,45,861.0,102.0,3.95,18.0,728.5,980.59,751.74
2016,4,21,15,0,853.0,98.0,4.0,18.0,692.0,958.39,738.37
2016,4,21,15,15,753.5,126.0,4.0,18.0,626.0,892.73,694.06
2016,4,21,15,30,654.0,154.0,4.0,18.0,560.0,822.45,645.94
2016,4,21,15,45,450.5,191.5,4.0,18.0,461.0,653.28,520.94
2016,4,21,16,0,247.0,229.0,4.0,18.0,362.0,485.17,390.17
2016,4,21,16,15,300.0,196.5,4.0,17.5,343.0,486.43,395.44
2016,4,21,16,30,353.0,164.0,4.0,17.0,324.0,482.27,395.53
2016,4,21,16,45,335.5,146.5,4.0,17.0,283.0,435.98,359.54
2016,4,21,17,0,318.0,129.0,4.0,17.0,242.0,389.96,323.04
2016,4,21,17,15,295.5,109.5,3.9,16.5,201.0,338.5,281.5
2016,4,21,17,30,273.0,90.0,3.8,16.0,160.0,288.15,239.53
2016,4,21,17,45,235.0,71.5,3.75,15.5,122.0,231.46,190.75
2016,4,21,18,0,197.0,53.0,3.7,15.0,84.0,177.99,143.43
2016,4,21,18,15,124.0,36.0,3.6,14.5,53.0,113.64,85.42
2016,4,21,18,30,51.0,19.0,3.5,14.0,22.0,50.35,8.81
2016,4,21,18,45,25.5,9.5,3.45,14.0,11.0,17.19,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,73.5,19.0,5.95,14.0,27.0,15.16,0.61
2016,4,22,6,0,147.0,38.0,6.0,14.0,54.0,29.6,19.38
2016,4,22,6,15,214.5,55.0,6.05,14.0,92.5,41.42,30.73
2016,4,22,6,30,282.0,72.0,6.1,14.0,131.0,53.51,41.96
2016,4,22,6,45,328.0,87.5,6.2,14.5,174.5,64.03,51.5
2016,4,22,7,0,374.0,103.0,6.3,15.0,218.0,74.17,60.48
2016,4,22,7,15,415.0,114.0,6.4,15.0,263.5,80.86,66.33
2016,4,22,7,30,456.0,125.0,6.5,15.0,309.0,87.3,71.84
2016,4,22,7,45,228.0,84.5,6.6,15.0,176.5,56.96,44.88
2016,4,22,8,0,0.0,44.0,6.7,15.0,44.0,36.42,26.61
2016,4,22,8,15,0.0,104.5,6.8,15.0,104.5,85.99,66.84
2016,4,22,8,30,0.0,165.0,6.9,15.0,165.0,132.03,104.87
2016,4,22,8,45,0.0,161.0,7.05,15.5,161.0,130.27,102.89
2016,4,22,9,0,0.0,157.0,7.2,16.0,157.0,128.07,100.62
2016,4,22,9,15,0.0,134.5,7.3,16.0,134.5,110.92,86.3
2016,4,22,9,30,0.0,112.0,7.4,16.0,112.0,93.04,71.43
2016,4,22,9,45,6.0,178.5,7.5,16.0,183.0,149.54,117.44
2016,4,22,10,0,12.0,245.0,7.6,16.0,254.0,206.81,163.58
2016,4,22,10,15,12.0,250.0,7.75,16.0,259.5,212.68,168.11
2016,4,22,10,30,12.0,255.0,7.9,16.0,265.0,218.51,172.67
2016,4,22,10,45,17.5,291.0,8.05,16.0,306.5,253.56,200.69
2016,4,22,11,0,23.0,327.0,8.2,16.0,348.0,289.75,229.47
2016,4,22,11,15,45.0,373.0,8.25,15.5,413.5,355.3,282.21
2016,4,22,11,30,67.0,419.0,8.3,15.0,479.0,419.26,333.45
2016,4,22,11,45,110.0,438.0,8.4,15.0,537.5,489.87,389.75
2016,4,22,12,0,153.0,457.0,8.5,15.0,596.0,554.81,441.34
2016,4,22,12,15,99.5,427.5,8.4,15.0,518.0,476.88,379.53
2016,4,22,12,30,46.0,398.0,8.3,15.0,440.0,406.3,322.84
2016,4,22,12,45,119.0,421.0,8.25,15.0,527.5,519.32,413.73
2016,4,22,13,0,192.0,444.0,8.2,15.0,615.0,620.47,493.97
2016,4,22,13,15,309.0,399.0,8.05,14.5,667.0,716.53,572.29
2016,4,22,13,30,426.0,354.0,7.9,14.0,719.0,812.63,649.84
2016,4,22,13,45,302.5,376.5,7.8,14.0,632.0,703.09,563.51
2016,4,22,14,0,179.0,399.0,7.7,14.0,545.0,588.05,471.86
2016,4,22,14,15,500.0,268.0,7.65,14.0,654.0,816.03,658.41
2016,4,22,14,30,821.0,137.0,7.6,14.0,763.0,996.91,798.15
2016,4,22,14,45,438.0,218.5,7.6,14.0,551.0,699.15,569.56
2016,4,22,15,0,55.0,300.0,7.6,14.0,339.0,348.54,282.12
2016,4,22,15,15,46.5,275.0,7.55,14.0,306.5,315.14,256.09
2016,4,22,15,30,38.0,250.0,7.5,14.0,274.0,281.66,229.31
2016,4,22,15,45,205.0,228.0,7.45,14.0,340.5,430.16,356.64
2016,4,22,16,0,372.0,206.0,7.4,14.0,407.0,567.67,472.11
2016,4,22,16,15,326.0,192.0,7.2,14.0,355.5,502.28,419.26
2016,4,22,16,30,280.0,178.0,7.0,14.0,304.0,438.89,367.77
2016,4,22,16,45,259.5,160.0,6.85,14.0,266.0,392.91,330.46
2016,4,22,17,0,239.0,142.0,6.7,14.0,228.0,347.73,293.1
2016,4,22,17,15,389.0,105.5,6.45,13.5,218.5,411.77,348.94
2016,4,22,17,30,539.0,69.0,6.2,13.0,209.0,450.31,381.12
2016,4,22,17,45,446.0,61.0,5.95,13.0,159.0,357.67,299.81
2016,4,22,18,0,353.0,53.0,5.7,13.0,109.0,271.65,222.87
2016,4,22,18,15,230.0,38.5,5.5,12.5,69.5,177.81,137.99
2016,4,22,18,30,107.0,24.0,5.3,12.0,30.0,89.46,28.83
2016,4,22,18,45,53.5,12.0,5.15,11.5,15.0,29.23,0.0
2016,4,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
