Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,136.5,19.0,3.85,11.5,34.0,14.78,2.15
2016,4,23,6,0,273.0,38.0,4.0,12.0,68.0,29.39,19.55
2016,4,23,6,15,370.0,49.0,4.05,12.0,113.5,39.36,29.25
2016,4,23,6,30,467.0,60.0,4.1,12.0,159.0,47.49,36.98
2016,4,23,6,45,528.0,68.0,4.2,12.5,209.5,52.76,41.86
2016,4,23,7,0,589.0,76.0,4.3,13.0,260.0,57.93,46.45
2016,4,23,7,15,633.0,82.5,4.2,13.0,312.5,61.67,49.73
2016,4,23,7,30,677.0,89.0,4.1,13.0,365.0,65.31,52.83
2016,4,23,7,45,708.0,93.5,4.1,13.5,416.5,67.27,54.28
2016,4,23,8,0,739.0,98.0,4.1,14.0,468.0,69.15,55.65
2016,4,23,8,15,762.0,102.0,4.1,14.0,517.0,113.13,68.55
2016,4,23,8,30,785.0,106.0,4.1,14.0,566.0,171.31,103.43
2016,4,23,8,45,800.0,110.0,4.2,14.5,610.5,230.66,150.51
2016,4,23,9,0,815.0,114.0,4.3,15.0,655.0,291.4,203.43
2016,4,23,9,15,828.0,116.0,4.3,15.0,695.0,351.1,257.29
2016,4,23,9,30,841.0,118.0,4.3,15.0,735.0,411.37,311.31
2016,4,23,9,45,860.5,115.0,4.35,15.5,772.0,472.57,364.31
2016,4,23,10,0,880.0,112.0,4.4,16.0,809.0,531.57,414.18
2016,4,23,10,15,887.0,113.0,4.4,16.0,837.0,587.17,460.7
2016,4,23,10,30,894.0,114.0,4.4,16.0,865.0,641.5,504.92
2016,4,23,10,45,897.0,116.0,4.45,16.5,885.5,692.56,544.64
2016,4,23,11,0,900.0,118.0,4.5,17.0,906.0,741.53,581.72
2016,4,23,11,15,903.0,118.5,4.4,17.0,919.5,786.93,615.16
2016,4,23,11,30,906.0,119.0,4.3,17.0,933.0,829.82,644.81
2016,4,23,11,45,905.0,120.5,4.25,17.0,938.0,867.62,671.0
2016,4,23,12,0,904.0,122.0,4.2,17.0,943.0,902.32,694.89
2016,4,23,12,15,903.5,122.0,4.25,17.0,941.0,932.85,716.28
2016,4,23,12,30,903.0,122.0,4.3,17.0,939.0,959.99,735.36
2016,4,23,12,45,897.5,123.0,4.35,17.0,927.5,979.88,749.52
2016,4,23,13,0,892.0,124.0,4.4,17.0,916.0,995.98,761.35
2016,4,23,13,15,887.5,123.5,4.55,17.0,898.5,1007.77,771.27
2016,4,23,13,30,883.0,123.0,4.7,17.0,881.0,1015.7,778.71
2016,4,23,13,45,871.5,124.5,4.9,17.0,854.5,1014.83,780.61
2016,4,23,14,0,860.0,126.0,5.1,17.0,828.0,1010.12,779.96
2016,4,23,14,15,850.5,124.0,5.2,17.0,796.5,1000.01,774.81
2016,4,23,14,30,841.0,122.0,5.3,17.0,765.0,998.98,776.2
2016,4,23,14,45,823.5,122.5,5.45,17.0,726.0,976.24,762.59
2016,4,23,15,0,806.0,123.0,5.6,17.0,687.0,950.21,746.65
2016,4,23,15,15,789.5,120.0,5.6,16.5,644.0,918.14,726.71
2016,4,23,15,30,773.0,117.0,5.6,16.0,601.0,883.24,704.52
2016,4,23,15,45,747.5,115.0,5.65,16.0,553.0,844.05,677.85
2016,4,23,16,0,722.0,113.0,5.7,16.0,505.0,797.99,645.69
2016,4,23,16,15,693.5,108.5,5.65,15.5,455.5,745.01,608.51
2016,4,23,16,30,665.0,104.0,5.6,15.0,406.0,691.25,569.98
2016,4,23,16,45,617.5,100.0,5.6,15.0,353.5,623.0,518.19
2016,4,23,17,0,570.0,96.0,5.6,15.0,301.0,556.22,465.21
2016,4,23,17,15,516.0,87.5,5.5,14.5,250.5,482.11,405.11
2016,4,23,17,30,462.0,79.0,5.4,14.0,200.0,406.66,342.03
2016,4,23,17,45,377.0,68.5,5.35,14.0,152.5,321.67,268.25
2016,4,23,18,0,292.0,58.0,5.3,14.0,105.0,245.17,200.11
2016,4,23,18,15,189.0,41.0,5.2,13.5,67.0,161.18,124.75
2016,4,23,18,30,86.0,24.0,5.1,13.0,29.0,72.94,28.03
2016,4,23,18,45,43.0,12.0,5.05,13.0,14.5,25.45,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,27.5,21.5,6.45,11.5,24.5,17.44,4.93
2016,4,24,6,0,55.0,43.0,6.7,12.0,49.0,33.51,23.19
2016,4,24,6,15,94.5,65.0,6.7,12.0,82.5,49.53,38.27
2016,4,24,6,30,134.0,87.0,6.7,12.0,116.0,65.25,52.84
2016,4,24,6,45,169.0,108.5,6.7,12.5,155.0,80.34,66.51
2016,4,24,7,0,204.0,130.0,6.7,13.0,194.0,92.58,77.35
2016,4,24,7,15,243.0,143.5,6.65,13.0,233.5,101.35,85.03
2016,4,24,7,30,282.0,157.0,6.6,13.0,273.0,109.84,92.31
2016,4,24,7,45,377.0,160.5,6.6,13.5,337.5,107.27,89.58
2016,4,24,8,0,472.0,164.0,6.6,14.0,402.0,108.77,90.42
2016,4,24,8,15,607.5,147.0,6.6,14.0,485.0,129.33,86.16
2016,4,24,8,30,743.0,130.0,6.6,14.0,568.0,177.73,110.72
2016,4,24,8,45,776.0,127.5,6.6,14.5,617.0,239.84,159.62
2016,4,24,9,0,809.0,125.0,6.6,15.0,666.0,298.7,210.57
2016,4,24,9,15,823.5,128.0,6.55,15.5,707.0,359.32,265.09
2016,4,24,9,30,838.0,131.0,6.5,16.0,748.0,420.75,319.86
2016,4,24,9,45,855.0,129.5,6.5,16.5,784.5,480.18,371.96
2016,4,24,10,0,872.0,128.0,6.5,17.0,821.0,540.12,423.06
2016,4,24,10,15,879.5,129.5,6.55,17.0,849.5,596.11,470.63
2016,4,24,10,30,887.0,131.0,6.6,17.0,878.0,650.89,516.07
2016,4,24,10,45,890.5,133.0,6.7,17.0,899.0,702.05,557.81
2016,4,24,11,0,894.0,135.0,6.8,17.0,920.0,751.18,597.15
2016,4,24,11,15,897.0,135.5,7.05,17.0,933.5,796.48,633.45
2016,4,24,11,30,900.0,136.0,7.3,17.0,947.0,839.3,665.8
2016,4,24,11,45,895.0,140.5,7.55,17.5,950.5,876.32,692.45
2016,4,24,12,0,890.0,145.0,7.8,18.0,954.0,910.05,716.63
2016,4,24,12,15,889.0,145.0,8.0,17.5,952.0,940.01,740.69
2016,4,24,12,30,888.0,145.0,8.2,17.0,950.0,966.63,762.47
2016,4,24,12,45,710.5,242.0,8.45,17.0,882.0,939.18,743.11
2016,4,24,13,0,533.0,339.0,8.7,17.0,814.0,877.19,693.24
2016,4,24,13,15,456.5,359.0,8.85,17.0,760.5,835.37,661.23
2016,4,24,13,30,380.0,379.0,9.0,17.0,707.0,773.84,614.21
2016,4,24,13,45,460.0,335.0,9.15,17.0,720.5,833.98,663.25
2016,4,24,14,0,540.0,291.0,9.3,17.0,734.0,875.31,698.17
2016,4,24,14,15,558.5,269.5,9.35,16.5,712.0,874.25,700.66
2016,4,24,14,30,577.0,248.0,9.4,16.0,690.0,869.75,700.79
2016,4,24,14,45,638.5,218.5,9.5,16.0,685.0,903.12,729.39
2016,4,24,15,0,700.0,189.0,9.6,16.0,680.0,925.46,748.21
2016,4,24,15,15,605.5,197.5,9.6,15.5,603.5,832.18,679.42
2016,4,24,15,30,511.0,206.0,9.6,15.0,527.0,733.49,603.73
2016,4,24,15,45,416.0,212.5,9.65,15.0,460.5,642.05,531.0
2016,4,24,16,0,321.0,219.0,9.7,15.0,394.0,536.04,445.55
2016,4,24,16,15,445.5,181.0,9.75,14.5,399.0,607.4,508.42
2016,4,24,16,30,570.0,143.0,9.8,14.0,404.0,649.38,547.35
2016,4,24,16,45,544.0,129.5,9.85,14.0,354.0,591.36,500.8
2016,4,24,17,0,518.0,116.0,9.9,14.0,304.0,533.61,453.57
2016,4,24,17,15,462.0,105.0,9.9,13.5,253.0,459.09,391.37
2016,4,24,17,30,406.0,94.0,9.9,13.0,202.0,388.61,330.8
2016,4,24,17,45,336.0,79.0,9.9,12.5,154.5,309.98,261.63
2016,4,24,18,0,266.0,64.0,9.9,12.0,107.0,238.19,196.92
2016,4,24,18,15,170.5,44.5,9.9,11.5,68.5,146.55,114.7
2016,4,24,18,30,75.0,25.0,9.9,11.0,30.0,69.96,31.39
2016,4,24,18,45,37.5,12.5,9.95,11.0,15.0,23.89,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,8.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,36.0,5.0,5.6,8.5,5.5,0.0,0.0
2016,4,25,5,30,72.0,10.0,5.7,9.0,11.0,8.54,0.0
2016,4,25,5,45,230.0,22.5,5.8,9.5,46.0,18.38,6.69
2016,4,25,6,0,388.0,35.0,5.9,10.0,81.0,28.6,19.25
2016,4,25,6,15,480.0,43.5,6.0,10.0,129.5,35.03,25.7
2016,4,25,6,30,572.0,52.0,6.1,10.0,178.0,41.41,31.83
2016,4,25,6,45,631.5,58.0,6.2,10.5,231.5,45.53,35.66
2016,4,25,7,0,691.0,64.0,6.3,11.0,285.0,54.01,43.28
2016,4,25,7,15,730.5,68.5,6.3,11.5,339.0,56.97,45.79
2016,4,25,7,30,770.0,73.0,6.3,12.0,393.0,59.89,48.18
2016,4,25,7,45,798.0,77.0,6.3,12.5,446.5,62.22,49.99
2016,4,25,8,0,826.0,81.0,6.3,13.0,500.0,64.47,51.7
2016,4,25,8,15,847.0,84.0,6.2,13.0,550.5,106.44,60.22
2016,4,25,8,30,868.0,87.0,6.1,13.0,601.0,175.89,104.11
2016,4,25,8,45,884.0,89.5,6.05,13.5,648.0,238.48,154.38
2016,4,25,9,0,900.0,92.0,6.0,14.0,695.0,302.33,210.86
2016,4,25,9,15,911.5,94.0,6.0,14.0,736.5,365.4,268.82
2016,4,25,9,30,923.0,96.0,6.0,14.0,778.0,428.65,326.65
2016,4,25,9,45,930.5,98.0,6.05,14.5,813.5,490.07,381.31
2016,4,25,10,0,938.0,100.0,6.1,15.0,849.0,550.67,433.68
2016,4,25,10,15,944.5,101.0,6.15,15.0,877.5,608.84,483.44
2016,4,25,10,30,951.0,102.0,6.2,15.0,906.0,665.55,530.75
2016,4,25,10,45,955.0,103.0,6.3,15.5,927.0,718.93,573.41
2016,4,25,11,0,959.0,104.0,6.4,16.0,948.0,770.15,613.34
2016,4,25,11,15,961.0,104.5,6.45,16.0,961.5,817.05,649.06
2016,4,25,11,30,963.0,105.0,6.5,16.0,975.0,861.18,681.44
2016,4,25,11,45,961.5,106.5,6.6,16.0,979.5,900.39,710.3
2016,4,25,12,0,960.0,108.0,6.7,16.0,984.0,936.27,736.71
2016,4,25,12,15,959.0,108.0,6.75,16.0,981.5,967.71,759.66
2016,4,25,12,30,958.0,108.0,6.8,16.0,979.0,995.54,780.05
2016,4,25,12,45,949.0,111.5,6.85,16.0,966.5,1015.52,794.87
2016,4,25,13,0,940.0,115.0,6.9,16.0,954.0,1031.45,806.92
2016,4,25,13,15,935.5,114.5,6.95,16.0,935.5,1043.73,816.51
2016,4,25,13,30,931.0,114.0,7.0,16.0,917.0,1051.96,823.36
2016,4,25,13,45,924.0,113.0,7.05,16.5,891.0,1053.14,823.73
2016,4,25,14,0,917.0,112.0,7.1,17.0,865.0,1050.26,821.36
2016,4,25,14,15,908.5,110.5,7.15,16.5,832.5,1041.34,818.01
2016,4,25,14,30,900.0,109.0,7.2,16.0,800.0,1028.52,811.95
2016,4,25,14,45,887.5,107.5,7.25,16.0,761.0,1007.97,798.8
2016,4,25,15,0,875.0,106.0,7.3,16.0,722.0,983.9,783.13
2016,4,25,15,15,860.0,103.5,7.35,16.0,677.5,963.97,770.55
2016,4,25,15,30,845.0,101.0,7.4,16.0,633.0,929.56,747.18
2016,4,25,15,45,824.5,98.0,7.45,16.0,584.5,886.73,717.34
2016,4,25,16,0,804.0,95.0,7.5,16.0,536.0,841.63,685.48
2016,4,25,16,15,778.0,91.0,7.5,15.5,484.5,788.76,648.26
2016,4,25,16,30,752.0,87.0,7.5,15.0,433.0,734.67,609.34
2016,4,25,16,45,714.0,83.0,7.5,15.0,379.5,674.63,563.66
2016,4,25,17,0,676.0,79.0,7.5,15.0,326.0,611.39,514.35
2016,4,25,17,15,625.0,72.5,7.35,14.5,273.0,537.38,454.11
2016,4,25,17,30,574.0,66.0,7.2,14.0,220.0,466.27,394.0
2016,4,25,17,45,492.5,58.0,7.1,13.5,169.5,379.18,318.44
2016,4,25,18,0,411.0,50.0,7.0,13.0,119.0,299.22,246.87
2016,4,25,18,15,292.5,37.0,6.75,12.5,77.5,205.05,161.74
2016,4,25,18,30,174.0,24.0,6.5,12.0,36.0,117.62,61.9
2016,4,25,18,45,87.0,12.0,6.3,11.5,18.0,40.83,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,3.5,9.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,3.5,10.0,10.0,8.54,0.0
2016,4,26,5,45,116.5,26.5,3.55,10.5,41.0,20.42,8.95
2016,4,26,6,0,233.0,43.0,3.6,11.0,72.0,32.92,23.05
2016,4,26,6,15,309.5,57.5,3.65,11.0,115.0,43.57,33.26
2016,4,26,6,30,386.0,72.0,3.7,11.0,158.0,53.98,43.03
2016,4,26,6,45,429.5,85.0,3.8,11.5,204.5,62.82,51.09
2016,4,26,7,0,473.0,98.0,3.9,12.0,251.0,71.36,58.66
2016,4,26,7,15,533.0,99.0,3.9,12.5,300.0,72.6,59.54
2016,4,26,7,30,593.0,100.0,3.9,13.0,349.0,71.81,58.56
2016,4,26,7,45,478.5,145.5,3.9,13.5,363.0,98.82,82.04
2016,4,26,8,0,364.0,191.0,3.9,14.0,377.0,129.99,108.71
2016,4,26,8,15,498.0,170.5,3.8,14.0,452.0,138.87,96.54
2016,4,26,8,30,632.0,150.0,3.7,14.0,527.0,178.76,115.82
2016,4,26,8,45,513.5,209.5,3.6,14.5,531.0,242.64,172.13
2016,4,26,9,0,395.0,269.0,3.5,15.0,535.0,295.51,220.96
2016,4,26,9,15,377.0,293.5,3.45,15.0,559.5,337.56,257.39
2016,4,26,9,30,359.0,318.0,3.4,15.0,584.0,377.67,291.69
2016,4,26,9,45,446.5,299.5,3.4,15.0,646.5,429.36,333.26
2016,4,26,10,0,534.0,281.0,3.4,15.0,709.0,491.61,383.18
2016,4,26,10,15,507.5,303.0,3.55,15.0,721.5,530.69,415.19
2016,4,26,10,30,481.0,325.0,3.7,15.0,734.0,566.41,443.78
2016,4,26,10,45,496.0,332.5,3.9,15.5,762.5,614.36,480.48
2016,4,26,11,0,511.0,340.0,4.1,16.0,791.0,662.68,516.74
2016,4,26,11,15,398.0,389.0,4.3,16.0,743.5,644.73,502.64
2016,4,26,11,30,285.0,438.0,4.5,16.0,696.0,622.72,485.06
2016,4,26,11,45,276.0,443.5,4.75,16.0,694.5,639.43,498.47
2016,4,26,12,0,267.0,449.0,5.0,16.0,693.0,654.52,510.43
2016,4,26,12,15,273.0,446.0,5.15,16.0,695.5,673.43,525.35
2016,4,26,12,30,279.0,443.0,5.3,16.0,698.0,691.23,539.45
2016,4,26,12,45,396.0,395.0,5.5,16.0,752.5,768.74,601.2
2016,4,26,13,0,513.0,347.0,5.7,16.0,807.0,863.66,674.56
2016,4,26,13,15,656.0,260.5,5.8,16.0,836.5,936.76,732.65
2016,4,26,13,30,799.0,174.0,5.9,16.0,866.0,994.71,776.2
2016,4,26,13,45,672.5,232.5,6.05,16.0,803.5,946.77,743.12
2016,4,26,14,0,546.0,291.0,6.2,16.0,741.0,879.2,692.43
2016,4,26,14,15,668.5,221.0,6.2,16.0,751.0,938.79,740.74
2016,4,26,14,30,791.0,151.0,6.2,16.0,761.0,977.07,769.5
2016,4,26,14,45,782.0,146.5,6.25,16.0,724.5,957.77,757.01
2016,4,26,15,0,773.0,142.0,6.3,16.0,688.0,935.08,742.36
2016,4,26,15,15,678.5,161.5,6.3,15.5,619.0,861.57,691.09
2016,4,26,15,30,584.0,181.0,6.3,15.0,550.0,780.13,632.75
2016,4,26,15,45,645.5,151.0,6.3,15.0,530.5,789.26,642.02
2016,4,26,16,0,707.0,121.0,6.3,15.0,511.0,790.61,644.94
2016,4,26,16,15,571.0,137.0,6.3,14.5,432.5,670.25,554.5
2016,4,26,16,30,435.0,153.0,6.3,14.0,354.0,549.59,458.8
2016,4,26,16,45,393.5,139.5,6.35,14.0,304.5,485.26,407.56
2016,4,26,17,0,352.0,126.0,6.4,14.0,255.0,422.97,356.64
2016,4,26,17,15,308.0,113.0,6.35,13.5,213.5,347.25,294.06
2016,4,26,17,30,264.0,100.0,6.3,13.0,172.0,291.42,246.28
2016,4,26,17,45,219.0,81.5,6.3,12.5,132.5,231.79,194.16
2016,4,26,18,0,174.0,63.0,6.3,12.0,93.0,176.32,144.58
2016,4,26,18,15,112.0,44.0,6.2,11.5,61.0,116.52,90.66
2016,4,26,18,30,50.0,25.0,6.1,11.0,29.0,52.41,27.01
2016,4,26,18,45,25.0,12.5,6.0,11.0,14.5,19.43,0.0
2016,4,26,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,18.5,5.5,3.3,11.0,6.0,0.0,0.0
2016,4,27,5,30,37.0,11.0,3.6,11.0,12.0,9.39,0.0
2016,4,27,5,45,161.0,26.5,3.9,11.5,45.0,20.51,9.65
2016,4,27,6,0,285.0,42.0,4.2,12.0,78.0,32.35,22.53
2016,4,27,6,15,374.5,53.0,4.35,12.0,123.5,42.29,32.02
2016,4,27,6,30,464.0,64.0,4.5,12.0,169.0,50.27,39.55
2016,4,27,6,45,232.0,76.0,4.7,12.5,128.5,54.85,43.76
2016,4,27,7,0,0.0,88.0,4.9,13.0,88.0,71.01,58.12
2016,4,27,7,15,0.0,105.0,5.15,13.0,105.0,84.13,69.69
2016,4,27,7,30,0.0,122.0,5.4,13.0,122.0,97.14,81.0
2016,4,27,7,45,0.0,88.0,5.7,13.5,88.0,72.77,59.09
2016,4,27,8,0,0.0,54.0,6.0,14.0,54.0,44.74,34.05
2016,4,27,8,15,13.0,140.0,6.3,14.0,147.5,113.54,89.69
2016,4,27,8,30,26.0,226.0,6.6,14.0,241.0,178.68,142.52
2016,4,27,8,45,53.0,264.0,6.9,14.0,299.0,207.2,164.29
2016,4,27,9,0,80.0,302.0,7.2,14.0,357.0,247.37,195.96
2016,4,27,9,15,41.5,241.5,7.35,14.0,270.5,202.69,161.02
2016,4,27,9,30,3.0,181.0,7.5,14.0,184.0,149.4,118.27
2016,4,27,9,45,7.0,213.0,7.7,14.0,219.5,177.42,140.98
2016,4,27,10,0,11.0,245.0,7.9,14.0,255.0,206.24,164.23
2016,4,27,10,15,235.0,290.0,7.95,14.0,490.0,369.0,296.43
2016,4,27,10,30,459.0,335.0,8.0,14.0,725.0,560.53,449.64
2016,4,27,10,45,659.0,245.5,8.05,14.0,820.5,649.79,523.23
2016,4,27,11,0,859.0,156.0,8.1,14.0,916.0,748.88,604.66
2016,4,27,11,15,863.5,156.5,8.05,14.0,930.5,795.09,641.31
2016,4,27,11,30,868.0,157.0,8.0,14.0,945.0,839.03,675.23
2016,4,27,11,45,867.5,159.0,8.0,14.0,951.0,877.75,704.12
2016,4,27,12,0,867.0,161.0,8.0,14.0,957.0,913.48,730.71
2016,4,27,12,15,867.0,161.0,8.0,14.0,955.5,944.62,753.84
2016,4,27,12,30,867.0,161.0,8.0,14.0,954.0,972.44,774.53
2016,4,27,12,45,858.5,164.5,8.0,14.0,942.5,992.2,789.32
2016,4,27,13,0,850.0,168.0,8.0,14.0,931.0,1008.09,801.38
2016,4,27,13,15,845.5,166.5,8.0,14.0,913.0,1019.06,809.96
2016,4,27,13,30,841.0,165.0,8.0,14.0,895.0,1026.16,815.85
2016,4,27,13,45,838.5,161.0,8.05,14.0,871.0,1028.83,818.86
2016,4,27,14,0,836.0,157.0,8.1,14.0,847.0,1027.58,819.17
2016,4,27,14,15,570.0,254.0,8.1,14.0,716.5,866.15,697.53
2016,4,27,14,30,304.0,351.0,8.1,14.0,586.0,684.56,552.26
2016,4,27,14,45,547.0,248.0,8.15,14.0,645.5,833.68,676.12
2016,4,27,15,0,790.0,145.0,8.2,14.0,705.0,953.51,770.66
2016,4,27,15,15,772.0,141.5,8.15,14.0,661.0,926.85,751.65
2016,4,27,15,30,754.0,138.0,8.1,14.0,617.0,890.43,725.74
2016,4,27,15,45,729.0,134.0,8.1,14.0,568.5,844.67,692.68
2016,4,27,16,0,704.0,130.0,8.1,14.0,520.0,797.16,657.95
2016,4,27,16,15,679.0,114.0,8.05,14.0,461.0,734.51,610.7
2016,4,27,16,30,654.0,98.0,8.0,14.0,402.0,670.63,561.76
2016,4,27,16,45,515.5,110.5,8.0,14.0,332.5,552.34,466.44
2016,4,27,17,0,377.0,123.0,8.0,14.0,263.0,436.78,369.76
2016,4,27,17,15,417.0,104.5,7.95,13.5,237.0,425.24,361.37
2016,4,27,17,30,457.0,86.0,7.9,13.0,211.0,408.47,347.04
2016,4,27,17,45,390.5,73.0,7.85,13.0,163.5,331.72,279.37
2016,4,27,18,0,324.0,60.0,7.8,13.0,116.0,261.29,215.76
2016,4,27,18,15,220.0,44.0,7.75,12.5,76.0,176.6,139.69
2016,4,27,18,30,116.0,28.0,7.7,12.0,36.0,91.39,53.9
2016,4,27,18,45,58.0,14.0,7.65,12.0,18.0,32.22,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,9.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,15,28.0,6.5,5.2,9.5,7.5,0.0,0.0
2016,4,28,5,30,56.0,13.0,5.4,10.0,15.0,11.1,0.0
2016,4,28,5,45,183.0,27.5,5.65,10.5,49.0,21.31,10.84
2016,4,28,6,0,310.0,42.0,5.9,11.0,83.0,34.09,24.2
2016,4,28,6,15,398.5,52.5,5.9,11.5,129.5,41.86,31.73
2016,4,28,6,30,487.0,63.0,5.9,12.0,176.0,49.47,38.85
2016,4,28,6,45,549.5,70.0,5.95,12.5,227.0,53.93,42.93
2016,4,28,7,0,612.0,77.0,6.0,13.0,278.0,58.34,46.8
2016,4,28,7,15,653.0,82.5,5.85,13.5,330.5,61.33,49.28
2016,4,28,7,30,694.0,88.0,5.7,14.0,383.0,64.25,51.62
2016,4,28,7,45,728.0,91.0,5.6,14.5,435.5,65.29,52.26
2016,4,28,8,0,762.0,94.0,5.5,15.0,488.0,72.53,58.32
2016,4,28,8,15,784.5,97.5,5.3,15.0,537.0,114.01,67.0
2016,4,28,8,30,807.0,101.0,5.1,15.0,586.0,172.83,103.07
2016,4,28,8,45,825.0,103.0,4.95,15.5,632.0,232.21,150.35
2016,4,28,9,0,843.0,105.0,4.8,16.0,678.0,293.26,203.51
2016,4,28,9,15,856.0,107.0,4.65,16.0,718.5,358.46,261.71
2016,4,28,9,30,869.0,109.0,4.5,16.0,759.0,418.81,315.61
2016,4,28,9,45,888.5,106.0,4.4,16.5,796.5,478.3,366.97
2016,4,28,10,0,908.0,103.0,4.3,17.0,834.0,538.24,417.05
2016,4,28,10,15,915.0,104.0,4.2,17.0,862.5,594.76,463.69
2016,4,28,10,30,922.0,105.0,4.1,17.0,891.0,649.94,508.01
2016,4,28,10,45,924.0,107.5,4.05,17.5,911.5,701.55,547.44
2016,4,28,11,0,926.0,110.0,4.0,18.0,932.0,750.93,584.0
2016,4,28,11,15,929.0,110.5,4.05,18.0,946.0,796.9,617.96
2016,4,28,11,30,932.0,111.0,4.1,18.0,960.0,840.29,648.5
2016,4,28,11,45,931.0,113.0,4.2,18.5,965.0,878.99,674.51
2016,4,28,12,0,930.0,115.0,4.3,19.0,970.0,914.53,698.16
2016,4,28,12,15,930.0,114.5,4.45,19.0,968.0,945.35,720.31
2016,4,28,12,30,930.0,114.0,4.6,19.0,966.0,972.73,740.38
2016,4,28,12,45,931.0,112.0,4.75,19.0,957.0,996.02,757.77
2016,4,28,13,0,932.0,110.0,4.9,19.0,948.0,1015.6,772.74
2016,4,28,13,15,928.5,109.5,5.05,19.0,930.5,1028.49,783.27
2016,4,28,13,30,925.0,109.0,5.2,19.0,913.0,1037.4,791.25
2016,4,28,13,45,918.0,108.5,5.35,19.0,887.5,1038.86,794.23
2016,4,28,14,0,911.0,108.0,5.5,19.0,862.0,1036.31,794.6
2016,4,28,14,15,903.5,106.5,5.65,18.5,830.5,1028.25,792.79
2016,4,28,14,30,896.0,105.0,5.8,18.0,799.0,1016.32,788.35
2016,4,28,14,45,881.0,105.0,5.95,18.0,760.0,994.93,775.66
2016,4,28,15,0,866.0,105.0,6.1,18.0,721.0,970.15,760.54
2016,4,28,15,15,851.5,103.0,6.2,17.5,677.5,951.29,750.81
2016,4,28,15,30,837.0,101.0,6.3,17.0,634.0,918.16,730.52
2016,4,28,15,45,810.5,100.5,6.45,17.0,585.0,873.12,699.99
2016,4,28,16,0,784.0,100.0,6.6,17.0,536.0,826.16,667.57
2016,4,28,16,15,758.5,96.5,6.6,16.5,485.0,775.04,632.08
2016,4,28,16,30,733.0,93.0,6.6,16.0,434.0,727.03,598.29
2016,4,28,16,45,689.0,90.0,6.6,15.5,380.5,660.63,549.14
2016,4,28,17,0,645.0,87.0,6.6,15.0,327.0,595.33,499.13
2016,4,28,17,15,594.5,80.0,6.55,14.5,275.0,522.6,440.26
2016,4,28,17,30,544.0,73.0,6.5,14.0,223.0,452.71,381.7
2016,4,28,17,45,457.5,65.0,6.45,13.5,172.5,364.3,305.58
2016,4,28,18,0,371.0,57.0,6.4,13.0,122.0,281.2,232.09
2016,4,28,18,15,261.5,43.0,6.15,12.5,81.0,193.81,153.78
2016,4,28,18,30,152.0,29.0,5.9,12.0,40.0,116.72,73.4
2016,4,28,18,45,76.0,14.5,5.65,12.0,20.0,38.86,0.0
2016,4,28,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,3.25,11.0,6.0,5.12,0.0
2016,4,29,5,30,0.0,12.0,3.3,11.0,12.0,10.24,0.0
2016,4,29,5,45,84.5,33.5,3.35,11.0,45.0,25.94,14.92
2016,4,29,6,0,169.0,55.0,3.4,11.0,78.0,41.81,31.06
2016,4,29,6,15,251.5,72.0,3.45,11.0,122.5,54.42,43.04
2016,4,29,6,30,334.0,89.0,3.5,11.0,167.0,65.6,53.51
2016,4,29,6,45,336.5,100.5,3.6,11.5,196.0,72.67,59.94
2016,4,29,7,0,339.0,112.0,3.7,12.0,225.0,79.38,65.8
2016,4,29,7,15,368.0,129.0,3.75,12.0,270.5,89.66,74.82
2016,4,29,7,30,397.0,146.0,3.8,12.0,316.0,99.47,83.29
2016,4,29,7,45,516.5,143.0,3.9,12.0,393.5,97.42,81.19
2016,4,29,8,0,636.0,140.0,4.0,12.0,471.0,95.27,79.03
2016,4,29,8,15,661.5,145.5,4.1,12.0,518.5,133.32,87.32
2016,4,29,8,30,687.0,151.0,4.2,12.0,566.0,187.22,121.19
2016,4,29,8,45,708.0,154.5,4.3,12.5,610.5,241.95,164.74
2016,4,29,9,0,729.0,158.0,4.4,13.0,655.0,298.94,214.11
2016,4,29,9,15,744.0,161.5,4.4,13.0,694.5,356.02,265.29
2016,4,29,9,30,759.0,165.0,4.4,13.0,734.0,414.11,317.03
2016,4,29,9,45,791.0,156.0,4.4,13.5,773.0,473.26,367.84
2016,4,29,10,0,823.0,147.0,4.4,14.0,812.0,530.77,416.24
2016,4,29,10,15,831.0,148.5,4.5,14.0,839.5,585.36,462.22
2016,4,29,10,30,839.0,150.0,4.6,14.0,867.0,638.99,506.32
2016,4,29,10,45,845.0,151.0,4.75,14.5,888.0,689.68,546.39
2016,4,29,11,0,851.0,152.0,4.9,15.0,909.0,738.71,584.29
2016,4,29,11,15,854.5,153.0,5.2,15.0,922.5,784.02,620.53
2016,4,29,11,30,858.0,154.0,5.5,15.0,936.0,827.02,654.16
2016,4,29,11,45,858.5,155.0,5.8,15.5,942.0,865.05,681.83
2016,4,29,12,0,859.0,156.0,6.1,16.0,948.0,900.18,707.34
2016,4,29,12,15,859.0,156.0,6.2,16.0,946.0,930.85,729.97
2016,4,29,12,30,859.0,156.0,6.3,16.0,944.0,958.24,750.3
2016,4,29,12,45,860.0,153.5,6.4,16.0,935.5,980.68,767.16
2016,4,29,13,0,861.0,151.0,6.5,16.0,927.0,985.52,771.48
2016,4,29,13,15,857.0,150.0,6.55,16.0,909.5,1011.33,790.85
2016,4,29,13,30,853.0,149.0,6.6,16.0,892.0,1019.28,797.4
2016,4,29,13,45,843.5,149.0,6.65,16.0,866.5,1018.94,798.24
2016,4,29,14,0,834.0,149.0,6.7,16.0,841.0,1014.73,796.48
2016,4,29,14,15,825.0,146.5,6.75,16.0,809.5,1004.58,790.58
2016,4,29,14,30,816.0,144.0,6.8,16.0,778.0,990.72,782.12
2016,4,29,14,45,802.5,142.0,6.85,16.0,740.0,969.39,768.31
2016,4,29,15,0,789.0,140.0,6.9,16.0,702.0,944.72,752.1
2016,4,29,15,15,772.5,136.5,6.95,16.0,659.5,912.47,730.25
2016,4,29,15,30,756.0,133.0,7.0,16.0,617.0,883.9,711.08
2016,4,29,15,45,733.0,129.5,7.05,16.0,569.5,840.57,680.62
2016,4,29,16,0,710.0,126.0,7.1,16.0,522.0,795.41,648.46
2016,4,29,16,15,567.0,142.0,7.15,15.5,439.5,669.14,553.14
2016,4,29,16,30,424.0,158.0,7.2,15.0,357.0,543.6,453.2
2016,4,29,16,45,387.0,143.5,7.3,15.0,309.0,482.24,404.34
2016,4,29,17,0,350.0,129.0,7.4,15.0,261.0,422.55,355.61
2016,4,29,17,15,302.5,118.0,7.4,14.5,219.5,347.38,293.43
2016,4,29,17,30,255.0,107.0,7.4,14.0,178.0,292.4,246.41
2016,4,29,17,45,295.0,85.0,7.45,13.5,150.0,289.65,242.9
2016,4,29,18,0,335.0,63.0,7.5,13.0,122.0,269.24,222.61
2016,4,29,18,15,230.5,47.0,7.45,12.5,81.5,183.97,146.27
2016,4,29,18,30,126.0,31.0,7.4,12.0,41.0,100.27,64.7
2016,4,29,18,45,63.0,15.5,7.4,12.0,20.5,35.13,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,54.0,7.5,5.1,11.5,9.5,6.4,0.0
2016,4,30,5,30,108.0,15.0,5.1,12.0,19.0,11.7,0.0
2016,4,30,5,45,240.5,28.5,5.2,12.5,56.0,23.25,13.04
2016,4,30,6,0,373.0,42.0,5.3,13.0,93.0,34.11,24.15
2016,4,30,6,15,458.0,51.0,5.3,13.0,141.0,40.7,30.57
2016,4,30,6,30,543.0,60.0,5.3,13.0,189.0,47.21,36.7
2016,4,30,6,45,601.0,66.5,5.35,13.5,242.0,51.43,40.54
2016,4,30,7,0,659.0,73.0,5.4,14.0,295.0,55.6,44.17
2016,4,30,7,15,698.0,78.0,5.45,14.5,348.0,58.4,46.47
2016,4,30,7,30,737.0,83.0,5.5,15.0,401.0,66.72,53.58
2016,4,30,7,45,766.0,86.5,5.55,15.5,453.5,68.37,54.73
2016,4,30,8,0,795.0,90.0,5.6,16.0,506.0,69.97,55.83
2016,4,30,8,15,816.0,93.5,5.5,16.0,555.5,114.07,65.41
2016,4,30,8,30,837.0,97.0,5.4,16.0,605.0,174.52,102.67
2016,4,30,8,45,852.5,99.5,5.3,16.5,650.5,235.49,151.34
2016,4,30,9,0,868.0,102.0,5.2,17.0,696.0,303.22,209.97
2016,4,30,9,15,879.5,103.5,5.1,17.0,736.5,363.63,264.51
2016,4,30,9,30,891.0,105.0,5.0,17.0,777.0,424.22,318.81
2016,4,30,9,45,906.0,103.5,4.95,17.5,813.0,483.93,370.61
2016,4,30,10,0,921.0,102.0,4.9,18.0,849.0,543.61,420.78
2016,4,30,10,15,927.0,103.0,4.85,18.0,876.5,600.08,467.75
2016,4,30,10,30,933.0,104.0,4.8,18.0,904.0,655.08,512.21
2016,4,30,10,45,937.0,105.0,4.8,18.5,924.5,707.08,552.3
2016,4,30,11,0,941.0,106.0,4.8,19.0,945.0,756.96,589.67
2016,4,30,11,15,943.0,106.5,4.75,19.0,958.0,802.61,623.06
2016,4,30,11,30,945.0,107.0,4.7,19.0,971.0,845.56,652.94
2016,4,30,11,45,945.5,107.0,4.7,19.5,976.0,883.96,678.35
2016,4,30,12,0,946.0,107.0,4.7,20.0,981.0,919.2,701.34
2016,4,30,12,15,945.0,107.0,4.7,20.0,978.5,949.81,722.38
2016,4,30,12,30,944.0,107.0,4.7,20.0,976.0,976.9,740.99
2016,4,30,12,45,939.0,108.0,4.7,20.0,964.5,997.55,755.23
2016,4,30,13,0,934.0,109.0,4.7,20.0,953.0,1014.32,766.95
2016,4,30,13,15,929.5,108.5,4.7,20.0,934.5,1026.14,775.42
2016,4,30,13,30,925.0,108.0,4.7,20.0,916.0,1033.99,781.34
2016,4,30,13,45,919.5,106.5,4.75,20.5,890.5,1035.8,782.25
2016,4,30,14,0,914.0,105.0,4.8,21.0,865.0,1033.6,780.6
2016,4,30,14,15,905.5,103.5,4.85,21.0,833.0,1024.45,775.93
2016,4,30,14,30,897.0,102.0,4.9,21.0,801.0,1011.45,768.76
2016,4,30,14,45,887.0,100.0,4.95,21.0,763.0,992.68,757.73
2016,4,30,15,0,877.0,98.0,5.0,21.0,725.0,970.35,744.28
2016,4,30,15,15,863.0,95.5,5.0,21.0,681.5,940.27,725.03
2016,4,30,15,30,849.0,93.0,5.0,21.0,638.0,907.15,703.6
2016,4,30,15,45,831.5,90.0,5.05,21.0,590.5,877.02,684.51
2016,4,30,16,0,814.0,87.0,5.1,21.0,543.0,834.54,656.25
2016,4,30,16,15,615.0,124.0,5.1,20.5,450.0,688.81,551.56
2016,4,30,16,30,416.0,161.0,5.1,20.0,357.0,539.63,437.19
2016,4,30,16,45,401.5,142.5,5.15,19.5,314.0,491.33,401.74
2016,4,30,17,0,387.0,124.0,5.2,19.0,271.0,442.68,364.55
2016,4,30,17,15,497.0,92.5,5.15,18.5,251.5,468.78,387.49
2016,4,30,17,30,607.0,61.0,5.1,18.0,232.0,476.31,393.78
2016,4,30,17,45,537.5,54.0,5.1,17.5,182.0,396.42,326.4
2016,4,30,18,0,468.0,47.0,5.1,17.0,132.0,322.47,261.86
2016,4,30,18,15,358.0,36.5,5.0,16.5,89.0,232.42,182.53
2016,4,30,18,30,248.0,26.0,4.9,16.0,46.0,154.5,103.01
2016,4,30,18,45,124.0,13.0,4.85,16.0,23.0,54.08,0.0
2016,4,30,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,5,15,62.5,8.0,1.25,12.5,10.5,6.83,0.0
2016,5,1,5,30,125.0,16.0,1.2,13.0,21.0,12.49,0.0
2016,5,1,5,45,255.0,28.5,1.15,13.5,58.0,23.2,13.28
2016,5,1,6,0,385.0,41.0,1.1,14.0,95.0,33.19,23.37
2016,5,1,6,15,468.0,49.5,1.1,14.5,143.0,39.42,29.34
2016,5,1,6,30,551.0,58.0,1.1,15.0,191.0,45.57,35.02
2016,5,1,6,45,604.0,64.5,1.1,15.5,242.5,49.84,38.84
2016,5,1,7,0,657.0,71.0,1.1,16.0,294.0,54.02,42.44
2016,5,1,7,15,695.0,75.5,1.1,16.5,346.5,56.51,44.44
2016,5,1,7,30,733.0,80.0,1.1,17.0,399.0,64.29,51.0
2016,5,1,7,45,759.5,84.5,1.15,17.5,450.5,66.72,52.82
2016,5,1,8,0,786.0,89.0,1.2,18.0,502.0,69.04,54.53
2016,5,1,8,15,806.5,92.0,1.15,18.5,551.0,112.81,63.6
2016,5,1,8,30,827.0,95.0,1.1,19.0,600.0,172.13,99.19
2016,5,1,8,45,842.0,97.5,1.05,19.5,645.0,232.25,145.74
2016,5,1,9,0,857.0,100.0,1.0,20.0,690.0,299.19,201.49
2016,5,1,9,15,869.0,102.0,0.9,20.5,730.0,359.31,252.51
2016,5,1,9,30,881.0,104.0,0.8,21.0,770.0,419.7,302.64
2016,5,1,9,45,889.5,106.0,0.7,21.5,804.0,478.59,349.81
2016,5,1,10,0,898.0,108.0,0.6,22.0,838.0,536.84,394.33
2016,5,1,10,15,904.5,109.5,0.6,22.0,866.0,592.71,436.89
2016,5,1,10,30,911.0,111.0,0.6,22.0,894.0,647.23,477.02
2016,5,1,10,45,915.0,112.0,0.65,22.5,914.5,698.12,513.08
2016,5,1,11,0,919.0,113.0,0.7,23.0,935.0,746.97,546.68
2016,5,1,11,15,921.5,113.5,0.85,23.0,948.0,792.02,578.94
2016,5,1,11,30,924.0,114.0,1.0,23.0,961.0,834.49,607.99
2016,5,1,11,45,924.0,115.0,1.2,23.5,966.0,872.61,633.61
2016,5,1,12,0,924.0,116.0,1.4,24.0,971.0,907.65,657.13
2016,5,1,12,15,923.5,116.0,1.55,24.0,968.5,938.11,678.27
2016,5,1,12,30,923.0,116.0,1.7,24.0,966.0,965.16,697.3
2016,5,1,12,45,920.0,115.5,1.9,24.0,955.5,985.86,712.98
2016,5,1,13,0,917.0,115.0,2.1,24.0,945.0,1002.78,726.34
2016,5,1,13,15,913.0,114.0,2.2,23.5,927.0,1014.41,736.69
2016,5,1,13,30,909.0,113.0,2.3,23.0,909.0,1022.11,744.73
2016,5,1,13,45,901.5,113.0,2.45,23.0,883.5,1023.44,747.93
2016,5,1,14,0,894.0,113.0,2.6,23.0,858.0,1020.87,748.72
2016,5,1,14,15,885.5,111.5,2.65,22.5,826.5,1011.87,745.88
2016,5,1,14,30,877.0,110.0,2.7,22.0,795.0,999.09,740.7
2016,5,1,14,45,864.0,109.0,2.75,22.0,756.5,978.79,729.2
2016,5,1,15,0,851.0,108.0,2.8,22.0,718.0,955.12,715.51
2016,5,1,15,15,836.5,105.5,2.75,21.5,675.0,936.05,705.46
2016,5,1,15,30,822.0,103.0,2.7,21.0,632.0,902.72,685.63
2016,5,1,15,45,800.5,101.0,2.7,21.0,584.5,860.92,658.96
2016,5,1,16,0,779.0,99.0,2.7,21.0,537.0,817.01,630.54
2016,5,1,16,15,594.5,131.5,2.6,20.5,447.5,678.92,534.15
2016,5,1,16,30,410.0,164.0,2.5,20.0,358.0,537.28,428.41
2016,5,1,16,45,531.0,123.5,2.4,19.5,344.5,567.26,455.79
2016,5,1,17,0,652.0,83.0,2.3,19.0,331.0,592.56,477.45
2016,5,1,17,15,604.0,76.5,2.1,18.5,279.5,522.14,422.83
2016,5,1,17,30,556.0,70.0,1.9,18.0,228.0,454.38,369.01
2016,5,1,17,45,482.0,62.0,1.75,17.5,178.5,373.14,302.6
2016,5,1,18,0,408.0,54.0,1.6,17.0,129.0,298.26,239.13
2016,5,1,18,15,303.0,41.5,1.45,16.5,87.0,208.73,162.46
2016,5,1,18,30,198.0,29.0,1.3,16.0,45.0,135.47,91.47
2016,5,1,18,45,99.0,14.5,1.2,15.5,22.5,46.61,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,34.5,8.5,1.25,11.5,10.0,7.26,0.0
2016,5,2,5,30,69.0,17.0,1.3,12.0,20.0,13.57,0.0
2016,5,2,5,45,176.5,33.5,1.4,12.5,55.5,25.78,15.7
2016,5,2,6,0,284.0,50.0,1.5,13.0,91.0,38.18,27.88
2016,5,2,6,15,142.0,54.0,1.5,13.0,74.5,41.58,31.47
2016,5,2,6,30,0.0,58.0,1.5,13.0,58.0,47.65,37.17
2016,5,2,6,45,0.0,73.5,1.55,13.5,73.5,59.89,48.12
2016,5,2,7,0,0.0,89.0,1.6,14.0,89.0,72.03,58.76
2016,5,2,7,15,18.0,128.0,1.55,14.5,136.0,100.7,83.68
2016,5,2,7,30,36.0,167.0,1.5,15.0,183.0,122.72,102.31
2016,5,2,7,45,23.0,173.0,1.5,15.5,184.0,133.7,111.16
2016,5,2,8,0,10.0,179.0,1.5,16.0,185.0,138.87,114.96
2016,5,2,8,15,95.0,227.5,1.45,16.0,285.5,170.77,132.49
2016,5,2,8,30,180.0,276.0,1.4,16.0,386.0,215.46,162.74
2016,5,2,8,45,272.0,280.5,1.4,16.5,461.5,248.02,183.71
2016,5,2,9,0,364.0,285.0,1.4,17.0,537.0,298.29,220.47
2016,5,2,9,15,587.5,210.0,1.3,17.0,643.5,342.13,250.84
2016,5,2,9,30,811.0,135.0,1.2,17.0,750.0,413.93,305.74
2016,5,2,9,45,831.5,131.5,1.2,17.5,786.5,471.06,352.82
2016,5,2,10,0,852.0,128.0,1.2,18.0,823.0,529.33,399.27
2016,5,2,10,15,859.0,129.5,1.2,18.5,850.5,583.14,440.88
2016,5,2,10,30,866.0,131.0,1.2,19.0,878.0,635.74,480.11
2016,5,2,10,45,868.5,133.5,1.2,19.5,897.5,684.8,515.45
2016,5,2,11,0,871.0,136.0,1.2,20.0,917.0,731.81,548.24
2016,5,2,11,15,873.5,137.0,1.2,20.0,930.0,775.4,578.86
2016,5,2,11,30,876.0,138.0,1.2,20.0,943.0,816.58,606.0
2016,5,2,11,45,873.0,140.5,1.3,20.0,947.0,851.96,630.08
2016,5,2,12,0,870.0,143.0,1.4,20.0,951.0,884.28,652.18
2016,5,2,12,15,869.0,143.0,1.55,20.0,948.0,913.03,672.62
2016,5,2,12,30,868.0,143.0,1.7,20.0,945.0,938.56,691.02
2016,5,2,12,45,860.5,145.5,1.9,20.0,933.5,956.93,705.43
2016,5,2,13,0,853.0,148.0,2.1,20.0,922.0,971.68,717.57
2016,5,2,13,15,687.0,240.0,2.25,20.0,855.5,940.72,698.98
2016,5,2,13,30,521.0,332.0,2.4,20.0,789.0,875.38,652.78
2016,5,2,13,45,515.0,320.5,2.55,20.0,761.5,866.19,649.27
2016,5,2,14,0,509.0,309.0,2.7,20.0,734.0,854.05,643.16
2016,5,2,14,15,525.0,288.0,2.75,19.5,712.5,851.23,644.62
2016,5,2,14,30,541.0,267.0,2.8,19.0,691.0,845.17,643.86
2016,5,2,14,45,645.0,209.5,2.85,19.0,691.0,891.09,679.99
2016,5,2,15,0,749.0,152.0,2.9,19.0,691.0,922.38,702.94
2016,5,2,15,15,633.5,180.5,2.9,18.5,617.0,832.21,642.76
2016,5,2,15,30,518.0,209.0,2.9,18.0,543.0,734.77,574.73
2016,5,2,15,45,432.5,215.5,2.9,18.0,480.5,652.49,514.97
2016,5,2,16,0,347.0,222.0,2.9,18.0,418.0,555.06,442.54
2016,5,2,16,15,300.0,207.0,2.85,17.5,365.5,489.22,393.92
2016,5,2,16,30,253.0,192.0,2.8,17.0,313.0,425.5,345.5
2016,5,2,16,45,211.5,172.5,2.75,16.5,265.5,347.92,285.22
2016,5,2,17,0,170.0,153.0,2.7,16.0,218.0,289.44,238.51
2016,5,2,17,15,142.5,134.5,2.65,15.5,183.5,244.76,202.17
2016,5,2,17,30,115.0,116.0,2.6,15.0,149.0,202.36,166.79
