Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,45,186.5,93.5,2.6,14.5,134.0,224.54,185.27
2016,5,2,18,0,258.0,71.0,2.6,14.0,119.0,236.84,193.23
2016,5,2,18,15,176.5,52.0,2.55,13.5,80.0,153.69,121.04
2016,5,2,18,30,95.0,33.0,2.5,13.0,41.0,89.42,61.12
2016,5,2,18,45,47.5,16.5,2.45,13.0,20.5,39.68,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.65,12.0,5.0,4.27,0.0
2016,5,3,5,30,0.0,10.0,1.6,12.0,10.0,8.23,0.0
2016,5,3,5,45,0.0,27.5,1.6,12.5,27.5,22.61,13.26
2016,5,3,6,0,0.0,45.0,1.6,13.0,45.0,36.35,26.32
2016,5,3,6,15,7.0,66.5,1.5,13.0,68.0,52.79,41.43
2016,5,3,6,30,14.0,88.0,1.4,13.0,91.0,69.06,56.24
2016,5,3,6,45,24.0,108.5,1.35,13.0,116.0,82.27,68.09
2016,5,3,7,0,34.0,129.0,1.3,13.0,141.0,96.71,80.78
2016,5,3,7,15,72.5,156.0,1.45,13.0,186.5,115.03,96.67
2016,5,3,7,30,111.0,183.0,1.6,13.0,232.0,127.99,107.66
2016,5,3,7,45,169.5,204.0,1.8,13.5,289.5,141.38,118.68
2016,5,3,8,0,228.0,225.0,2.0,14.0,347.0,154.46,129.29
2016,5,3,8,15,154.5,247.0,2.1,14.0,333.5,178.72,138.3
2016,5,3,8,30,81.0,269.0,2.2,14.0,320.0,205.41,160.59
2016,5,3,8,45,216.0,280.0,2.35,14.5,427.0,243.24,184.43
2016,5,3,9,0,351.0,291.0,2.5,15.0,534.0,298.85,224.25
2016,5,3,9,15,311.0,320.5,2.45,15.0,545.0,334.41,255.42
2016,5,3,9,30,271.0,350.0,2.4,15.0,556.0,365.65,282.3
2016,5,3,9,45,220.0,374.5,2.35,15.5,547.0,386.89,299.95
2016,5,3,10,0,169.0,399.0,2.3,16.0,538.0,398.93,309.46
2016,5,3,10,15,262.5,395.5,2.15,16.0,619.0,463.53,358.73
2016,5,3,10,30,356.0,392.0,2.0,16.0,700.0,538.62,415.04
2016,5,3,10,45,318.0,412.5,1.9,16.5,692.5,555.85,426.3
2016,5,3,11,0,280.0,433.0,1.8,17.0,685.0,569.25,434.52
2016,5,3,11,15,296.0,435.5,1.7,17.0,705.0,604.02,459.51
2016,5,3,11,30,312.0,438.0,1.6,17.0,725.0,639.22,484.2
2016,5,3,11,45,284.0,448.5,1.5,17.5,711.0,645.52,486.38
2016,5,3,12,0,256.0,459.0,1.4,18.0,697.0,648.99,486.64
2016,5,3,12,15,363.0,418.5,1.45,18.0,755.0,722.5,541.02
2016,5,3,12,30,470.0,378.0,1.5,18.0,813.0,810.99,603.83
2016,5,3,12,45,474.5,371.0,1.55,18.0,806.0,826.78,614.67
2016,5,3,13,0,479.0,364.0,1.6,18.0,799.0,840.15,624.73
2016,5,3,13,15,410.0,383.5,1.7,18.0,751.0,804.47,600.36
2016,5,3,13,30,341.0,403.0,1.8,18.0,703.0,751.52,564.42
2016,5,3,13,45,419.5,358.0,1.9,18.0,716.5,807.12,606.88
2016,5,3,14,0,498.0,313.0,2.0,18.0,730.0,846.05,637.1
2016,5,3,14,15,480.0,305.0,2.1,18.0,695.0,822.77,622.42
2016,5,3,14,30,462.0,297.0,2.2,18.0,660.0,797.02,606.48
2016,5,3,14,45,380.0,308.5,2.35,18.0,598.0,707.93,544.6
2016,5,3,15,0,298.0,320.0,2.5,18.0,536.0,639.14,495.47
2016,5,3,15,15,223.0,308.0,2.65,17.5,464.5,532.9,418.77
2016,5,3,15,30,148.0,296.0,2.8,17.0,393.0,448.71,355.77
2016,5,3,15,45,155.0,273.0,2.95,17.0,367.5,428.65,342.42
2016,5,3,16,0,162.0,250.0,3.1,17.0,342.0,407.35,327.57
2016,5,3,16,15,156.5,226.5,3.1,16.5,308.5,373.74,302.86
2016,5,3,16,30,151.0,203.0,3.1,16.0,275.0,339.74,277.38
2016,5,3,16,45,99.0,175.5,3.1,16.0,220.5,250.72,205.29
2016,5,3,17,0,47.0,148.0,3.1,16.0,166.0,181.11,147.5
2016,5,3,17,15,36.5,127.0,3.0,15.5,140.0,151.42,123.15
2016,5,3,17,30,26.0,106.0,2.9,15.0,114.0,122.47,98.88
2016,5,3,17,45,16.0,85.0,2.85,15.0,89.5,87.26,68.75
2016,5,3,18,0,6.0,64.0,2.8,15.0,65.0,61.61,46.47
2016,5,3,18,15,3.0,43.5,2.6,14.5,44.0,40.34,27.95
2016,5,3,18,30,0.0,23.0,2.4,14.0,23.0,19.0,8.93
2016,5,3,18,45,0.0,11.5,2.25,14.0,11.5,9.48,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,2.55,12.0,7.5,6.4,0.0
2016,5,4,5,30,0.0,15.0,2.5,12.0,15.0,12.37,0.0
2016,5,4,5,45,37.5,36.5,2.5,12.5,42.0,28.71,18.52
2016,5,4,6,0,75.0,58.0,2.5,13.0,69.0,44.48,33.47
2016,5,4,6,15,111.0,80.0,2.45,13.0,104.0,60.24,48.04
2016,5,4,6,30,147.0,102.0,2.4,13.0,139.0,75.69,62.14
2016,5,4,6,45,198.0,116.0,2.4,13.0,178.0,83.7,69.38
2016,5,4,7,0,249.0,130.0,2.4,13.0,217.0,93.08,77.63
2016,5,4,7,15,237.0,154.5,2.3,13.0,248.0,107.88,90.47
2016,5,4,7,30,225.0,179.0,2.2,13.0,279.0,121.96,102.48
2016,5,4,7,45,245.5,200.0,2.15,13.5,321.5,133.78,112.17
2016,5,4,8,0,266.0,221.0,2.1,14.0,364.0,145.08,121.26
2016,5,4,8,15,276.5,242.5,2.0,14.0,403.0,176.7,132.86
2016,5,4,8,30,287.0,264.0,1.9,14.0,442.0,215.48,159.58
2016,5,4,8,45,322.5,277.0,1.85,14.0,490.5,255.49,189.61
2016,5,4,9,0,358.0,290.0,1.8,14.0,539.0,299.89,224.88
2016,5,4,9,15,335.5,315.5,1.7,14.0,559.5,338.63,257.93
2016,5,4,9,30,313.0,341.0,1.6,14.0,580.0,375.0,288.34
2016,5,4,9,45,315.5,357.5,1.55,14.5,607.5,413.5,318.67
2016,5,4,10,0,318.0,374.0,1.5,15.0,635.0,452.2,348.33
2016,5,4,10,15,316.0,389.0,1.5,15.0,655.5,487.46,375.52
2016,5,4,10,30,314.0,404.0,1.5,15.0,676.0,522.26,401.8
2016,5,4,10,45,260.5,426.5,1.5,15.5,656.0,529.09,405.81
2016,5,4,11,0,207.0,449.0,1.5,16.0,636.0,527.05,403.06
2016,5,4,11,15,218.0,454.5,1.65,16.0,654.0,556.16,425.34
2016,5,4,11,30,229.0,460.0,1.8,16.0,672.0,585.57,447.49
2016,5,4,11,45,245.0,459.5,2.0,16.0,687.5,622.45,475.23
2016,5,4,12,0,261.0,459.0,2.2,16.0,703.0,652.51,498.06
2016,5,4,12,15,328.0,431.5,2.3,16.0,737.0,702.69,536.22
2016,5,4,12,30,395.0,404.0,2.4,16.0,771.0,754.04,574.85
2016,5,4,12,45,365.0,417.0,2.5,16.5,753.0,754.02,573.48
2016,5,4,13,0,335.0,430.0,2.6,17.0,735.0,751.33,570.63
2016,5,4,13,15,383.5,395.5,2.65,17.0,738.5,775.31,590.02
2016,5,4,13,30,432.0,361.0,2.7,17.0,742.0,813.75,619.0
2016,5,4,13,45,394.0,370.0,2.8,17.0,710.0,776.57,593.29
2016,5,4,14,0,356.0,379.0,2.9,17.0,678.0,753.58,577.57
2016,5,4,14,15,352.5,362.0,2.95,17.0,649.0,735.87,566.48
2016,5,4,14,30,349.0,345.0,3.0,17.0,620.0,716.08,553.83
2016,5,4,14,45,364.5,322.0,3.05,17.0,597.0,706.42,549.03
2016,5,4,15,0,380.0,299.0,3.1,17.0,574.0,694.26,542.38
2016,5,4,15,15,369.0,282.0,3.1,17.0,536.0,661.09,519.43
2016,5,4,15,30,358.0,265.0,3.1,17.0,498.0,626.52,495.34
2016,5,4,15,45,369.0,240.5,3.1,17.0,465.0,602.05,479.2
2016,5,4,16,0,380.0,216.0,3.1,17.0,432.0,575.15,460.96
2016,5,4,16,15,250.0,210.0,3.0,16.5,346.5,449.31,363.44
2016,5,4,16,30,120.0,204.0,2.9,16.0,261.0,315.51,256.66
2016,5,4,16,45,247.0,167.0,2.85,16.0,268.0,382.36,314.32
2016,5,4,17,0,374.0,130.0,2.8,16.0,275.0,437.09,360.19
2016,5,4,17,15,324.0,120.0,2.7,15.5,232.5,360.52,298.68
2016,5,4,17,30,274.0,110.0,2.6,15.0,190.0,304.28,252.3
2016,5,4,17,45,229.5,91.5,2.55,14.5,149.5,245.05,202.35
2016,5,4,18,0,185.0,73.0,2.5,14.0,109.0,189.92,154.58
2016,5,4,18,15,127.0,53.0,2.35,13.5,74.5,130.82,102.79
2016,5,4,18,30,69.0,33.0,2.2,13.0,40.0,69.47,47.77
2016,5,4,18,45,34.5,16.5,2.1,13.0,20.0,30.91,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.5,1.9,13.0,8.5,7.26,0.0
2016,5,5,5,30,0.0,17.0,2.0,13.0,17.0,14.04,0.0
2016,5,5,5,45,33.5,37.0,2.1,13.0,42.0,29.53,19.33
2016,5,5,6,0,67.0,57.0,2.2,13.0,67.0,43.9,33.02
2016,5,5,6,15,94.5,78.5,2.25,13.0,99.0,59.32,47.26
2016,5,5,6,30,122.0,100.0,2.3,13.0,131.0,74.41,61.02
2016,5,5,6,45,152.0,118.5,2.35,13.5,166.5,87.41,72.54
2016,5,5,7,0,182.0,137.0,2.4,14.0,202.0,100.16,83.55
2016,5,5,7,15,183.5,160.5,2.4,14.0,234.5,115.16,96.48
2016,5,5,7,30,185.0,184.0,2.4,14.0,267.0,129.65,108.77
2016,5,5,7,45,240.5,201.0,2.45,14.5,322.0,134.24,112.14
2016,5,5,8,0,296.0,218.0,2.5,15.0,377.0,143.82,119.77
2016,5,5,8,15,192.0,246.0,2.45,15.0,353.0,180.92,138.44
2016,5,5,8,30,88.0,274.0,2.4,15.0,329.0,209.47,162.96
2016,5,5,8,45,219.5,283.5,2.4,15.5,433.5,246.12,185.83
2016,5,5,9,0,351.0,293.0,2.4,16.0,538.0,299.96,224.12
2016,5,5,9,15,206.5,316.0,2.35,16.0,462.5,302.77,232.46
2016,5,5,9,30,62.0,339.0,2.3,16.0,387.0,285.98,223.14
2016,5,5,9,45,177.5,360.5,2.3,16.0,505.0,358.03,277.98
2016,5,5,10,0,293.0,382.0,2.3,16.0,623.0,445.37,344.48
2016,5,5,10,15,150.0,290.0,2.3,16.0,413.5,320.59,250.51
2016,5,5,10,30,7.0,198.0,2.3,16.0,204.0,168.54,130.99
2016,5,5,10,45,11.0,242.0,2.3,16.5,252.0,208.35,162.48
2016,5,5,11,0,15.0,286.0,2.3,17.0,300.0,249.08,193.8
2016,5,5,11,15,20.5,321.0,2.3,17.0,340.0,284.4,220.99
2016,5,5,11,30,26.0,356.0,2.3,17.0,380.0,328.15,254.37
2016,5,5,11,45,13.0,245.0,2.35,17.0,257.0,217.55,168.82
2016,5,5,12,0,0.0,134.0,2.4,17.0,134.0,112.74,85.82
2016,5,5,12,15,6.0,190.5,2.4,17.0,196.0,166.53,129.07
2016,5,5,12,30,12.0,247.0,2.4,17.0,258.0,221.59,172.49
2016,5,5,12,45,7.0,199.0,2.4,17.5,205.5,175.77,136.02
2016,5,5,13,0,2.0,151.0,2.4,18.0,153.0,129.7,99.26
2016,5,5,13,15,7.5,208.5,2.4,18.0,215.5,185.47,143.79
2016,5,5,13,30,13.0,266.0,2.4,18.0,278.0,242.84,188.82
2016,5,5,13,45,24.0,305.5,2.4,18.0,326.0,307.75,239.33
2016,5,5,14,0,35.0,345.0,2.4,18.0,374.0,360.63,280.0
2016,5,5,14,15,21.5,280.0,2.4,17.5,298.0,266.85,208.4
2016,5,5,14,30,8.0,215.0,2.4,17.0,222.0,193.9,151.66
2016,5,5,14,45,4.5,188.0,2.4,17.0,192.0,166.18,129.91
2016,5,5,15,0,1.0,161.0,2.4,17.0,162.0,138.57,107.91
2016,5,5,15,15,212.0,204.5,2.35,17.0,343.0,426.56,342.39
2016,5,5,15,30,423.0,248.0,2.3,17.0,524.0,685.72,538.37
2016,5,5,15,45,559.5,187.5,2.25,17.0,524.0,732.95,575.23
2016,5,5,16,0,696.0,127.0,2.2,17.0,524.0,777.39,609.06
2016,5,5,16,15,525.0,153.0,2.2,16.5,437.0,631.98,504.22
2016,5,5,16,30,354.0,179.0,2.2,16.0,350.0,488.7,395.65
2016,5,5,16,45,220.5,167.5,2.2,16.0,270.0,362.16,295.86
2016,5,5,17,0,87.0,156.0,2.2,16.0,190.0,218.37,178.35
2016,5,5,17,15,280.0,121.5,2.25,15.5,208.0,332.2,275.54
2016,5,5,17,30,473.0,87.0,2.3,15.0,226.0,413.03,341.72
2016,5,5,17,45,405.5,76.0,2.35,15.0,178.5,337.91,278.21
2016,5,5,18,0,338.0,65.0,2.4,15.0,131.0,269.07,218.81
2016,5,5,18,15,247.5,50.0,2.25,14.5,90.5,191.68,151.57
2016,5,5,18,30,157.0,35.0,2.1,14.0,50.0,124.55,89.81
2016,5,5,18,45,78.5,17.5,2.0,13.5,25.0,57.5,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,0.5,2.7,12.0,0.5,0.41,0.0
2016,5,6,6,0,0.0,1.0,2.7,12.0,1.0,0.82,0.0
2016,5,6,6,15,0.0,2.0,2.65,12.0,2.0,1.64,0.0
2016,5,6,6,30,0.0,3.0,2.6,12.0,3.0,2.46,0.0
2016,5,6,6,45,0.0,4.0,2.55,12.5,4.0,3.29,0.0
2016,5,6,7,0,0.0,5.0,2.5,13.0,5.0,4.11,0.0
2016,5,6,7,15,30.0,92.5,2.45,13.0,106.0,73.9,60.55
2016,5,6,7,30,60.0,180.0,2.4,13.0,207.0,130.94,110.37
2016,5,6,7,45,128.5,206.5,2.4,13.0,273.0,142.31,119.75
2016,5,6,8,0,197.0,233.0,2.4,13.0,339.0,158.33,133.13
2016,5,6,8,15,99.0,201.0,2.35,13.0,254.5,148.76,115.9
2016,5,6,8,30,1.0,169.0,2.3,13.0,170.0,135.63,107.83
2016,5,6,8,45,36.0,239.5,2.3,13.5,265.0,188.28,148.7
2016,5,6,9,0,71.0,310.0,2.3,14.0,360.0,250.41,196.57
2016,5,6,9,15,42.5,282.5,2.3,14.0,313.0,231.86,182.65
2016,5,6,9,30,14.0,255.0,2.3,14.0,266.0,210.95,166.6
2016,5,6,9,45,7.0,191.0,2.3,14.0,196.5,159.91,125.68
2016,5,6,10,0,0.0,127.0,2.3,14.0,127.0,105.56,81.59
2016,5,6,10,15,0.0,77.0,2.3,14.0,77.0,64.33,47.75
2016,5,6,10,30,0.0,27.0,2.3,14.0,27.0,22.51,13.12
2016,5,6,10,45,5.0,128.5,2.3,14.5,133.5,110.54,85.48
2016,5,6,11,0,10.0,230.0,2.3,15.0,240.0,198.99,156.05
2016,5,6,11,15,10.0,224.0,2.3,15.0,234.0,195.11,152.69
2016,5,6,11,30,10.0,218.0,2.3,15.0,228.0,191.09,149.48
2016,5,6,11,45,12.0,246.5,2.35,15.0,258.0,217.97,170.76
2016,5,6,12,0,14.0,275.0,2.4,15.0,288.0,245.37,192.25
2016,5,6,12,15,16.0,296.5,2.4,15.0,312.0,267.19,209.27
2016,5,6,12,30,18.0,318.0,2.4,15.0,336.0,289.43,226.55
2016,5,6,12,45,18.0,313.5,2.4,15.0,331.0,286.95,224.67
2016,5,6,13,0,18.0,309.0,2.4,15.0,326.0,284.3,222.77
2016,5,6,13,15,18.5,303.0,2.35,15.0,319.5,280.63,220.1
2016,5,6,13,30,19.0,297.0,2.3,15.0,313.0,276.82,217.35
2016,5,6,13,45,23.5,313.5,2.3,15.0,333.5,314.91,247.28
2016,5,6,14,0,28.0,330.0,2.3,15.0,354.0,338.15,265.49
2016,5,6,14,15,24.0,307.0,2.25,15.0,327.5,294.63,231.98
2016,5,6,14,30,20.0,284.0,2.2,15.0,301.0,270.06,213.19
2016,5,6,14,45,10.0,184.0,2.15,15.0,192.5,167.84,132.24
2016,5,6,15,0,0.0,84.0,2.1,15.0,84.0,69.99,52.56
2016,5,6,15,15,0.0,90.5,1.95,15.0,90.5,75.39,57.25
2016,5,6,15,30,0.0,97.0,1.8,15.0,97.0,80.89,61.96
2016,5,6,15,45,0.0,115.0,1.7,15.0,115.0,96.87,75.36
2016,5,6,16,0,0.0,133.0,1.6,15.0,133.0,113.59,89.37
2016,5,6,16,15,0.0,87.0,1.4,15.0,87.0,72.3,55.32
2016,5,6,16,30,0.0,41.0,1.2,15.0,41.0,33.92,23.22
2016,5,6,16,45,0.0,43.0,1.0,15.0,43.0,35.56,24.74
2016,5,6,17,0,0.0,45.0,0.8,15.0,45.0,37.21,26.24
2016,5,6,17,15,0.0,38.0,0.7,14.5,38.0,31.38,21.38
2016,5,6,17,30,0.0,31.0,0.6,14.0,31.0,25.57,16.45
2016,5,6,17,45,0.0,24.5,0.5,14.0,24.5,20.18,11.77
2016,5,6,18,0,0.0,18.0,0.4,14.0,18.0,14.81,7.05
2016,5,6,18,15,0.0,12.5,0.45,13.5,12.5,10.27,3.03
2016,5,6,18,30,0.0,7.0,0.5,13.0,7.0,5.74,0.0
2016,5,6,18,45,0.0,3.5,0.55,13.0,3.5,2.87,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.0,1.65,12.0,3.0,2.56,0.0
2016,5,7,5,30,0.0,6.0,1.8,12.0,6.0,4.92,0.0
2016,5,7,5,45,0.0,14.0,2.0,12.5,14.0,11.51,4.22
2016,5,7,6,0,0.0,22.0,2.2,13.0,22.0,18.12,10.4
2016,5,7,6,15,0.0,32.0,2.25,13.0,32.0,26.4,18.02
2016,5,7,6,30,0.0,42.0,2.3,13.0,42.0,34.7,25.62
2016,5,7,6,45,0.0,53.5,2.35,13.5,53.5,44.27,34.18
2016,5,7,7,0,0.0,65.0,2.4,14.0,65.0,53.86,42.61
2016,5,7,7,15,60.0,127.0,2.45,14.0,154.0,97.54,81.08
2016,5,7,7,30,120.0,189.0,2.5,14.0,243.0,131.68,110.53
2016,5,7,7,45,161.5,211.0,2.6,14.0,293.0,145.26,121.86
2016,5,7,8,0,203.0,233.0,2.7,14.0,343.0,158.47,132.78
2016,5,7,8,15,176.5,258.0,2.75,14.0,360.0,186.69,144.08
2016,5,7,8,30,150.0,283.0,2.8,14.0,377.0,215.9,166.13
2016,5,7,8,45,75.0,218.0,2.9,14.5,265.0,181.41,140.91
2016,5,7,9,0,0.0,153.0,3.0,15.0,153.0,125.13,97.95
2016,5,7,9,15,2.5,172.5,2.95,15.0,174.5,141.73,111.23
2016,5,7,9,30,5.0,192.0,2.9,15.0,196.0,158.8,124.76
2016,5,7,9,45,2.5,166.5,2.9,15.5,168.5,138.37,107.86
2016,5,7,10,0,0.0,141.0,2.9,16.0,141.0,116.99,90.28
2016,5,7,10,15,0.0,103.5,2.85,16.0,103.5,86.35,65.33
2016,5,7,10,30,0.0,66.0,2.8,16.0,66.0,55.15,39.81
2016,5,7,10,45,0.0,77.5,2.75,16.0,77.5,64.84,47.71
2016,5,7,11,0,0.0,89.0,2.7,16.0,89.0,74.47,55.51
2016,5,7,11,15,0.0,77.5,2.65,16.0,77.5,64.89,47.66
2016,5,7,11,30,0.0,66.0,2.6,16.0,66.0,55.27,39.79
2016,5,7,11,45,0.0,61.0,2.6,16.5,61.0,51.09,36.29
2016,5,7,12,0,0.0,56.0,2.6,17.0,56.0,46.89,32.79
2016,5,7,12,15,3.0,116.0,2.55,17.0,119.0,100.22,76.13
2016,5,7,12,30,6.0,176.0,2.5,17.0,182.0,154.47,119.57
2016,5,7,12,45,3.0,152.5,2.5,17.0,155.5,131.76,101.31
2016,5,7,13,0,0.0,129.0,2.5,17.0,129.0,108.84,82.91
2016,5,7,13,15,4.5,171.0,2.45,17.0,175.0,149.61,115.82
2016,5,7,13,30,9.0,213.0,2.4,17.0,221.0,191.25,149.04
2016,5,7,13,45,12.0,244.0,2.4,17.0,254.5,222.5,173.78
2016,5,7,14,0,15.0,275.0,2.4,17.0,288.0,254.55,199.05
2016,5,7,14,15,7.5,202.0,2.4,17.0,208.5,181.03,141.21
2016,5,7,14,30,0.0,129.0,2.4,17.0,129.0,108.88,83.46
2016,5,7,14,45,0.0,107.0,2.4,17.0,107.0,89.69,68.15
2016,5,7,15,0,0.0,85.0,2.4,17.0,85.0,70.83,52.9
2016,5,7,15,15,0.0,83.5,2.35,16.5,83.5,69.53,52.08
2016,5,7,15,30,0.0,82.0,2.3,16.0,82.0,68.23,51.26
2016,5,7,15,45,0.0,98.0,2.3,16.0,98.0,81.78,62.65
2016,5,7,16,0,0.0,114.0,2.3,16.0,114.0,96.19,74.75
2016,5,7,16,15,2.0,136.0,2.25,16.0,137.0,118.69,93.66
2016,5,7,16,30,4.0,158.0,2.2,16.0,160.0,142.87,113.93
2016,5,7,16,45,2.0,130.0,2.2,16.0,131.0,115.13,91.25
2016,5,7,17,0,0.0,102.0,2.2,16.0,102.0,87.63,68.54
2016,5,7,17,15,0.0,86.5,2.1,15.5,86.5,73.86,57.25
2016,5,7,17,30,0.0,71.0,2.0,15.0,71.0,60.06,45.72
2016,5,7,17,45,0.0,56.0,1.95,15.0,56.0,46.72,34.29
2016,5,7,18,0,0.0,41.0,1.9,15.0,41.0,33.9,23.17
2016,5,7,18,15,0.0,28.5,1.85,14.5,28.5,23.52,14.09
2016,5,7,18,30,0.0,16.0,1.8,14.0,16.0,13.17,4.86
2016,5,7,18,45,0.0,8.0,1.75,14.0,8.0,6.57,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,1.2,12.5,4.5,3.84,0.0
2016,5,8,5,30,0.0,9.0,1.2,13.0,9.0,7.39,0.0
2016,5,8,5,45,0.0,20.0,1.25,13.5,20.0,16.48,8.49
2016,5,8,6,0,0.0,31.0,1.3,14.0,31.0,25.59,16.96
2016,5,8,6,15,0.0,45.0,1.3,14.0,45.0,37.22,27.61
2016,5,8,6,30,0.0,59.0,1.3,14.0,59.0,48.64,37.97
2016,5,8,6,45,0.0,74.0,1.35,14.5,74.0,60.52,48.49
2016,5,8,7,0,0.0,89.0,1.4,15.0,89.0,72.31,58.73
2016,5,8,7,15,0.0,102.0,1.4,15.0,102.0,82.55,67.55
2016,5,8,7,30,0.0,115.0,1.4,15.0,115.0,92.72,76.19
2016,5,8,7,45,26.0,168.0,1.45,15.0,182.5,124.96,103.8
2016,5,8,8,0,52.0,221.0,1.5,15.0,250.0,157.41,131.08
2016,5,8,8,15,124.5,251.5,1.5,15.0,328.0,179.69,139.0
2016,5,8,8,30,197.0,282.0,1.5,15.0,406.0,221.53,167.3
2016,5,8,8,45,255.5,294.0,1.5,15.5,466.5,252.84,188.79
2016,5,8,9,0,314.0,306.0,1.5,16.0,527.0,298.51,223.12
2016,5,8,9,15,172.5,305.5,1.5,16.0,428.0,284.59,218.15
2016,5,8,9,30,31.0,305.0,1.5,16.0,329.0,249.88,194.76
2016,5,8,9,45,33.0,321.5,1.55,16.5,348.0,268.6,208.99
2016,5,8,10,0,35.0,338.0,1.6,17.0,367.0,287.83,223.26
2016,5,8,10,15,38.5,355.5,1.65,17.0,388.0,309.17,239.49
2016,5,8,10,30,42.0,373.0,1.7,17.0,409.0,331.23,256.17
2016,5,8,10,45,41.0,380.5,1.8,17.0,417.0,342.97,265.03
2016,5,8,11,0,40.0,388.0,1.9,17.0,425.0,354.61,273.84
2016,5,8,11,15,90.0,427.5,2.0,17.0,511.0,431.04,332.16
2016,5,8,11,30,140.0,467.0,2.1,17.0,597.0,519.85,398.28
2016,5,8,11,45,149.5,461.5,2.25,17.5,601.0,535.17,409.05
2016,5,8,12,0,159.0,456.0,2.4,18.0,605.0,550.2,420.07
2016,5,8,12,15,212.0,457.5,2.45,18.0,656.0,609.6,464.54
2016,5,8,12,30,265.0,459.0,2.5,18.0,707.0,683.85,518.57
2016,5,8,12,45,285.0,437.5,2.65,18.0,701.5,695.46,528.12
2016,5,8,13,0,305.0,416.0,2.8,18.0,696.0,705.59,537.18
2016,5,8,13,15,366.0,391.0,2.85,18.0,720.5,750.22,571.21
2016,5,8,13,30,427.0,366.0,2.9,18.0,745.0,809.59,614.76
2016,5,8,13,45,633.5,249.0,3.0,18.0,793.5,910.31,691.68
2016,5,8,14,0,840.0,132.0,3.1,18.0,842.0,978.0,739.56
2016,5,8,14,15,831.5,130.0,3.15,17.5,811.5,981.75,744.33
2016,5,8,14,30,823.0,128.0,3.2,17.0,781.0,968.78,738.43
2016,5,8,14,45,817.0,123.0,3.25,17.0,745.5,951.38,728.29
2016,5,8,15,0,811.0,118.0,3.3,17.0,710.0,930.49,715.8
2016,5,8,15,15,796.5,115.5,3.35,17.0,668.5,901.07,697.35
2016,5,8,15,30,782.0,113.0,3.4,17.0,627.0,868.82,676.84
2016,5,8,15,45,765.5,108.5,3.45,17.0,582.0,829.93,651.39
2016,5,8,16,0,749.0,104.0,3.5,17.0,537.0,788.82,624.03
2016,5,8,16,15,725.0,100.5,3.55,16.5,488.0,740.63,592.14
2016,5,8,16,30,701.0,97.0,3.6,16.0,439.0,695.35,561.73
2016,5,8,16,45,672.0,91.0,3.7,16.0,389.5,638.65,520.92
2016,5,8,17,0,643.0,85.0,3.8,16.0,340.0,582.03,478.46
2016,5,8,17,15,598.5,79.0,3.85,15.5,289.5,515.54,426.73
2016,5,8,17,30,554.0,73.0,3.9,15.0,239.0,451.35,374.91
2016,5,8,17,45,495.0,64.0,3.95,15.0,191.0,378.33,313.28
2016,5,8,18,0,436.0,55.0,4.0,15.0,143.0,310.19,253.77
2016,5,8,18,15,341.5,44.5,3.9,14.5,101.0,229.65,183.16
2016,5,8,18,30,247.0,34.0,3.8,14.0,59.0,157.32,116.99
2016,5,8,18,45,123.5,17.0,3.7,13.5,29.5,72.61,11.52
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,49.5,13.5,2.7,11.0,17.0,11.52,0.0
2016,5,9,5,30,99.0,27.0,2.7,11.0,34.0,21.14,8.03
2016,5,9,5,45,203.0,42.5,2.75,11.5,71.5,32.49,22.44
2016,5,9,6,0,307.0,58.0,2.8,12.0,109.0,44.0,33.41
2016,5,9,6,15,161.0,76.0,2.8,12.0,103.5,56.9,45.4
2016,5,9,6,30,15.0,94.0,2.8,12.0,98.0,73.69,60.67
2016,5,9,6,45,23.5,114.5,2.8,12.0,122.0,86.58,72.23
2016,5,9,7,0,32.0,135.0,2.8,12.0,146.0,100.92,84.85
2016,5,9,7,15,19.5,144.0,2.75,12.0,151.0,112.03,94.43
2016,5,9,7,30,7.0,153.0,2.7,12.0,156.0,119.35,100.53
2016,5,9,7,45,37.5,191.0,2.7,12.5,211.5,138.85,116.98
2016,5,9,8,0,68.0,229.0,2.7,13.0,267.0,162.11,136.38
2016,5,9,8,15,49.0,236.0,2.65,13.0,264.5,173.41,137.65
2016,5,9,8,30,30.0,243.0,2.6,13.0,262.0,183.29,145.48
2016,5,9,8,45,77.0,285.5,2.6,13.5,339.0,225.94,177.2
2016,5,9,9,0,124.0,328.0,2.6,14.0,416.0,269.6,209.88
2016,5,9,9,15,128.0,348.0,2.55,14.0,443.5,298.41,232.93
2016,5,9,9,30,132.0,368.0,2.5,14.0,471.0,328.0,256.5
2016,5,9,9,45,178.0,384.0,2.5,14.5,528.5,373.83,291.53
2016,5,9,10,0,224.0,400.0,2.5,15.0,586.0,424.94,330.47
2016,5,9,10,15,240.0,411.5,2.5,15.0,616.5,461.36,358.65
2016,5,9,10,30,256.0,423.0,2.5,15.0,647.0,499.54,387.9
2016,5,9,10,45,400.5,383.0,2.5,15.5,743.0,582.2,450.67
2016,5,9,11,0,545.0,343.0,2.5,16.0,839.0,679.82,523.0
2016,5,9,11,15,723.0,234.0,2.55,16.0,901.5,751.83,578.78
2016,5,9,11,30,901.0,125.0,2.6,16.0,964.0,819.0,629.79
2016,5,9,11,45,901.5,125.5,2.65,16.5,969.0,855.81,653.83
2016,5,9,12,0,902.0,126.0,2.7,17.0,974.0,889.7,675.92
2016,5,9,12,15,901.5,126.0,2.75,17.0,971.5,919.21,696.22
2016,5,9,12,30,901.0,126.0,2.8,17.0,969.0,945.45,714.33
2016,5,9,12,45,898.5,125.5,2.9,17.5,959.0,965.96,727.69
2016,5,9,13,0,896.0,125.0,3.0,18.0,949.0,982.86,738.7
2016,5,9,13,15,892.5,124.5,3.05,18.0,931.5,995.1,747.68
2016,5,9,13,30,889.0,124.0,3.1,18.0,914.0,1003.56,754.31
2016,5,9,13,45,883.0,123.0,3.2,18.0,889.5,1005.28,756.98
2016,5,9,14,0,877.0,122.0,3.3,18.0,865.0,1003.17,757.25
2016,5,9,14,15,869.0,120.0,3.35,17.5,834.0,994.29,754.13
2016,5,9,14,30,861.0,118.0,3.4,17.0,803.0,981.71,748.61
2016,5,9,14,45,851.0,116.0,3.45,17.0,766.0,963.61,737.98
2016,5,9,15,0,841.0,114.0,3.5,17.0,729.0,953.44,732.94
2016,5,9,15,15,827.0,111.5,3.5,17.0,687.0,923.99,714.12
2016,5,9,15,30,813.0,109.0,3.5,17.0,645.0,891.58,693.3
2016,5,9,15,45,796.0,105.5,3.55,17.0,599.0,852.63,667.97
2016,5,9,16,0,779.0,102.0,3.6,17.0,553.0,811.39,640.69
2016,5,9,16,15,577.5,140.0,3.65,16.5,458.0,666.3,536.35
2016,5,9,16,30,376.0,178.0,3.7,16.0,363.0,519.04,422.6
2016,5,9,16,45,519.5,132.0,3.75,16.0,357.0,561.32,460.19
2016,5,9,17,0,663.0,86.0,3.8,16.0,351.0,596.61,490.23
2016,5,9,17,15,618.5,80.0,3.85,15.5,299.5,529.27,437.54
2016,5,9,17,30,574.0,74.0,3.9,15.0,248.0,464.17,385.16
2016,5,9,17,45,502.0,67.0,4.0,14.5,198.0,385.04,319.29
2016,5,9,18,0,430.0,60.0,4.1,14.0,148.0,311.83,256.12
2016,5,9,18,15,333.0,48.5,4.05,13.5,105.0,226.59,181.61
2016,5,9,18,30,236.0,37.0,4.0,13.0,62.0,156.42,117.49
2016,5,9,18,45,118.0,18.5,3.95,13.0,31.0,73.11,18.71
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,61.5,13.5,2.15,11.0,17.5,11.52,0.0
2016,5,10,5,30,123.0,27.0,2.2,11.0,35.0,20.83,8.62
2016,5,10,5,45,234.5,41.0,2.25,11.5,74.0,31.46,21.64
2016,5,10,6,0,346.0,55.0,2.3,12.0,113.0,41.97,31.67
2016,5,10,6,15,173.0,59.0,2.25,12.0,88.0,45.37,35.13
2016,5,10,6,30,0.0,63.0,2.2,12.0,63.0,51.71,41.03
2016,5,10,6,45,0.0,78.0,2.2,12.5,78.0,63.55,51.58
2016,5,10,7,0,0.0,93.0,2.2,13.0,93.0,75.31,61.85
2016,5,10,7,15,0.0,116.5,2.15,13.5,116.5,93.03,77.19
2016,5,10,7,30,0.0,140.0,2.1,14.0,140.0,110.47,92.0
2016,5,10,7,45,1.0,152.5,2.05,14.5,153.0,120.16,99.87
2016,5,10,8,0,2.0,165.0,2.0,15.0,166.0,129.77,107.58
2016,5,10,8,15,7.5,189.0,1.9,15.5,193.5,148.71,117.49
2016,5,10,8,30,13.0,213.0,1.8,16.0,221.0,168.87,132.79
2016,5,10,8,45,21.0,243.0,1.75,16.5,257.5,194.78,152.45
2016,5,10,9,0,29.0,273.0,1.7,17.0,294.0,215.04,167.53
2016,5,10,9,15,39.5,303.0,1.7,17.0,333.0,244.89,190.44
2016,5,10,9,30,50.0,333.0,1.7,17.0,372.0,276.74,214.81
2016,5,10,9,45,90.0,368.0,1.7,17.5,442.0,326.97,252.4
2016,5,10,10,0,130.0,403.0,1.7,18.0,512.0,380.62,292.25
2016,5,10,10,15,480.0,279.5,1.65,18.0,698.0,491.15,376.24
2016,5,10,10,30,830.0,156.0,1.6,18.0,884.0,632.25,481.96
2016,5,10,10,45,837.0,156.5,1.6,18.5,905.0,681.88,517.41
2016,5,10,11,0,844.0,157.0,1.6,19.0,926.0,729.98,551.47
2016,5,10,11,15,847.5,157.5,1.6,19.0,939.0,773.75,582.67
2016,5,10,11,30,851.0,158.0,1.6,19.0,952.0,815.27,611.59
2016,5,10,11,45,855.0,156.5,1.65,19.5,958.0,842.7,628.81
2016,5,10,12,0,859.0,155.0,1.7,20.0,964.0,876.77,650.51
2016,5,10,12,15,858.5,155.0,1.8,20.0,961.5,905.42,670.26
2016,5,10,12,30,858.0,155.0,1.9,20.0,959.0,930.97,688.06
2016,5,10,12,45,864.5,148.5,2.05,20.5,951.5,954.06,703.54
2016,5,10,13,0,871.0,142.0,2.2,21.0,944.0,973.76,716.84
2016,5,10,13,15,867.0,141.5,2.3,21.0,927.0,985.43,725.82
2016,5,10,13,30,863.0,141.0,2.4,21.0,910.0,993.41,732.58
2016,5,10,13,45,858.0,139.0,2.55,21.0,885.5,995.24,735.96
2016,5,10,14,0,853.0,137.0,2.7,21.0,861.0,993.31,737.0
2016,5,10,14,15,844.5,135.0,2.75,21.0,830.0,997.45,741.25
2016,5,10,14,30,836.0,133.0,2.8,21.0,799.0,984.48,734.22
2016,5,10,14,45,827.5,129.5,2.9,21.0,763.0,966.29,724.35
2016,5,10,15,0,819.0,126.0,3.0,21.0,727.0,944.64,712.16
2016,5,10,15,15,804.5,123.0,3.05,20.5,685.0,914.61,695.17
2016,5,10,15,30,790.0,120.0,3.1,20.0,643.0,881.71,676.03
2016,5,10,15,45,775.0,115.0,3.15,20.0,597.0,843.5,651.65
2016,5,10,16,0,760.0,110.0,3.2,20.0,551.0,802.94,625.3
2016,5,10,16,15,735.5,106.0,3.25,19.5,502.0,757.83,596.4
2016,5,10,16,30,711.0,102.0,3.3,19.0,453.0,707.34,562.86
2016,5,10,16,45,682.5,96.0,3.4,18.5,402.5,650.73,524.0
2016,5,10,17,0,654.0,90.0,3.5,18.0,352.0,594.1,483.03
2016,5,10,17,15,609.5,83.5,3.45,17.5,300.5,526.6,431.09
2016,5,10,17,30,565.0,77.0,3.4,17.0,249.0,461.34,379.07
2016,5,10,17,45,506.0,68.0,3.4,16.5,200.0,387.84,318.51
2016,5,10,18,0,447.0,59.0,3.4,16.0,151.0,319.12,259.69
2016,5,10,18,15,352.0,47.5,3.25,15.5,107.5,236.76,188.23
2016,5,10,18,30,257.0,36.0,3.1,15.0,64.0,162.86,121.88
2016,5,10,18,45,128.5,18.0,3.0,14.5,32.0,76.07,25.32
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,97.5,12.5,2.55,11.5,20.0,10.67,0.0
2016,5,11,5,30,195.0,25.0,2.6,12.0,40.0,19.46,8.21
2016,5,11,5,45,304.5,37.0,2.65,12.5,80.0,29.96,20.31
2016,5,11,6,0,414.0,49.0,2.7,13.0,120.0,39.28,29.18
2016,5,11,6,15,207.0,54.0,2.65,13.0,89.5,39.95,30.16
2016,5,11,6,30,0.0,59.0,2.6,13.0,59.0,48.74,38.21
2016,5,11,6,45,0.0,73.0,2.55,13.5,73.0,59.88,48.11
2016,5,11,7,0,0.0,87.0,2.5,14.0,87.0,70.94,57.75
2016,5,11,7,15,0.0,115.0,2.45,14.0,115.0,92.02,76.15
2016,5,11,7,30,0.0,143.0,2.4,14.0,143.0,112.59,93.86
2016,5,11,7,45,0.0,150.0,2.35,14.5,150.0,118.47,98.42
2016,5,11,8,0,0.0,157.0,2.3,15.0,157.0,124.24,102.85
2016,5,11,8,15,0.0,161.5,2.25,15.5,162.0,128.85,101.57
2016,5,11,8,30,0.0,166.0,2.2,16.0,167.0,133.4,104.77
2016,5,11,8,45,14.5,220.0,2.15,16.5,231.0,177.12,138.87
2016,5,11,9,0,29.0,274.0,2.1,17.0,295.0,215.67,168.29
2016,5,11,9,15,49.0,311.5,2.05,17.0,349.0,253.66,197.29
2016,5,11,9,30,69.0,349.0,2.0,17.0,403.0,294.99,228.84
2016,5,11,9,45,98.0,376.5,1.95,17.5,456.5,336.39,259.74
2016,5,11,10,0,127.0,404.0,1.9,18.0,510.0,379.56,291.79
2016,5,11,10,15,203.0,411.5,1.9,18.0,587.0,440.43,337.66
2016,5,11,10,30,279.0,419.0,1.9,18.0,664.0,509.08,388.98
2016,5,11,10,45,293.0,425.5,1.9,18.0,688.5,545.2,415.6
2016,5,11,11,0,307.0,432.0,1.9,18.0,713.0,582.05,442.62
2016,5,11,11,15,598.0,285.0,1.9,18.0,840.5,699.8,532.42
2016,5,11,11,30,889.0,138.0,1.9,18.0,968.0,818.51,619.73
2016,5,11,11,45,893.0,136.5,1.95,18.5,974.0,856.13,643.23
2016,5,11,12,0,897.0,135.0,2.0,19.0,980.0,891.06,665.53
2016,5,11,12,15,896.5,134.5,2.05,19.0,977.5,920.05,685.05
2016,5,11,12,30,896.0,134.0,2.1,19.0,975.0,945.78,702.48
2016,5,11,12,45,900.0,129.0,2.2,19.5,966.5,968.19,716.97
2016,5,11,13,0,904.0,124.0,2.3,20.0,958.0,987.05,729.19
2016,5,11,13,15,900.0,123.5,2.35,20.0,940.5,998.88,737.76
2016,5,11,13,30,896.0,123.0,2.4,20.0,923.0,1006.9,744.05
2016,5,11,13,45,891.0,121.0,2.5,20.0,898.0,1008.62,746.9
2016,5,11,14,0,886.0,119.0,2.6,20.0,873.0,1006.47,747.37
2016,5,11,14,15,877.5,117.5,2.6,19.5,841.5,997.57,743.96
2016,5,11,14,30,869.0,116.0,2.6,19.0,810.0,984.97,738.25
2016,5,11,14,45,858.5,114.0,2.6,19.0,772.5,966.32,727.19
2016,5,11,15,0,848.0,112.0,2.6,19.0,735.0,944.27,713.94
2016,5,11,15,15,834.0,109.5,2.55,19.0,692.5,925.89,702.8
2016,5,11,15,30,820.0,107.0,2.5,19.0,650.0,893.41,682.0
2016,5,11,15,45,802.0,103.5,2.45,19.0,603.5,853.49,656.06
2016,5,11,16,0,784.0,100.0,2.4,19.0,557.0,811.32,628.35
2016,5,11,16,15,760.5,96.5,2.35,18.5,507.5,762.64,596.78
2016,5,11,16,30,737.0,93.0,2.3,18.0,458.0,712.66,563.66
2016,5,11,16,45,706.5,88.0,2.3,17.5,406.5,658.31,526.77
2016,5,11,17,0,676.0,83.0,2.3,17.0,355.0,600.59,485.74
2016,5,11,17,15,632.5,77.5,2.25,16.5,303.5,534.14,435.28
2016,5,11,17,30,589.0,72.0,2.2,16.0,252.0,469.82,384.59
2016,5,11,17,45,528.0,64.0,2.2,16.0,203.0,395.32,323.26
2016,5,11,18,0,467.0,56.0,2.2,16.0,154.0,325.77,263.86
2016,5,11,18,15,374.0,45.5,2.2,15.5,110.0,244.47,193.9
2016,5,11,18,30,281.0,35.0,2.2,15.0,66.0,173.11,129.97
2016,5,11,18,45,140.5,17.5,2.25,14.5,33.0,79.51,31.62
2016,5,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,14.0,3.1,11.0,19.0,11.95,0.0
2016,5,12,5,30,129.0,28.0,3.2,11.0,38.0,21.58,10.3
2016,5,12,5,45,223.0,43.5,3.3,11.5,76.0,33.25,23.31
2016,5,12,6,0,317.0,59.0,3.4,12.0,114.0,44.71,34.13
2016,5,12,6,15,158.5,60.0,3.35,12.0,87.5,45.98,35.7
2016,5,12,6,30,0.0,61.0,3.3,12.0,61.0,50.28,39.74
2016,5,12,6,45,0.0,75.5,3.25,12.5,75.5,61.78,49.99
2016,5,12,7,0,0.0,90.0,3.2,13.0,90.0,73.19,59.97
2016,5,12,7,15,1.0,119.0,3.1,13.0,119.5,94.9,79.0
2016,5,12,7,30,2.0,148.0,3.0,13.0,149.0,116.09,97.3
2016,5,12,7,45,5.0,164.0,2.95,13.5,167.0,128.17,107.26
2016,5,12,8,0,8.0,180.0,2.9,14.0,185.0,140.16,117.01
2016,5,12,8,15,17.0,209.5,2.85,14.0,220.5,163.43,130.05
2016,5,12,8,30,26.0,239.0,2.8,14.0,256.0,188.6,149.46
2016,5,12,8,45,36.0,268.0,2.75,14.5,293.5,206.84,162.95
2016,5,12,9,0,46.0,297.0,2.7,15.0,331.0,235.29,184.75
2016,5,12,9,15,76.5,331.5,2.65,15.0,390.5,275.85,215.84
2016,5,12,9,30,107.0,366.0,2.6,15.0,450.0,320.94,250.57
2016,5,12,9,45,236.5,367.0,2.6,15.5,562.0,383.0,297.1
2016,5,12,10,0,366.0,368.0,2.6,16.0,674.0,467.9,361.46
2016,5,12,10,15,606.0,255.5,2.55,16.0,780.5,539.33,417.38
2016,5,12,10,30,846.0,143.0,2.5,16.0,887.0,626.98,486.13
2016,5,12,10,45,850.0,144.5,2.45,16.5,907.0,674.53,521.53
2016,5,12,11,0,854.0,146.0,2.4,17.0,927.0,720.24,554.73
2016,5,12,11,15,857.0,146.5,2.35,17.0,939.5,762.41,585.55
2016,5,12,11,30,860.0,147.0,2.3,17.0,952.0,802.3,613.44
2016,5,12,11,45,860.0,148.0,2.3,17.5,956.5,837.74,636.26
2016,5,12,12,0,860.0,149.0,2.3,18.0,961.0,870.42,657.0
2016,5,12,12,15,859.5,149.0,2.35,18.0,959.0,898.91,676.49
2016,5,12,12,30,859.0,149.0,2.4,18.0,957.0,924.33,693.95
2016,5,12,12,45,836.0,161.0,2.5,18.5,940.5,950.34,710.99
2016,5,12,13,0,813.0,173.0,2.6,19.0,924.0,959.73,716.94
2016,5,12,13,15,808.5,172.0,2.7,19.0,907.0,970.31,725.3
2016,5,12,13,30,804.0,171.0,2.8,19.0,890.0,977.25,731.33
2016,5,12,13,45,800.5,167.5,2.9,19.0,867.0,979.02,734.06
2016,5,12,14,0,797.0,164.0,3.0,19.0,844.0,977.12,734.48
2016,5,12,14,15,787.5,162.0,3.1,18.5,813.0,967.19,731.0
2016,5,12,14,30,778.0,160.0,3.2,18.0,782.0,953.75,725.22
2016,5,12,14,45,772.5,153.5,3.3,18.0,747.5,936.17,715.27
2016,5,12,15,0,767.0,147.0,3.4,18.0,713.0,915.18,702.97
2016,5,12,15,15,751.0,144.0,3.45,17.5,671.5,891.19,689.54
2016,5,12,15,30,735.0,141.0,3.5,17.0,630.0,858.14,669.57
2016,5,12,15,45,722.5,133.5,3.55,17.0,585.5,820.7,645.01
2016,5,12,16,0,710.0,126.0,3.6,17.0,541.0,780.93,618.47
2016,5,12,16,15,529.0,156.0,3.65,16.5,450.0,632.52,509.87
2016,5,12,16,30,348.0,186.0,3.7,16.0,359.0,486.83,397.12
2016,5,12,16,45,336.5,166.0,3.75,16.0,318.0,443.32,364.41
2016,5,12,17,0,325.0,146.0,3.8,16.0,277.0,399.49,330.19
2016,5,12,17,15,291.5,131.5,3.85,15.5,236.5,347.49,288.56
2016,5,12,17,30,258.0,117.0,3.9,15.0,196.0,297.9,247.75
2016,5,12,17,45,226.0,97.5,4.0,14.5,157.5,245.74,203.75
2016,5,12,18,0,194.0,78.0,4.1,14.0,119.0,196.24,160.82
2016,5,12,18,15,145.5,59.0,4.1,13.5,85.0,142.72,113.73
2016,5,12,18,30,97.0,40.0,4.1,13.0,51.0,93.97,70.12
2016,5,12,18,45,48.5,20.0,4.1,13.0,25.5,44.74,18.21
2016,5,12,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
