Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,5.0,3.35,11.0,5.0,4.27,0.0
2016,5,13,5,30,0.0,10.0,3.4,11.0,10.0,8.22,0.58
2016,5,13,5,45,0.0,20.0,3.45,11.5,20.0,16.47,8.75
2016,5,13,6,0,0.0,30.0,3.5,12.0,30.0,24.75,16.44
2016,5,13,6,15,0.0,41.5,3.45,12.0,41.5,34.3,25.24
2016,5,13,6,30,0.0,53.0,3.4,12.0,53.0,43.87,33.99
2016,5,13,6,45,0.0,66.0,3.4,12.0,66.0,54.66,43.71
2016,5,13,7,0,0.0,79.0,3.4,12.0,79.0,65.03,52.91
2016,5,13,7,15,0.0,100.0,3.35,12.5,100.0,81.25,67.07
2016,5,13,7,30,0.0,121.0,3.3,13.0,121.0,97.22,80.77
2016,5,13,7,45,0.5,143.0,3.3,13.5,143.5,113.67,94.69
2016,5,13,8,0,1.0,165.0,3.3,14.0,166.0,129.88,108.2
2016,5,13,8,15,5.5,186.0,3.3,14.0,189.5,146.61,116.69
2016,5,13,8,30,10.0,207.0,3.3,14.0,213.0,164.35,130.56
2016,5,13,8,45,8.5,205.5,3.3,14.5,211.0,165.45,130.9
2016,5,13,9,0,7.0,204.0,3.3,15.0,209.0,165.92,130.82
2016,5,13,9,15,7.5,210.0,3.4,15.0,216.0,172.26,135.71
2016,5,13,9,30,8.0,216.0,3.5,15.0,223.0,178.61,140.61
2016,5,13,9,45,12.0,248.5,3.65,15.5,258.5,207.23,163.02
2016,5,13,10,0,16.0,281.0,3.8,16.0,294.0,236.68,185.84
2016,5,13,10,15,38.0,340.5,3.9,16.0,373.5,296.46,232.63
2016,5,13,10,30,60.0,400.0,4.0,16.0,453.0,362.18,283.49
2016,5,13,10,45,77.5,422.5,4.15,16.0,492.5,399.25,312.06
2016,5,13,11,0,95.0,445.0,4.3,16.0,532.0,438.47,342.35
2016,5,13,11,15,163.0,455.5,4.4,16.0,607.5,511.69,399.18
2016,5,13,11,30,231.0,466.0,4.5,16.0,683.0,586.97,456.96
2016,5,13,11,45,572.5,294.0,4.6,16.5,835.0,745.24,581.42
2016,5,13,12,0,914.0,122.0,4.7,17.0,987.0,891.98,690.5
2016,5,13,12,15,913.5,122.0,4.75,17.0,984.5,921.62,710.88
2016,5,13,12,30,913.0,122.0,4.8,17.0,982.0,947.96,729.71
2016,5,13,12,45,910.0,122.0,4.9,17.0,971.5,968.57,745.0
2016,5,13,13,0,907.0,122.0,5.0,17.0,961.0,985.54,757.88
2016,5,13,13,15,903.5,121.0,5.0,16.5,944.0,997.35,768.01
2016,5,13,13,30,900.0,120.0,5.0,16.0,927.0,1005.34,775.66
2016,5,13,13,45,898.0,117.0,5.05,16.0,903.5,1008.97,779.33
2016,5,13,14,0,896.0,114.0,5.1,16.0,880.0,1008.69,780.45
2016,5,13,14,15,888.5,112.5,5.1,16.0,849.0,1000.71,775.9
2016,5,13,14,30,881.0,111.0,5.1,16.0,818.0,988.98,768.89
2016,5,13,14,45,875.0,107.5,5.1,16.0,782.0,972.92,758.94
2016,5,13,15,0,869.0,104.0,5.1,16.0,746.0,953.25,746.51
2016,5,13,15,15,856.5,102.0,5.05,15.5,704.0,925.7,729.54
2016,5,13,15,30,844.0,100.0,5.0,15.0,662.0,895.15,710.34
2016,5,13,15,45,833.0,95.0,4.95,15.0,617.0,869.0,692.94
2016,5,13,16,0,822.0,90.0,4.9,15.0,572.0,830.28,666.14
2016,5,13,16,15,800.5,87.0,4.85,14.5,522.5,782.77,633.79
2016,5,13,16,30,779.0,84.0,4.8,14.0,473.0,733.76,599.73
2016,5,13,16,45,756.0,78.5,4.75,14.0,422.5,679.52,559.83
2016,5,13,17,0,733.0,73.0,4.7,14.0,372.0,624.59,518.59
2016,5,13,17,15,693.5,68.5,4.65,13.5,320.0,559.54,467.57
2016,5,13,17,30,654.0,64.0,4.6,13.0,268.0,498.94,418.0
2016,5,13,17,45,600.0,57.5,4.55,13.0,217.5,427.2,356.78
2016,5,13,18,0,546.0,51.0,4.5,13.0,167.0,359.59,296.98
2016,5,13,18,15,455.5,42.5,4.45,12.5,121.5,277.64,224.39
2016,5,13,18,30,365.0,34.0,4.4,12.0,76.0,205.11,157.68
2016,5,13,18,45,220.5,22.0,4.35,12.0,43.5,116.5,60.14
2016,5,13,19,0,76.0,10.0,4.3,12.0,11.0,29.98,0.0
2016,5,13,19,15,38.0,5.0,4.3,12.0,5.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,9.0,2.95,12.5,9.0,7.68,0.0
2016,5,14,5,30,0.0,18.0,3.1,13.0,18.0,14.84,5.77
2016,5,14,5,45,0.0,35.0,3.3,13.5,35.0,28.71,19.28
2016,5,14,6,0,0.0,52.0,3.5,14.0,52.0,42.06,31.57
2016,5,14,6,15,0.0,71.5,3.5,14.0,71.5,57.06,45.26
2016,5,14,6,30,0.0,91.0,3.5,14.0,91.0,71.92,58.67
2016,5,14,6,45,4.0,109.5,3.5,14.5,111.0,86.03,71.05
2016,5,14,7,0,8.0,128.0,3.5,15.0,131.0,100.04,83.09
2016,5,14,7,15,17.5,151.0,3.35,15.0,159.0,117.0,97.65
2016,5,14,7,30,27.0,174.0,3.2,15.0,187.0,127.68,106.57
2016,5,14,7,45,20.0,182.0,3.05,15.5,192.5,140.48,116.99
2016,5,14,8,0,13.0,190.0,2.9,16.0,198.0,147.01,121.91
2016,5,14,8,15,8.5,187.0,2.7,16.0,192.5,147.55,116.34
2016,5,14,8,30,4.0,184.0,2.5,16.0,187.0,147.14,115.73
2016,5,14,8,45,10.5,216.5,2.4,16.5,224.0,173.85,136.41
2016,5,14,9,0,17.0,249.0,2.3,17.0,261.0,201.74,157.75
2016,5,14,9,15,22.0,274.5,2.25,17.0,291.5,225.22,175.85
2016,5,14,9,30,27.0,300.0,2.2,17.0,322.0,244.25,190.4
2016,5,14,9,45,58.5,347.5,2.15,17.5,396.5,297.89,231.05
2016,5,14,10,0,90.0,395.0,2.1,18.0,471.0,356.28,274.74
2016,5,14,10,15,105.5,414.0,2.1,18.0,506.0,389.2,299.47
2016,5,14,10,30,121.0,433.0,2.1,18.0,541.0,424.23,325.73
2016,5,14,10,45,169.5,444.0,2.15,18.5,598.0,477.11,364.89
2016,5,14,11,0,218.0,455.0,2.2,19.0,655.0,534.46,406.77
2016,5,14,11,15,245.5,456.0,2.25,19.0,684.5,576.28,437.51
2016,5,14,11,30,273.0,457.0,2.3,19.0,714.0,616.99,467.36
2016,5,14,11,45,262.5,462.5,2.35,19.0,710.5,631.89,477.92
2016,5,14,12,0,252.0,468.0,2.4,19.0,707.0,645.16,487.42
2016,5,14,12,15,361.0,428.0,2.45,19.0,769.0,720.21,543.58
2016,5,14,12,30,470.0,388.0,2.5,19.0,831.0,809.04,607.81
2016,5,14,12,45,674.5,261.5,2.6,19.0,890.0,901.47,677.31
2016,5,14,13,0,879.0,135.0,2.7,19.0,949.0,970.0,725.08
2016,5,14,13,15,875.0,134.0,2.8,19.0,931.5,981.15,733.23
2016,5,14,13,30,871.0,133.0,2.9,19.0,914.0,988.58,739.58
2016,5,14,13,45,864.5,132.0,3.0,19.0,889.5,989.84,741.95
2016,5,14,14,0,858.0,131.0,3.1,19.0,865.0,987.36,741.98
2016,5,14,14,15,849.5,129.5,3.2,19.0,834.0,978.74,737.99
2016,5,14,14,30,841.0,128.0,3.3,19.0,803.0,979.0,740.17
2016,5,14,14,45,828.0,126.5,3.4,19.0,766.0,958.68,728.35
2016,5,14,15,0,815.0,125.0,3.5,19.0,729.0,935.05,714.38
2016,5,14,15,15,616.0,191.0,3.55,18.5,632.0,813.83,632.42
2016,5,14,15,30,417.0,257.0,3.6,18.0,535.0,681.61,535.12
2016,5,14,15,45,580.0,186.0,3.7,18.0,543.5,748.36,590.89
2016,5,14,16,0,743.0,115.0,3.8,18.0,552.0,794.49,627.26
2016,5,14,16,15,718.5,111.0,3.8,17.5,503.5,745.87,594.29
2016,5,14,16,30,694.0,107.0,3.8,17.0,455.0,696.2,560.47
2016,5,14,16,45,464.0,133.5,3.85,17.0,355.5,517.64,422.76
2016,5,14,17,0,234.0,160.0,3.9,17.0,256.0,350.28,287.52
2016,5,14,17,15,211.0,141.5,3.85,16.5,219.5,304.93,251.67
2016,5,14,17,30,188.0,123.0,3.8,16.0,183.0,261.09,215.72
2016,5,14,17,45,167.5,102.0,3.8,15.5,148.0,206.6,170.16
2016,5,14,18,0,147.0,81.0,3.8,15.0,113.0,175.06,142.52
2016,5,14,18,15,111.0,61.5,3.7,14.5,81.5,120.82,95.4
2016,5,14,18,30,75.0,42.0,3.6,14.0,50.0,79.47,58.72
2016,5,14,18,45,37.5,24.5,3.5,14.0,28.5,41.94,20.04
2016,5,14,19,0,0.0,7.0,3.4,14.0,7.0,5.97,0.0
2016,5,14,19,15,0.0,3.5,3.4,14.0,3.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,75.0,15.5,4.1,12.5,22.0,13.23,0.0
2016,5,15,5,30,150.0,31.0,4.2,13.0,44.0,23.87,13.02
2016,5,15,5,45,255.5,44.0,4.3,13.5,83.5,33.7,23.64
2016,5,15,6,0,361.0,57.0,4.4,14.0,123.0,43.42,32.78
2016,5,15,6,15,432.0,66.5,4.3,14.0,170.0,52.04,40.82
2016,5,15,6,30,503.0,76.0,4.2,14.0,217.0,58.41,46.66
2016,5,15,6,45,408.5,105.0,4.1,14.5,234.5,75.44,61.7
2016,5,15,7,0,314.0,134.0,4.0,15.0,252.0,96.24,79.78
2016,5,15,7,15,342.5,151.0,3.9,15.5,297.0,106.88,88.67
2016,5,15,7,30,371.0,168.0,3.8,16.0,342.0,111.52,92.22
2016,5,15,7,45,348.5,195.0,3.75,16.5,373.0,132.02,109.37
2016,5,15,8,0,326.0,222.0,3.7,17.0,404.0,146.04,120.72
2016,5,15,8,15,556.5,167.0,3.6,17.0,510.5,141.95,94.35
2016,5,15,8,30,787.0,112.0,3.5,17.0,617.0,180.0,108.11
2016,5,15,8,45,805.0,114.0,3.45,17.5,661.0,236.86,152.98
2016,5,15,9,0,823.0,116.0,3.4,18.0,705.0,295.36,203.08
2016,5,15,9,15,835.0,118.0,3.35,18.0,744.0,353.34,254.44
2016,5,15,9,30,847.0,120.0,3.3,18.0,783.0,415.11,308.28
2016,5,15,9,45,870.5,113.5,3.3,18.5,820.0,471.19,356.02
2016,5,15,10,0,894.0,107.0,3.3,19.0,857.0,528.03,403.01
2016,5,15,10,15,900.5,108.5,3.4,19.0,884.5,582.42,447.81
2016,5,15,10,30,907.0,110.0,3.5,19.0,912.0,635.48,490.42
2016,5,15,10,45,910.5,111.5,3.65,19.5,932.0,685.07,528.58
2016,5,15,11,0,914.0,113.0,3.8,20.0,952.0,732.62,564.27
2016,5,15,11,15,916.5,113.5,4.05,20.0,965.0,776.38,597.9
2016,5,15,11,30,919.0,114.0,4.3,20.0,978.0,817.64,627.65
2016,5,15,11,45,919.5,115.0,4.6,20.0,983.0,855.06,655.4
2016,5,15,12,0,920.0,116.0,4.9,20.0,988.0,889.54,681.29
2016,5,15,12,15,919.5,116.0,5.1,20.0,986.0,919.18,703.22
2016,5,15,12,30,919.0,116.0,5.3,20.0,984.0,945.52,722.94
2016,5,15,12,45,923.0,112.0,5.5,20.0,975.5,968.84,740.66
2016,5,15,13,0,927.0,108.0,5.7,20.0,967.0,988.6,756.03
2016,5,15,13,15,923.5,107.5,5.8,20.0,950.0,1000.91,765.68
2016,5,15,13,30,920.0,107.0,5.9,20.0,933.0,1009.37,772.81
2016,5,15,13,45,913.5,106.5,6.0,20.0,908.5,1011.02,775.34
2016,5,15,14,0,907.0,106.0,6.1,20.0,884.0,1008.78,775.31
2016,5,15,14,15,899.5,105.0,6.1,19.5,853.0,1001.2,772.55
2016,5,15,14,30,892.0,104.0,6.1,19.0,822.0,989.87,767.28
2016,5,15,14,45,883.0,102.0,6.2,19.0,785.0,972.37,756.79
2016,5,15,15,0,874.0,100.0,6.3,19.0,748.0,951.36,743.84
2016,5,15,15,15,861.0,98.0,6.4,18.5,706.0,923.28,727.16
2016,5,15,15,30,848.0,96.0,6.5,18.0,664.0,892.21,708.12
2016,5,15,15,45,829.5,94.0,6.6,18.0,617.0,862.65,688.65
2016,5,15,16,0,811.0,92.0,6.7,18.0,570.0,821.26,660.11
2016,5,15,16,15,789.0,89.0,6.7,17.5,521.0,773.82,627.49
2016,5,15,16,30,767.0,86.0,6.7,17.0,472.0,724.94,593.17
2016,5,15,16,45,733.5,83.0,6.7,17.0,420.0,666.32,549.43
2016,5,15,17,0,700.0,80.0,6.7,17.0,368.0,610.89,507.0
2016,5,15,17,15,659.0,74.5,6.65,16.5,316.5,545.37,454.9
2016,5,15,17,30,618.0,69.0,6.6,16.0,265.0,481.71,402.61
2016,5,15,17,45,553.5,63.0,6.55,15.5,214.5,406.51,338.98
2016,5,15,18,0,489.0,57.0,6.5,15.0,164.0,336.46,277.73
2016,5,15,18,15,399.5,47.5,6.4,14.5,120.0,256.93,207.33
2016,5,15,18,30,310.0,38.0,6.3,14.0,76.0,186.66,143.56
2016,5,15,18,45,179.0,24.5,6.2,14.0,44.0,103.72,59.43
2016,5,15,19,0,48.0,11.0,6.1,14.0,12.0,22.9,0.0
2016,5,15,19,15,24.0,5.5,6.05,13.5,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,78.5,15.5,3.9,12.0,22.0,12.05,0.0
2016,5,16,5,30,157.0,31.0,3.9,12.0,44.0,23.88,13.36
2016,5,16,5,45,252.0,44.5,3.9,12.5,83.0,34.04,24.09
2016,5,16,6,0,347.0,58.0,3.9,13.0,122.0,44.05,33.51
2016,5,16,6,15,417.0,68.0,3.8,13.5,168.5,51.25,40.21
2016,5,16,6,30,487.0,78.0,3.7,14.0,215.0,59.8,47.91
2016,5,16,6,45,538.5,85.0,3.6,14.5,265.0,63.79,51.37
2016,5,16,7,0,590.0,92.0,3.5,15.0,315.0,67.69,54.61
2016,5,16,7,15,626.5,97.5,3.4,15.5,365.5,70.21,56.56
2016,5,16,7,30,663.0,103.0,3.3,16.0,416.0,72.63,58.37
2016,5,16,7,45,695.0,106.0,3.25,16.5,466.5,73.22,58.56
2016,5,16,8,0,727.0,109.0,3.2,17.0,517.0,73.81,58.75
2016,5,16,8,15,748.0,112.5,3.15,17.0,563.5,125.24,74.81
2016,5,16,8,30,769.0,116.0,3.1,17.0,610.0,180.3,109.09
2016,5,16,8,45,788.5,117.0,3.1,17.5,654.0,235.56,152.5
2016,5,16,9,0,808.0,118.0,3.1,18.0,698.0,292.65,201.26
2016,5,16,9,15,820.0,120.5,3.1,18.5,736.5,350.05,251.53
2016,5,16,9,30,832.0,123.0,3.1,19.0,775.0,407.88,301.58
2016,5,16,9,45,853.0,118.0,3.1,19.5,811.5,466.4,350.84
2016,5,16,10,0,874.0,113.0,3.1,20.0,848.0,522.22,396.73
2016,5,16,10,15,880.5,114.5,3.15,20.0,875.0,575.53,440.31
2016,5,16,10,30,887.0,116.0,3.2,20.0,902.0,627.57,481.72
2016,5,16,10,45,892.0,116.5,3.25,20.5,922.0,676.34,518.72
2016,5,16,11,0,897.0,117.0,3.3,21.0,942.0,723.25,553.34
2016,5,16,11,15,900.5,117.5,3.4,21.0,955.5,767.0,586.18
2016,5,16,11,30,904.0,118.0,3.5,21.0,969.0,808.39,615.3
2016,5,16,11,45,905.5,118.5,3.6,21.5,974.5,845.64,640.04
2016,5,16,12,0,907.0,119.0,3.7,22.0,980.0,880.06,662.7
2016,5,16,12,15,907.0,118.5,3.85,22.0,978.0,909.32,683.31
2016,5,16,12,30,907.0,118.0,4.0,22.0,976.0,935.34,701.79
2016,5,16,12,45,907.0,117.0,4.15,22.0,967.0,957.53,717.75
2016,5,16,13,0,907.0,116.0,4.3,22.0,958.0,976.19,731.44
2016,5,16,13,15,903.5,115.0,4.4,22.0,941.0,987.86,740.25
2016,5,16,13,30,900.0,114.0,4.5,22.0,924.0,995.74,746.78
2016,5,16,13,45,897.0,112.0,4.6,22.0,901.0,999.29,750.75
2016,5,16,14,0,894.0,110.0,4.7,22.0,878.0,998.99,752.27
2016,5,16,14,15,887.0,108.5,4.75,21.5,847.0,991.48,750.08
2016,5,16,14,30,880.0,107.0,4.8,21.0,816.0,980.25,745.47
2016,5,16,14,45,868.0,106.5,4.9,21.0,779.0,961.66,734.76
2016,5,16,15,0,856.0,106.0,5.0,21.0,742.0,939.75,721.75
2016,5,16,15,15,843.0,103.5,5.0,20.5,700.5,911.55,704.98
2016,5,16,15,30,830.0,101.0,5.0,20.0,659.0,890.22,693.02
2016,5,16,15,45,806.5,101.0,5.05,20.0,611.5,849.5,665.95
2016,5,16,16,0,783.0,101.0,5.1,20.0,564.0,806.8,637.2
2016,5,16,16,15,760.0,97.5,5.1,19.5,515.0,758.88,605.11
2016,5,16,16,30,737.0,94.0,5.1,19.0,466.0,709.65,571.4
2016,5,16,16,45,700.5,91.0,5.15,19.0,414.5,653.41,530.68
2016,5,16,17,0,664.0,88.0,5.2,19.0,363.0,594.41,486.0
2016,5,16,17,15,621.5,82.5,5.25,18.5,312.0,529.47,435.62
2016,5,16,17,30,579.0,77.0,5.3,18.0,261.0,466.55,385.07
2016,5,16,17,45,515.5,69.5,5.35,17.5,211.5,392.01,323.21
2016,5,16,18,0,452.0,62.0,5.4,17.0,162.0,322.57,263.59
2016,5,16,18,15,363.0,51.5,5.3,16.5,118.5,244.12,195.2
2016,5,16,18,30,274.0,41.0,5.2,16.0,75.0,173.21,132.21
2016,5,16,18,45,153.5,26.0,5.15,15.5,43.5,97.4,57.66
2016,5,16,19,0,33.0,11.0,5.1,15.0,12.0,18.67,0.0
2016,5,16,19,15,16.5,5.5,4.9,14.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,123.5,14.5,2.65,13.5,25.5,11.72,0.0
2016,5,17,5,30,247.0,29.0,2.7,14.0,51.0,23.72,13.33
2016,5,17,5,45,352.0,39.0,2.75,15.0,93.0,31.47,21.65
2016,5,17,6,0,457.0,49.0,2.8,16.0,135.0,39.11,28.79
2016,5,17,6,15,524.5,56.5,2.7,16.5,183.5,44.37,33.67
2016,5,17,6,30,592.0,64.0,2.6,17.0,232.0,49.55,38.31
2016,5,17,6,45,641.0,69.0,2.55,17.5,284.5,52.59,40.91
2016,5,17,7,0,690.0,74.0,2.5,18.0,337.0,55.6,43.38
2016,5,17,7,15,723.5,78.5,2.55,18.5,389.0,63.27,49.84
2016,5,17,7,30,757.0,83.0,2.6,19.0,441.0,65.83,51.78
2016,5,17,7,45,783.0,86.0,2.65,19.5,492.5,67.12,52.6
2016,5,17,8,0,809.0,89.0,2.7,20.0,544.0,68.36,53.37
2016,5,17,8,15,828.0,91.5,2.75,20.5,592.0,115.91,63.76
2016,5,17,8,30,847.0,94.0,2.8,21.0,640.0,182.43,105.76
2016,5,17,8,45,861.5,96.5,2.9,21.5,684.5,241.54,151.74
2016,5,17,9,0,876.0,99.0,3.0,22.0,729.0,301.7,202.7
2016,5,17,9,15,886.5,100.5,3.0,22.5,768.0,360.67,253.85
2016,5,17,9,30,897.0,102.0,3.0,23.0,807.0,419.69,304.45
2016,5,17,9,45,906.0,103.5,3.05,23.5,841.0,477.86,353.2
2016,5,17,10,0,915.0,105.0,3.1,24.0,875.0,535.42,399.94
2016,5,17,10,15,920.5,106.0,3.1,24.0,902.0,589.82,443.58
2016,5,17,10,30,926.0,107.0,3.1,24.0,929.0,642.75,484.84
2016,5,17,10,45,929.5,108.5,3.1,24.5,949.0,693.1,522.07
2016,5,17,11,0,933.0,110.0,3.1,25.0,969.0,741.36,556.69
2016,5,17,11,15,935.5,110.5,3.1,25.0,981.5,785.79,588.72
2016,5,17,11,30,938.0,111.0,3.1,25.0,994.0,827.67,616.8
2016,5,17,11,45,937.5,111.5,3.15,25.0,998.5,864.41,641.51
2016,5,17,12,0,937.0,112.0,3.2,25.0,1003.0,898.08,664.09
2016,5,17,12,15,936.5,112.0,3.25,25.0,1000.5,928.1,684.22
2016,5,17,12,30,936.0,112.0,3.3,25.0,998.0,954.77,702.14
2016,5,17,12,45,935.0,110.5,3.4,25.0,988.0,976.09,716.94
2016,5,17,13,0,934.0,109.0,3.5,25.0,978.0,993.72,729.45
2016,5,17,13,15,930.0,108.5,3.6,25.0,960.0,1005.67,738.35
2016,5,17,13,30,926.0,108.0,3.7,25.0,942.0,1013.74,744.87
2016,5,17,13,45,919.0,107.5,3.8,25.0,917.0,1014.98,747.05
2016,5,17,14,0,912.0,107.0,3.9,25.0,892.0,1012.31,746.81
2016,5,17,14,15,904.5,105.5,3.95,25.0,860.5,1004.26,742.82
2016,5,17,14,30,897.0,104.0,4.0,25.0,829.0,992.43,736.46
2016,5,17,14,45,887.0,102.5,4.1,25.0,792.0,974.52,726.42
2016,5,17,15,0,877.0,101.0,4.2,25.0,755.0,953.14,714.08
2016,5,17,15,15,864.0,99.0,4.25,24.5,712.5,925.1,698.28
2016,5,17,15,30,851.0,97.0,4.3,24.0,670.0,894.07,680.29
2016,5,17,15,45,835.0,94.0,4.4,24.0,623.5,865.57,662.81
2016,5,17,16,0,819.0,91.0,4.5,24.0,577.0,825.09,636.73
2016,5,17,16,15,639.0,128.5,4.5,23.5,488.0,697.91,547.96
2016,5,17,16,30,459.0,166.0,4.5,23.0,399.0,566.06,449.63
2016,5,17,16,45,439.0,150.0,4.55,22.5,353.5,515.56,413.44
2016,5,17,17,0,419.0,134.0,4.6,22.0,308.0,465.1,375.84
2016,5,17,17,15,390.5,120.5,4.5,21.5,265.5,412.16,334.72
2016,5,17,17,30,362.0,107.0,4.4,21.0,223.0,360.72,293.6
2016,5,17,17,45,437.0,81.5,4.35,20.5,196.5,355.42,288.96
2016,5,17,18,0,512.0,56.0,4.3,20.0,170.0,346.34,278.87
2016,5,17,18,15,426.0,47.0,4.1,19.0,125.0,267.89,211.66
2016,5,17,18,30,340.0,38.0,3.9,18.0,80.0,198.24,150.32
2016,5,17,18,45,207.5,25.0,3.75,17.5,47.0,117.18,71.7
2016,5,17,19,0,75.0,12.0,3.6,17.0,14.0,31.32,0.0
2016,5,17,19,15,37.5,6.0,3.4,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,5,15,104.0,15.5,2.1,14.0,25.0,12.08,0.0
2016,5,18,5,30,208.0,31.0,2.1,14.0,50.0,24.0,13.75
2016,5,18,5,45,307.0,43.0,2.15,14.5,90.5,33.13,23.19
2016,5,18,6,0,406.0,55.0,2.2,15.0,131.0,43.81,33.08
2016,5,18,6,15,473.0,63.5,2.0,15.5,178.5,49.62,38.48
2016,5,18,6,30,540.0,72.0,1.8,16.0,226.0,55.31,43.57
2016,5,18,6,45,588.0,78.0,1.65,16.5,276.5,58.77,46.53
2016,5,18,7,0,636.0,84.0,1.5,17.0,327.0,62.17,49.32
2016,5,18,7,15,670.0,89.0,1.4,17.5,378.0,64.59,51.19
2016,5,18,7,30,704.0,94.0,1.3,18.0,429.0,66.93,52.93
2016,5,18,7,45,730.5,97.5,1.2,18.5,478.5,74.54,59.18
2016,5,18,8,0,757.0,101.0,1.1,19.0,528.0,75.75,59.89
2016,5,18,8,15,776.5,104.5,1.15,19.5,575.0,121.22,69.8
2016,5,18,8,30,796.0,108.0,1.2,20.0,622.0,177.65,104.09
2016,5,18,8,45,810.0,110.5,1.25,20.5,665.0,234.38,147.91
2016,5,18,9,0,824.0,113.0,1.3,21.0,708.0,292.25,196.39
2016,5,18,9,15,835.5,115.5,1.4,21.0,746.0,354.89,249.94
2016,5,18,9,30,847.0,118.0,1.5,21.0,784.0,412.15,299.01
2016,5,18,9,45,859.0,117.5,1.6,21.5,817.5,467.43,345.01
2016,5,18,10,0,871.0,117.0,1.7,22.0,851.0,522.44,389.44
2016,5,18,10,15,877.0,118.0,1.8,22.0,877.5,574.85,431.43
2016,5,18,10,30,883.0,119.0,1.9,22.0,904.0,625.92,471.32
2016,5,18,10,45,885.0,121.5,2.05,22.5,923.0,674.08,507.41
2016,5,18,11,0,887.0,124.0,2.2,23.0,942.0,720.15,541.11
2016,5,18,11,15,889.5,124.5,2.3,23.0,954.5,762.72,572.45
2016,5,18,11,30,892.0,125.0,2.4,23.0,967.0,802.89,600.44
2016,5,18,11,45,891.5,126.5,2.5,23.0,971.5,838.93,625.11
2016,5,18,12,0,891.0,128.0,2.6,23.0,976.0,872.11,647.82
2016,5,18,12,15,891.0,127.5,2.6,23.0,974.0,900.99,666.88
2016,5,18,12,30,891.0,127.0,2.6,23.0,972.0,926.71,683.84
2016,5,18,12,45,889.5,126.0,2.65,23.0,962.5,947.3,697.87
2016,5,18,13,0,888.0,125.0,2.7,23.0,953.0,964.38,709.71
2016,5,18,13,15,884.5,124.5,2.8,23.0,936.0,976.43,718.81
2016,5,18,13,30,881.0,124.0,2.9,23.0,919.0,984.78,725.64
2016,5,18,13,45,877.0,121.5,3.0,23.0,895.5,986.94,728.54
2016,5,18,14,0,873.0,119.0,3.1,23.0,872.0,985.31,729.1
2016,5,18,14,15,865.5,118.0,3.25,22.5,841.5,978.05,727.85
2016,5,18,14,30,858.0,117.0,3.4,22.0,811.0,967.18,724.24
2016,5,18,14,45,846.0,115.5,3.6,22.0,774.0,947.94,713.91
2016,5,18,15,0,834.0,114.0,3.8,22.0,737.0,925.42,701.27
2016,5,18,15,15,820.5,112.0,3.95,21.5,695.5,908.52,693.47
2016,5,18,15,30,807.0,110.0,4.1,21.0,654.0,877.68,675.76
2016,5,18,15,45,786.0,108.5,4.25,20.5,608.0,838.09,651.59
2016,5,18,16,0,765.0,107.0,4.4,20.0,562.0,796.46,625.59
2016,5,18,16,15,742.0,103.0,4.45,19.5,513.5,748.65,594.16
2016,5,18,16,30,719.0,99.0,4.5,19.0,465.0,703.28,563.85
2016,5,18,16,45,691.5,93.5,4.6,19.0,415.0,648.27,524.61
2016,5,18,17,0,664.0,88.0,4.7,19.0,365.0,593.15,483.38
2016,5,18,17,15,623.0,82.0,4.75,18.5,314.5,528.78,433.8
2016,5,18,17,30,582.0,76.0,4.8,18.0,264.0,466.3,383.95
2016,5,18,17,45,528.0,68.0,4.85,17.5,215.5,396.6,326.39
2016,5,18,18,0,474.0,60.0,4.9,17.0,167.0,331.07,270.26
2016,5,18,18,15,388.5,50.0,4.9,16.5,123.0,253.78,203.04
2016,5,18,18,30,303.0,40.0,4.9,16.0,79.0,185.29,142.08
2016,5,18,18,45,179.5,26.5,4.9,15.5,47.0,107.43,67.91
2016,5,18,19,0,56.0,13.0,4.9,15.0,15.0,26.83,0.0
2016,5,18,19,15,28.0,6.5,4.9,14.5,7.5,5.55,0.0
2016,5,18,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,82.5,18.0,6.45,11.0,26.0,13.97,0.0
2016,5,19,5,30,165.0,36.0,6.7,11.0,52.0,27.65,17.08
2016,5,19,5,45,267.5,49.5,6.95,11.5,92.5,37.77,27.55
2016,5,19,6,0,370.0,63.0,7.2,12.0,133.0,47.77,36.99
2016,5,19,6,15,439.5,72.5,7.25,12.0,180.5,54.55,43.42
2016,5,19,6,30,509.0,82.0,7.3,12.0,228.0,62.99,51.15
2016,5,19,6,45,440.5,105.0,7.4,12.5,249.5,75.59,62.32
2016,5,19,7,0,372.0,128.0,7.5,13.0,271.0,89.02,74.03
2016,5,19,7,15,364.0,151.0,7.3,13.5,307.5,102.29,85.4
2016,5,19,7,30,356.0,174.0,7.1,14.0,344.0,120.42,100.84
2016,5,19,7,45,486.5,157.0,6.95,14.5,416.0,103.95,85.93
2016,5,19,8,0,617.0,140.0,6.8,15.0,488.0,91.94,75.03
2016,5,19,8,15,525.5,190.0,6.85,15.0,505.0,154.11,106.43
2016,5,19,8,30,434.0,240.0,6.9,15.0,522.0,211.91,150.78
2016,5,19,8,45,638.0,180.0,6.95,15.5,625.0,243.72,167.52
2016,5,19,9,0,842.0,120.0,7.0,16.0,728.0,301.54,210.33
2016,5,19,9,15,854.5,122.0,6.9,16.0,768.0,360.56,263.87
2016,5,19,9,30,867.0,124.0,6.8,16.0,808.0,423.33,320.15
2016,5,19,9,45,873.0,128.5,6.75,16.5,841.5,480.82,370.74
2016,5,19,10,0,879.0,133.0,6.7,17.0,875.0,537.46,419.2
2016,5,19,10,15,885.5,134.5,6.65,17.0,902.0,591.09,464.78
2016,5,19,10,30,892.0,136.0,6.6,17.0,929.0,643.43,508.16
2016,5,19,10,45,899.0,135.5,6.6,17.5,950.5,693.04,547.52
2016,5,19,11,0,906.0,135.0,6.6,18.0,972.0,740.94,584.55
2016,5,19,11,15,908.5,135.5,6.65,18.0,984.5,784.43,618.74
2016,5,19,11,30,911.0,136.0,6.7,18.0,997.0,825.48,649.56
2016,5,19,11,45,911.5,136.5,6.75,18.0,1001.5,862.31,676.47
2016,5,19,12,0,912.0,137.0,6.8,18.0,1006.0,896.27,701.24
2016,5,19,12,15,912.0,136.5,6.85,18.0,1004.0,925.93,722.87
2016,5,19,12,30,912.0,136.0,6.9,18.0,1002.0,952.37,742.22
2016,5,19,12,45,918.0,130.5,7.0,18.0,994.0,976.45,760.18
2016,5,19,13,0,924.0,125.0,7.1,18.0,986.0,997.02,775.73
2016,5,19,13,15,669.0,251.5,7.3,18.0,869.0,914.47,716.39
2016,5,19,13,30,414.0,378.0,7.5,18.0,752.0,797.63,624.6
2016,5,19,13,45,474.5,346.5,7.75,18.0,764.5,834.14,655.38
2016,5,19,14,0,535.0,315.0,8.0,18.0,777.0,867.72,683.58
2016,5,19,14,15,711.5,217.0,8.1,17.5,808.0,949.85,751.38
2016,5,19,14,30,888.0,119.0,8.2,17.0,839.0,997.24,789.02
2016,5,19,14,45,874.0,118.5,8.3,17.0,800.5,976.91,775.63
2016,5,19,15,0,860.0,118.0,8.4,17.0,762.0,953.26,760.03
2016,5,19,15,15,708.0,162.5,8.45,16.5,672.5,864.46,696.53
2016,5,19,15,30,556.0,207.0,8.5,16.0,583.0,751.29,611.44
2016,5,19,15,45,668.5,160.0,8.55,16.0,581.5,795.61,649.33
2016,5,19,16,0,781.0,113.0,8.6,16.0,580.0,815.93,666.92
2016,5,19,16,15,711.0,113.5,8.7,15.5,510.5,738.48,609.8
2016,5,19,16,30,641.0,114.0,8.8,15.0,441.0,658.79,549.79
2016,5,19,16,45,456.5,137.0,8.9,14.5,357.5,513.0,431.3
2016,5,19,17,0,272.0,160.0,9.0,14.0,274.0,374.54,315.35
2016,5,19,17,15,244.5,144.0,8.95,13.5,236.5,327.56,276.57
2016,5,19,17,30,217.0,128.0,8.9,13.0,199.0,282.48,238.42
2016,5,19,17,45,191.0,107.5,8.85,13.0,162.0,234.98,197.1
2016,5,19,18,0,165.0,87.0,8.8,13.0,125.0,189.56,156.86
2016,5,19,18,15,129.0,67.5,8.8,12.5,92.5,143.12,115.51
2016,5,19,18,30,93.0,48.0,8.8,12.0,60.0,92.73,70.76
2016,5,19,18,45,46.5,30.0,8.8,12.0,36.0,52.5,32.35
2016,5,19,19,0,0.0,12.0,8.8,12.0,12.0,10.24,0.0
2016,5,19,19,15,0.0,6.0,8.85,12.0,6.0,5.12,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,95.0,18.0,7.7,11.0,27.0,13.98,0.0
2016,5,20,5,30,190.0,36.0,7.7,11.0,54.0,27.71,17.28
2016,5,20,5,45,297.0,48.0,7.7,11.5,96.0,36.77,26.7
2016,5,20,6,0,404.0,60.0,7.7,12.0,138.0,47.95,37.16
2016,5,20,6,15,473.0,68.5,7.65,12.0,186.5,53.61,42.59
2016,5,20,6,30,542.0,77.0,7.6,12.0,235.0,59.17,47.73
2016,5,20,6,45,594.0,83.0,7.6,12.5,286.5,62.52,50.63
2016,5,20,7,0,646.0,89.0,7.6,13.0,338.0,65.83,53.38
2016,5,20,7,15,476.0,136.5,7.55,13.0,334.0,94.25,78.45
2016,5,20,7,30,306.0,184.0,7.5,13.0,330.0,125.58,105.78
2016,5,20,7,45,326.5,202.5,7.5,13.5,374.0,135.84,114.17
2016,5,20,8,0,347.0,221.0,7.5,14.0,418.0,145.64,122.07
2016,5,20,8,15,375.0,235.5,7.45,14.0,465.0,178.88,132.04
2016,5,20,8,30,403.0,250.0,7.4,14.0,512.0,213.84,154.33
2016,5,20,8,45,618.5,185.5,7.4,14.0,618.0,243.42,169.1
2016,5,20,9,0,834.0,121.0,7.4,14.0,724.0,299.77,210.84
2016,5,20,9,15,846.0,123.0,7.35,14.0,763.0,358.09,264.26
2016,5,20,9,30,858.0,125.0,7.3,14.0,802.0,420.09,320.45
2016,5,20,9,45,605.5,250.5,7.3,14.5,738.0,451.68,353.29
2016,5,20,10,0,353.0,376.0,7.3,15.0,674.0,463.25,365.59
2016,5,20,10,15,409.5,364.0,7.25,15.0,720.5,509.62,403.62
2016,5,20,10,30,466.0,352.0,7.2,15.0,767.0,563.19,447.04
2016,5,20,10,45,683.5,242.0,7.2,15.0,865.5,645.32,514.8
2016,5,20,11,0,901.0,132.0,7.2,15.0,964.0,734.17,587.96
2016,5,20,11,15,674.5,262.5,7.15,15.0,890.5,728.92,580.56
2016,5,20,11,30,448.0,393.0,7.1,15.0,817.0,697.86,552.63
2016,5,20,11,45,387.5,423.5,7.1,15.0,792.0,694.56,549.38
2016,5,20,12,0,327.0,454.0,7.1,15.0,767.0,691.3,545.67
2016,5,20,12,15,398.5,424.5,7.1,15.0,804.5,744.66,588.18
2016,5,20,12,30,470.0,395.0,7.1,15.0,842.0,809.27,638.46
2016,5,20,12,45,364.5,426.5,7.1,15.0,771.0,748.56,590.82
2016,5,20,13,0,259.0,458.0,7.1,15.0,700.0,692.74,546.39
2016,5,20,13,15,258.5,448.5,7.1,15.0,686.5,693.26,547.53
2016,5,20,13,30,258.0,439.0,7.1,15.0,673.0,692.01,547.23
2016,5,20,13,45,261.5,425.5,7.1,15.0,657.0,688.94,545.8
2016,5,20,14,0,265.0,412.0,7.1,15.0,641.0,684.13,543.13
2016,5,20,14,15,301.5,386.0,7.05,15.0,638.0,696.88,554.87
2016,5,20,14,30,338.0,360.0,7.0,15.0,635.0,707.27,564.84
2016,5,20,14,45,369.5,332.5,7.0,15.0,620.0,708.59,568.05
2016,5,20,15,0,401.0,305.0,7.0,15.0,605.0,706.95,569.11
2016,5,20,15,15,352.5,298.5,6.95,14.5,551.5,650.44,526.64
2016,5,20,15,30,304.0,292.0,6.9,14.0,498.0,594.24,483.92
2016,5,20,15,45,256.0,277.5,6.85,14.0,443.0,530.7,434.06
2016,5,20,16,0,208.0,263.0,6.8,14.0,388.0,451.28,371.06
2016,5,20,16,15,127.0,233.0,6.7,13.5,307.5,347.46,286.76
2016,5,20,16,30,46.0,203.0,6.6,13.0,227.0,233.3,191.93
2016,5,20,16,45,41.5,183.0,6.55,13.0,202.5,209.12,172.37
2016,5,20,17,0,37.0,163.0,6.5,13.0,178.0,185.12,152.62
2016,5,20,17,15,32.0,141.5,6.4,12.5,153.5,159.3,131.31
2016,5,20,17,30,27.0,120.0,6.3,12.0,129.0,133.73,109.83
2016,5,20,17,45,235.5,94.5,6.2,12.0,150.0,243.8,205.48
2016,5,20,18,0,444.0,69.0,6.1,12.0,171.0,324.5,271.09
2016,5,20,18,15,356.5,58.0,5.95,12.0,127.0,244.19,199.33
2016,5,20,18,30,269.0,47.0,5.8,12.0,83.0,177.24,138.66
2016,5,20,18,45,154.0,31.5,5.7,12.0,50.0,105.52,70.74
2016,5,20,19,0,39.0,16.0,5.6,12.0,17.0,31.65,0.0
2016,5,20,19,15,19.5,8.0,5.5,12.0,8.5,11.22,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,16.5,16.5,3.3,12.0,18.0,13.7,0.0
2016,5,21,5,30,33.0,33.0,3.4,12.0,36.0,26.17,16.09
2016,5,21,5,45,61.5,53.0,3.55,12.0,63.0,40.96,30.39
2016,5,21,6,0,90.0,73.0,3.7,12.0,90.0,55.46,43.89
2016,5,21,6,15,111.0,94.0,3.75,12.0,122.0,70.25,57.49
2016,5,21,6,30,132.0,115.0,3.8,12.0,154.0,84.72,70.58
2016,5,21,6,45,151.5,134.5,3.85,12.5,187.0,97.97,82.19
2016,5,21,7,0,171.0,154.0,3.9,13.0,220.0,110.9,93.27
2016,5,21,7,15,108.5,171.0,3.95,13.0,215.5,121.03,101.89
2016,5,21,7,30,46.0,188.0,4.0,13.0,211.0,136.44,114.99
2016,5,21,7,45,55.5,212.5,4.1,13.5,243.0,152.0,127.86
2016,5,21,8,0,65.0,237.0,4.2,14.0,275.0,167.16,140.22
2016,5,21,8,15,51.0,247.5,4.3,14.0,279.0,180.58,143.05
2016,5,21,8,30,37.0,258.0,4.4,14.0,283.0,193.44,153.08
2016,5,21,8,45,156.5,291.0,4.5,14.0,403.5,237.21,182.95
2016,5,21,9,0,276.0,324.0,4.6,14.0,524.0,297.06,227.05
2016,5,21,9,15,239.0,350.0,4.6,14.0,530.5,332.25,257.69
2016,5,21,9,30,202.0,376.0,4.6,14.0,537.0,356.59,279.03
2016,5,21,9,45,236.0,387.5,4.6,14.0,582.5,397.62,311.87
2016,5,21,10,0,270.0,399.0,4.6,14.0,628.0,438.99,344.96
2016,5,21,10,15,286.5,408.5,4.55,14.0,658.5,477.15,375.31
2016,5,21,10,30,303.0,418.0,4.5,14.0,689.0,516.65,406.33
2016,5,21,10,45,258.5,439.0,4.45,14.0,673.5,527.34,414.39
2016,5,21,11,0,214.0,460.0,4.4,14.0,658.0,532.01,417.49
2016,5,21,11,15,184.0,468.0,4.35,14.0,640.0,533.2,417.98
2016,5,21,11,30,154.0,476.0,4.3,14.0,622.0,531.49,416.07
2016,5,21,11,45,183.0,477.5,4.3,14.0,652.0,569.01,445.1
2016,5,21,12,0,212.0,479.0,4.3,14.0,682.0,607.81,474.75
2016,5,21,12,15,243.0,471.5,4.3,14.0,703.5,650.96,507.49
2016,5,21,12,30,274.0,464.0,4.3,14.0,725.0,686.17,534.3
2016,5,21,12,45,311.5,446.5,4.3,14.0,740.5,717.8,558.77
2016,5,21,13,0,349.0,429.0,4.3,14.0,756.0,748.72,582.7
2016,5,21,13,15,392.0,399.0,4.3,14.0,759.5,771.62,601.18
2016,5,21,13,30,435.0,369.0,4.3,14.0,763.0,807.68,628.92
2016,5,21,13,45,470.5,346.5,4.35,14.0,762.5,828.41,645.8
2016,5,21,14,0,506.0,324.0,4.4,14.0,762.0,846.4,660.92
2016,5,21,14,15,437.5,337.5,4.35,14.0,706.5,795.64,622.99
2016,5,21,14,30,369.0,351.0,4.3,14.0,651.0,727.15,572.41
2016,5,21,14,45,428.0,308.5,4.3,14.0,641.5,756.62,597.28
2016,5,21,15,0,487.0,266.0,4.3,14.0,632.0,765.47,606.84
2016,5,21,15,15,615.0,203.5,4.25,14.0,639.0,819.28,650.75
2016,5,21,15,30,743.0,141.0,4.2,14.0,646.0,856.58,679.45
2016,5,21,15,45,442.5,204.0,4.2,14.0,499.0,633.54,511.22
2016,5,21,16,0,142.0,267.0,4.2,14.0,352.0,398.97,323.63
2016,5,21,16,15,176.0,241.5,4.15,14.0,338.0,396.72,324.6
2016,5,21,16,30,210.0,216.0,4.1,14.0,324.0,391.29,322.08
2016,5,21,16,45,252.0,187.0,4.1,14.0,303.5,399.21,330.14
2016,5,21,17,0,294.0,158.0,4.1,14.0,283.0,386.81,321.69
2016,5,21,17,15,423.5,121.5,4.1,13.5,275.0,433.24,361.88
2016,5,21,17,30,553.0,85.0,4.1,13.0,267.0,457.37,382.47
2016,5,21,17,45,499.0,76.0,4.1,13.0,218.5,388.04,323.64
2016,5,21,18,0,445.0,67.0,4.1,13.0,170.0,322.87,266.91
2016,5,21,18,15,363.5,56.0,3.9,12.5,126.5,244.63,198.5
2016,5,21,18,30,282.0,45.0,3.7,12.0,83.0,179.61,140.24
2016,5,21,18,45,171.5,30.0,3.55,12.0,50.5,109.01,74.05
2016,5,21,19,0,61.0,15.0,3.4,12.0,18.0,36.5,0.0
2016,5,21,19,15,30.5,7.5,3.35,11.5,9.0,13.26,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,100.5,18.0,2.5,11.5,28.0,13.98,0.0
2016,5,22,5,30,201.0,36.0,2.6,12.0,56.0,27.72,17.51
2016,5,22,5,45,295.0,49.0,2.75,12.5,97.0,37.48,27.31
2016,5,22,6,0,389.0,62.0,2.9,13.0,138.0,47.1,36.34
2016,5,22,6,15,257.5,89.0,2.85,13.0,145.5,66.41,53.86
2016,5,22,6,30,126.0,116.0,2.8,13.0,153.0,85.32,70.83
2016,5,22,6,45,143.5,135.5,2.8,13.0,185.5,98.52,82.48
2016,5,22,7,0,161.0,155.0,2.8,13.0,218.0,111.4,93.64
2016,5,22,7,15,213.5,173.0,2.75,13.0,268.5,118.38,99.47
2016,5,22,7,30,266.0,191.0,2.7,13.0,319.0,129.05,108.43
2016,5,22,7,45,492.0,156.0,2.7,13.5,424.5,103.25,85.43
2016,5,22,8,0,718.0,121.0,2.7,14.0,530.0,80.93,65.6
2016,5,22,8,15,359.0,139.0,2.7,14.0,343.5,110.69,75.93
2016,5,22,8,30,0.0,157.0,2.7,14.0,157.0,126.84,100.16
2016,5,22,8,45,56.5,246.0,2.7,14.5,287.0,196.12,153.44
2016,5,22,9,0,113.0,335.0,2.7,15.0,417.0,269.25,209.02
2016,5,22,9,15,463.0,238.0,2.75,15.0,601.0,316.06,236.93
2016,5,22,9,30,813.0,141.0,2.8,15.0,785.0,410.86,307.86
2016,5,22,9,45,412.0,192.0,2.85,15.5,519.0,325.48,251.46
2016,5,22,10,0,11.0,243.0,2.9,16.0,253.0,204.02,159.36
2016,5,22,10,15,36.5,324.5,2.95,16.0,357.5,281.89,220.7
2016,5,22,10,30,62.0,406.0,3.0,16.0,462.0,365.94,285.3
2016,5,22,10,45,117.5,434.5,3.1,16.5,543.0,432.97,336.07
2016,5,22,11,0,173.0,463.0,3.2,17.0,624.0,505.85,390.64
2016,5,22,11,15,191.0,468.5,3.25,17.0,648.5,538.18,414.84
2016,5,22,11,30,209.0,474.0,3.3,17.0,673.0,571.49,439.85
2016,5,22,11,45,163.0,475.0,3.35,17.0,630.5,550.23,423.42
2016,5,22,12,0,117.0,476.0,3.4,17.0,588.0,524.99,404.04
2016,5,22,12,15,212.0,465.0,3.5,17.0,667.5,607.77,467.95
2016,5,22,12,30,307.0,454.0,3.6,17.0,747.0,705.78,541.22
2016,5,22,12,45,323.5,444.5,3.75,17.0,750.5,726.15,556.65
2016,5,22,13,0,340.0,435.0,3.9,17.0,754.0,745.2,571.66
2016,5,22,13,15,601.5,286.5,4.0,16.5,837.5,879.16,676.62
2016,5,22,13,30,863.0,138.0,4.1,16.0,921.0,976.23,748.66
2016,5,22,13,45,646.0,243.5,4.2,16.0,821.0,901.72,696.31
2016,5,22,14,0,429.0,349.0,4.3,16.0,721.0,794.83,615.72
2016,5,22,14,15,469.5,320.5,4.35,16.0,714.0,809.29,629.38
2016,5,22,14,30,510.0,292.0,4.4,16.0,707.0,820.33,639.91
2016,5,22,14,45,399.5,315.0,4.45,16.0,631.0,735.02,576.43
2016,5,22,15,0,289.0,338.0,4.5,16.0,555.0,634.85,501.22
2016,5,22,15,15,260.5,322.5,4.55,15.5,510.0,589.6,469.23
2016,5,22,15,30,232.0,307.0,4.6,15.0,465.0,525.77,422.38
2016,5,22,15,45,358.5,253.0,4.65,15.0,478.0,593.02,479.19
2016,5,22,16,0,485.0,199.0,4.7,15.0,491.0,651.64,528.23
