Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,15,592.5,153.5,4.7,14.5,480.0,683.15,556.74
2016,5,22,16,30,700.0,108.0,4.7,14.0,469.0,696.3,570.38
2016,5,22,16,45,672.0,102.0,4.75,14.0,419.5,641.29,529.47
2016,5,22,17,0,644.0,96.0,4.8,14.0,370.0,586.23,486.83
2016,5,22,17,15,603.5,89.5,4.8,13.5,320.0,522.68,436.77
2016,5,22,17,30,563.0,83.0,4.8,13.0,270.0,460.97,386.55
2016,5,22,17,45,514.0,74.0,4.8,13.0,222.0,394.07,329.7
2016,5,22,18,0,465.0,65.0,4.8,13.0,174.0,330.82,274.23
2016,5,22,18,15,385.0,54.5,4.65,12.5,130.0,256.09,208.35
2016,5,22,18,30,305.0,44.0,4.5,12.0,86.0,187.2,146.6
2016,5,22,18,45,152.5,32.0,4.35,12.0,53.0,104.85,72.22
2016,5,22,19,0,0.0,20.0,4.2,12.0,20.0,18.26,0.0
2016,5,22,19,15,0.0,10.0,4.1,11.5,10.0,8.54,0.0
2016,5,22,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,26.0,17.0,3.2,12.0,20.0,13.95,0.0
2016,5,23,5,30,52.0,34.0,3.3,12.0,40.0,27.0,16.99
2016,5,23,5,45,87.0,53.5,3.45,12.5,68.5,41.5,30.85
2016,5,23,6,0,122.0,73.0,3.6,13.0,97.0,55.75,44.0
2016,5,23,6,15,146.0,93.5,3.6,13.0,130.5,70.3,57.33
2016,5,23,6,30,170.0,114.0,3.6,13.0,164.0,84.55,70.16
2016,5,23,6,45,192.5,133.0,3.6,13.5,200.0,94.37,78.68
2016,5,23,7,0,215.0,152.0,3.6,14.0,236.0,106.15,88.72
2016,5,23,7,15,292.5,162.5,3.6,14.0,294.0,113.12,94.55
2016,5,23,7,30,370.0,173.0,3.6,14.0,352.0,119.96,100.19
2016,5,23,7,45,378.0,193.0,3.65,14.5,393.0,131.11,109.31
2016,5,23,8,0,386.0,213.0,3.7,15.0,434.0,141.72,117.85
2016,5,23,8,15,266.5,254.5,3.7,15.0,413.5,181.82,136.78
2016,5,23,8,30,147.0,296.0,3.7,15.0,393.0,222.02,170.55
2016,5,23,8,45,215.0,310.0,3.7,15.5,461.5,259.5,196.76
2016,5,23,9,0,283.0,324.0,3.7,16.0,530.0,298.18,225.29
2016,5,23,9,15,542.5,231.5,3.7,16.0,652.5,335.96,249.99
2016,5,23,9,30,802.0,139.0,3.7,16.0,775.0,404.6,303.05
2016,5,23,9,45,820.5,135.5,3.75,16.5,809.5,458.78,349.64
2016,5,23,10,0,839.0,132.0,3.8,17.0,844.0,514.32,396.08
2016,5,23,10,15,846.0,133.5,3.75,17.0,870.5,565.82,438.77
2016,5,23,10,30,853.0,135.0,3.7,17.0,897.0,616.17,479.37
2016,5,23,10,45,859.5,134.5,3.7,17.0,917.0,663.32,516.71
2016,5,23,11,0,866.0,134.0,3.7,17.0,937.0,708.83,551.94
2016,5,23,11,15,868.5,134.5,3.65,17.0,949.5,750.39,583.31
2016,5,23,11,30,871.0,135.0,3.6,17.0,962.0,789.64,611.73
2016,5,23,11,45,875.0,133.5,3.55,17.0,967.5,826.01,636.89
2016,5,23,12,0,879.0,132.0,3.5,17.0,973.0,859.82,660.09
2016,5,23,12,15,878.5,132.0,3.45,17.0,971.0,888.32,679.46
2016,5,23,12,30,878.0,132.0,3.4,17.0,969.0,913.73,696.66
2016,5,23,12,45,846.0,151.5,3.4,17.0,951.5,924.27,703.95
2016,5,23,13,0,814.0,171.0,3.4,17.0,934.0,945.72,718.96
2016,5,23,13,15,809.5,169.5,3.4,17.0,917.0,955.86,726.19
2016,5,23,13,30,805.0,168.0,3.4,17.0,900.0,962.38,731.15
2016,5,23,13,45,633.5,253.0,3.45,17.0,819.5,897.7,686.29
2016,5,23,14,0,462.0,338.0,3.5,17.0,739.0,815.47,625.3
2016,5,23,14,15,422.5,342.5,3.55,17.0,699.0,784.28,603.94
2016,5,23,14,30,383.0,347.0,3.6,17.0,659.0,735.03,569.36
2016,5,23,14,45,382.5,331.0,3.7,17.0,631.5,717.27,558.44
2016,5,23,15,0,382.0,315.0,3.8,17.0,604.0,697.51,545.79
2016,5,23,15,15,569.0,223.0,3.9,16.5,625.5,787.98,619.73
2016,5,23,15,30,756.0,131.0,4.0,16.0,647.0,850.23,668.97
2016,5,23,15,45,742.5,125.5,4.1,16.0,603.5,814.4,644.69
2016,5,23,16,0,729.0,120.0,4.2,16.0,560.0,780.9,622.53
2016,5,23,16,15,528.0,160.0,4.3,16.0,464.5,628.56,508.8
2016,5,23,16,30,327.0,200.0,4.4,16.0,369.0,479.8,391.6
2016,5,23,16,45,312.0,182.5,4.5,16.0,330.5,437.9,359.91
2016,5,23,17,0,297.0,165.0,4.6,16.0,292.0,396.1,327.16
2016,5,23,17,15,282.0,144.5,4.6,15.5,252.5,351.17,291.57
2016,5,23,17,30,267.0,124.0,4.6,15.0,213.0,306.69,255.34
2016,5,23,17,45,242.0,105.0,4.7,14.5,175.0,259.03,215.32
2016,5,23,18,0,217.0,86.0,4.8,14.0,137.0,213.27,175.76
2016,5,23,18,15,176.0,67.5,4.75,13.5,102.5,162.94,131.46
2016,5,23,18,30,135.0,49.0,4.7,13.0,68.0,116.6,90.16
2016,5,23,18,45,67.5,32.5,4.7,13.0,42.0,61.55,40.93
2016,5,23,19,0,0.0,16.0,4.7,13.0,16.0,13.4,0.0
2016,5,23,19,15,0.0,8.0,4.65,13.0,8.0,6.83,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.0,3.7,12.0,10.0,8.22,0.0
2016,5,24,5,30,0.0,20.0,3.8,12.0,20.0,16.49,8.24
2016,5,24,5,45,0.0,34.5,3.9,12.5,34.5,28.52,19.48
2016,5,24,6,0,0.0,49.0,4.0,13.0,49.0,40.22,30.24
2016,5,24,6,15,0.0,65.5,4.0,13.0,65.5,53.19,42.1
2016,5,24,6,30,0.0,82.0,4.0,13.0,82.0,66.05,53.7
2016,5,24,6,45,0.0,99.5,4.0,13.5,99.5,79.52,65.54
2016,5,24,7,0,0.0,117.0,4.0,14.0,117.0,92.88,77.06
2016,5,24,7,15,0.5,133.5,4.0,14.0,133.5,105.45,87.86
2016,5,24,7,30,1.0,150.0,4.0,14.0,150.0,117.92,98.44
2016,5,24,7,45,7.0,172.5,4.0,14.0,176.5,134.42,112.41
2016,5,24,8,0,13.0,195.0,4.0,14.0,203.0,150.72,126.05
2016,5,24,8,15,37.0,236.5,4.0,14.0,260.5,173.2,137.39
2016,5,24,8,30,61.0,278.0,4.0,14.0,318.0,208.44,164.05
2016,5,24,8,45,51.0,288.5,4.0,14.5,323.5,222.18,174.76
2016,5,24,9,0,41.0,299.0,4.0,15.0,329.0,234.49,184.52
2016,5,24,9,15,32.5,298.0,4.0,15.0,322.5,238.07,187.56
2016,5,24,9,30,24.0,297.0,4.0,15.0,316.0,245.87,193.85
2016,5,24,9,45,73.5,354.0,4.0,15.5,416.0,307.43,241.23
2016,5,24,10,0,123.0,411.0,4.0,16.0,516.0,378.47,295.56
2016,5,24,10,15,102.0,417.0,4.0,16.0,506.0,386.96,302.15
2016,5,24,10,30,81.0,423.0,4.0,16.0,496.0,389.77,304.26
2016,5,24,10,45,121.5,444.0,4.0,16.5,555.5,442.08,344.02
2016,5,24,11,0,162.0,465.0,4.0,17.0,615.0,498.97,386.64
2016,5,24,11,15,302.5,429.5,4.0,17.0,715.0,589.23,456.46
2016,5,24,11,30,443.0,394.0,4.0,17.0,815.0,691.27,533.78
2016,5,24,11,45,445.0,397.0,4.05,17.0,822.0,720.3,554.87
2016,5,24,12,0,447.0,400.0,4.1,17.0,829.0,747.91,575.18
2016,5,24,12,15,364.5,431.5,4.1,17.0,781.0,718.17,552.14
2016,5,24,12,30,282.0,463.0,4.1,17.0,733.0,690.15,530.16
2016,5,24,12,45,577.5,301.5,4.15,17.0,846.0,836.81,644.62
2016,5,24,13,0,873.0,140.0,4.2,17.0,959.0,957.18,732.41
2016,5,24,13,15,655.0,255.0,4.25,17.0,863.5,899.07,690.54
2016,5,24,13,30,437.0,370.0,4.3,17.0,768.0,807.92,620.97
2016,5,24,13,45,647.0,251.5,4.35,17.0,823.0,908.36,700.08
2016,5,24,14,0,857.0,133.0,4.4,17.0,878.0,977.17,749.69
2016,5,24,14,15,579.5,253.0,4.45,17.0,749.0,851.95,660.39
2016,5,24,14,30,302.0,373.0,4.5,17.0,620.0,683.14,532.25
2016,5,24,14,45,392.0,321.5,4.55,17.0,627.0,715.7,561.31
2016,5,24,15,0,482.0,270.0,4.6,17.0,634.0,762.61,599.33
2016,5,24,15,15,311.5,292.0,4.65,16.5,522.5,602.99,479.11
2016,5,24,15,30,141.0,314.0,4.7,16.0,411.0,450.11,359.8
2016,5,24,15,45,83.0,270.0,4.8,16.0,326.0,333.26,268.2
2016,5,24,16,0,25.0,226.0,4.9,16.0,241.0,222.22,178.32
2016,5,24,16,15,12.5,182.0,4.9,15.5,189.5,169.84,136.18
2016,5,24,16,30,0.0,138.0,4.9,15.0,138.0,118.74,94.18
2016,5,24,16,45,0.0,136.5,4.95,15.0,136.5,118.34,94.22
2016,5,24,17,0,0.0,135.0,5.0,15.0,135.0,118.33,94.53
2016,5,24,17,15,0.0,117.0,5.0,14.5,117.0,102.27,81.44
2016,5,24,17,30,0.0,99.0,5.0,14.0,99.0,86.16,68.11
2016,5,24,17,45,0.0,81.5,5.0,14.0,81.5,70.51,54.8
2016,5,24,18,0,0.0,64.0,5.0,14.0,64.0,54.79,41.25
2016,5,24,18,15,0.0,48.0,4.9,13.5,48.0,40.49,28.82
2016,5,24,18,30,0.0,32.0,4.8,13.0,32.0,26.44,16.53
2016,5,24,18,45,0.0,20.0,4.75,13.0,20.0,16.49,7.28
2016,5,24,19,0,0.0,8.0,4.7,13.0,8.0,6.57,0.0
2016,5,24,19,15,0.0,4.0,4.6,12.5,4.0,3.41,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,17.5,3.1,12.0,29.5,13.6,0.0
2016,5,25,5,30,226.0,35.0,3.2,12.0,59.0,27.02,17.17
2016,5,25,5,45,318.0,46.5,3.3,12.5,100.0,35.71,25.82
2016,5,25,6,0,410.0,58.0,3.4,13.0,141.0,45.96,35.36
2016,5,25,6,15,205.0,52.5,3.4,13.0,94.0,38.57,29.03
2016,5,25,6,30,0.0,47.0,3.4,13.0,47.0,38.86,29.37
2016,5,25,6,45,0.0,57.0,3.4,13.5,57.0,47.19,36.75
2016,5,25,7,0,0.0,67.0,3.4,14.0,67.0,55.53,44.01
2016,5,25,7,15,0.0,80.5,3.45,14.0,80.5,66.78,53.82
2016,5,25,7,30,0.0,94.0,3.5,14.0,94.0,77.46,63.04
2016,5,25,7,45,0.0,126.5,3.55,14.5,126.5,102.12,84.2
2016,5,25,8,0,0.0,159.0,3.6,15.0,159.0,126.02,104.36
2016,5,25,8,15,0.0,160.5,3.7,15.0,160.5,128.36,101.36
2016,5,25,8,30,0.0,162.0,3.8,15.0,162.0,130.57,102.88
2016,5,25,8,45,10.5,212.5,3.9,15.0,220.5,170.95,135.02
2016,5,25,9,0,21.0,263.0,4.0,15.0,279.0,212.71,167.96
2016,5,25,9,15,30.5,296.0,4.05,15.0,320.0,235.98,186.0
2016,5,25,9,30,40.0,329.0,4.1,15.0,361.0,268.41,211.41
2016,5,25,9,45,39.0,340.5,4.2,15.5,373.0,282.84,222.34
2016,5,25,10,0,38.0,352.0,4.3,16.0,385.0,297.21,233.16
2016,5,25,10,15,28.5,331.0,4.3,16.0,356.0,282.17,221.31
2016,5,25,10,30,19.0,310.0,4.3,16.0,327.0,265.61,208.23
2016,5,25,10,45,35.5,362.0,4.35,16.0,394.5,321.07,251.63
2016,5,25,11,0,52.0,414.0,4.4,16.0,462.0,380.12,297.21
2016,5,25,11,15,250.0,403.5,4.4,16.0,640.5,529.22,414.36
2016,5,25,11,30,448.0,393.0,4.4,16.0,819.0,693.42,539.18
2016,5,25,11,45,293.5,437.5,4.4,16.5,717.0,627.28,486.14
2016,5,25,12,0,139.0,482.0,4.4,17.0,615.0,547.16,422.71
2016,5,25,12,15,286.5,440.5,4.45,17.0,714.0,658.0,509.12
2016,5,25,12,30,434.0,399.0,4.5,17.0,813.0,775.92,598.1
2016,5,25,12,45,662.5,261.0,4.6,17.0,886.0,877.71,677.84
2016,5,25,13,0,891.0,123.0,4.7,17.0,959.0,957.33,735.92
2016,5,25,13,15,887.5,122.0,4.85,17.0,942.5,968.99,745.18
2016,5,25,13,30,884.0,121.0,5.0,17.0,926.0,976.95,752.43
2016,5,25,13,45,882.0,118.0,5.15,17.0,903.0,980.66,756.85
2016,5,25,14,0,880.0,115.0,5.3,17.0,880.0,980.59,758.73
2016,5,25,14,15,873.0,113.5,5.4,17.0,850.5,973.45,755.39
2016,5,25,14,30,866.0,112.0,5.5,17.0,821.0,962.67,749.58
2016,5,25,14,45,607.5,217.5,5.65,17.0,704.5,839.28,661.74
2016,5,25,15,0,349.0,323.0,5.8,17.0,588.0,673.61,533.94
2016,5,25,15,15,280.5,317.5,5.9,16.5,522.5,601.01,480.15
2016,5,25,15,30,212.0,312.0,6.0,16.0,457.0,511.61,411.93
2016,5,25,15,45,212.0,289.5,6.1,16.0,426.5,484.71,392.51
2016,5,25,16,0,212.0,267.0,6.2,16.0,396.0,456.76,371.85
2016,5,25,16,15,484.0,178.5,6.25,15.5,440.0,611.85,502.76
2016,5,25,16,30,756.0,90.0,6.3,15.0,484.0,714.39,588.13
2016,5,25,16,45,726.0,86.5,6.35,15.0,433.5,658.93,546.21
2016,5,25,17,0,696.0,83.0,6.4,15.0,383.0,606.19,505.53
2016,5,25,17,15,658.0,78.5,6.35,14.5,332.5,544.7,456.52
2016,5,25,17,30,620.0,74.0,6.3,14.0,282.0,484.7,407.21
2016,5,25,17,45,559.0,68.5,6.3,14.0,232.5,412.55,345.59
2016,5,25,18,0,498.0,63.0,6.3,14.0,183.0,345.02,286.24
2016,5,25,18,15,417.5,54.0,6.2,13.5,138.5,270.06,219.99
2016,5,25,18,30,337.0,45.0,6.1,13.0,94.0,203.04,159.58
2016,5,25,18,45,210.5,32.0,6.1,13.0,58.5,123.57,87.68
2016,5,25,19,0,84.0,19.0,6.1,13.0,23.0,53.33,0.0
2016,5,25,19,15,42.0,9.5,6.05,12.5,11.5,17.56,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,86.5,20.0,4.1,12.0,29.0,15.92,0.65
2016,5,26,5,30,173.0,40.0,4.1,12.0,58.0,30.61,20.26
2016,5,26,5,45,263.0,53.5,4.1,12.5,98.0,40.61,30.14
2016,5,26,6,0,353.0,67.0,4.1,13.0,138.0,50.45,39.35
2016,5,26,6,15,419.0,77.0,4.05,13.0,184.5,57.47,45.92
2016,5,26,6,30,485.0,87.0,4.0,13.0,231.0,64.35,52.18
2016,5,26,6,45,530.0,95.0,4.0,13.5,280.0,70.82,57.81
2016,5,26,7,0,575.0,103.0,4.0,14.0,329.0,75.12,61.37
2016,5,26,7,15,394.0,151.5,3.95,14.5,316.5,102.63,85.22
2016,5,26,7,30,213.0,200.0,3.9,15.0,304.0,139.76,116.96
2016,5,26,7,45,456.0,162.5,3.85,15.5,415.0,106.5,87.6
2016,5,26,8,0,699.0,125.0,3.8,16.0,526.0,82.97,66.85
2016,5,26,8,15,720.0,129.0,3.75,16.0,572.5,124.5,75.99
2016,5,26,8,30,741.0,133.0,3.7,16.0,619.0,178.36,109.28
2016,5,26,8,45,759.5,135.5,3.65,16.5,662.0,239.17,156.96
2016,5,26,9,0,778.0,138.0,3.6,17.0,705.0,294.77,204.29
2016,5,26,9,15,790.5,140.5,3.5,17.0,743.0,350.04,253.13
2016,5,26,9,30,803.0,143.0,3.4,17.0,781.0,405.86,302.15
2016,5,26,9,45,808.0,147.5,3.35,17.5,812.5,460.32,348.64
2016,5,26,10,0,813.0,152.0,3.3,18.0,844.0,514.06,393.09
2016,5,26,10,15,820.0,154.0,3.2,18.0,870.5,565.97,435.39
2016,5,26,10,30,827.0,156.0,3.1,18.0,897.0,616.88,475.66
2016,5,26,10,45,833.0,156.5,3.05,18.5,917.0,664.74,511.75
2016,5,26,11,0,839.0,157.0,3.0,19.0,937.0,711.03,545.62
2016,5,26,11,15,842.5,157.5,3.0,19.0,949.5,753.75,577.33
2016,5,26,11,30,846.0,158.0,3.0,19.0,962.0,794.32,606.9
2016,5,26,11,45,849.0,157.5,3.0,19.5,968.0,821.27,624.5
2016,5,26,12,0,852.0,157.0,3.0,20.0,974.0,854.56,646.01
2016,5,26,12,15,851.5,156.5,3.1,20.0,972.0,882.23,665.38
2016,5,26,12,30,851.0,156.0,3.2,20.0,970.0,906.94,682.8
2016,5,26,12,45,860.5,148.5,3.3,20.0,964.0,931.62,700.28
2016,5,26,13,0,870.0,141.0,3.4,20.0,958.0,953.1,715.65
2016,5,26,13,15,866.5,140.0,3.6,20.0,941.5,964.81,725.21
2016,5,26,13,30,863.0,139.0,3.8,20.0,925.0,972.89,732.47
2016,5,26,13,45,856.5,138.5,4.05,20.0,901.5,974.91,736.03
2016,5,26,14,0,850.0,138.0,4.3,20.0,878.0,973.27,737.17
2016,5,26,14,15,842.0,136.0,4.55,19.5,848.0,965.12,735.79
2016,5,26,14,30,834.0,134.0,4.8,19.0,818.0,965.97,741.04
2016,5,26,14,45,822.5,132.5,5.05,19.0,782.0,947.68,731.34
2016,5,26,15,0,811.0,131.0,5.3,19.0,746.0,926.09,719.24
2016,5,26,15,15,797.5,128.5,5.45,18.5,705.5,898.46,703.38
2016,5,26,15,30,784.0,126.0,5.6,18.0,665.0,867.98,685.21
2016,5,26,15,45,766.0,123.0,5.75,18.0,620.0,830.37,660.19
2016,5,26,16,0,748.0,120.0,5.9,18.0,575.0,795.12,636.6
2016,5,26,16,15,725.0,116.0,5.95,17.5,527.0,748.32,604.69
2016,5,26,16,30,702.0,112.0,6.0,17.0,479.0,700.33,571.27
2016,5,26,16,45,670.5,107.5,6.05,17.0,429.0,644.58,529.61
2016,5,26,17,0,639.0,103.0,6.1,17.0,379.0,588.98,486.32
2016,5,26,17,15,598.5,96.5,6.05,16.5,329.0,525.8,436.48
2016,5,26,17,30,558.0,90.0,6.0,16.0,279.0,464.4,386.59
2016,5,26,17,45,496.5,82.5,6.0,15.5,230.0,392.35,326.39
2016,5,26,18,0,435.0,75.0,6.0,15.0,181.0,321.41,265.49
2016,5,26,18,15,354.5,63.5,5.85,14.5,136.5,248.31,201.44
2016,5,26,18,30,274.0,52.0,5.7,14.0,92.0,183.65,143.87
2016,5,26,18,45,166.5,36.0,5.6,13.5,57.5,113.5,80.98
2016,5,26,19,0,59.0,20.0,5.5,13.0,23.0,42.79,0.0
2016,5,26,19,15,29.5,10.0,5.35,12.5,11.5,15.18,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,81.5,20.5,2.6,12.0,29.5,16.29,1.49
2016,5,27,5,30,163.0,41.0,2.5,12.0,59.0,31.72,21.28
2016,5,27,5,45,257.0,55.0,2.4,12.5,99.5,41.68,31.12
2016,5,27,6,0,351.0,69.0,2.3,13.0,140.0,51.87,40.64
2016,5,27,6,15,416.5,79.5,2.15,13.5,187.0,59.2,47.39
2016,5,27,6,30,482.0,90.0,2.0,14.0,234.0,66.38,53.78
2016,5,27,6,45,447.0,107.5,1.85,14.5,261.0,77.11,63.12
2016,5,27,7,0,412.0,125.0,1.7,15.0,288.0,87.17,71.67
2016,5,27,7,15,415.5,145.0,1.55,15.0,328.5,98.67,81.47
2016,5,27,7,30,419.0,165.0,1.4,15.0,369.0,109.53,90.57
2016,5,27,7,45,572.5,142.0,1.3,15.5,452.5,95.04,77.55
2016,5,27,8,0,726.0,119.0,1.2,16.0,536.0,79.53,63.81
2016,5,27,8,15,746.0,123.0,1.1,16.5,582.5,121.93,72.86
2016,5,27,8,30,766.0,127.0,1.0,17.0,629.0,183.76,111.5
2016,5,27,8,45,786.5,127.5,0.9,17.5,673.0,237.96,152.69
2016,5,27,9,0,807.0,128.0,0.8,18.0,717.0,294.11,199.12
2016,5,27,9,15,819.0,130.0,0.75,18.5,755.0,350.42,246.82
2016,5,27,9,30,831.0,132.0,0.7,19.0,793.0,407.17,294.08
2016,5,27,9,45,850.5,127.5,0.7,19.5,828.5,464.65,340.61
2016,5,27,10,0,870.0,123.0,0.7,20.0,864.0,519.47,383.75
2016,5,27,10,15,876.5,124.0,0.75,20.5,890.5,571.65,423.95
2016,5,27,10,30,883.0,125.0,0.8,21.0,917.0,622.57,461.92
2016,5,27,10,45,889.0,125.0,0.9,21.5,937.5,670.92,497.45
2016,5,27,11,0,895.0,125.0,1.0,22.0,958.0,717.54,530.86
2016,5,27,11,15,897.5,125.5,1.25,22.0,970.5,760.09,563.48
2016,5,27,11,30,900.0,126.0,1.5,22.0,983.0,800.26,593.16
2016,5,27,11,45,902.0,125.5,1.75,22.5,988.5,836.67,618.25
2016,5,27,12,0,904.0,125.0,2.0,23.0,994.0,870.37,641.38
2016,5,27,12,15,903.5,125.0,2.25,23.0,992.0,899.46,662.64
2016,5,27,12,30,903.0,125.0,2.5,23.0,990.0,925.41,681.85
2016,5,27,12,45,899.0,126.0,2.8,23.0,979.5,945.77,697.81
2016,5,27,13,0,895.0,127.0,3.1,23.0,969.0,962.61,711.47
2016,5,27,13,15,891.5,126.5,3.3,23.0,952.5,974.91,721.44
2016,5,27,13,30,888.0,126.0,3.5,23.0,936.0,983.53,729.06
2016,5,27,13,45,881.0,125.5,3.7,23.0,911.5,985.06,732.07
2016,5,27,14,0,874.0,125.0,3.9,23.0,887.0,982.85,732.69
2016,5,27,14,15,866.5,123.5,4.0,23.0,857.0,975.47,729.31
2016,5,27,14,30,859.0,122.0,4.1,23.0,827.0,964.48,723.61
2016,5,27,14,45,848.0,120.5,4.2,23.0,791.0,946.65,713.32
2016,5,27,15,0,837.0,119.0,4.3,23.0,755.0,936.62,708.46
2016,5,27,15,15,824.0,116.5,4.3,22.5,714.0,909.03,692.31
2016,5,27,15,30,811.0,114.0,4.3,22.0,673.0,878.5,674.09
2016,5,27,15,45,793.0,111.5,4.35,22.0,628.0,840.87,649.63
2016,5,27,16,0,775.0,109.0,4.4,22.0,583.0,801.02,623.33
2016,5,27,16,15,753.5,105.5,4.4,21.5,534.5,755.27,593.43
2016,5,27,16,30,732.0,102.0,4.4,21.0,486.0,711.69,564.58
2016,5,27,16,45,568.0,123.0,4.4,21.0,403.0,585.06,469.45
2016,5,27,17,0,404.0,144.0,4.4,21.0,320.0,461.39,372.77
2016,5,27,17,15,497.5,113.5,4.35,20.0,302.0,470.85,383.45
2016,5,27,17,30,591.0,83.0,4.3,19.0,284.0,476.78,389.54
2016,5,27,17,45,534.0,76.0,4.25,18.5,235.0,406.48,332.02
2016,5,27,18,0,477.0,69.0,4.2,18.0,186.0,340.42,276.39
2016,5,27,18,15,398.0,59.0,4.05,17.5,141.0,266.09,212.59
2016,5,27,18,30,319.0,49.0,3.9,17.0,96.0,197.8,152.89
2016,5,27,18,45,207.5,34.5,3.8,16.5,60.5,125.29,88.83
2016,5,27,19,0,96.0,20.0,3.7,16.0,25.0,58.43,5.22
2016,5,27,19,15,48.0,10.0,3.6,15.5,12.5,19.35,0.0
2016,5,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,28,5,15,111.0,18.5,2.35,14.5,30.5,14.35,1.08
2016,5,28,5,30,222.0,37.0,2.4,15.0,61.0,28.49,18.35
2016,5,28,5,45,313.5,49.0,2.5,15.5,102.5,37.51,27.11
2016,5,28,6,0,405.0,61.0,2.6,16.0,144.0,48.34,37.05
2016,5,28,6,15,468.0,69.5,2.55,16.0,191.0,53.97,42.29
2016,5,28,6,30,531.0,78.0,2.5,16.0,238.0,59.47,47.25
2016,5,28,6,45,578.0,84.5,2.45,16.5,288.0,63.13,50.35
2016,5,28,7,0,625.0,91.0,2.4,17.0,338.0,66.7,53.25
2016,5,28,7,15,658.5,96.0,2.4,17.5,388.5,68.92,54.91
2016,5,28,7,30,692.0,101.0,2.4,18.0,439.0,71.05,56.46
2016,5,28,7,45,719.0,105.0,2.4,18.5,488.5,72.33,57.25
2016,5,28,8,0,746.0,109.0,2.4,19.0,538.0,80.71,64.12
2016,5,28,8,15,765.5,112.5,2.35,19.5,585.0,122.74,72.36
2016,5,28,8,30,785.0,116.0,2.3,20.0,632.0,177.83,105.15
2016,5,28,8,45,800.0,119.0,2.3,20.5,675.0,233.81,148.12
2016,5,28,9,0,815.0,122.0,2.3,21.0,718.0,291.09,196.11
2016,5,28,9,15,681.0,195.5,2.25,21.5,711.5,349.52,249.79
2016,5,28,9,30,547.0,269.0,2.2,22.0,705.0,398.34,293.09
2016,5,28,9,45,544.0,287.0,2.2,22.5,735.5,447.24,332.14
2016,5,28,10,0,541.0,305.0,2.2,23.0,766.0,495.42,369.45
2016,5,28,10,15,705.0,219.5,2.2,23.0,840.0,552.56,413.79
2016,5,28,10,30,869.0,134.0,2.2,23.0,914.0,620.25,466.01
2016,5,28,10,45,873.0,135.5,2.25,23.5,934.0,667.89,501.17
2016,5,28,11,0,877.0,137.0,2.3,24.0,954.0,713.68,534.15
2016,5,28,11,15,880.5,137.5,2.4,24.0,966.5,756.31,565.51
2016,5,28,11,30,884.0,138.0,2.5,24.0,979.0,796.7,594.38
2016,5,28,11,45,884.5,138.5,2.6,24.5,984.5,832.31,617.51
2016,5,28,12,0,885.0,139.0,2.7,25.0,990.0,865.21,638.69
2016,5,28,12,15,884.5,139.0,2.8,24.5,988.5,893.97,659.61
2016,5,28,12,30,884.0,139.0,2.9,24.0,987.0,919.67,678.62
2016,5,28,12,45,873.0,145.0,3.05,24.0,974.5,937.84,691.8
2016,5,28,13,0,862.0,151.0,3.2,24.0,962.0,952.43,702.74
2016,5,28,13,15,858.0,150.0,3.3,24.0,945.5,963.78,711.31
2016,5,28,13,30,854.0,149.0,3.4,24.0,929.0,971.53,717.63
2016,5,28,13,45,848.0,147.5,3.5,24.0,905.0,973.26,720.09
2016,5,28,14,0,842.0,146.0,3.6,24.0,881.0,984.98,729.38
2016,5,28,14,15,834.0,144.0,3.65,24.0,851.0,976.8,725.12
2016,5,28,14,30,826.0,142.0,3.7,24.0,821.0,965.02,718.69
2016,5,28,14,45,670.0,201.5,3.8,24.0,736.5,880.38,663.03
2016,5,28,15,0,514.0,261.0,3.9,24.0,652.0,780.79,592.73
2016,5,28,15,15,645.5,196.0,3.9,23.5,659.5,834.8,637.07
2016,5,28,15,30,777.0,131.0,3.9,23.0,667.0,865.72,661.11
2016,5,28,15,45,760.5,127.0,3.9,23.0,622.5,828.64,636.52
2016,5,28,16,0,744.0,123.0,3.9,23.0,578.0,794.07,613.97
2016,5,28,16,15,720.5,118.5,3.85,22.5,530.0,746.53,582.74
2016,5,28,16,30,697.0,114.0,3.8,22.0,482.0,697.84,550.15
2016,5,28,16,45,536.5,132.0,3.8,21.5,398.0,562.96,449.96
2016,5,28,17,0,376.0,150.0,3.8,21.0,314.0,447.97,360.93
2016,5,28,17,15,342.0,138.0,3.7,20.5,272.5,381.5,309.75
2016,5,28,17,30,308.0,126.0,3.6,20.0,231.0,332.52,270.68
2016,5,28,17,45,278.5,108.0,3.5,19.5,191.0,281.61,229.08
2016,5,28,18,0,249.0,90.0,3.4,19.0,151.0,233.0,188.21
2016,5,28,18,15,204.0,72.0,3.2,18.0,114.5,179.89,142.98
2016,5,28,18,30,159.0,54.0,3.0,17.0,78.0,131.21,100.79
2016,5,28,18,45,91.5,36.5,2.9,16.5,49.5,80.08,56.02
2016,5,28,19,0,24.0,19.0,2.8,16.0,21.0,27.64,1.89
2016,5,28,19,15,12.0,9.5,2.75,15.5,10.5,10.82,0.0
2016,5,28,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,114.5,19.0,2.1,12.5,31.5,14.74,1.77
2016,5,29,5,30,229.0,38.0,2.1,13.0,63.0,29.26,19.22
2016,5,29,5,45,323.0,49.5,2.1,13.5,105.0,37.91,27.73
2016,5,29,6,0,417.0,61.0,2.1,14.0,147.0,48.37,37.4
2016,5,29,6,15,481.5,69.5,2.0,14.0,195.0,54.03,42.71
2016,5,29,6,30,546.0,78.0,1.9,14.0,243.0,59.56,47.73
2016,5,29,6,45,592.0,84.5,1.8,14.5,293.5,63.24,50.85
2016,5,29,7,0,638.0,91.0,1.7,15.0,344.0,66.82,53.79
2016,5,29,7,15,671.5,96.0,1.65,15.5,395.0,69.06,55.47
2016,5,29,7,30,705.0,101.0,1.6,16.0,446.0,71.21,57.04
2016,5,29,7,45,731.0,105.0,1.55,16.5,495.5,72.49,57.84
2016,5,29,8,0,757.0,109.0,1.5,17.0,545.0,80.87,64.74
2016,5,29,8,15,776.0,112.5,1.55,17.5,592.0,122.95,72.89
2016,5,29,8,30,795.0,116.0,1.6,18.0,639.0,178.56,105.99
2016,5,29,8,45,809.5,119.0,1.7,18.5,682.0,235.0,149.45
2016,5,29,9,0,824.0,122.0,1.8,19.0,725.0,292.66,197.99
2016,5,29,9,15,835.5,124.0,1.85,19.0,763.5,349.65,247.64
2016,5,29,9,30,847.0,126.0,1.9,19.0,802.0,410.51,299.91
2016,5,29,9,45,854.0,129.0,2.0,19.5,834.0,465.61,346.38
2016,5,29,10,0,861.0,132.0,2.1,20.0,866.0,520.0,390.94
2016,5,29,10,15,867.5,133.0,2.15,20.0,893.0,571.74,432.81
2016,5,29,10,30,874.0,134.0,2.2,20.0,920.0,622.23,472.6
2016,5,29,10,45,876.5,136.5,2.3,20.5,939.0,669.89,508.56
2016,5,29,11,0,879.0,139.0,2.4,21.0,958.0,715.58,542.14
2016,5,29,11,15,881.5,139.5,2.45,21.0,970.5,757.57,573.16
2016,5,29,11,30,884.0,140.0,2.5,21.0,983.0,797.24,601.65
2016,5,29,11,45,882.5,142.0,2.55,21.0,987.5,832.49,625.67
2016,5,29,12,0,881.0,144.0,2.6,21.0,992.0,864.93,647.72
2016,5,29,12,15,881.0,144.0,2.65,21.0,990.5,894.08,667.53
2016,5,29,12,30,881.0,144.0,2.7,21.0,989.0,920.23,685.35
2016,5,29,12,45,871.5,148.5,2.75,21.0,977.0,938.47,697.93
2016,5,29,13,0,862.0,153.0,2.8,21.0,965.0,953.16,708.31
2016,5,29,13,15,858.5,152.0,2.9,21.0,948.5,965.05,717.36
2016,5,29,13,30,855.0,151.0,3.0,21.0,932.0,973.35,724.16
2016,5,29,13,45,850.5,148.5,3.1,21.0,909.0,989.49,736.34
2016,5,29,14,0,846.0,146.0,3.2,21.0,886.0,987.93,736.78
2016,5,29,14,15,838.0,144.5,3.3,21.0,856.0,980.32,733.42
2016,5,29,14,30,830.0,143.0,3.4,21.0,826.0,969.09,727.74
2016,5,29,14,45,822.0,139.0,3.5,21.0,791.0,951.72,717.97
2016,5,29,15,0,814.0,135.0,3.6,21.0,756.0,930.94,705.91
2016,5,29,15,15,800.5,132.5,3.6,20.5,714.5,903.44,689.9
2016,5,29,15,30,787.0,130.0,3.6,20.0,673.0,873.07,671.81
2016,5,29,15,45,771.5,125.5,3.65,20.0,628.5,836.15,647.92
2016,5,29,16,0,756.0,121.0,3.7,20.0,584.0,796.92,622.14
2016,5,29,16,15,709.5,116.5,3.7,19.5,523.0,734.82,580.21
2016,5,29,16,30,663.0,112.0,3.7,19.0,462.0,668.63,534.34
2016,5,29,16,45,658.0,107.0,3.75,19.0,425.0,633.68,509.73
2016,5,29,17,0,653.0,102.0,3.8,19.0,388.0,596.83,482.35
2016,5,29,17,15,612.5,95.5,3.85,18.5,337.0,533.25,434.05
2016,5,29,17,30,572.0,89.0,3.9,18.0,286.0,471.41,385.56
2016,5,29,17,45,517.5,81.0,4.0,17.5,237.0,402.31,329.52
2016,5,29,18,0,463.0,73.0,4.1,17.0,188.0,337.23,274.82
2016,5,29,18,15,383.5,62.5,4.1,16.5,143.0,259.88,208.64
2016,5,29,18,30,304.0,52.0,4.1,16.0,98.0,195.12,151.82
2016,5,29,18,45,195.5,37.0,4.1,15.5,62.5,123.94,89.24
2016,5,29,19,0,87.0,22.0,4.1,15.0,27.0,53.57,12.24
2016,5,29,19,15,43.5,11.0,4.05,14.5,13.5,19.21,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,127.5,19.0,1.9,12.5,33.0,14.76,2.16
2016,5,30,5,30,255.0,38.0,1.9,13.0,66.0,29.34,19.34
2016,5,30,5,45,350.0,48.5,1.95,13.5,108.5,39.05,28.74
2016,5,30,6,0,445.0,59.0,2.0,14.0,151.0,46.82,36.03
2016,5,30,6,15,234.5,84.0,1.95,14.0,134.0,63.01,50.68
2016,5,30,6,30,24.0,109.0,1.9,14.0,117.0,82.7,68.24
2016,5,30,6,45,31.0,129.5,1.85,14.5,141.0,97.07,80.66
2016,5,30,7,0,38.0,150.0,1.8,15.0,165.0,111.17,92.6
2016,5,30,7,15,59.5,176.0,1.8,15.5,203.5,128.36,106.98
2016,5,30,7,30,81.0,202.0,1.8,16.0,242.0,145.14,120.76
2016,5,30,7,45,118.0,227.5,1.8,16.5,292.5,154.06,127.66
2016,5,30,8,0,155.0,253.0,1.8,17.0,343.0,168.58,139.21
2016,5,30,8,15,211.5,269.5,1.85,17.5,403.0,194.18,146.71
2016,5,30,8,30,268.0,286.0,1.9,18.0,463.0,221.94,162.65
2016,5,30,8,45,557.5,198.5,1.95,18.5,597.5,236.05,160.79
2016,5,30,9,0,847.0,111.0,2.0,19.0,732.0,295.76,199.69
2016,5,30,9,15,858.0,113.0,2.05,19.5,770.0,352.82,249.16
2016,5,30,9,30,869.0,115.0,2.1,20.0,808.0,410.04,298.34
2016,5,30,9,45,877.0,117.0,2.15,20.5,841.0,465.91,345.37
2016,5,30,10,0,885.0,119.0,2.2,21.0,874.0,521.13,390.46
2016,5,30,10,15,891.0,120.0,2.2,21.0,900.5,573.66,432.75
2016,5,30,10,30,897.0,121.0,2.2,21.0,927.0,624.86,472.78
2016,5,30,10,45,901.0,122.0,2.25,21.5,947.0,673.25,508.95
2016,5,30,11,0,905.0,123.0,2.3,22.0,967.0,719.72,542.71
2016,5,30,11,15,907.5,123.5,2.3,22.0,979.5,762.6,573.88
2016,5,30,11,30,910.0,124.0,2.3,22.0,992.0,803.08,601.9
2016,5,30,11,45,910.5,124.5,2.3,22.5,997.0,839.43,624.85
2016,5,30,12,0,911.0,125.0,2.3,23.0,1002.0,872.97,645.7
2016,5,30,12,15,910.5,125.0,2.3,23.0,1000.0,902.27,664.86
2016,5,30,12,30,910.0,125.0,2.3,23.0,998.0,928.43,681.94
2016,5,30,12,45,905.5,126.0,2.35,23.0,987.5,948.54,695.57
2016,5,30,13,0,901.0,127.0,2.4,23.0,977.0,965.1,707.01
2016,5,30,13,15,897.5,126.0,2.45,23.0,960.0,977.11,715.61
2016,5,30,13,30,894.0,125.0,2.5,23.0,943.0,985.4,721.95
2016,5,30,13,45,889.5,123.5,2.6,23.0,919.5,988.49,725.53
2016,5,30,14,0,885.0,122.0,2.7,23.0,896.0,987.82,726.8
2016,5,30,14,15,877.5,120.5,2.8,23.0,866.0,980.51,723.84
2016,5,30,14,30,870.0,119.0,2.9,23.0,836.0,969.56,718.59
2016,5,30,14,45,861.0,116.5,3.0,23.0,800.0,952.6,709.4
2016,5,30,15,0,852.0,114.0,3.1,23.0,764.0,932.23,697.94
2016,5,30,15,15,839.5,111.5,3.1,22.5,723.0,905.39,682.69
2016,5,30,15,30,827.0,109.0,3.1,22.0,682.0,885.47,672.15
2016,5,30,15,45,811.5,106.0,3.15,22.0,637.0,849.27,649.23
2016,5,30,16,0,796.0,103.0,3.2,22.0,592.0,810.67,624.49
2016,5,30,16,15,775.0,99.5,3.15,21.5,543.5,764.89,594.91
2016,5,30,16,30,754.0,96.0,3.1,21.0,495.0,717.63,563.75
2016,5,30,16,45,727.0,91.5,3.1,20.5,445.0,663.63,527.14
2016,5,30,17,0,700.0,87.0,3.1,20.0,395.0,612.27,490.74
2016,5,30,17,15,662.5,82.0,3.0,19.5,344.0,550.58,444.26
2016,5,30,17,30,625.0,77.0,2.9,19.0,293.0,490.31,397.37
2016,5,30,17,45,572.5,70.5,2.85,18.5,243.5,421.74,342.34
2016,5,30,18,0,520.0,64.0,2.8,18.0,194.0,356.94,288.39
2016,5,30,18,15,443.0,55.5,2.7,17.5,148.5,283.1,225.53
2016,5,30,18,30,366.0,47.0,2.6,17.0,103.0,216.67,167.54
2016,5,30,18,45,251.5,34.5,2.55,16.5,66.5,139.71,100.44
2016,5,30,19,0,137.0,22.0,2.5,16.0,30.0,73.35,22.54
2016,5,30,19,15,68.5,11.0,2.5,15.5,15.0,24.88,0.0
2016,5,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,13.0,4.5,2.0,12.5,4.5,0.0,0.0
2016,5,31,5,0,26.0,9.0,2.0,13.0,9.0,7.68,0.0
2016,5,31,5,15,147.0,23.0,2.05,13.0,38.0,17.86,4.16
2016,5,31,5,30,268.0,37.0,2.1,13.0,67.0,28.63,18.76
2016,5,31,5,45,360.0,47.5,2.15,13.5,109.5,38.2,28.0
2016,5,31,6,0,452.0,58.0,2.2,14.0,152.0,45.99,35.3
2016,5,31,6,15,515.0,65.5,2.1,14.5,200.5,50.97,39.91
2016,5,31,6,30,578.0,73.0,2.0,15.0,249.0,55.88,44.27
2016,5,31,6,45,491.0,100.5,1.9,15.5,269.0,72.76,59.04
2016,5,31,7,0,404.0,128.0,1.8,16.0,289.0,88.96,72.94
2016,5,31,7,15,568.0,111.0,1.75,16.5,370.5,78.36,63.33
2016,5,31,7,30,732.0,94.0,1.7,17.0,452.0,66.86,53.01
2016,5,31,7,45,757.5,97.0,1.7,17.5,502.0,74.09,58.99
2016,5,31,8,0,783.0,100.0,1.7,18.0,552.0,75.0,59.44
2016,5,31,8,15,801.5,103.0,1.75,18.5,599.0,116.96,67.36
2016,5,31,8,30,820.0,106.0,1.8,19.0,646.0,173.52,100.64
2016,5,31,8,45,835.0,108.0,1.85,19.5,689.5,230.64,144.41
2016,5,31,9,0,850.0,110.0,1.9,20.0,733.0,295.13,198.16
2016,5,31,9,15,861.0,112.0,1.9,20.5,772.0,352.3,247.41
2016,5,31,9,30,872.0,114.0,1.9,21.0,811.0,409.63,296.31
2016,5,31,9,45,883.0,114.0,1.95,21.5,844.5,465.42,343.0
2016,5,31,10,0,894.0,114.0,2.0,22.0,878.0,520.83,387.97
2016,5,31,10,15,900.5,115.5,2.0,22.0,905.0,574.39,430.73
2016,5,31,10,30,907.0,117.0,2.0,22.0,932.0,626.65,471.24
2016,5,31,10,45,911.5,118.0,2.05,22.5,952.5,675.77,507.66
2016,5,31,11,0,916.0,119.0,2.1,23.0,973.0,722.98,541.69
2016,5,31,11,15,919.0,119.5,2.1,23.0,986.0,766.62,573.11
2016,5,31,11,30,922.0,120.0,2.1,23.0,999.0,807.87,601.28
2016,5,31,11,45,923.0,120.0,2.1,23.5,1004.5,844.58,624.19
2016,5,31,12,0,924.0,120.0,2.1,24.0,1010.0,878.45,645.01
2016,5,31,12,15,924.0,120.0,2.15,24.0,1008.5,908.5,664.93
2016,5,31,12,30,924.0,120.0,2.2,24.0,1007.0,935.38,682.8
2016,5,31,12,45,926.0,117.0,2.25,24.5,999.0,958.02,696.61
2016,5,31,13,0,928.0,114.0,2.3,25.0,991.0,977.15,708.2
2016,5,31,13,15,925.0,113.5,2.4,25.0,974.5,990.29,717.92
2016,5,31,13,30,922.0,113.0,2.5,25.0,958.0,999.64,725.38
2016,5,31,13,45,917.0,112.5,2.6,25.0,934.5,1003.25,729.28
2016,5,31,14,0,912.0,112.0,2.7,25.0,911.0,1003.03,730.86
2016,5,31,14,15,905.0,110.5,2.8,25.0,881.0,996.06,728.19
2016,5,31,14,30,898.0,109.0,2.9,25.0,851.0,985.34,723.2
2016,5,31,14,45,888.5,108.0,3.0,25.0,814.5,969.13,714.65
2016,5,31,15,0,879.0,107.0,3.1,25.0,778.0,949.47,703.85
2016,5,31,15,15,867.5,104.5,3.15,24.5,737.0,923.05,689.49
2016,5,31,15,30,856.0,102.0,3.2,24.0,696.0,893.57,672.95
2016,5,31,15,45,840.0,100.0,3.25,24.0,650.5,866.88,656.88
2016,5,31,16,0,824.0,98.0,3.3,24.0,605.0,828.28,632.35
2016,5,31,16,15,803.5,95.0,3.25,23.5,556.5,782.68,603.29
2016,5,31,16,30,783.0,92.0,3.2,23.0,508.0,735.48,572.59
2016,5,31,16,45,756.0,88.0,3.2,22.5,457.0,681.03,536.13
2016,5,31,17,0,729.0,84.0,3.2,22.0,406.0,626.14,497.88
2016,5,31,17,15,692.0,79.5,3.15,21.5,354.5,566.86,453.78
2016,5,31,17,30,655.0,75.0,3.1,21.0,303.0,506.2,407.12
2016,5,31,17,45,603.5,69.0,3.05,20.5,252.5,437.37,352.34
2016,5,31,18,0,552.0,63.0,3.0,20.0,202.0,372.14,298.43
2016,5,31,18,15,474.5,54.5,2.95,19.0,155.0,296.42,234.96
2016,5,31,18,30,397.0,46.0,2.9,18.0,108.0,228.18,176.0
2016,5,31,18,45,278.5,34.5,2.85,17.5,70.0,151.12,108.87
2016,5,31,19,0,160.0,23.0,2.8,17.0,32.0,81.44,29.17
2016,5,31,19,15,80.0,11.5,2.75,16.5,16.0,27.93,0.0
2016,5,31,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.0,4.5,2.7,12.5,5.0,0.0,0.0
2016,6,1,5,0,32.0,9.0,2.8,13.0,10.0,7.68,0.0
2016,6,1,5,15,160.0,23.5,2.9,13.5,40.0,18.27,4.69
2016,6,1,5,30,288.0,38.0,3.0,14.0,70.0,31.18,20.85
2016,6,1,5,45,379.0,48.5,3.15,14.5,113.5,39.13,28.68
2016,6,1,6,0,470.0,59.0,3.3,15.0,157.0,46.91,35.96
2016,6,1,6,15,533.5,66.5,3.2,15.0,206.0,51.9,40.64
2016,6,1,6,30,597.0,74.0,3.1,15.0,255.0,56.8,45.08
2016,6,1,6,45,643.0,79.0,3.05,15.5,307.0,59.55,47.38
2016,6,1,7,0,689.0,84.0,3.0,16.0,359.0,62.27,49.57
2016,6,1,7,15,721.0,88.5,2.9,16.5,411.0,64.42,51.19
2016,6,1,7,30,753.0,93.0,2.8,17.0,463.0,72.68,58.1
2016,6,1,7,45,778.0,96.5,2.75,17.5,513.5,74.03,58.95
2016,6,1,8,0,803.0,100.0,2.7,18.0,564.0,75.32,59.73
2016,6,1,8,15,821.5,103.0,2.65,18.0,611.5,117.67,67.76
2016,6,1,8,30,840.0,106.0,2.6,18.0,659.0,175.4,101.91
2016,6,1,8,45,855.0,108.0,2.6,18.5,703.5,233.69,146.83
2016,6,1,9,0,870.0,110.0,2.6,19.0,748.0,299.36,201.96
2016,6,1,9,15,881.0,112.0,2.55,19.5,787.0,357.67,252.61
2016,6,1,9,30,892.0,114.0,2.5,20.0,826.0,416.11,302.9
2016,6,1,9,45,902.0,114.5,2.5,20.5,860.0,472.93,350.83
2016,6,1,10,0,912.0,115.0,2.5,21.0,894.0,529.26,396.86
2016,6,1,10,15,918.5,116.0,2.5,21.0,921.5,583.36,440.55
2016,6,1,10,30,925.0,117.0,2.5,21.0,949.0,636.14,481.95
2016,6,1,10,45,927.0,119.0,2.5,21.5,968.5,685.31,518.57
2016,6,1,11,0,929.0,121.0,2.5,22.0,988.0,732.33,552.51
2016,6,1,11,15,932.0,121.5,2.5,22.0,1001.5,776.54,584.68
2016,6,1,11,30,935.0,122.0,2.5,22.0,1015.0,818.32,613.57
2016,6,1,11,45,933.5,124.0,2.55,22.0,1020.0,855.21,638.46
2016,6,1,12,0,932.0,126.0,2.6,22.0,1025.0,889.12,661.27
2016,6,1,12,15,931.5,126.0,2.65,22.0,1023.0,919.09,681.42
