Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,12,30,931.0,126.0,2.7,22.0,1021.0,945.85,699.46
2016,6,1,12,45,917.5,133.0,2.8,22.0,1007.5,963.68,712.08
2016,6,1,13,0,904.0,140.0,2.9,22.0,994.0,977.68,722.35
2016,6,1,13,15,900.0,139.5,2.95,22.0,977.0,990.04,731.25
2016,6,1,13,30,896.0,139.0,3.0,22.0,960.0,998.67,737.82
2016,6,1,13,45,888.5,138.5,3.05,22.0,935.5,1000.18,739.85
2016,6,1,14,0,881.0,138.0,3.1,22.0,911.0,997.92,739.58
2016,6,1,14,15,873.0,136.5,3.1,21.5,880.5,990.49,737.04
2016,6,1,14,30,865.0,135.0,3.1,21.0,850.0,979.42,732.22
2016,6,1,14,45,854.0,133.5,3.1,21.0,813.5,974.15,730.01
2016,6,1,15,0,843.0,132.0,3.1,21.0,777.0,952.96,717.12
2016,6,1,15,15,829.5,129.0,3.05,21.0,735.5,924.6,699.16
2016,6,1,15,30,816.0,126.0,3.0,21.0,694.0,893.28,679.17
2016,6,1,15,45,800.0,122.5,2.95,21.0,648.5,856.48,655.31
2016,6,1,16,0,784.0,119.0,2.9,21.0,603.0,817.3,629.64
2016,6,1,16,15,761.5,115.0,2.85,20.5,554.0,774.38,602.2
2016,6,1,16,30,739.0,111.0,2.8,20.0,505.0,725.88,570.26
2016,6,1,16,45,583.5,127.0,2.75,19.5,418.5,599.53,477.92
2016,6,1,17,0,428.0,143.0,2.7,19.0,332.0,475.96,383.77
2016,6,1,17,15,518.0,115.5,2.65,18.5,316.0,485.59,393.83
2016,6,1,17,30,608.0,88.0,2.6,18.0,300.0,492.08,399.44
2016,6,1,17,45,557.0,80.0,2.6,17.5,250.0,423.35,344.19
2016,6,1,18,0,506.0,72.0,2.6,17.0,200.0,358.23,290.2
2016,6,1,18,15,427.5,62.0,2.55,16.5,153.5,282.65,226.08
2016,6,1,18,30,349.0,52.0,2.5,16.0,107.0,212.84,165.51
2016,6,1,18,45,239.0,38.0,2.5,15.5,70.0,139.6,101.67
2016,6,1,19,0,129.0,24.0,2.5,15.0,33.0,74.15,29.58
2016,6,1,19,15,64.5,12.0,2.45,14.5,16.5,24.88,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,19.0,5.0,2.1,11.5,5.0,0.0,0.0
2016,6,2,5,0,38.0,10.0,2.1,12.0,10.0,8.54,0.0
2016,6,2,5,15,168.0,24.0,2.1,12.5,40.5,18.66,5.26
2016,6,2,5,30,298.0,38.0,2.1,13.0,71.0,31.19,21.0
2016,6,2,5,45,394.0,47.5,2.15,13.5,115.5,38.31,28.11
2016,6,2,6,0,490.0,57.0,2.2,14.0,160.0,45.34,34.74
2016,6,2,6,15,245.0,74.0,2.15,14.0,125.5,53.95,42.65
2016,6,2,6,30,0.0,91.0,2.1,14.0,91.0,72.61,59.32
2016,6,2,6,45,0.0,109.5,2.05,14.5,109.5,86.69,71.56
2016,6,2,7,0,0.0,128.0,2.0,15.0,128.0,100.66,83.46
2016,6,2,7,15,12.5,154.5,1.9,15.5,160.5,120.01,99.8
2016,6,2,7,30,25.0,181.0,1.8,16.0,193.0,139.09,115.59
2016,6,2,7,45,41.0,209.5,1.75,16.5,232.5,150.46,124.6
2016,6,2,8,0,57.0,238.0,1.7,17.0,272.0,167.92,138.61
2016,6,2,8,15,53.0,255.0,1.65,17.5,288.5,184.45,143.5
2016,6,2,8,30,49.0,272.0,1.6,18.0,305.0,202.68,156.6
2016,6,2,8,45,243.0,274.5,1.55,18.5,451.5,232.49,170.91
2016,6,2,9,0,437.0,277.0,1.5,19.0,598.0,296.32,213.73
2016,6,2,9,15,667.5,194.0,1.5,19.5,713.5,340.82,243.88
2016,6,2,9,30,898.0,111.0,1.5,20.0,829.0,415.31,300.02
2016,6,2,9,45,900.0,116.5,1.5,20.5,860.5,472.68,347.66
2016,6,2,10,0,902.0,122.0,1.5,21.0,892.0,528.76,392.74
2016,6,2,10,15,907.5,123.0,1.45,21.5,919.0,581.87,433.75
2016,6,2,10,30,913.0,124.0,1.4,22.0,946.0,633.56,472.13
2016,6,2,10,45,917.0,125.0,1.4,22.5,966.0,682.69,507.67
2016,6,2,11,0,921.0,126.0,1.4,23.0,986.0,729.86,540.69
2016,6,2,11,15,923.5,126.5,1.4,23.0,999.0,773.42,571.39
2016,6,2,11,30,926.0,127.0,1.4,23.0,1012.0,814.55,599.07
2016,6,2,11,45,926.5,127.5,1.45,23.5,1017.0,851.51,622.17
2016,6,2,12,0,927.0,128.0,1.5,24.0,1022.0,885.63,643.26
2016,6,2,12,15,926.5,128.0,1.55,24.0,1019.5,915.5,662.77
2016,6,2,12,30,926.0,128.0,1.6,24.0,1017.0,942.18,680.29
2016,6,2,12,45,931.0,122.5,1.65,24.5,1009.5,965.57,694.42
2016,6,2,13,0,936.0,117.0,1.7,25.0,1002.0,985.44,706.35
2016,6,2,13,15,932.5,116.5,1.8,25.0,985.0,998.35,716.03
2016,6,2,13,30,929.0,116.0,1.9,25.0,968.0,1007.45,723.48
2016,6,2,13,45,923.5,115.0,2.05,25.0,944.0,1010.27,727.71
2016,6,2,14,0,918.0,114.0,2.2,25.0,920.0,1009.22,729.57
2016,6,2,14,15,911.0,112.5,2.3,25.0,889.5,1002.38,727.25
2016,6,2,14,30,904.0,111.0,2.4,25.0,859.0,991.77,722.6
2016,6,2,14,45,894.0,109.5,2.5,25.0,822.0,974.64,713.76
2016,6,2,15,0,884.0,108.0,2.6,25.0,785.0,954.04,702.67
2016,6,2,15,15,871.5,105.5,2.65,24.5,743.5,926.75,688.02
2016,6,2,15,30,859.0,103.0,2.7,24.0,702.0,896.42,671.2
2016,6,2,15,45,843.0,101.0,2.8,24.0,656.0,869.81,655.8
2016,6,2,16,0,827.0,99.0,2.9,24.0,610.0,831.24,631.91
2016,6,2,16,15,806.5,95.5,2.9,23.5,561.0,785.1,602.97
2016,6,2,16,30,786.0,92.0,2.9,23.0,512.0,737.35,572.34
2016,6,2,16,45,759.0,88.5,2.95,23.0,461.0,683.47,535.71
2016,6,2,17,0,732.0,85.0,3.0,23.0,410.0,629.12,497.34
2016,6,2,17,15,695.5,80.0,2.95,22.0,358.0,569.57,454.26
2016,6,2,17,30,659.0,75.0,2.9,21.0,306.0,508.56,408.41
2016,6,2,17,45,608.5,69.0,2.85,20.5,255.5,440.18,354.18
2016,6,2,18,0,558.0,63.0,2.8,20.0,205.0,375.29,300.73
2016,6,2,18,15,482.5,55.0,2.7,19.0,158.5,300.76,238.33
2016,6,2,18,30,407.0,47.0,2.6,18.0,112.0,233.39,180.18
2016,6,2,18,45,292.5,35.0,2.55,17.5,73.5,156.57,113.51
2016,6,2,19,0,178.0,23.0,2.5,17.0,35.0,87.12,37.82
2016,6,2,19,15,89.0,11.5,2.4,16.5,17.5,30.05,0.0
2016,6,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,5.0,1.3,13.5,5.5,0.0,0.0
2016,6,3,5,0,49.0,10.0,1.3,14.0,11.0,8.54,0.0
2016,6,3,5,15,179.5,23.0,1.25,14.5,41.0,17.92,4.99
2016,6,3,5,30,310.0,36.0,1.2,15.0,71.0,29.42,19.36
2016,6,3,5,45,400.0,45.5,1.2,15.5,114.5,36.6,26.41
2016,6,3,6,0,490.0,55.0,1.2,16.0,158.0,43.66,32.99
2016,6,3,6,15,550.5,62.0,1.1,16.5,206.5,48.38,37.32
2016,6,3,6,30,611.0,69.0,1.0,17.0,255.0,53.03,41.42
2016,6,3,6,45,653.0,74.0,0.9,17.5,306.0,55.92,43.82
2016,6,3,7,0,695.0,79.0,0.8,18.0,357.0,58.75,46.1
2016,6,3,7,15,725.5,83.5,0.8,18.5,408.0,66.61,52.67
2016,6,3,7,30,756.0,88.0,0.8,19.0,459.0,69.0,54.42
2016,6,3,7,45,779.5,91.0,0.8,19.5,509.0,70.12,55.07
2016,6,3,8,0,803.0,94.0,0.8,20.0,559.0,71.18,55.68
2016,6,3,8,15,820.5,97.0,0.8,20.5,605.5,112.29,63.03
2016,6,3,8,30,838.0,100.0,0.8,21.0,652.0,169.66,95.84
2016,6,3,8,45,851.0,102.5,0.85,22.0,695.0,234.87,144.73
2016,6,3,9,0,864.0,105.0,0.9,23.0,738.0,292.97,192.09
2016,6,3,9,15,874.0,106.5,0.9,23.5,776.5,350.09,240.17
2016,6,3,9,30,884.0,108.0,0.9,24.0,815.0,407.24,287.7
2016,6,3,9,45,898.5,105.5,0.95,25.0,849.5,463.11,332.57
2016,6,3,10,0,913.0,103.0,1.0,26.0,884.0,518.9,375.78
2016,6,3,10,15,739.5,212.5,1.05,26.5,857.5,560.2,407.26
2016,6,3,10,30,566.0,322.0,1.1,27.0,831.0,588.17,426.82
2016,6,3,10,45,748.0,215.0,1.2,27.5,903.5,651.5,473.52
2016,6,3,11,0,930.0,108.0,1.3,28.0,976.0,720.63,523.85
2016,6,3,11,15,932.0,108.5,1.45,28.0,989.0,763.97,555.09
2016,6,3,11,30,934.0,109.0,1.6,28.0,1002.0,804.81,583.27
2016,6,3,11,45,933.5,110.0,1.75,28.0,1006.5,841.45,608.05
2016,6,3,12,0,933.0,111.0,1.9,28.0,1011.0,875.15,630.92
2016,6,3,12,15,932.5,111.0,2.05,28.0,1009.5,904.92,651.27
2016,6,3,12,30,932.0,111.0,2.2,28.0,1008.0,931.46,669.6
2016,6,3,12,45,918.0,118.5,2.35,28.0,994.5,949.25,682.39
2016,6,3,13,0,904.0,126.0,2.5,28.0,981.0,963.21,692.88
2016,6,3,13,15,900.5,125.0,2.6,28.0,964.5,975.38,701.9
2016,6,3,13,30,897.0,124.0,2.7,28.0,948.0,983.83,708.64
2016,6,3,13,45,892.0,123.0,2.85,28.0,924.5,987.09,712.63
2016,6,3,14,0,887.0,122.0,3.0,28.0,901.0,986.6,714.31
2016,6,3,14,15,879.5,120.5,3.05,28.0,871.0,979.49,711.01
2016,6,3,14,30,872.0,119.0,3.1,28.0,841.0,968.73,705.49
2016,6,3,14,45,691.5,191.5,3.15,28.0,748.5,886.6,652.82
2016,6,3,15,0,511.0,264.0,3.2,28.0,656.0,777.83,577.88
2016,6,3,15,15,669.5,187.0,3.2,27.5,672.0,844.42,629.97
2016,6,3,15,30,828.0,110.0,3.2,27.0,688.0,885.58,660.15
2016,6,3,15,45,812.0,107.0,3.25,27.0,643.0,849.16,636.99
2016,6,3,16,0,796.0,104.0,3.3,27.0,598.0,810.37,612.53
2016,6,3,16,15,775.5,101.0,3.25,26.5,550.0,765.81,584.37
2016,6,3,16,30,755.0,98.0,3.2,26.0,502.0,719.71,554.63
2016,6,3,16,45,577.5,123.5,3.2,26.0,415.0,591.07,461.4
2016,6,3,17,0,400.0,149.0,3.2,26.0,328.0,462.55,364.04
2016,6,3,17,15,371.0,136.5,3.1,25.0,286.5,411.95,327.05
2016,6,3,17,30,342.0,124.0,3.0,24.0,245.0,362.85,289.66
2016,6,3,17,45,316.0,106.5,2.95,23.5,204.5,311.85,249.18
2016,6,3,18,0,290.0,89.0,2.9,23.0,164.0,262.65,208.86
2016,6,3,18,15,333.0,68.5,2.7,22.0,136.5,243.57,191.4
2016,6,3,18,30,376.0,48.0,2.5,21.0,109.0,222.08,169.76
2016,6,3,18,45,268.5,36.0,2.35,20.5,72.0,147.02,105.48
2016,6,3,19,0,161.0,24.0,2.2,20.0,35.0,83.83,38.25
2016,6,3,19,15,80.5,12.0,2.15,19.5,17.5,28.58,0.0
2016,6,3,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.5,0.5,16.0,1.5,0.0,0.0
2016,6,4,5,0,0.0,3.0,0.4,16.0,3.0,2.56,0.0
2016,6,4,5,15,0.0,13.5,0.5,16.0,13.5,11.12,1.05
2016,6,4,5,30,0.0,24.0,0.6,16.0,24.0,19.8,11.18
2016,6,4,5,45,0.0,39.0,0.75,16.5,39.0,32.17,22.49
2016,6,4,6,0,0.0,54.0,0.9,17.0,54.0,44.09,33.25
2016,6,4,6,15,0.0,71.5,1.0,17.5,71.5,57.72,45.36
2016,6,4,6,30,0.0,89.0,1.1,18.0,89.0,71.23,57.15
2016,6,4,6,45,0.0,107.0,1.2,18.5,107.0,84.98,68.91
2016,6,4,7,0,0.0,125.0,1.3,19.0,125.0,98.63,80.34
2016,6,4,7,15,1.5,140.0,1.3,19.0,141.0,110.13,89.92
2016,6,4,7,30,3.0,155.0,1.3,19.0,157.0,121.55,99.3
2016,6,4,7,45,85.0,204.5,1.3,19.5,254.0,148.34,121.28
2016,6,4,8,0,167.0,254.0,1.3,20.0,351.0,169.33,138.0
2016,6,4,8,15,144.5,276.0,1.25,20.0,365.0,192.42,145.65
2016,6,4,8,30,122.0,298.0,1.2,20.0,379.0,217.96,163.92
2016,6,4,8,45,161.0,319.5,1.2,20.0,434.0,252.18,188.1
2016,6,4,9,0,200.0,341.0,1.2,20.0,489.0,291.47,216.99
2016,6,4,9,15,172.5,361.5,1.2,20.0,493.5,314.88,236.39
2016,6,4,9,30,145.0,382.0,1.2,20.0,498.0,335.32,253.11
2016,6,4,9,45,91.5,368.5,1.2,20.5,443.0,323.28,244.92
2016,6,4,10,0,38.0,355.0,1.2,21.0,388.0,297.91,226.08
2016,6,4,10,15,36.0,361.5,1.2,21.0,393.5,307.91,233.62
2016,6,4,10,30,34.0,368.0,1.2,21.0,399.0,317.63,240.71
2016,6,4,10,45,42.5,392.0,1.3,21.5,432.0,347.54,262.51
2016,6,4,11,0,51.0,416.0,1.4,22.0,465.0,378.83,285.04
2016,6,4,11,15,242.0,407.5,1.4,22.0,639.5,521.13,390.85
2016,6,4,11,30,433.0,399.0,1.4,22.0,814.0,678.68,502.68
2016,6,4,11,45,430.5,403.0,1.45,22.0,817.5,704.55,519.62
2016,6,4,12,0,428.0,407.0,1.5,22.0,821.0,728.82,536.57
2016,6,4,12,15,282.5,445.0,1.5,22.5,718.0,652.13,480.51
2016,6,4,12,30,137.0,483.0,1.5,23.0,615.0,562.89,415.22
2016,6,4,12,45,80.0,416.0,1.55,23.5,493.0,445.68,332.02
2016,6,4,13,0,23.0,349.0,1.6,24.0,371.0,321.87,241.15
2016,6,4,13,15,235.0,360.5,1.6,24.0,577.0,577.13,431.57
2016,6,4,13,30,447.0,372.0,1.6,24.0,783.0,811.2,593.07
2016,6,4,13,45,360.0,394.5,1.65,24.5,720.5,743.49,543.72
2016,6,4,14,0,273.0,417.0,1.7,25.0,658.0,687.73,504.35
2016,6,4,14,15,549.0,276.5,1.75,25.0,739.0,833.12,611.48
2016,6,4,14,30,825.0,136.0,1.8,25.0,820.0,952.77,692.54
2016,6,4,14,45,821.0,131.0,1.85,25.0,786.5,938.4,683.67
2016,6,4,15,0,817.0,126.0,1.9,25.0,753.0,920.55,674.05
2016,6,4,15,15,804.5,123.0,1.9,24.5,713.5,893.7,659.29
2016,6,4,15,30,792.0,120.0,1.9,24.0,674.0,863.96,642.56
2016,6,4,15,45,780.0,115.5,1.95,24.0,631.0,830.33,622.29
2016,6,4,16,0,768.0,111.0,2.0,24.0,588.0,794.2,600.08
2016,6,4,16,15,747.0,107.0,2.0,23.5,540.5,749.03,571.96
2016,6,4,16,30,726.0,103.0,2.0,23.0,493.0,705.84,544.73
2016,6,4,16,45,556.5,128.0,2.05,23.0,409.5,580.15,454.05
2016,6,4,17,0,387.0,153.0,2.1,23.0,326.0,457.63,361.73
2016,6,4,17,15,496.5,117.0,2.1,22.0,311.0,472.9,377.26
2016,6,4,17,30,606.0,81.0,2.1,21.0,296.0,483.14,386.88
2016,6,4,17,45,559.5,73.5,2.1,20.5,247.5,417.88,335.19
2016,6,4,18,0,513.0,66.0,2.1,20.0,199.0,355.83,284.53
2016,6,4,18,15,441.5,57.0,2.1,19.0,154.0,284.4,225.17
2016,6,4,18,30,370.0,48.0,2.1,18.0,109.0,219.82,169.8
2016,6,4,18,45,268.5,35.5,2.15,17.5,72.0,149.01,108.52
2016,6,4,19,0,167.0,23.0,2.2,17.0,35.0,84.51,41.14
2016,6,4,19,15,83.5,11.5,2.2,16.5,17.5,28.88,0.0
2016,6,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,27.0,4.5,1.7,12.5,5.5,0.0,0.0
2016,6,5,5,0,54.0,9.0,1.7,13.0,11.0,7.68,0.0
2016,6,5,5,15,174.0,22.5,1.75,13.5,40.5,17.53,5.14
2016,6,5,5,30,294.0,36.0,1.8,14.0,70.0,29.33,19.39
2016,6,5,5,45,382.5,46.0,1.9,14.5,113.0,36.91,26.8
2016,6,5,6,0,471.0,56.0,2.0,15.0,156.0,44.34,33.73
2016,6,5,6,15,235.5,58.5,1.95,15.0,108.5,42.93,32.7
2016,6,5,6,30,0.0,61.0,1.9,15.0,61.0,50.53,39.53
2016,6,5,6,45,0.0,73.0,1.9,15.5,73.0,60.27,48.03
2016,6,5,7,0,0.0,85.0,1.9,16.0,85.0,69.85,56.22
2016,6,5,7,15,14.5,134.5,1.9,16.5,141.5,106.53,87.81
2016,6,5,7,30,29.0,184.0,1.9,17.0,198.0,134.28,111.09
2016,6,5,7,45,38.5,209.0,1.9,17.5,229.5,150.17,123.91
2016,6,5,8,0,48.0,234.0,1.9,18.0,261.0,165.62,136.22
2016,6,5,8,15,89.5,266.5,1.95,18.5,323.5,192.82,148.77
2016,6,5,8,30,131.0,299.0,2.0,19.0,386.0,219.42,165.9
2016,6,5,8,45,238.0,305.0,2.05,19.5,475.5,249.21,183.71
2016,6,5,9,0,345.0,311.0,2.1,20.0,565.0,300.25,219.67
2016,6,5,9,15,608.5,212.0,2.2,20.0,688.0,333.56,240.27
2016,6,5,9,30,872.0,113.0,2.3,20.0,811.0,404.82,294.13
2016,6,5,9,45,887.5,110.5,2.45,20.5,846.0,460.46,341.31
2016,6,5,10,0,903.0,108.0,2.6,21.0,881.0,516.15,387.36
2016,6,5,10,15,909.0,109.0,2.65,21.0,908.0,569.32,430.74
2016,6,5,10,30,915.0,110.0,2.7,21.0,935.0,621.14,471.9
2016,6,5,10,45,918.0,111.5,2.75,21.5,954.5,669.92,508.77
2016,6,5,11,0,921.0,113.0,2.8,22.0,974.0,716.67,543.12
2016,6,5,11,15,923.5,113.5,2.8,22.0,987.0,760.04,575.04
2016,6,5,11,30,926.0,114.0,2.8,22.0,1000.0,800.98,603.67
2016,6,5,11,45,926.5,114.5,2.8,22.0,1005.5,837.77,628.41
2016,6,5,12,0,927.0,115.0,2.8,22.0,1011.0,871.71,651.1
2016,6,5,12,15,927.0,115.5,2.8,22.0,1009.5,902.26,671.41
2016,6,5,12,30,927.0,116.0,2.8,22.0,1008.0,929.67,689.6
2016,6,5,12,45,917.5,120.5,2.8,22.0,996.5,948.82,702.3
2016,6,5,13,0,908.0,125.0,2.8,22.0,985.0,964.28,712.69
2016,6,5,13,15,905.0,124.0,2.85,22.0,969.0,977.04,721.84
2016,6,5,13,30,902.0,123.0,2.9,22.0,953.0,986.08,728.67
2016,6,5,13,45,898.5,121.5,3.0,22.0,930.5,990.4,732.97
2016,6,5,14,0,895.0,120.0,3.1,22.0,908.0,990.95,734.92
2016,6,5,14,15,888.5,118.5,3.15,22.0,878.5,984.87,732.2
2016,6,5,14,30,882.0,117.0,3.2,22.0,849.0,975.09,727.18
2016,6,5,14,45,873.5,114.5,3.25,22.0,813.5,958.79,717.89
2016,6,5,15,0,865.0,112.0,3.3,22.0,778.0,939.03,706.35
2016,6,5,15,15,853.0,110.0,3.35,21.5,737.5,913.29,692.08
2016,6,5,15,30,841.0,108.0,3.4,21.0,697.0,894.27,682.38
2016,6,5,15,45,826.5,105.0,3.45,21.0,652.0,858.97,659.9
2016,6,5,16,0,812.0,102.0,3.5,21.0,607.0,821.17,635.53
2016,6,5,16,15,792.0,98.5,3.45,20.5,558.5,776.08,606.3
2016,6,5,16,30,772.0,95.0,3.4,20.0,510.0,729.39,575.42
2016,6,5,16,45,746.0,91.0,3.35,20.0,460.0,676.37,538.19
2016,6,5,17,0,720.0,87.0,3.3,20.0,410.0,625.64,501.22
2016,6,5,17,15,684.5,82.0,3.25,19.5,359.0,564.69,455.59
2016,6,5,17,30,649.0,77.0,3.2,19.0,308.0,504.89,409.32
2016,6,5,17,45,600.5,70.5,3.15,18.5,258.0,437.63,355.45
2016,6,5,18,0,552.0,64.0,3.1,18.0,208.0,373.68,302.31
2016,6,5,18,15,479.5,55.5,3.05,17.5,161.5,300.32,239.95
2016,6,5,18,30,407.0,47.0,3.0,17.0,115.0,233.85,181.87
2016,6,5,18,45,299.0,35.5,2.95,16.5,76.5,159.66,117.21
2016,6,5,19,0,191.0,24.0,2.9,16.0,38.0,93.02,47.86
2016,6,5,19,15,95.5,12.0,2.9,15.5,19.0,32.1,0.0
2016,6,5,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.5,5.0,3.25,13.5,5.5,0.0,0.0
2016,6,6,5,0,57.0,10.0,3.4,14.0,11.0,8.54,0.0
2016,6,6,5,15,175.0,22.5,3.45,14.0,40.0,17.53,5.23
2016,6,6,5,30,293.0,35.0,3.5,14.0,69.0,28.43,18.61
2016,6,6,5,45,377.5,44.5,3.55,14.5,110.5,35.59,25.63
2016,6,6,6,0,462.0,54.0,3.6,15.0,152.0,42.62,32.19
2016,6,6,6,15,231.0,65.5,3.6,15.0,114.5,47.83,37.03
2016,6,6,6,30,0.0,77.0,3.6,15.0,77.0,62.62,50.24
2016,6,6,6,45,0.0,92.5,3.6,15.5,92.5,74.72,60.77
2016,6,6,7,0,0.0,108.0,3.6,16.0,108.0,86.72,71.03
2016,6,6,7,15,6.5,138.5,3.55,16.5,142.0,109.18,90.19
2016,6,6,7,30,13.0,169.0,3.5,17.0,176.0,131.11,108.56
2016,6,6,7,45,21.0,194.0,3.45,17.5,206.5,149.06,123.24
2016,6,6,8,0,29.0,219.0,3.4,18.0,237.0,156.96,129.25
2016,6,6,8,15,43.0,248.5,3.35,18.0,276.5,179.81,140.38
2016,6,6,8,30,57.0,278.0,3.3,18.0,316.0,206.81,160.23
2016,6,6,8,45,202.0,294.5,3.3,18.5,441.0,244.45,182.92
2016,6,6,9,0,347.0,311.0,3.3,19.0,566.0,300.29,221.39
2016,6,6,9,15,594.5,210.5,3.25,19.0,675.0,327.59,237.95
2016,6,6,9,30,842.0,110.0,3.2,19.0,784.0,391.04,286.62
2016,6,6,9,45,850.5,111.5,3.2,19.5,816.0,444.91,332.81
2016,6,6,10,0,859.0,113.0,3.2,20.0,848.0,498.25,377.26
2016,6,6,10,15,865.0,114.0,3.15,20.0,874.5,549.13,419.14
2016,6,6,10,30,871.0,115.0,3.1,20.0,901.0,598.77,458.84
2016,6,6,10,45,876.0,116.0,3.05,20.5,920.5,646.32,494.93
2016,6,6,11,0,881.0,117.0,3.0,21.0,940.0,692.13,528.63
2016,6,6,11,15,884.0,117.5,2.95,21.0,953.0,734.18,559.76
2016,6,6,11,30,887.0,118.0,2.9,21.0,966.0,773.97,587.97
2016,6,6,11,45,888.5,118.0,2.85,21.0,972.0,809.75,612.06
2016,6,6,12,0,890.0,118.0,2.8,21.0,978.0,842.88,634.16
2016,6,6,12,15,890.0,118.0,2.75,21.0,976.5,871.95,653.36
2016,6,6,12,30,890.0,118.0,2.7,21.0,975.0,898.0,670.45
2016,6,6,12,45,880.5,122.5,2.7,21.0,964.0,916.35,682.76
2016,6,6,13,0,871.0,127.0,2.7,21.0,953.0,931.17,692.82
2016,6,6,13,15,868.0,126.5,2.7,21.0,937.5,943.9,701.6
2016,6,6,13,30,865.0,126.0,2.7,21.0,922.0,953.08,708.13
2016,6,6,13,45,859.5,125.0,2.7,21.0,899.0,955.8,710.51
2016,6,6,14,0,854.0,124.0,2.7,21.0,876.0,954.9,710.67
2016,6,6,14,15,847.0,122.5,2.7,21.0,847.5,948.47,707.29
2016,6,6,14,30,840.0,121.0,2.7,21.0,819.0,938.52,701.71
2016,6,6,14,45,830.0,119.5,2.75,21.0,784.5,922.31,692.45
2016,6,6,15,0,820.0,118.0,2.8,21.0,750.0,913.73,688.47
2016,6,6,15,15,807.5,116.0,2.8,20.5,710.5,888.01,673.69
2016,6,6,15,30,795.0,114.0,2.8,20.0,671.0,859.41,656.97
2016,6,6,15,45,779.0,111.0,2.85,20.0,627.5,823.97,634.41
2016,6,6,16,0,763.0,108.0,2.9,20.0,584.0,786.27,610.02
2016,6,6,16,15,742.5,104.5,2.9,19.5,537.5,742.33,581.66
2016,6,6,16,30,722.0,101.0,2.9,19.0,491.0,696.96,551.71
2016,6,6,16,45,696.5,96.5,2.95,18.5,442.5,648.83,519.25
2016,6,6,17,0,671.0,92.0,3.0,18.0,394.0,597.17,482.06
2016,6,6,17,15,635.0,86.5,3.05,17.5,344.5,537.44,437.19
2016,6,6,17,30,599.0,81.0,3.1,17.0,295.0,479.02,391.75
2016,6,6,17,45,551.5,74.0,3.2,17.0,247.0,414.16,338.88
2016,6,6,18,0,504.0,67.0,3.3,17.0,199.0,352.59,286.93
2016,6,6,18,15,433.5,58.0,3.35,16.5,154.5,282.09,226.72
2016,6,6,18,30,363.0,49.0,3.4,16.0,110.0,218.32,170.82
2016,6,6,18,45,263.5,37.0,3.45,15.5,73.5,146.46,108.13
2016,6,6,19,0,164.0,25.0,3.5,15.0,37.0,86.86,46.45
2016,6,6,19,15,82.0,12.5,3.6,14.5,18.5,29.49,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,20.5,5.0,3.1,14.0,5.5,0.0,0.0
2016,6,7,5,0,41.0,10.0,3.1,14.0,11.0,8.54,0.0
2016,6,7,5,15,151.5,24.0,3.05,14.0,39.5,18.62,6.02
2016,6,7,5,30,262.0,38.0,3.0,14.0,68.0,29.34,19.41
2016,6,7,5,45,352.0,48.0,2.95,14.5,110.0,38.46,28.14
2016,6,7,6,0,442.0,58.0,2.9,15.0,152.0,45.8,35.01
2016,6,7,6,15,221.0,71.0,2.85,15.0,118.0,54.13,42.63
2016,6,7,6,30,0.0,84.0,2.8,15.0,84.0,67.69,54.73
2016,6,7,6,45,0.0,101.0,2.8,15.5,101.0,80.79,66.11
2016,6,7,7,0,0.0,118.0,2.8,16.0,118.0,93.79,77.18
2016,6,7,7,15,11.5,148.5,2.75,16.5,154.5,116.04,96.07
2016,6,7,7,30,23.0,179.0,2.7,17.0,191.0,137.81,114.2
2016,6,7,7,45,25.5,198.5,2.7,17.5,212.5,152.04,125.65
2016,6,7,8,0,28.0,218.0,2.7,18.0,234.0,156.37,128.64
2016,6,7,8,15,24.5,229.0,2.7,18.0,244.0,176.99,138.53
2016,6,7,8,30,21.0,240.0,2.7,18.0,254.0,188.45,147.01
2016,6,7,8,45,33.5,273.0,2.7,18.5,297.5,207.95,161.17
2016,6,7,9,0,46.0,306.0,2.7,19.0,341.0,238.78,184.32
2016,6,7,9,15,77.5,341.5,2.8,19.0,403.0,279.24,214.77
2016,6,7,9,30,109.0,377.0,2.9,19.0,465.0,324.22,248.91
2016,6,7,9,45,276.0,356.5,3.0,19.5,590.5,381.21,290.38
2016,6,7,10,0,443.0,336.0,3.1,20.0,716.0,464.12,352.69
2016,6,7,10,15,664.0,227.0,3.15,20.0,816.0,528.15,402.91
2016,6,7,10,30,885.0,118.0,3.2,20.0,916.0,608.22,465.99
2016,6,7,10,45,887.0,120.5,3.3,20.5,935.0,655.77,502.4
2016,6,7,11,0,889.0,123.0,3.4,21.0,954.0,701.3,536.51
2016,6,7,11,15,892.0,123.5,3.4,21.0,967.5,743.77,568.33
2016,6,7,11,30,895.0,124.0,3.4,21.0,981.0,783.97,597.41
2016,6,7,11,45,897.0,124.0,3.4,21.0,987.0,820.54,622.5
2016,6,7,12,0,899.0,124.0,3.4,21.0,993.0,854.48,645.65
2016,6,7,12,15,899.0,124.0,3.4,21.0,992.0,883.94,665.64
2016,6,7,12,30,899.0,124.0,3.4,21.0,991.0,910.37,683.55
2016,6,7,12,45,899.5,122.5,3.4,21.0,983.0,932.71,698.71
2016,6,7,13,0,900.0,121.0,3.4,21.0,975.0,951.68,711.65
2016,6,7,13,15,897.0,120.0,3.4,21.0,959.0,964.31,720.43
2016,6,7,13,30,894.0,119.0,3.4,21.0,943.0,973.27,726.9
2016,6,7,13,45,885.5,120.5,3.4,21.0,919.5,975.69,729.12
2016,6,7,14,0,877.0,122.0,3.4,21.0,896.0,974.43,729.05
2016,6,7,14,15,726.0,199.5,3.35,20.5,825.5,930.38,701.17
2016,6,7,14,30,575.0,277.0,3.3,20.0,755.0,857.18,650.41
2016,6,7,14,45,705.5,198.5,3.3,20.0,760.0,905.18,688.03
2016,6,7,15,0,836.0,120.0,3.3,20.0,765.0,930.51,706.33
2016,6,7,15,15,824.0,117.5,3.3,19.5,725.0,904.49,690.97
2016,6,7,15,30,812.0,115.0,3.3,19.0,685.0,875.51,673.85
2016,6,7,15,45,578.0,182.5,3.3,19.0,575.0,730.02,570.83
2016,6,7,16,0,344.0,250.0,3.3,19.0,465.0,562.92,444.62
2016,6,7,16,15,305.5,235.5,3.3,18.5,415.5,506.67,404.19
2016,6,7,16,30,267.0,221.0,3.3,18.0,366.0,451.74,363.23
2016,6,7,16,45,217.5,203.0,3.35,18.0,313.5,371.94,301.28
2016,6,7,17,0,168.0,185.0,3.4,18.0,261.0,310.73,252.61
2016,6,7,17,15,189.5,160.5,3.45,17.5,236.5,292.49,239.45
2016,6,7,17,30,211.0,136.0,3.5,17.0,212.0,283.28,232.74
2016,6,7,17,45,185.0,118.5,3.55,16.5,177.5,239.95,196.95
2016,6,7,18,0,159.0,101.0,3.6,16.0,143.0,189.23,154.34
2016,6,7,18,15,253.0,77.0,3.55,15.5,127.5,207.02,167.33
2016,6,7,18,30,347.0,53.0,3.5,15.0,112.0,213.33,167.88
2016,6,7,18,45,244.0,40.0,3.5,15.0,75.0,143.46,106.48
2016,6,7,19,0,141.0,27.0,3.5,15.0,38.0,83.11,45.88
2016,6,7,19,15,70.5,13.5,3.5,14.5,19.0,27.74,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,1.5,3.95,13.0,1.5,0.0,0.0
2016,6,8,5,0,0.0,3.0,4.0,13.0,3.0,2.56,0.0
2016,6,8,5,15,0.0,11.5,4.0,13.0,11.5,9.46,0.34
2016,6,8,5,30,0.0,20.0,4.0,13.0,20.0,16.48,8.48
2016,6,8,5,45,0.0,32.0,4.05,13.5,32.0,26.43,17.67
2016,6,8,6,0,0.0,44.0,4.1,14.0,44.0,36.39,26.8
2016,6,8,6,15,0.0,57.0,4.1,14.0,57.0,47.06,36.51
2016,6,8,6,30,0.0,70.0,4.1,14.0,70.0,57.45,45.84
2016,6,8,6,45,0.0,83.5,4.15,14.5,83.5,68.14,55.19
2016,6,8,7,0,0.0,97.0,4.2,15.0,97.0,78.76,64.32
2016,6,8,7,15,3.5,129.0,4.25,15.0,131.0,102.56,84.97
2016,6,8,7,30,7.0,161.0,4.3,15.0,165.0,125.69,104.77
2016,6,8,7,45,38.0,202.0,4.35,15.5,224.0,146.19,121.85
2016,6,8,8,0,69.0,243.0,4.4,16.0,283.0,170.86,142.24
2016,6,8,8,15,72.0,265.0,4.45,16.0,310.0,190.58,149.62
2016,6,8,8,30,75.0,287.0,4.5,16.0,337.0,213.97,166.78
2016,6,8,8,45,62.0,298.0,4.6,16.5,341.5,228.54,178.14
2016,6,8,9,0,49.0,309.0,4.7,17.0,346.0,241.31,188.38
2016,6,8,9,15,145.0,342.0,4.75,17.0,457.0,293.12,226.47
2016,6,8,9,30,241.0,375.0,4.8,17.0,568.0,357.8,275.75
2016,6,8,9,45,183.0,394.5,4.85,17.0,545.0,373.54,290.0
2016,6,8,10,0,125.0,414.0,4.9,17.0,522.0,376.8,293.66
2016,6,8,10,15,268.0,394.0,4.95,17.0,633.5,447.31,348.67
2016,6,8,10,30,411.0,374.0,5.0,17.0,745.0,533.85,416.22
2016,6,8,10,45,449.5,375.0,5.05,17.5,789.0,586.56,456.41
2016,6,8,11,0,488.0,376.0,5.1,18.0,833.0,641.81,498.03
2016,6,8,11,15,478.0,386.5,5.1,18.0,839.0,672.14,520.9
2016,6,8,11,30,468.0,397.0,5.1,18.0,845.0,700.57,542.09
2016,6,8,11,45,674.0,268.0,5.2,18.0,917.5,779.75,605.84
2016,6,8,12,0,880.0,139.0,5.3,18.0,990.0,850.43,660.89
2016,6,8,12,15,671.0,271.0,5.3,18.0,919.5,835.95,647.43
2016,6,8,12,30,462.0,403.0,5.3,18.0,849.0,793.3,611.31
2016,6,8,12,45,472.5,395.5,5.35,18.0,847.5,814.32,627.68
2016,6,8,13,0,483.0,388.0,5.4,18.0,846.0,833.21,642.2
2016,6,8,13,15,494.0,374.5,5.35,18.0,836.5,844.8,651.19
2016,6,8,13,30,505.0,361.0,5.3,18.0,827.0,853.78,658.39
2016,6,8,13,45,666.0,256.5,5.3,18.0,854.5,919.61,711.12
2016,6,8,14,0,827.0,152.0,5.3,18.0,882.0,968.59,747.21
2016,6,8,14,15,819.0,150.5,5.2,17.5,853.0,961.54,743.63
2016,6,8,14,30,811.0,149.0,5.1,17.0,824.0,950.96,737.99
2016,6,8,14,45,807.5,143.0,5.1,17.0,791.0,936.53,729.01
2016,6,8,15,0,804.0,137.0,5.1,17.0,758.0,918.62,717.63
2016,6,8,15,15,790.5,134.5,5.05,17.0,718.0,891.88,699.64
2016,6,8,15,30,777.0,132.0,5.0,17.0,678.0,862.29,679.63
2016,6,8,15,45,637.0,167.5,4.95,17.0,596.0,765.93,610.28
2016,6,8,16,0,497.0,203.0,4.9,17.0,514.0,659.7,529.36
2016,6,8,16,15,493.0,187.0,4.9,16.5,475.0,624.29,505.21
2016,6,8,16,30,489.0,171.0,4.9,16.0,436.0,587.13,478.85
2016,6,8,16,45,450.0,160.5,4.9,16.0,386.0,528.36,433.45
2016,6,8,17,0,411.0,150.0,4.9,16.0,336.0,471.05,388.38
2016,6,8,17,15,397.0,132.5,4.9,15.5,294.5,424.56,352.16
2016,6,8,17,30,383.0,115.0,4.9,15.0,253.0,378.06,314.79
2016,6,8,17,45,342.5,103.5,4.9,15.0,212.5,323.48,268.79
2016,6,8,18,0,302.0,92.0,4.9,15.0,172.0,272.13,224.45
2016,6,8,18,15,259.5,75.5,4.8,14.5,134.0,217.97,177.28
2016,6,8,18,30,217.0,59.0,4.7,14.0,96.0,167.95,132.86
2016,6,8,18,45,154.5,43.0,4.6,14.0,65.0,108.28,80.34
2016,6,8,19,0,92.0,27.0,4.5,14.0,34.0,62.68,34.64
2016,6,8,19,15,46.0,13.5,4.45,14.0,17.0,22.13,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,18.5,5.5,4.5,13.5,6.0,0.0,0.0
2016,6,9,5,0,37.0,11.0,4.6,14.0,12.0,9.39,0.0
2016,6,9,5,15,147.5,25.5,4.7,14.0,41.0,19.76,6.87
2016,6,9,5,30,258.0,40.0,4.8,14.0,70.0,30.83,20.66
2016,6,9,5,45,348.5,50.5,4.95,14.0,112.0,38.73,28.43
2016,6,9,6,0,439.0,61.0,5.1,14.0,154.0,48.29,37.34
2016,6,9,6,15,237.5,87.5,5.05,14.0,139.5,65.38,52.8
2016,6,9,6,30,36.0,114.0,5.0,14.0,125.0,86.03,71.23
2016,6,9,6,45,43.0,134.0,4.95,14.5,150.0,100.03,83.38
2016,6,9,7,0,50.0,154.0,4.9,15.0,175.0,113.8,95.08
2016,6,9,7,15,25.0,144.5,4.85,15.0,155.0,109.14,90.71
2016,6,9,7,30,0.0,135.0,4.8,15.0,135.0,107.64,89.11
2016,6,9,7,45,1.5,153.0,4.75,15.5,154.0,121.16,100.34
2016,6,9,8,0,3.0,171.0,4.7,16.0,173.0,134.54,111.29
2016,6,9,8,15,26.0,222.0,4.7,16.0,239.5,163.07,128.65
2016,6,9,8,30,49.0,273.0,4.7,16.0,306.0,202.57,158.81
2016,6,9,8,45,34.0,266.5,4.7,16.5,290.5,203.73,159.57
2016,6,9,9,0,19.0,260.0,4.7,17.0,275.0,209.48,164.27
2016,6,9,9,15,40.5,307.0,4.7,17.0,339.5,244.93,191.54
2016,6,9,9,30,62.0,354.0,4.7,17.0,404.0,291.5,227.65
2016,6,9,9,45,41.5,330.5,4.7,17.5,364.5,274.68,214.39
2016,6,9,10,0,21.0,307.0,4.7,18.0,325.0,257.91,201.01
2016,6,9,10,15,25.5,333.0,4.7,18.0,355.5,280.19,218.3
2016,6,9,10,30,30.0,359.0,4.7,18.0,386.0,307.68,239.48
2016,6,9,10,45,42.0,390.0,4.7,18.5,429.0,344.83,267.58
2016,6,9,11,0,54.0,421.0,4.7,19.0,472.0,383.91,296.85
2016,6,9,11,15,46.0,413.0,4.7,19.0,457.0,378.61,292.57
2016,6,9,11,30,38.0,405.0,4.7,19.0,442.0,372.07,287.45
2016,6,9,11,45,40.0,406.0,4.75,19.0,445.0,379.99,293.61
2016,6,9,12,0,42.0,407.0,4.8,19.0,448.0,387.83,299.68
2016,6,9,12,15,42.0,406.0,4.9,19.0,447.0,392.04,303.05
2016,6,9,12,30,42.0,405.0,5.0,19.0,446.0,395.88,306.18
2016,6,9,12,45,69.5,428.0,5.1,19.0,495.0,446.27,345.38
2016,6,9,13,0,97.0,451.0,5.2,19.0,544.0,498.17,385.35
2016,6,9,13,15,93.0,447.0,5.25,19.0,535.0,495.9,383.76
2016,6,9,13,30,89.0,443.0,5.3,19.0,526.0,492.94,381.86
2016,6,9,13,45,188.0,429.0,5.4,19.0,597.5,594.68,461.65
2016,6,9,14,0,287.0,415.0,5.5,19.0,669.0,697.17,540.4
2016,6,9,14,15,317.5,391.0,5.55,18.5,663.0,706.29,549.75
2016,6,9,14,30,348.0,367.0,5.6,18.0,657.0,713.14,557.95
2016,6,9,14,45,311.0,359.5,5.65,18.0,610.5,670.63,526.63
2016,6,9,15,0,274.0,352.0,5.7,18.0,564.0,627.32,494.56
2016,6,9,15,15,559.5,226.0,5.75,18.0,629.0,774.06,613.9
2016,6,9,15,30,845.0,100.0,5.8,18.0,694.0,878.54,693.88
2016,6,9,15,45,828.5,98.0,5.85,18.0,649.5,843.14,669.28
2016,6,9,16,0,812.0,96.0,5.9,18.0,605.0,813.82,649.71
2016,6,9,16,15,585.0,150.5,5.9,17.5,502.0,668.35,541.59
2016,6,9,16,30,358.0,205.0,5.9,17.0,399.0,504.93,412.43
2016,6,9,16,45,538.5,144.5,5.95,16.5,404.5,576.63,474.73
2016,6,9,17,0,719.0,84.0,6.0,16.0,410.0,619.18,512.67
2016,6,9,17,15,685.0,79.5,5.95,15.5,360.0,562.47,467.8
2016,6,9,17,30,651.0,75.0,5.9,15.0,310.0,504.35,420.81
2016,6,9,17,45,602.0,69.5,5.9,15.0,260.5,438.01,364.91
2016,6,9,18,0,553.0,64.0,5.9,15.0,211.0,374.96,310.16
2016,6,9,18,15,484.5,56.0,5.85,14.5,165.0,303.95,247.99
2016,6,9,18,30,416.0,48.0,5.8,14.0,119.0,239.33,189.98
2016,6,9,18,45,313.0,37.5,5.75,14.0,81.0,167.14,125.46
2016,6,9,19,0,210.0,27.0,5.7,14.0,43.0,103.71,60.81
2016,6,9,19,15,105.0,13.5,5.6,14.0,21.5,35.81,0.0
2016,6,9,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,43.5,5.5,4.35,12.5,6.5,0.0,0.0
2016,6,10,5,0,87.0,11.0,4.5,13.0,13.0,9.39,0.0
2016,6,10,5,15,216.0,22.5,4.7,13.5,43.5,18.39,6.06
2016,6,10,5,30,345.0,34.0,4.9,14.0,74.0,27.71,18.01
2016,6,10,5,45,426.0,42.5,5.1,14.5,116.0,34.12,24.33
2016,6,10,6,0,507.0,51.0,5.3,15.0,158.0,40.44,30.24
2016,6,10,6,15,562.5,57.0,5.4,15.0,205.5,44.5,34.06
2016,6,10,6,30,618.0,63.0,5.5,15.0,253.0,48.51,37.7
2016,6,10,6,45,654.5,68.5,5.6,15.5,302.0,51.89,40.58
2016,6,10,7,0,691.0,74.0,5.7,16.0,351.0,60.13,47.67
2016,6,10,7,15,720.0,78.0,5.7,16.5,401.0,62.35,49.38
2016,6,10,7,30,749.0,82.0,5.7,17.0,451.0,64.5,50.98
2016,6,10,7,45,769.0,85.5,5.75,17.5,499.0,66.07,52.06
2016,6,10,8,0,789.0,89.0,5.8,18.0,547.0,67.55,53.05
2016,6,10,8,15,806.5,92.0,5.8,18.0,593.0,103.38,58.85
2016,6,10,8,30,824.0,95.0,5.8,18.0,639.0,167.78,97.44
2016,6,10,8,45,835.0,98.5,5.8,18.5,681.0,224.1,140.6
2016,6,10,9,0,846.0,102.0,5.8,19.0,723.0,281.13,189.39
2016,6,10,9,15,857.0,104.0,5.8,19.0,761.5,337.56,239.9
2016,6,10,9,30,868.0,106.0,5.8,19.0,800.0,394.2,290.72
2016,6,10,9,45,878.5,106.0,5.85,19.0,834.0,449.14,339.56
2016,6,10,10,0,889.0,106.0,5.9,19.0,868.0,503.68,387.05
2016,6,10,10,15,896.0,107.5,5.95,19.0,895.5,556.93,432.39
2016,6,10,10,30,903.0,109.0,6.0,19.0,923.0,608.98,475.68
2016,6,10,10,45,907.5,110.0,6.05,19.5,944.0,657.69,514.44
2016,6,10,11,0,912.0,111.0,6.1,20.0,965.0,704.54,550.77
2016,6,10,11,15,916.0,111.5,6.1,20.0,979.0,748.58,585.13
2016,6,10,11,30,920.0,112.0,6.1,20.0,993.0,790.36,616.39
2016,6,10,11,45,922.0,112.0,6.2,20.0,999.5,827.72,643.63
2016,6,10,12,0,924.0,112.0,6.3,20.0,1006.0,862.37,668.88
2016,6,10,12,15,924.5,112.0,6.3,20.0,1005.5,892.89,690.68
2016,6,10,12,30,925.0,112.0,6.3,20.0,1005.0,920.31,710.27
2016,6,10,12,45,907.0,123.0,6.35,20.0,991.5,937.72,723.01
2016,6,10,13,0,889.0,134.0,6.4,20.0,978.0,951.23,733.12
2016,6,10,13,15,886.0,133.0,6.4,20.0,962.5,964.09,742.63
2016,6,10,13,30,883.0,132.0,6.4,20.0,947.0,973.31,749.66
2016,6,10,13,45,879.5,130.0,6.45,20.0,925.0,977.43,753.5
2016,6,10,14,0,876.0,128.0,6.5,20.0,903.0,977.83,754.85
2016,6,10,14,15,869.0,126.5,6.55,19.5,874.0,971.67,753.15
2016,6,10,14,30,862.0,125.0,6.6,19.0,845.0,961.9,748.99
2016,6,10,14,45,854.5,122.5,6.65,19.0,810.5,947.12,739.85
2016,6,10,15,0,847.0,120.0,6.7,19.0,776.0,928.93,728.33
2016,6,10,15,15,835.0,117.5,6.75,18.5,735.5,913.87,720.54
2016,6,10,15,30,823.0,115.0,6.8,18.0,695.0,884.84,702.45
2016,6,10,15,45,809.0,111.5,6.85,18.0,651.0,850.15,678.71
2016,6,10,16,0,795.0,108.0,6.9,18.0,607.0,812.98,652.93
2016,6,10,16,15,774.5,104.5,6.9,17.5,559.5,768.27,622.21
2016,6,10,16,30,754.0,101.0,6.9,17.0,512.0,722.01,589.8
2016,6,10,16,45,727.5,97.0,6.95,17.0,462.0,672.62,553.41
2016,6,10,17,0,701.0,93.0,7.0,17.0,412.0,619.75,512.55
2016,6,10,17,15,665.0,88.0,6.9,16.5,361.5,559.42,464.96
2016,6,10,17,30,629.0,83.0,6.8,16.0,311.0,500.28,416.98
2016,6,10,17,45,576.5,77.0,6.7,16.0,261.0,432.29,359.57
2016,6,10,18,0,524.0,71.0,6.6,16.0,211.0,367.91,303.74
2016,6,10,18,15,452.5,62.0,6.35,15.5,165.0,295.75,240.75
2016,6,10,18,30,381.0,53.0,6.1,15.0,119.0,230.29,182.4
2016,6,10,18,45,273.0,41.0,5.9,14.5,80.5,154.87,116.21
2016,6,10,19,0,165.0,29.0,5.7,14.0,42.0,93.54,55.86
2016,6,10,19,15,82.5,14.5,5.5,13.5,21.0,31.52,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,18.5,5.0,2.9,11.5,5.5,0.0,0.0
2016,6,11,5,0,37.0,10.0,2.9,12.0,11.0,8.54,0.0
2016,6,11,5,15,148.5,25.0,2.95,12.5,40.5,19.38,6.76
2016,6,11,5,30,260.0,40.0,3.0,13.0,70.0,30.83,20.79
2016,6,11,5,45,354.5,50.0,3.05,13.5,113.0,40.19,29.79
2016,6,11,6,0,449.0,60.0,3.1,14.0,156.0,47.51,36.67
2016,6,11,6,15,509.5,68.0,3.05,14.5,203.5,52.83,41.57
2016,6,11,6,30,570.0,76.0,3.0,15.0,251.0,58.04,46.17
2016,6,11,6,45,617.5,81.0,3.0,16.0,302.0,60.71,48.31
2016,6,11,7,0,665.0,86.0,3.0,17.0,353.0,63.37,50.32
2016,6,11,7,15,696.0,90.5,3.0,17.5,403.0,65.41,51.84
2016,6,11,7,30,727.0,95.0,3.0,18.0,453.0,67.38,53.26
2016,6,11,7,45,751.5,98.5,3.0,18.5,502.5,75.0,59.54
2016,6,11,8,0,776.0,102.0,3.0,19.0,552.0,76.19,60.23
2016,6,11,8,15,794.0,105.0,2.9,19.5,598.0,110.78,65.04
2016,6,11,8,30,812.0,108.0,2.8,20.0,644.0,166.31,95.7
2016,6,11,8,45,826.0,110.0,2.75,20.5,687.0,222.3,137.64
2016,6,11,9,0,840.0,112.0,2.7,21.0,730.0,285.74,190.17
2016,6,11,9,15,850.5,114.0,2.6,21.5,768.0,341.81,238.48
2016,6,11,9,30,861.0,116.0,2.5,22.0,806.0,398.02,286.6
2016,6,11,9,45,866.0,119.5,2.45,22.5,837.5,452.94,332.75
2016,6,11,10,0,871.0,123.0,2.4,23.0,869.0,506.97,376.72
2016,6,11,10,15,877.0,124.5,2.4,23.5,895.5,558.95,417.79
2016,6,11,10,30,883.0,126.0,2.4,24.0,922.0,609.66,456.55
2016,6,11,10,45,886.5,127.5,2.4,24.5,942.0,657.37,491.9
2016,6,11,11,0,890.0,129.0,2.4,25.0,962.0,703.18,524.82
2016,6,11,11,15,892.5,129.5,2.45,25.0,975.0,745.45,555.76
2016,6,11,11,30,895.0,130.0,2.5,25.0,988.0,785.41,584.33
