Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,11,45,683.5,267.5,2.6,25.0,924.5,784.51,580.19
2016,6,11,12,0,472.0,405.0,2.7,25.0,861.0,758.66,558.52
2016,6,11,12,15,397.0,432.0,2.9,25.0,816.0,734.45,542.1
2016,6,11,12,30,322.0,459.0,3.1,25.0,771.0,710.84,525.45
2016,6,11,12,45,615.5,289.5,3.35,25.5,877.5,846.12,626.66
2016,6,11,13,0,909.0,120.0,3.6,26.0,984.0,956.34,702.94
2016,6,11,13,15,906.0,119.0,3.75,25.5,968.5,969.27,713.4
2016,6,11,13,30,903.0,118.0,3.9,25.0,953.0,978.5,722.31
2016,6,11,13,45,896.0,118.5,4.1,25.0,929.5,981.64,726.19
2016,6,11,14,0,889.0,119.0,4.3,25.0,906.0,981.05,727.69
2016,6,11,14,15,882.5,118.0,4.35,25.0,877.0,975.77,725.34
2016,6,11,14,30,876.0,117.0,4.4,25.0,848.0,966.85,720.67
2016,6,11,14,45,863.5,116.5,4.45,25.0,812.0,949.22,710.21
2016,6,11,15,0,851.0,116.0,4.5,25.0,776.0,928.31,697.55
2016,6,11,15,15,839.0,114.0,4.5,24.5,736.0,903.18,683.22
2016,6,11,15,30,827.0,112.0,4.5,24.0,696.0,884.99,673.67
2016,6,11,15,45,807.5,111.0,4.55,23.5,650.5,848.24,651.32
2016,6,11,16,0,788.0,110.0,4.6,23.0,605.0,809.28,627.14
2016,6,11,16,15,767.5,106.5,4.55,22.5,557.5,764.82,598.0
2016,6,11,16,30,747.0,103.0,4.5,22.0,510.0,718.83,567.27
2016,6,11,16,45,717.5,99.5,4.5,22.0,460.0,668.25,531.69
2016,6,11,17,0,688.0,96.0,4.5,22.0,410.0,614.25,491.65
2016,6,11,17,15,505.0,110.5,4.45,21.0,326.5,471.49,381.85
2016,6,11,17,30,322.0,125.0,4.4,20.0,243.0,338.61,276.04
2016,6,11,17,45,284.5,112.0,4.35,19.5,204.0,288.38,235.18
2016,6,11,18,0,247.0,99.0,4.3,19.0,165.0,241.34,195.69
2016,6,11,18,15,213.5,80.5,4.1,18.5,129.0,193.07,154.35
2016,6,11,18,30,180.0,62.0,3.9,18.0,93.0,147.91,114.98
2016,6,11,18,45,127.0,44.5,3.75,17.5,63.0,100.44,73.73
2016,6,11,19,0,74.0,27.0,3.6,17.0,33.0,57.73,33.14
2016,6,11,19,15,37.0,13.5,3.45,16.5,16.5,20.13,0.0
2016,6,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,11.0,5.0,3.5,13.0,5.5,0.0,0.0
2016,6,12,5,0,22.0,10.0,3.5,13.0,11.0,8.54,0.0
2016,6,12,5,15,122.0,26.5,3.55,13.5,40.0,20.46,7.39
2016,6,12,5,30,222.0,43.0,3.6,14.0,69.0,32.95,22.49
2016,6,12,5,45,316.5,54.5,3.7,14.5,111.0,41.52,30.82
2016,6,12,6,0,411.0,66.0,3.8,15.0,153.0,50.0,38.7
2016,6,12,6,15,473.0,74.5,3.8,15.0,200.5,57.87,45.94
2016,6,12,6,30,535.0,83.0,3.8,15.0,248.0,63.24,50.79
2016,6,12,6,45,588.0,88.0,3.8,15.5,299.0,65.7,52.81
2016,6,12,7,0,641.0,93.0,3.8,16.0,350.0,68.17,54.75
2016,6,12,7,15,673.5,97.5,3.7,16.0,400.0,70.01,56.19
2016,6,12,7,30,706.0,102.0,3.6,16.0,450.0,71.77,57.54
2016,6,12,7,45,735.0,104.5,3.55,16.5,500.0,72.11,57.52
2016,6,12,8,0,764.0,107.0,3.5,17.0,550.0,79.46,63.56
2016,6,12,8,15,782.5,110.0,3.4,17.5,596.5,112.87,67.89
2016,6,12,8,30,801.0,113.0,3.3,18.0,643.0,167.76,98.23
2016,6,12,8,45,817.5,115.0,3.25,18.5,686.0,223.55,140.18
2016,6,12,9,0,834.0,117.0,3.2,19.0,729.0,280.81,188.2
2016,6,12,9,15,845.0,119.0,3.2,19.0,767.5,342.81,242.14
2016,6,12,9,30,856.0,121.0,3.2,19.0,806.0,398.93,291.51
2016,6,12,9,45,871.5,118.0,3.2,19.5,840.5,453.31,338.07
2016,6,12,10,0,887.0,115.0,3.2,20.0,875.0,507.76,383.41
2016,6,12,10,15,893.0,116.5,3.25,20.0,902.0,560.48,426.99
2016,6,12,10,30,899.0,118.0,3.3,20.0,929.0,611.92,468.4
2016,6,12,10,45,903.5,118.5,3.35,20.5,949.0,660.16,505.45
2016,6,12,11,0,908.0,119.0,3.4,21.0,969.0,706.55,540.1
2016,6,12,11,15,910.5,119.5,3.5,21.0,981.5,749.49,572.69
2016,6,12,11,30,913.0,120.0,3.6,21.0,994.0,790.06,602.53
2016,6,12,11,45,912.5,121.0,3.7,21.5,999.5,826.19,626.63
2016,6,12,12,0,912.0,122.0,3.8,22.0,1005.0,859.5,648.63
2016,6,12,12,15,911.5,122.0,3.85,22.0,1003.0,889.03,668.96
2016,6,12,12,30,911.0,122.0,3.9,22.0,1001.0,915.47,687.2
2016,6,12,12,45,904.5,124.0,3.95,22.0,990.5,935.07,700.82
2016,6,12,13,0,898.0,126.0,4.0,22.0,980.0,951.11,712.16
2016,6,12,13,15,894.5,125.5,3.95,21.5,964.0,964.03,722.31
2016,6,12,13,30,891.0,125.0,3.9,21.0,948.0,973.3,730.12
2016,6,12,13,45,885.0,124.0,3.9,21.0,925.0,976.03,732.56
2016,6,12,14,0,879.0,123.0,3.9,21.0,902.0,975.02,732.65
2016,6,12,14,15,872.0,121.5,3.85,21.0,872.5,968.89,729.09
2016,6,12,14,30,865.0,120.0,3.8,21.0,843.0,959.13,723.24
2016,6,12,14,45,855.0,118.5,3.75,21.0,807.5,943.03,713.18
2016,6,12,15,0,845.0,117.0,3.7,21.0,772.0,923.59,700.95
2016,6,12,15,15,832.5,114.5,3.6,20.5,732.0,907.98,692.48
2016,6,12,15,30,820.0,112.0,3.5,20.0,692.0,878.65,674.45
2016,6,12,15,45,804.5,109.5,3.45,20.0,647.5,843.94,651.65
2016,6,12,16,0,789.0,107.0,3.4,20.0,603.0,806.84,627.02
2016,6,12,16,15,768.5,103.5,3.3,19.5,555.5,762.43,597.79
2016,6,12,16,30,748.0,100.0,3.2,19.0,508.0,716.47,567.01
2016,6,12,16,45,721.0,96.0,3.15,19.0,458.5,666.91,532.18
2016,6,12,17,0,694.0,92.0,3.1,19.0,409.0,614.04,493.19
2016,6,12,17,15,659.0,87.0,3.0,18.5,359.0,554.75,448.61
2016,6,12,17,30,624.0,82.0,2.9,18.0,309.0,496.57,403.48
2016,6,12,17,45,575.0,75.5,2.85,18.0,260.0,430.31,349.83
2016,6,12,18,0,526.0,69.0,2.8,18.0,211.0,367.37,297.22
2016,6,12,18,15,458.0,60.5,2.75,17.5,165.5,297.3,237.93
2016,6,12,18,30,390.0,52.0,2.7,17.0,120.0,233.53,182.45
2016,6,12,18,45,291.0,40.0,2.65,16.5,81.5,160.11,119.01
2016,6,12,19,0,192.0,28.0,2.6,16.0,43.0,100.75,61.37
2016,6,12,19,15,96.0,14.0,2.6,15.5,21.5,34.36,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,6.0,3.5,12.5,6.0,0.0,0.0
2016,6,13,5,0,0.0,12.0,3.6,13.0,12.0,10.24,0.0
2016,6,13,5,15,135.5,25.0,3.55,13.0,41.0,19.35,6.66
2016,6,13,5,30,271.0,38.0,3.5,13.0,70.0,29.37,19.53
2016,6,13,5,45,364.5,47.5,3.45,13.5,112.0,38.08,27.93
2016,6,13,6,0,458.0,57.0,3.4,14.0,154.0,45.07,34.5
2016,6,13,6,15,516.5,64.5,3.35,14.0,201.5,50.08,39.2
2016,6,13,6,30,575.0,72.0,3.3,14.0,249.0,54.99,43.65
2016,6,13,6,45,621.0,76.5,3.3,14.5,299.0,57.41,45.67
2016,6,13,7,0,667.0,81.0,3.3,15.0,349.0,59.83,47.61
2016,6,13,7,15,698.0,85.5,3.45,15.0,399.0,62.01,49.38
2016,6,13,7,30,729.0,90.0,3.6,15.0,449.0,70.08,56.29
2016,6,13,7,45,755.0,92.5,3.8,15.5,498.5,70.79,56.6
2016,6,13,8,0,781.0,95.0,4.0,16.0,548.0,71.49,56.9
2016,6,13,8,15,799.0,98.0,4.15,16.0,594.5,104.86,61.61
2016,6,13,8,30,817.0,101.0,4.3,16.0,641.0,160.55,92.66
2016,6,13,8,45,832.0,103.0,4.45,16.5,684.0,224.31,141.55
2016,6,13,9,0,847.0,105.0,4.6,17.0,727.0,281.07,189.96
2016,6,13,9,15,858.0,107.0,4.7,17.0,765.5,337.56,240.6
2016,6,13,9,30,869.0,109.0,4.8,17.0,804.0,394.26,291.59
2016,6,13,9,45,882.0,108.0,4.9,17.5,838.5,449.55,340.17
2016,6,13,10,0,895.0,107.0,5.0,18.0,873.0,504.72,387.43
2016,6,13,10,15,902.0,108.0,5.1,18.0,901.0,557.9,432.72
2016,6,13,10,30,909.0,109.0,5.2,18.0,929.0,609.89,475.97
2016,6,13,10,45,912.5,111.0,5.35,18.0,949.5,659.08,516.24
2016,6,13,11,0,916.0,113.0,5.5,18.0,970.0,706.33,554.23
2016,6,13,11,15,919.5,113.5,5.65,18.0,984.0,750.26,589.12
2016,6,13,11,30,923.0,114.0,5.8,18.0,998.0,791.88,621.1
2016,6,13,11,45,923.0,115.0,5.95,18.0,1004.0,828.72,648.3
2016,6,13,12,0,923.0,116.0,6.1,18.0,1010.0,862.74,673.45
2016,6,13,12,15,923.0,116.0,6.15,18.0,1008.5,892.96,695.39
2016,6,13,12,30,923.0,116.0,6.2,18.0,1007.0,920.08,715.13
2016,6,13,12,45,920.5,116.0,6.3,18.0,998.0,941.7,731.23
2016,6,13,13,0,918.0,116.0,6.4,18.0,989.0,959.8,744.94
2016,6,13,13,15,914.5,115.5,6.4,18.0,973.0,972.89,754.65
2016,6,13,13,30,911.0,115.0,6.4,18.0,957.0,982.26,761.84
2016,6,13,13,45,905.0,114.5,6.45,18.0,933.5,985.5,765.07
2016,6,13,14,0,899.0,114.0,6.5,18.0,910.0,984.95,765.76
2016,6,13,14,15,891.5,113.0,6.55,17.5,880.5,978.74,764.02
2016,6,13,14,30,884.0,112.0,6.6,17.0,851.0,968.86,759.75
2016,6,13,14,45,870.5,112.5,6.7,17.0,814.5,951.31,748.79
2016,6,13,15,0,857.0,113.0,6.8,17.0,778.0,930.49,735.49
2016,6,13,15,15,845.0,111.0,6.8,16.5,738.0,905.34,719.94
2016,6,13,15,30,833.0,109.0,6.8,16.0,698.0,886.93,709.37
2016,6,13,15,45,819.5,105.5,6.8,16.0,654.0,852.59,685.45
2016,6,13,16,0,806.0,102.0,6.8,16.0,610.0,815.7,659.54
2016,6,13,16,15,786.5,98.5,6.8,16.0,562.5,771.64,627.91
2016,6,13,16,30,767.0,95.0,6.8,16.0,515.0,725.93,594.67
2016,6,13,16,45,750.5,88.5,6.8,16.0,467.0,677.76,559.05
2016,6,13,17,0,734.0,82.0,6.8,16.0,419.0,628.33,521.49
2016,6,13,17,15,554.0,100.0,6.8,15.5,337.0,500.28,417.69
2016,6,13,17,30,374.0,118.0,6.8,15.0,255.0,376.34,314.87
2016,6,13,17,45,472.5,90.5,6.85,15.0,236.5,382.94,320.28
2016,6,13,18,0,571.0,63.0,6.9,15.0,218.0,384.22,318.91
2016,6,13,18,15,503.5,56.0,6.8,14.5,171.5,313.82,256.86
2016,6,13,18,30,436.0,49.0,6.7,14.0,125.0,249.56,198.91
2016,6,13,18,45,324.5,39.0,6.65,14.0,85.5,173.51,131.22
2016,6,13,19,0,213.0,29.0,6.6,14.0,46.0,108.54,67.84
2016,6,13,19,15,106.5,14.5,6.6,13.5,23.0,37.31,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,21.0,5.5,5.45,12.0,6.0,0.0,0.0
2016,6,14,5,0,42.0,11.0,5.5,12.0,12.0,9.39,0.0
2016,6,14,5,15,157.5,25.0,5.5,12.5,41.5,19.4,6.64
2016,6,14,5,30,273.0,39.0,5.5,13.0,71.0,30.13,20.14
2016,6,14,5,45,376.0,47.0,5.5,13.5,114.0,37.72,27.58
2016,6,14,6,0,479.0,55.0,5.5,14.0,157.0,43.55,33.13
2016,6,14,6,15,537.5,62.0,5.5,14.0,204.5,48.26,37.56
2016,6,14,6,30,596.0,69.0,5.5,14.0,252.0,52.88,41.75
2016,6,14,6,45,645.5,72.0,5.5,14.5,303.0,54.36,42.95
2016,6,14,7,0,695.0,75.0,5.5,15.0,354.0,60.98,48.62
2016,6,14,7,15,690.5,84.0,5.55,15.0,392.5,60.9,48.4
2016,6,14,7,30,686.0,93.0,5.6,15.0,431.0,65.49,52.26
2016,6,14,7,45,743.5,90.5,5.7,15.5,491.5,69.21,55.23
2016,6,14,8,0,801.0,88.0,5.8,16.0,552.0,67.1,53.1
2016,6,14,8,15,817.5,90.5,5.8,16.0,598.0,100.08,57.57
2016,6,14,8,30,834.0,93.0,5.8,16.0,644.0,164.65,95.58
2016,6,14,8,45,847.0,95.0,5.8,16.5,686.5,220.79,138.36
2016,6,14,9,0,860.0,97.0,5.8,17.0,729.0,277.83,187.34
2016,6,14,9,15,870.0,99.0,5.8,17.0,767.0,334.65,238.62
2016,6,14,9,30,880.0,101.0,5.8,17.0,805.0,391.57,290.19
2016,6,14,9,45,885.0,103.5,5.8,17.5,837.0,446.66,339.03
2016,6,14,10,0,890.0,106.0,5.8,18.0,869.0,500.83,385.81
2016,6,14,10,15,896.0,107.5,5.85,18.0,895.5,553.61,431.01
2016,6,14,10,30,902.0,109.0,5.9,18.0,922.0,605.11,474.08
2016,6,14,10,45,906.0,109.5,5.95,18.5,942.0,653.11,512.5
2016,6,14,11,0,910.0,110.0,6.0,19.0,962.0,699.2,548.47
2016,6,14,11,15,913.0,110.5,6.05,19.0,975.5,742.5,582.61
2016,6,14,11,30,916.0,111.0,6.1,19.0,989.0,783.47,613.74
2016,6,14,11,45,916.5,111.5,6.2,19.0,995.0,820.01,640.52
2016,6,14,12,0,917.0,112.0,6.3,19.0,1001.0,853.77,665.26
2016,6,14,12,15,917.0,112.0,6.4,18.5,999.5,883.78,688.61
2016,6,14,12,30,917.0,112.0,6.5,18.0,998.0,910.7,709.86
2016,6,14,12,45,916.5,111.0,6.65,18.0,989.5,933.03,726.77
2016,6,14,13,0,916.0,110.0,6.8,18.0,981.0,951.92,741.32
2016,6,14,13,15,913.0,109.0,6.9,17.5,965.5,964.9,752.97
2016,6,14,13,30,910.0,108.0,7.0,17.0,950.0,974.17,762.11
2016,6,14,13,45,904.0,108.0,7.15,17.0,927.0,977.81,766.12
2016,6,14,14,0,898.0,108.0,7.3,17.0,904.0,977.71,767.55
2016,6,14,14,15,891.5,107.0,7.3,17.0,875.0,972.4,764.64
2016,6,14,14,30,885.0,106.0,7.3,17.0,846.0,963.44,759.21
2016,6,14,14,45,878.0,103.5,7.3,17.0,812.0,948.85,749.79
2016,6,14,15,0,871.0,101.0,7.3,17.0,778.0,930.77,737.9
2016,6,14,15,15,860.0,99.0,7.3,16.5,738.5,906.2,722.66
2016,6,14,15,30,849.0,97.0,7.3,16.0,699.0,878.59,705.1
2016,6,14,15,45,836.5,94.0,7.3,16.0,655.0,845.71,682.13
2016,6,14,16,0,824.0,91.0,7.3,16.0,611.0,810.26,657.1
2016,6,14,16,15,805.5,88.5,7.35,15.5,564.0,775.82,634.02
2016,6,14,16,30,787.0,86.0,7.4,15.0,517.0,731.49,602.87
2016,6,14,16,45,656.5,106.5,7.45,15.0,442.5,631.51,525.41
2016,6,14,17,0,526.0,127.0,7.5,15.0,368.0,527.2,440.61
2016,6,14,17,15,542.0,107.0,7.5,14.5,329.5,500.09,419.94
2016,6,14,17,30,558.0,87.0,7.5,14.0,291.0,462.2,389.43
2016,6,14,17,45,503.0,82.5,7.5,14.0,245.5,397.77,334.29
2016,6,14,18,0,448.0,78.0,7.5,14.0,200.0,332.24,277.17
2016,6,14,18,15,395.0,66.5,7.4,13.5,157.5,270.9,222.87
2016,6,14,18,30,342.0,55.0,7.3,13.0,115.0,214.63,171.91
2016,6,14,18,45,251.5,42.0,7.2,13.0,79.0,148.96,113.14
2016,6,14,19,0,161.0,29.0,7.1,13.0,43.0,93.59,59.14
2016,6,14,19,15,80.5,14.5,7.0,12.5,21.5,31.29,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,45,25.5,6.0,5.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,51.0,12.0,5.3,12.0,13.0,10.24,0.0
2016,6,15,5,15,174.5,25.0,5.4,12.0,42.5,19.43,6.61
2016,6,15,5,30,298.0,38.0,5.5,12.0,72.0,31.1,21.06
2016,6,15,5,45,393.0,46.0,5.65,12.5,115.0,36.95,27.02
2016,6,15,6,0,488.0,54.0,5.8,13.0,158.0,42.8,32.59
2016,6,15,6,15,546.5,60.5,5.8,13.5,205.5,47.15,36.64
2016,6,15,6,30,605.0,67.0,5.8,14.0,253.0,51.44,40.47
2016,6,15,6,45,481.0,101.5,5.85,14.5,266.0,73.3,59.77
2016,6,15,7,0,357.0,136.0,5.9,15.0,279.0,93.64,77.44
2016,6,15,7,15,556.0,109.0,5.95,15.0,366.5,76.69,62.31
2016,6,15,7,30,755.0,82.0,6.0,15.0,454.0,64.62,51.5
2016,6,15,7,45,780.5,84.0,6.1,15.5,503.5,65.24,51.76
2016,6,15,8,0,806.0,86.0,6.2,16.0,553.0,65.86,52.02
2016,6,15,8,15,822.5,88.5,6.25,16.0,599.0,107.35,63.85
2016,6,15,8,30,839.0,91.0,6.3,16.0,645.0,163.13,94.26
2016,6,15,8,45,854.0,92.0,6.35,16.5,688.0,219.19,136.83
2016,6,15,9,0,869.0,93.0,6.4,17.0,731.0,276.35,185.93
2016,6,15,9,15,879.0,94.5,6.4,17.0,769.0,333.28,237.5
2016,6,15,9,30,889.0,96.0,6.4,17.0,807.0,390.29,289.38
2016,6,15,9,45,893.5,99.0,6.45,17.0,838.5,446.0,339.68
2016,6,15,10,0,898.0,102.0,6.5,17.0,870.0,500.73,388.08
2016,6,15,10,15,904.0,103.0,6.5,17.0,897.0,553.52,433.68
2016,6,15,10,30,910.0,104.0,6.5,17.0,924.0,605.0,477.1
2016,6,15,10,45,914.0,105.0,6.5,17.0,944.5,653.73,517.35
2016,6,15,11,0,918.0,106.0,6.5,17.0,965.0,700.55,555.22
2016,6,15,11,15,921.0,106.5,6.5,17.0,978.5,744.17,589.91
2016,6,15,11,30,924.0,107.0,6.5,17.0,992.0,785.44,621.39
2016,6,15,11,45,926.0,107.0,6.5,17.5,999.0,823.01,647.62
2016,6,15,12,0,928.0,107.0,6.5,18.0,1006.0,857.85,671.64
2016,6,15,12,15,928.0,107.0,6.45,18.0,1005.0,888.14,693.31
2016,6,15,12,30,928.0,107.0,6.4,18.0,1004.0,915.31,712.69
2016,6,15,12,45,917.0,112.5,6.35,18.0,992.5,934.33,726.21
2016,6,15,13,0,906.0,118.0,6.3,18.0,981.0,949.66,737.16
2016,6,15,13,15,903.0,117.5,6.2,18.0,965.5,963.17,746.63
2016,6,15,13,30,900.0,117.0,6.1,18.0,950.0,973.01,753.56
2016,6,15,13,45,899.5,113.5,6.05,18.0,928.5,978.62,757.87
2016,6,15,14,0,899.0,110.0,6.0,18.0,907.0,980.41,759.63
2016,6,15,14,15,691.5,210.0,5.9,17.5,811.0,905.22,707.49
2016,6,15,14,30,484.0,310.0,5.8,17.0,715.0,801.03,628.47
2016,6,15,14,45,681.5,204.5,5.75,17.0,748.5,886.63,697.63
2016,6,15,15,0,879.0,99.0,5.7,17.0,782.0,936.05,734.01
2016,6,15,15,15,868.0,97.0,5.65,17.0,742.0,911.38,717.07
2016,6,15,15,30,857.0,95.0,5.6,17.0,702.0,883.64,698.31
2016,6,15,15,45,847.5,90.5,5.55,17.0,659.0,851.54,676.32
2016,6,15,16,0,838.0,86.0,5.5,17.0,616.0,816.64,652.18
2016,6,15,16,15,820.0,83.5,5.4,16.5,568.5,774.49,623.43
2016,6,15,16,30,802.0,81.0,5.3,16.0,521.0,737.6,598.31
2016,6,15,16,45,781.0,77.0,5.2,16.0,472.0,687.72,561.72
2016,6,15,17,0,760.0,73.0,5.1,16.0,423.0,636.87,523.89
2016,6,15,17,15,728.5,69.5,4.9,15.5,372.5,579.02,478.82
2016,6,15,17,30,697.0,66.0,4.7,15.0,322.0,521.77,432.8
2016,6,15,17,45,655.5,60.5,4.55,15.0,272.5,457.57,379.1
2016,6,15,18,0,614.0,55.0,4.4,15.0,223.0,397.72,327.34
2016,6,15,18,15,550.0,49.0,4.15,14.5,176.5,328.02,266.57
2016,6,15,18,30,486.0,43.0,3.9,14.0,130.0,264.1,209.29
2016,6,15,18,45,388.5,34.0,3.7,13.5,90.0,191.34,144.52
2016,6,15,19,0,291.0,25.0,3.5,13.0,50.0,129.59,82.74
2016,6,15,19,15,145.5,12.5,3.35,12.5,25.0,44.96,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.0,1.8,12.5,6.0,0.0,0.0
2016,6,16,5,0,0.0,12.0,1.8,13.0,12.0,10.24,0.0
2016,6,16,5,15,147.0,24.0,1.85,13.0,41.0,18.61,5.97
2016,6,16,5,30,294.0,36.0,1.9,13.0,70.0,29.32,19.48
2016,6,16,5,45,382.0,45.0,1.95,13.5,111.5,36.06,26.16
2016,6,16,6,0,470.0,54.0,2.0,14.0,153.0,42.7,32.41
2016,6,16,6,15,527.5,61.0,1.9,14.5,200.0,47.41,36.76
2016,6,16,6,30,585.0,68.0,1.8,15.0,247.0,52.04,40.87
2016,6,16,6,45,625.5,73.0,1.7,15.5,296.0,54.91,43.29
2016,6,16,7,0,666.0,78.0,1.6,16.0,345.0,57.72,45.57
2016,6,16,7,15,535.0,123.5,1.55,16.0,356.0,86.25,70.38
2016,6,16,7,30,404.0,169.0,1.5,16.0,367.0,111.67,92.07
2016,6,16,7,45,217.5,194.5,1.45,16.5,303.0,129.33,106.62
2016,6,16,8,0,31.0,220.0,1.4,17.0,239.0,157.51,129.81
2016,6,16,8,15,65.5,257.0,1.45,17.0,299.5,184.74,143.91
2016,6,16,8,30,100.0,294.0,1.5,17.0,360.0,219.63,168.49
2016,6,16,8,45,191.5,309.5,1.55,17.5,446.5,248.67,186.2
2016,6,16,9,0,283.0,325.0,1.6,18.0,533.0,289.66,214.54
2016,6,16,9,15,305.5,338.5,1.7,18.0,573.5,328.65,245.46
2016,6,16,9,30,328.0,352.0,1.8,18.0,614.0,370.19,278.6
2016,6,16,9,45,611.5,224.0,1.9,18.5,738.5,415.77,311.43
2016,6,16,10,0,895.0,96.0,2.0,19.0,863.0,494.01,371.68
2016,6,16,10,15,901.0,97.0,2.1,19.0,889.5,546.57,414.96
2016,6,16,10,30,907.0,98.0,2.2,19.0,916.0,597.84,456.24
2016,6,16,10,45,911.5,98.0,2.35,19.5,936.0,645.88,493.44
2016,6,16,11,0,916.0,98.0,2.5,20.0,956.0,692.05,528.31
2016,6,16,11,15,918.5,98.5,2.65,20.0,969.0,735.16,561.23
2016,6,16,11,30,921.0,99.0,2.8,20.0,982.0,775.88,590.96
2016,6,16,11,45,923.0,98.5,2.95,20.5,988.5,812.82,615.88
2016,6,16,12,0,925.0,98.0,3.1,21.0,995.0,847.03,638.79
2016,6,16,12,15,611.5,280.5,3.2,21.0,873.0,788.58,595.15
2016,6,16,12,30,298.0,463.0,3.3,21.0,751.0,691.56,519.95
2016,6,16,12,45,609.0,280.5,3.4,21.0,863.0,830.01,627.05
2016,6,16,13,0,920.0,98.0,3.5,21.0,975.0,943.46,707.48
2016,6,16,13,15,917.0,97.5,3.5,21.0,959.5,956.84,716.01
2016,6,16,13,30,914.0,97.0,3.5,21.0,944.0,966.52,722.96
2016,6,16,13,45,912.0,95.0,3.55,21.0,922.0,971.9,727.49
2016,6,16,14,0,910.0,93.0,3.6,21.0,900.0,973.49,729.64
2016,6,16,14,15,904.0,92.0,3.6,21.0,871.5,968.51,727.16
2016,6,16,14,30,898.0,91.0,3.6,21.0,843.0,959.84,722.35
2016,6,16,14,45,891.0,88.5,3.6,21.0,809.0,944.98,713.47
2016,6,16,15,0,884.0,86.0,3.6,21.0,775.0,926.6,702.29
2016,6,16,15,15,714.5,154.0,3.55,20.5,692.0,847.88,650.16
2016,6,16,15,30,545.0,222.0,3.5,20.0,609.0,746.38,578.75
2016,6,16,15,45,375.5,251.0,3.5,20.0,510.0,598.67,469.49
2016,6,16,16,0,206.0,280.0,3.5,20.0,411.0,460.98,363.73
2016,6,16,16,15,505.0,177.0,3.45,19.5,463.5,623.58,495.8
2016,6,16,16,30,804.0,74.0,3.4,19.0,516.0,724.3,574.45
2016,6,16,16,45,782.0,71.0,3.35,19.0,467.0,681.58,543.7
2016,6,16,17,0,760.0,68.0,3.3,19.0,418.0,631.25,507.69
2016,6,16,17,15,730.0,64.5,3.15,18.5,368.5,574.47,465.22
2016,6,16,17,30,700.0,61.0,3.0,18.0,319.0,518.2,421.43
2016,6,16,17,45,658.5,56.5,2.95,18.0,270.0,455.1,370.22
2016,6,16,18,0,617.0,52.0,2.9,18.0,221.0,394.4,319.23
2016,6,16,18,15,555.5,46.5,2.7,17.5,175.0,327.93,262.34
2016,6,16,18,30,494.0,41.0,2.5,17.0,129.0,265.4,207.22
2016,6,16,18,45,398.0,32.5,2.35,16.5,89.5,193.26,144.0
2016,6,16,19,0,302.0,24.0,2.2,16.0,50.0,131.94,83.68
2016,6,16,19,15,151.0,12.0,2.1,15.5,25.0,55.75,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.0,2.25,14.5,5.0,0.0,0.0
2016,6,17,5,0,0.0,10.0,2.4,15.0,10.0,8.54,0.0
2016,6,17,5,15,89.5,23.5,2.45,15.0,33.5,18.58,5.72
2016,6,17,5,30,179.0,37.0,2.5,15.0,57.0,28.31,18.41
2016,6,17,5,45,220.0,52.5,2.6,15.5,90.0,39.6,29.0
2016,6,17,6,0,261.0,68.0,2.7,16.0,123.0,50.52,39.0
2016,6,17,6,15,286.5,84.5,2.7,16.0,159.5,61.68,49.11
2016,6,17,6,30,312.0,101.0,2.7,16.0,196.0,72.38,58.64
2016,6,17,6,45,322.5,120.5,2.7,16.5,234.5,87.85,72.03
2016,6,17,7,0,333.0,140.0,2.7,17.0,273.0,100.13,82.39
2016,6,17,7,15,545.0,105.5,2.7,17.0,358.0,74.08,59.49
2016,6,17,7,30,757.0,71.0,2.7,17.0,443.0,56.8,44.26
2016,6,17,7,45,492.5,158.5,2.7,17.5,411.0,104.46,85.19
2016,6,17,8,0,228.0,246.0,2.7,18.0,379.0,166.23,137.06
2016,6,17,8,15,187.5,272.0,2.75,18.5,387.0,189.72,144.72
2016,6,17,8,30,147.0,298.0,2.8,19.0,395.0,218.04,164.71
2016,6,17,8,45,501.0,191.5,2.85,19.5,553.5,212.56,144.12
2016,6,17,9,0,855.0,85.0,2.9,20.0,712.0,265.83,174.54
2016,6,17,9,15,467.5,225.0,2.95,20.0,571.0,294.9,214.68
2016,6,17,9,30,80.0,365.0,3.0,20.0,430.0,304.05,233.07
2016,6,17,9,45,156.5,387.0,3.05,20.5,519.0,355.03,270.68
2016,6,17,10,0,233.0,409.0,3.1,21.0,608.0,420.9,319.68
2016,6,17,10,15,164.0,420.0,3.15,21.0,562.5,412.47,314.2
2016,6,17,10,30,95.0,431.0,3.2,21.0,517.0,398.51,303.91
2016,6,17,10,45,89.0,438.5,3.25,21.0,520.5,410.53,313.04
2016,6,17,11,0,83.0,446.0,3.3,21.0,524.0,421.82,321.42
2016,6,17,11,15,103.0,461.0,3.3,21.0,559.0,456.87,347.65
2016,6,17,11,30,123.0,476.0,3.3,21.0,594.0,497.65,377.81
2016,6,17,11,45,71.5,406.5,3.35,21.5,475.0,404.02,307.55
2016,6,17,12,0,20.0,337.0,3.4,22.0,356.0,300.94,229.12
2016,6,17,12,15,23.0,353.5,3.4,22.0,376.0,319.62,243.6
2016,6,17,12,30,26.0,370.0,3.4,22.0,396.0,349.41,266.01
2016,6,17,12,45,26.0,367.0,3.45,22.0,392.5,350.2,266.67
2016,6,17,13,0,26.0,364.0,3.5,22.0,389.0,350.66,267.21
2016,6,17,13,15,18.5,300.5,3.5,21.5,318.0,275.33,210.82
2016,6,17,13,30,11.0,237.0,3.5,21.0,247.0,212.99,163.41
2016,6,17,13,45,10.5,236.5,3.5,21.0,246.5,212.54,163.33
2016,6,17,14,0,10.0,236.0,3.5,21.0,246.0,212.05,163.11
2016,6,17,14,15,5.0,183.0,3.6,20.5,188.0,160.62,123.2
2016,6,17,14,30,0.0,130.0,3.7,20.0,130.0,109.62,82.96
2016,6,17,14,45,0.5,144.5,3.8,20.0,145.0,122.71,93.66
2016,6,17,15,0,1.0,159.0,3.9,20.0,160.0,136.0,104.47
2016,6,17,15,15,85.0,243.5,4.05,19.5,304.0,320.58,253.62
2016,6,17,15,30,169.0,328.0,4.2,19.0,448.0,484.43,381.96
2016,6,17,15,45,100.5,286.0,4.35,19.0,356.5,361.41,286.44
2016,6,17,16,0,32.0,244.0,4.5,19.0,265.0,258.81,204.95
2016,6,17,16,15,109.5,240.0,4.65,18.5,302.0,334.94,269.02
2016,6,17,16,30,187.0,236.0,4.8,18.0,339.0,389.79,315.55
2016,6,17,16,45,93.5,178.0,4.95,18.0,229.5,251.81,204.09
2016,6,17,17,0,0.0,120.0,5.1,18.0,120.0,102.7,80.19
2016,6,17,17,15,0.0,78.5,5.1,17.5,78.5,65.23,49.38
2016,6,17,17,30,0.0,37.0,5.1,17.0,37.0,30.56,20.32
2016,6,17,17,45,0.0,31.0,5.15,16.5,31.0,25.57,16.17
2016,6,17,18,0,0.0,25.0,5.2,16.0,25.0,20.6,11.95
2016,6,17,18,15,0.0,19.5,5.05,15.5,19.5,16.05,8.03
2016,6,17,18,30,0.0,14.0,4.9,15.0,14.0,11.51,4.08
2016,6,17,18,45,0.0,9.5,4.8,15.0,9.5,7.8,0.8
2016,6,17,19,0,0.0,5.0,4.7,15.0,5.0,4.1,0.0
2016,6,17,19,15,0.0,2.5,4.5,14.5,2.5,2.05,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.0,5.0,2.3,12.5,6.5,0.0,0.0
2016,6,18,5,0,98.0,10.0,2.4,13.0,13.0,8.54,0.0
2016,6,18,5,15,230.5,21.0,2.45,13.5,43.5,17.14,4.75
2016,6,18,5,30,363.0,32.0,2.5,14.0,74.0,26.09,16.59
2016,6,18,5,45,449.0,39.5,2.65,14.5,116.5,31.78,22.28
2016,6,18,6,0,535.0,47.0,2.8,15.0,159.0,37.44,27.6
2016,6,18,6,15,591.5,52.5,2.8,15.5,207.5,41.28,31.15
2016,6,18,6,30,648.0,58.0,2.8,16.0,256.0,49.05,38.05
2016,6,18,6,45,687.5,62.5,2.8,16.5,306.5,52.16,40.67
2016,6,18,7,0,727.0,67.0,2.8,17.0,357.0,55.2,43.17
2016,6,18,7,15,756.5,70.0,2.8,17.0,408.0,56.94,44.55
2016,6,18,7,30,786.0,73.0,2.8,17.0,459.0,58.65,45.88
2016,6,18,7,45,808.0,76.0,2.8,17.5,509.0,60.19,46.96
2016,6,18,8,0,830.0,79.0,2.8,18.0,559.0,70.83,55.89
2016,6,18,8,15,847.0,81.5,2.8,18.0,606.5,101.79,59.19
2016,6,18,8,30,864.0,84.0,2.8,18.0,654.0,158.94,89.09
2016,6,18,8,45,877.5,86.0,2.8,18.5,698.0,216.77,131.97
2016,6,18,9,0,891.0,88.0,2.8,19.0,742.0,275.56,181.3
2016,6,18,9,15,901.5,89.5,2.8,19.5,781.0,333.86,232.25
2016,6,18,9,30,912.0,91.0,2.8,20.0,820.0,392.27,283.19
2016,6,18,9,45,917.0,94.5,2.85,20.5,853.0,449.84,332.55
2016,6,18,10,0,922.0,98.0,2.9,21.0,886.0,506.46,379.71
2016,6,18,10,15,928.0,99.0,2.95,21.0,914.0,560.51,424.24
2016,6,18,10,30,934.0,100.0,3.0,21.0,942.0,613.22,466.51
2016,6,18,10,45,939.5,100.0,3.05,21.5,963.5,663.26,504.74
2016,6,18,11,0,945.0,100.0,3.1,22.0,985.0,711.46,540.53
2016,6,18,11,15,948.0,100.5,3.2,22.0,999.0,756.26,574.28
2016,6,18,11,30,951.0,101.0,3.3,22.0,1013.0,798.63,604.75
2016,6,18,11,45,953.0,101.0,3.45,22.0,1020.0,837.22,631.76
2016,6,18,12,0,955.0,101.0,3.6,22.0,1027.0,873.0,656.8
2016,6,18,12,15,955.0,101.0,3.7,22.0,1026.0,904.14,678.37
2016,6,18,12,30,955.0,101.0,3.8,22.0,1025.0,932.06,697.78
2016,6,18,12,45,956.5,99.0,3.95,22.5,1017.5,956.11,713.55
2016,6,18,13,0,958.0,97.0,4.1,23.0,1010.0,976.61,726.96
2016,6,18,13,15,955.5,96.5,4.1,23.0,994.5,991.15,736.98
2016,6,18,13,30,953.0,96.0,4.1,23.0,979.0,1001.85,744.58
2016,6,18,13,45,948.5,95.5,4.2,23.0,956.0,1006.77,749.06
2016,6,18,14,0,944.0,95.0,4.3,23.0,933.0,1007.78,751.09
2016,6,18,14,15,938.5,94.0,4.3,23.0,904.5,1003.42,749.08
2016,6,18,14,30,933.0,93.0,4.3,23.0,876.0,995.23,744.65
2016,6,18,14,45,924.0,92.5,4.35,23.0,840.5,980.51,736.21
2016,6,18,15,0,915.0,92.0,4.4,23.0,805.0,962.23,725.45
2016,6,18,15,15,904.5,90.5,4.45,22.5,764.5,938.05,712.03
2016,6,18,15,30,894.0,89.0,4.5,22.0,724.0,910.66,696.56
2016,6,18,15,45,878.5,87.5,4.55,22.0,679.0,875.88,674.38
2016,6,18,16,0,863.0,86.0,4.6,22.0,634.0,838.55,650.2
2016,6,18,16,15,845.0,83.5,4.6,22.0,585.5,795.77,621.5
2016,6,18,16,30,827.0,81.0,4.6,22.0,537.0,758.15,596.23
2016,6,18,16,45,802.5,78.5,4.6,22.0,486.5,706.6,560.27
2016,6,18,17,0,778.0,76.0,4.6,22.0,436.0,654.25,523.09
2016,6,18,17,15,746.0,72.0,4.6,21.5,384.5,594.73,478.96
2016,6,18,17,30,714.0,68.0,4.6,21.0,333.0,535.81,433.6
2016,6,18,17,45,670.5,63.0,4.6,20.5,282.0,470.18,381.25
2016,6,18,18,0,627.0,58.0,4.6,20.0,231.0,409.29,330.7
2016,6,18,18,15,562.5,51.5,4.5,19.0,183.0,337.95,270.48
2016,6,18,18,30,498.0,45.0,4.4,18.0,135.0,272.39,213.23
2016,6,18,18,45,399.5,36.0,4.35,17.5,94.0,198.35,148.28
2016,6,18,19,0,301.0,27.0,4.3,17.0,53.0,135.32,87.06
2016,6,18,19,15,150.5,13.5,4.2,16.5,26.5,57.85,0.0
2016,6,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,4,45,50.0,5.5,2.4,14.0,6.5,0.0,0.0
2016,6,19,5,0,100.0,11.0,2.4,14.0,13.0,9.39,0.0
2016,6,19,5,15,237.0,22.0,2.4,14.5,44.5,18.05,5.08
2016,6,19,5,30,374.0,33.0,2.4,15.0,76.0,27.01,17.28
2016,6,19,5,45,460.0,40.5,2.4,15.5,119.5,32.68,22.96
2016,6,19,6,0,546.0,48.0,2.4,16.0,163.0,38.32,28.26
2016,6,19,6,15,601.5,54.0,2.35,16.5,211.5,42.53,32.13
2016,6,19,6,30,657.0,60.0,2.3,17.0,260.0,50.8,39.43
2016,6,19,6,45,679.5,62.5,2.3,17.5,302.5,52.09,40.44
2016,6,19,7,0,702.0,65.0,2.3,18.0,345.0,53.4,41.41
2016,6,19,7,15,746.0,70.0,2.35,18.5,403.5,56.82,44.17
2016,6,19,7,30,790.0,75.0,2.4,19.0,462.0,60.14,46.8
2016,6,19,7,45,810.0,78.0,2.45,20.0,511.0,61.6,47.7
2016,6,19,8,0,830.0,81.0,2.5,21.0,560.0,72.13,56.31
2016,6,19,8,15,846.0,83.5,2.5,21.0,607.0,102.27,59.24
2016,6,19,8,30,862.0,86.0,2.5,21.0,654.0,159.28,88.46
2016,6,19,8,45,873.0,88.5,2.55,21.5,696.5,216.93,130.66
2016,6,19,9,0,884.0,91.0,2.6,22.0,739.0,275.27,179.04
2016,6,19,9,15,893.5,92.5,2.6,22.5,777.5,332.91,228.8
2016,6,19,9,30,903.0,94.0,2.6,23.0,816.0,390.57,278.47
2016,6,19,9,45,918.0,91.0,2.6,23.5,851.5,446.84,325.99
2016,6,19,10,0,933.0,88.0,2.6,24.0,887.0,503.1,372.14
2016,6,19,10,15,938.5,89.0,2.6,24.0,914.0,557.38,416.14
2016,6,19,10,30,944.0,90.0,2.6,24.0,941.0,610.24,457.76
2016,6,19,10,45,945.5,92.5,2.65,24.5,961.0,660.24,495.34
2016,6,19,11,0,947.0,95.0,2.7,25.0,981.0,708.06,530.23
2016,6,19,11,15,949.5,95.5,2.85,25.0,994.5,752.57,563.51
2016,6,19,11,30,952.0,96.0,3.0,25.0,1008.0,794.61,593.47
2016,6,19,11,45,948.0,99.5,3.2,25.5,1013.0,831.51,618.04
2016,6,19,12,0,944.0,103.0,3.4,26.0,1018.0,865.28,640.38
2016,6,19,12,15,944.0,103.0,3.6,26.0,1017.0,896.16,662.01
2016,6,19,12,30,944.0,103.0,3.8,26.0,1016.0,923.86,681.56
2016,6,19,12,45,933.0,109.0,4.0,26.0,1004.5,943.86,696.02
2016,6,19,13,0,922.0,115.0,4.2,26.0,993.0,960.13,708.13
2016,6,19,13,15,919.0,114.0,4.35,25.5,977.5,973.57,719.62
2016,6,19,13,30,916.0,113.0,4.5,25.0,962.0,983.27,728.77
2016,6,19,13,45,917.0,109.0,4.65,25.0,941.5,990.07,735.06
2016,6,19,14,0,918.0,105.0,4.8,25.0,921.0,992.99,738.98
2016,6,19,14,15,912.0,104.0,4.9,25.0,892.0,988.38,737.57
2016,6,19,14,30,906.0,103.0,5.0,25.0,863.0,980.04,733.74
2016,6,19,14,45,900.5,100.0,5.1,25.0,829.0,966.39,726.39
2016,6,19,15,0,895.0,97.0,5.2,25.0,795.0,949.11,716.61
2016,6,19,15,15,885.0,95.0,5.2,24.5,755.5,925.28,703.05
2016,6,19,15,30,875.0,93.0,5.2,24.0,716.0,898.27,687.23
2016,6,19,15,45,862.0,91.0,5.25,24.0,672.0,865.65,666.28
2016,6,19,16,0,849.0,89.0,5.3,24.0,628.0,830.4,643.29
2016,6,19,16,15,831.5,86.0,5.3,23.5,580.5,787.94,615.82
2016,6,19,16,30,814.0,83.0,5.3,23.0,533.0,750.72,591.78
2016,6,19,16,45,757.0,82.0,5.35,23.0,469.5,677.14,539.13
2016,6,19,17,0,700.0,81.0,5.4,23.0,406.0,605.34,486.35
2016,6,19,17,15,700.5,75.5,5.35,22.0,368.5,569.01,460.28
2016,6,19,17,30,701.0,70.0,5.3,21.0,331.0,530.51,431.17
2016,6,19,17,45,656.5,65.5,5.25,20.5,280.5,467.66,380.4
2016,6,19,18,0,612.0,61.0,5.2,20.0,230.0,405.5,328.53
2016,6,19,18,15,547.5,54.0,5.05,19.5,182.5,334.27,267.66
2016,6,19,18,30,483.0,47.0,4.9,19.0,135.0,268.82,210.1
2016,6,19,18,45,386.5,37.5,4.8,18.5,94.5,195.66,146.05
2016,6,19,19,0,290.0,28.0,4.7,18.0,54.0,133.29,85.95
2016,6,19,19,15,145.0,14.0,4.65,17.5,27.0,57.32,0.0
2016,6,19,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,48.0,5.5,4.0,12.5,6.5,0.0,0.0
2016,6,20,5,0,96.0,11.0,4.1,13.0,13.0,9.39,0.0
2016,6,20,5,15,239.0,22.5,4.2,13.5,45.0,18.52,5.16
2016,6,20,5,30,382.0,34.0,4.3,14.0,77.0,27.93,18.09
2016,6,20,5,45,476.0,41.0,4.4,14.5,122.0,33.19,23.48
2016,6,20,6,0,570.0,48.0,4.5,15.0,167.0,38.48,28.5
2016,6,20,6,15,626.0,53.5,4.5,15.5,216.5,42.34,32.07
2016,6,20,6,30,682.0,59.0,4.5,16.0,266.0,50.21,39.06
2016,6,20,6,45,724.0,62.5,4.5,16.5,318.5,52.56,41.02
2016,6,20,7,0,766.0,66.0,4.5,17.0,371.0,54.92,42.91
2016,6,20,7,15,793.5,69.0,4.5,17.5,422.5,56.71,44.26
2016,6,20,7,30,821.0,72.0,4.5,18.0,474.0,58.46,45.54
2016,6,20,7,45,842.5,74.5,4.5,18.5,524.5,68.16,53.67
2016,6,20,8,0,864.0,77.0,4.5,19.0,575.0,70.11,55.05
2016,6,20,8,15,879.5,79.5,4.45,19.5,622.5,100.52,57.89
2016,6,20,8,30,895.0,82.0,4.4,20.0,670.0,159.42,87.91
2016,6,20,8,45,907.5,83.5,4.35,20.5,714.0,218.57,131.4
2016,6,20,9,0,920.0,85.0,4.3,21.0,758.0,278.54,181.6
2016,6,20,9,15,929.0,86.0,4.3,21.0,797.0,337.71,233.89
2016,6,20,9,30,938.0,87.0,4.3,21.0,836.0,396.79,286.3
2016,6,20,9,45,933.0,95.0,4.3,21.5,866.0,455.16,336.83
2016,6,20,10,0,928.0,103.0,4.3,22.0,896.0,511.52,384.18
2016,6,20,10,15,933.0,104.5,4.35,22.0,923.5,565.86,429.37
2016,6,20,10,30,938.0,106.0,4.4,22.0,951.0,618.76,472.24
2016,6,20,10,45,942.0,106.5,4.45,22.5,971.5,668.61,510.77
2016,6,20,11,0,946.0,107.0,4.5,23.0,992.0,716.48,546.76
2016,6,20,11,15,948.0,107.5,4.55,23.0,1005.0,760.79,580.41
2016,6,20,11,30,950.0,108.0,4.6,23.0,1018.0,802.58,610.93
2016,6,20,11,45,952.0,107.5,4.65,23.5,1024.5,840.9,636.38
2016,6,20,12,0,954.0,107.0,4.7,24.0,1031.0,876.4,659.69
2016,6,20,12,15,953.0,107.0,4.8,24.0,1029.5,906.86,681.1
2016,6,20,12,30,952.0,107.0,4.9,24.0,1028.0,934.06,700.34
2016,6,20,12,45,954.0,104.0,5.05,24.0,1020.0,957.81,717.64
2016,6,20,13,0,956.0,101.0,5.2,24.0,1012.0,978.0,732.64
2016,6,20,13,15,953.0,100.5,5.3,23.5,996.5,992.23,744.84
2016,6,20,13,30,950.0,100.0,5.4,23.0,981.0,1002.61,754.62
2016,6,20,13,45,944.5,99.5,5.55,23.0,957.5,1006.74,759.12
2016,6,20,14,0,939.0,99.0,5.7,23.0,934.0,1006.96,761.08
2016,6,20,14,15,933.0,98.0,5.75,23.0,905.0,1002.31,759.13
2016,6,20,14,30,927.0,97.0,5.8,23.0,876.0,993.84,754.69
2016,6,20,14,45,916.5,97.0,5.9,23.0,840.5,978.45,745.85
2016,6,20,15,0,906.0,97.0,6.0,23.0,805.0,959.55,734.62
2016,6,20,15,15,895.5,95.5,6.0,22.5,764.5,935.69,720.77
2016,6,20,15,30,885.0,94.0,6.0,22.0,724.0,908.63,704.59
2016,6,20,15,45,870.0,92.5,6.05,21.5,679.0,874.63,683.53
2016,6,20,16,0,855.0,91.0,6.1,21.0,634.0,838.09,660.36
2016,6,20,16,15,837.0,88.5,6.05,20.5,586.0,803.37,637.8
2016,6,20,16,30,819.0,86.0,6.0,20.0,538.0,758.59,607.39
2016,6,20,16,45,620.5,119.0,5.95,20.0,443.0,620.46,502.66
2016,6,20,17,0,422.0,152.0,5.9,20.0,348.0,482.69,393.01
2016,6,20,17,15,387.0,138.0,5.8,19.5,301.5,425.78,348.7
2016,6,20,17,30,352.0,124.0,5.7,19.0,255.0,370.78,304.62
2016,6,20,17,45,323.5,110.0,5.6,18.5,216.5,321.77,264.39
2016,6,20,18,0,295.0,96.0,5.5,18.0,178.0,274.76,224.72
2016,6,20,18,15,262.5,79.5,5.4,17.5,141.5,215.48,174.05
2016,6,20,18,30,230.0,63.0,5.3,17.0,105.0,179.15,141.32
2016,6,20,18,45,181.0,46.5,5.25,16.5,73.5,130.23,98.04
2016,6,20,19,0,132.0,30.0,5.2,16.0,42.0,86.69,56.18
2016,6,20,19,15,66.0,15.0,5.1,15.5,21.0,34.12,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,41.0,5.5,3.05,12.5,6.5,0.0,0.0
2016,6,21,5,0,82.0,11.0,3.1,13.0,13.0,9.39,0.0
2016,6,21,5,15,219.5,22.5,3.15,13.5,43.5,18.5,4.9
2016,6,21,5,30,357.0,34.0,3.2,14.0,74.0,27.86,18.03
2016,6,21,5,45,452.0,41.0,3.25,14.5,118.0,33.09,23.4
2016,6,21,6,0,547.0,48.0,3.3,15.0,162.0,38.36,28.4
2016,6,21,6,15,603.5,53.5,3.25,15.5,210.5,42.18,31.94
2016,6,21,6,30,660.0,59.0,3.2,16.0,259.0,50.03,38.91
2016,6,21,6,45,704.0,62.0,3.2,16.5,310.5,51.97,40.51
2016,6,21,7,0,748.0,65.0,3.2,17.0,362.0,53.96,42.07
2016,6,21,7,15,775.5,68.5,3.2,17.5,413.0,56.12,43.75
2016,6,21,7,30,803.0,72.0,3.2,18.0,464.0,58.22,45.33
2016,6,21,7,45,825.0,74.0,3.2,19.0,514.0,67.55,53.04
