Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,8,0,847.0,76.0,3.2,20.0,564.0,69.17,54.01
2016,6,21,8,15,862.0,78.0,3.15,20.5,610.5,97.89,56.25
2016,6,21,8,30,877.0,80.0,3.1,21.0,657.0,155.3,84.98
2016,6,21,8,45,889.5,81.5,3.1,21.5,700.0,213.31,127.24
2016,6,21,9,0,902.0,83.0,3.1,22.0,743.0,272.17,176.09
2016,6,21,9,15,911.0,84.5,3.1,22.5,781.5,330.62,226.8
2016,6,21,9,30,920.0,86.0,3.1,23.0,820.0,389.03,277.42
2016,6,21,9,45,921.5,90.5,3.1,23.5,851.5,446.39,326.29
2016,6,21,10,0,923.0,95.0,3.1,24.0,883.0,502.45,372.63
2016,6,21,10,15,928.5,96.0,3.1,24.0,910.0,556.33,416.59
2016,6,21,10,30,934.0,97.0,3.1,24.0,937.0,608.82,458.23
2016,6,21,10,45,936.0,98.5,3.15,24.5,957.0,657.98,495.48
2016,6,21,11,0,938.0,100.0,3.2,25.0,977.0,705.01,530.1
2016,6,21,11,15,940.0,100.5,3.25,25.0,990.5,748.91,562.7
2016,6,21,11,30,942.0,101.0,3.3,25.0,1004.0,790.34,592.1
2016,6,21,11,45,942.0,102.0,3.4,25.5,1010.0,828.0,616.75
2016,6,21,12,0,942.0,103.0,3.5,26.0,1016.0,862.79,639.28
2016,6,21,12,15,941.5,103.0,3.65,26.0,1014.5,893.28,660.37
2016,6,21,12,30,941.0,103.0,3.8,26.0,1013.0,920.58,679.37
2016,6,21,12,45,936.0,104.5,3.95,26.5,1003.5,941.88,693.07
2016,6,21,13,0,931.0,106.0,4.1,27.0,994.0,959.58,704.44
2016,6,21,13,15,928.0,105.5,4.25,26.5,978.5,973.56,716.23
2016,6,21,13,30,925.0,105.0,4.4,26.0,963.0,983.8,725.71
2016,6,21,13,45,920.5,104.0,4.6,26.0,940.5,988.32,730.49
2016,6,21,14,0,916.0,103.0,4.8,26.0,918.0,989.03,733.34
2016,6,21,14,15,909.5,102.0,4.95,25.5,889.0,984.02,733.52
2016,6,21,14,30,903.0,101.0,5.1,25.0,860.0,975.28,731.25
2016,6,21,14,45,895.0,99.5,5.25,25.0,825.5,960.95,723.71
2016,6,21,15,0,887.0,98.0,5.4,25.0,791.0,943.11,713.77
2016,6,21,15,15,876.0,96.5,5.5,24.5,751.0,919.14,700.63
2016,6,21,15,30,865.0,95.0,5.6,24.0,711.0,892.07,685.18
2016,6,21,15,45,851.0,93.0,5.7,23.5,667.0,858.91,665.19
2016,6,21,16,0,837.0,91.0,5.8,23.0,623.0,823.2,643.06
2016,6,21,16,15,819.5,88.0,5.8,22.5,576.0,788.89,621.17
2016,6,21,16,30,802.0,85.0,5.8,22.0,529.0,744.54,591.48
2016,6,21,16,45,628.5,115.0,5.8,21.5,443.0,622.42,501.11
2016,6,21,17,0,455.0,145.0,5.8,21.0,357.0,498.77,404.5
2016,6,21,17,15,573.0,108.0,5.75,20.5,343.0,524.1,427.25
2016,6,21,17,30,691.0,71.0,5.7,20.0,329.0,526.45,430.59
2016,6,21,17,45,645.5,66.5,5.7,19.5,279.0,463.56,379.37
2016,6,21,18,0,600.0,62.0,5.7,19.0,229.0,401.38,327.2
2016,6,21,18,15,535.5,55.0,5.55,18.0,182.0,330.7,266.92
2016,6,21,18,30,471.0,48.0,5.4,17.0,135.0,265.79,209.81
2016,6,21,18,45,372.0,38.5,5.3,16.5,94.5,192.23,145.0
2016,6,21,19,0,273.0,29.0,5.2,16.0,54.0,129.69,85.09
2016,6,21,19,15,136.5,14.5,5.1,15.5,27.0,56.26,0.0
2016,6,21,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,43.5,5.5,5.3,12.5,6.5,0.0,0.0
2016,6,22,5,0,87.0,11.0,5.5,13.0,13.0,9.39,0.0
2016,6,22,5,15,230.0,22.0,5.7,13.0,44.5,18.09,4.37
2016,6,22,5,30,373.0,33.0,5.9,13.0,76.0,27.06,17.37
2016,6,22,5,45,458.0,41.5,6.1,13.5,119.5,33.56,23.87
2016,6,22,6,0,543.0,50.0,6.3,14.0,163.0,39.97,29.92
2016,6,22,6,15,386.5,81.0,6.25,14.5,172.5,60.02,47.91
2016,6,22,6,30,230.0,112.0,6.2,15.0,182.0,81.44,66.91
2016,6,22,6,45,247.5,130.0,6.2,15.5,217.5,93.06,76.98
2016,6,22,7,0,265.0,148.0,6.2,16.0,253.0,104.27,86.48
2016,6,22,7,15,281.0,168.0,6.15,16.0,293.0,116.23,96.64
2016,6,22,7,30,297.0,188.0,6.1,16.0,333.0,127.68,106.25
2016,6,22,7,45,282.5,213.5,6.1,16.5,363.0,141.25,117.38
2016,6,22,8,0,268.0,239.0,6.1,17.0,393.0,154.05,127.7
2016,6,22,8,15,350.5,240.0,6.0,17.0,459.5,168.88,126.36
2016,6,22,8,30,433.0,241.0,5.9,17.0,526.0,197.71,139.06
2016,6,22,8,45,410.0,268.0,5.8,17.5,552.0,243.15,174.4
2016,6,22,9,0,387.0,295.0,5.7,18.0,578.0,292.71,215.61
2016,6,22,9,15,445.0,288.0,5.6,18.0,630.0,328.06,244.11
2016,6,22,9,30,503.0,281.0,5.5,18.0,682.0,375.82,283.4
2016,6,22,9,45,720.0,186.5,5.45,18.5,787.0,428.85,324.81
2016,6,22,10,0,937.0,92.0,5.4,19.0,892.0,505.88,386.61
2016,6,22,10,15,942.5,93.0,5.35,19.0,919.5,560.49,432.93
2016,6,22,10,30,948.0,94.0,5.3,19.0,947.0,613.7,476.91
2016,6,22,10,45,952.0,94.0,5.25,19.5,967.5,663.56,516.18
2016,6,22,11,0,956.0,94.0,5.2,20.0,988.0,711.4,552.75
2016,6,22,11,15,958.5,94.5,5.15,20.0,1002.0,756.41,587.32
2016,6,22,11,30,961.0,95.0,5.1,20.0,1016.0,798.92,618.24
2016,6,22,11,45,962.5,95.0,5.05,20.0,1023.0,837.58,645.23
2016,6,22,12,0,964.0,95.0,5.0,20.0,1030.0,873.36,669.99
2016,6,22,12,15,727.0,246.5,5.0,20.0,951.0,854.76,654.98
2016,6,22,12,30,490.0,398.0,5.0,20.0,872.0,807.65,615.62
2016,6,22,12,45,717.0,252.0,5.0,20.0,939.5,899.74,688.02
2016,6,22,13,0,944.0,106.0,5.0,20.0,1007.0,971.31,738.64
2016,6,22,13,15,941.5,105.5,5.0,20.0,991.5,986.02,748.76
2016,6,22,13,30,939.0,105.0,5.0,20.0,976.0,996.95,756.74
2016,6,22,13,45,933.5,105.0,5.05,20.0,953.0,1001.69,761.0
2016,6,22,14,0,928.0,105.0,5.1,20.0,930.0,1002.57,762.77
2016,6,22,14,15,922.0,104.0,5.1,19.5,901.5,998.13,762.12
2016,6,22,14,30,916.0,103.0,5.1,19.0,873.0,989.91,758.99
2016,6,22,14,45,907.5,101.5,5.1,19.0,838.0,975.09,749.9
2016,6,22,15,0,899.0,100.0,5.1,19.0,803.0,956.72,738.42
2016,6,22,15,15,888.0,98.0,5.1,18.5,762.5,932.09,724.0
2016,6,22,15,30,877.0,96.0,5.1,18.0,722.0,904.3,707.26
2016,6,22,15,45,864.0,93.5,5.1,18.0,677.5,871.23,685.25
2016,6,22,16,0,851.0,91.0,5.1,18.0,633.0,835.51,661.19
2016,6,22,16,15,832.5,88.5,5.1,17.5,585.0,800.58,638.74
2016,6,22,16,30,814.0,86.0,5.1,17.0,537.0,755.62,608.42
2016,6,22,16,45,790.5,82.5,5.2,17.0,486.5,704.19,571.93
2016,6,22,17,0,767.0,79.0,5.3,17.0,436.0,651.91,534.0
2016,6,22,17,15,735.0,75.0,5.4,16.5,385.0,592.88,489.14
2016,6,22,17,30,703.0,71.0,5.5,16.0,334.0,534.42,443.03
2016,6,22,17,45,655.0,66.5,5.6,16.0,283.0,469.52,389.15
2016,6,22,18,0,607.0,62.0,5.7,16.0,232.0,405.54,334.37
2016,6,22,18,15,542.0,55.5,5.7,15.5,184.5,334.77,272.93
2016,6,22,18,30,477.0,49.0,5.7,15.0,137.0,269.76,214.8
2016,6,22,18,45,374.5,39.5,5.7,14.5,95.5,194.49,148.07
2016,6,22,19,0,272.0,30.0,5.7,14.0,54.0,130.57,86.74
2016,6,22,19,15,136.0,15.0,5.7,13.5,27.0,56.89,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,49.5,5.0,5.55,11.5,6.0,0.0,0.0
2016,6,23,5,0,99.0,10.0,5.7,12.0,12.0,8.54,0.0
2016,6,23,5,15,244.0,21.0,5.75,12.5,44.0,17.25,3.6
2016,6,23,5,30,389.0,32.0,5.8,13.0,76.0,26.26,16.66
2016,6,23,5,45,481.5,39.0,5.9,13.5,120.5,31.6,22.14
2016,6,23,6,0,574.0,46.0,6.0,14.0,165.0,36.94,27.23
2016,6,23,6,15,629.5,51.5,5.95,14.5,214.0,44.44,34.06
2016,6,23,6,30,685.0,57.0,5.9,15.0,263.0,48.63,37.8
2016,6,23,6,45,727.0,60.0,5.9,15.5,315.0,50.65,39.49
2016,6,23,7,0,769.0,63.0,5.9,16.0,367.0,52.7,41.13
2016,6,23,7,15,796.5,66.0,5.75,16.0,419.0,54.58,42.66
2016,6,23,7,30,824.0,69.0,5.6,16.0,471.0,64.08,50.85
2016,6,23,7,45,846.0,71.0,5.45,16.5,521.5,65.87,52.12
2016,6,23,8,0,868.0,73.0,5.3,17.0,572.0,67.55,53.29
2016,6,23,8,15,883.0,75.0,5.15,17.5,619.0,95.31,55.25
2016,6,23,8,30,898.0,77.0,5.0,18.0,666.0,153.94,84.48
2016,6,23,8,45,910.0,78.5,4.85,18.5,709.5,213.1,128.04
2016,6,23,9,0,922.0,80.0,4.7,19.0,753.0,273.04,178.59
2016,6,23,9,15,930.0,81.5,4.6,19.5,791.5,332.38,231.06
2016,6,23,9,30,938.0,83.0,4.5,20.0,830.0,391.54,283.38
2016,6,23,9,45,939.0,87.0,4.4,20.5,861.5,449.37,333.67
2016,6,23,10,0,940.0,91.0,4.3,21.0,893.0,505.81,381.25
2016,6,23,10,15,943.5,92.0,4.3,21.0,919.0,559.58,426.24
2016,6,23,10,30,947.0,93.0,4.3,21.0,945.0,611.74,468.7
2016,6,23,10,45,949.0,93.5,4.3,21.5,964.0,660.76,506.74
2016,6,23,11,0,951.0,94.0,4.3,22.0,983.0,707.6,542.01
2016,6,23,11,15,952.0,94.5,4.4,22.0,995.5,751.38,575.55
2016,6,23,11,30,953.0,95.0,4.5,22.0,1008.0,792.56,605.76
2016,6,23,11,45,953.5,94.5,4.6,22.0,1013.0,829.76,632.13
2016,6,23,12,0,954.0,94.0,4.7,22.0,1018.0,864.03,656.4
2016,6,23,12,15,953.0,94.0,4.85,22.0,1016.5,894.41,678.31
2016,6,23,12,30,952.0,94.0,5.0,22.0,1015.0,921.52,698.03
2016,6,23,12,45,948.5,94.5,5.15,22.0,1005.5,943.45,714.24
2016,6,23,13,0,945.0,95.0,5.3,22.0,996.0,961.76,728.09
2016,6,23,13,15,942.5,94.5,5.45,22.0,981.0,976.32,739.47
2016,6,23,13,30,940.0,94.0,5.6,22.0,966.0,987.1,748.38
2016,6,23,13,45,937.0,92.5,5.75,22.0,944.0,992.57,753.76
2016,6,23,14,0,934.0,91.0,5.9,22.0,922.0,994.15,756.58
2016,6,23,14,15,928.5,90.0,6.0,21.5,893.5,990.0,756.72
2016,6,23,14,30,923.0,89.0,6.1,21.0,865.0,982.05,754.31
2016,6,23,14,45,918.0,86.5,6.2,21.0,831.0,969.22,747.07
2016,6,23,15,0,913.0,84.0,6.3,21.0,797.0,952.71,737.28
2016,6,23,15,15,902.5,82.5,6.3,20.5,757.0,928.69,723.04
2016,6,23,15,30,892.0,81.0,6.3,20.0,717.0,901.46,706.45
2016,6,23,15,45,880.5,78.5,6.35,20.0,673.0,869.19,684.96
2016,6,23,16,0,869.0,76.0,6.4,20.0,629.0,834.15,661.28
2016,6,23,16,15,851.5,73.5,6.35,19.5,581.5,791.65,632.67
2016,6,23,16,30,834.0,71.0,6.3,19.0,534.0,747.24,602.22
2016,6,23,16,45,627.5,112.0,6.3,19.0,441.5,619.19,504.84
2016,6,23,17,0,421.0,153.0,6.3,19.0,349.0,483.99,396.13
2016,6,23,17,15,574.0,106.5,6.2,18.5,340.5,524.08,431.44
2016,6,23,17,30,727.0,60.0,6.1,18.0,332.0,537.19,443.73
2016,6,23,17,45,682.5,56.5,6.05,17.5,281.5,472.25,390.22
2016,6,23,18,0,638.0,53.0,6.0,17.0,231.0,409.86,337.2
2016,6,23,18,15,576.5,47.5,5.85,16.5,184.0,342.09,278.02
2016,6,23,18,30,515.0,42.0,5.7,16.0,137.0,278.16,220.6
2016,6,23,18,45,414.0,34.5,5.6,15.5,96.0,203.68,154.37
2016,6,23,19,0,313.0,27.0,5.5,15.0,55.0,140.36,92.98
2016,6,23,19,15,156.5,13.5,5.4,14.5,27.5,60.39,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,50.0,5.0,4.6,12.5,6.0,0.0,0.0
2016,6,24,5,0,100.0,10.0,4.8,13.0,12.0,8.54,0.0
2016,6,24,5,15,247.0,20.5,4.95,13.0,43.5,16.83,2.99
2016,6,24,5,30,394.0,31.0,5.1,13.0,75.0,25.43,15.93
2016,6,24,5,45,480.0,38.5,5.35,13.5,119.0,31.19,21.78
2016,6,24,6,0,566.0,46.0,5.6,14.0,163.0,36.91,27.19
2016,6,24,6,15,306.5,79.0,5.55,14.5,144.5,58.03,46.15
2016,6,24,6,30,47.0,112.0,5.5,15.0,126.0,84.61,69.71
2016,6,24,6,45,52.5,132.5,5.5,15.5,151.0,98.94,82.13
2016,6,24,7,0,58.0,153.0,5.5,16.0,176.0,113.01,94.1
2016,6,24,7,15,118.5,177.5,5.35,16.0,232.5,124.94,104.19
2016,6,24,7,30,179.0,202.0,5.2,16.0,289.0,140.34,117.14
2016,6,24,7,45,514.0,141.5,5.1,16.5,428.5,94.57,77.02
2016,6,24,8,0,849.0,81.0,5.0,17.0,568.0,72.47,57.54
2016,6,24,8,15,865.5,83.0,4.9,17.5,615.5,98.98,59.03
2016,6,24,8,30,882.0,85.0,4.8,18.0,663.0,156.87,87.61
2016,6,24,8,45,892.5,88.0,4.75,18.5,706.5,216.01,131.08
2016,6,24,9,0,903.0,91.0,4.7,19.0,750.0,275.8,181.4
2016,6,24,9,15,912.5,92.5,4.6,19.5,789.0,334.63,233.21
2016,6,24,9,30,922.0,94.0,4.5,20.0,828.0,393.48,285.06
2016,6,24,9,45,930.0,94.5,4.4,20.5,862.0,450.73,334.68
2016,6,24,10,0,938.0,95.0,4.3,21.0,896.0,507.31,382.27
2016,6,24,10,15,943.5,96.0,4.2,21.0,923.5,562.08,427.78
2016,6,24,10,30,949.0,97.0,4.1,21.0,951.0,615.45,470.85
2016,6,24,10,45,951.5,98.5,4.1,21.5,971.0,665.76,509.68
2016,6,24,11,0,954.0,100.0,4.1,22.0,991.0,713.96,545.78
2016,6,24,11,15,956.5,100.5,4.1,22.0,1005.0,759.05,579.77
2016,6,24,11,30,959.0,101.0,4.1,22.0,1019.0,801.65,610.43
2016,6,24,11,45,959.0,101.5,4.2,22.5,1025.0,839.68,635.76
2016,6,24,12,0,959.0,102.0,4.3,23.0,1031.0,874.75,658.88
2016,6,24,12,15,959.0,102.0,4.45,23.0,1030.0,906.32,680.99
2016,6,24,12,30,959.0,102.0,4.6,23.0,1029.0,934.67,701.38
2016,6,24,12,45,950.0,106.0,4.75,23.0,1018.5,955.26,716.56
2016,6,24,13,0,941.0,110.0,4.9,23.0,1008.0,972.08,729.33
2016,6,24,13,15,938.5,109.5,5.05,23.0,992.5,986.93,740.9
2016,6,24,13,30,936.0,109.0,5.2,23.0,977.0,998.01,750.02
2016,6,24,13,45,931.5,108.0,5.35,23.0,954.5,1002.87,755.04
2016,6,24,14,0,927.0,107.0,5.5,23.0,932.0,1003.86,757.55
2016,6,24,14,15,921.0,105.5,5.5,23.0,903.5,999.05,755.16
2016,6,24,14,30,915.0,104.0,5.5,23.0,875.0,990.44,750.31
2016,6,24,14,45,906.5,103.0,5.55,23.0,840.0,976.27,742.07
2016,6,24,15,0,898.0,102.0,5.6,23.0,805.0,958.56,731.45
2016,6,24,15,15,887.5,100.0,5.55,22.5,765.0,934.53,717.26
2016,6,24,15,30,877.0,98.0,5.5,22.0,725.0,907.3,700.8
2016,6,24,15,45,862.5,96.0,5.5,22.0,680.0,873.57,678.52
2016,6,24,16,0,848.0,94.0,5.5,22.0,635.0,837.26,654.27
2016,6,24,16,15,830.0,91.5,5.45,21.5,587.0,803.05,632.35
2016,6,24,16,30,812.0,89.0,5.4,21.0,539.0,758.59,602.55
2016,6,24,16,45,787.5,86.0,5.35,21.0,488.5,707.08,565.85
2016,6,24,17,0,763.0,83.0,5.3,21.0,438.0,654.76,527.94
2016,6,24,17,15,730.5,78.5,5.2,20.0,387.0,594.95,483.57
2016,6,24,17,30,698.0,74.0,5.1,19.0,336.0,538.14,439.92
2016,6,24,17,45,652.0,69.0,5.1,18.5,285.0,471.85,386.49
2016,6,24,18,0,606.0,64.0,5.1,18.0,234.0,408.37,333.45
2016,6,24,18,15,539.5,57.0,4.85,17.5,186.0,336.24,271.48
2016,6,24,18,30,473.0,50.0,4.6,17.0,138.0,270.05,213.02
2016,6,24,18,45,371.0,40.0,4.45,16.5,96.5,194.47,146.85
2016,6,24,19,0,269.0,30.0,4.3,16.0,55.0,130.24,86.16
2016,6,24,19,15,134.5,15.0,4.1,15.5,27.5,56.9,0.0
2016,6,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,34.5,5.0,2.75,12.5,5.5,0.0,0.0
2016,6,25,5,0,69.0,10.0,2.8,13.0,11.0,8.54,0.0
2016,6,25,5,15,209.5,21.5,2.8,13.5,41.5,17.67,2.97
2016,6,25,5,30,350.0,33.0,2.8,14.0,72.0,27.06,17.21
2016,6,25,5,45,442.5,41.5,2.85,14.5,115.5,33.56,23.76
2016,6,25,6,0,535.0,50.0,2.9,15.0,159.0,39.99,29.82
2016,6,25,6,15,593.5,56.0,2.8,15.5,208.0,44.13,33.66
2016,6,25,6,30,652.0,62.0,2.7,16.0,257.0,48.23,37.32
2016,6,25,6,45,694.0,66.0,2.65,16.5,308.5,55.14,43.32
2016,6,25,7,0,736.0,70.0,2.6,17.0,360.0,57.74,45.41
2016,6,25,7,15,765.0,73.5,2.6,17.5,411.5,59.76,46.94
2016,6,25,7,30,794.0,77.0,2.6,18.0,463.0,61.73,48.4
2016,6,25,7,45,817.5,79.5,2.65,19.0,513.5,62.86,49.0
2016,6,25,8,0,841.0,82.0,2.7,20.0,564.0,72.98,57.29
2016,6,25,8,15,857.5,84.5,2.7,20.5,611.5,98.81,58.69
2016,6,25,8,30,874.0,87.0,2.7,21.0,659.0,156.59,86.6
2016,6,25,8,45,887.5,89.0,2.75,21.5,703.0,215.11,128.58
2016,6,25,9,0,901.0,91.0,2.8,22.0,747.0,274.61,177.54
2016,6,25,9,15,910.5,92.5,2.8,22.5,786.5,333.35,228.22
2016,6,25,9,30,920.0,94.0,2.8,23.0,826.0,392.1,278.92
2016,6,25,9,45,922.5,98.0,2.85,23.5,858.5,449.68,327.88
2016,6,25,10,0,925.0,102.0,2.9,24.0,891.0,506.06,374.45
2016,6,25,10,15,931.0,103.0,2.95,24.0,918.5,560.53,418.87
2016,6,25,10,30,937.0,104.0,3.0,24.0,946.0,613.66,461.04
2016,6,25,10,45,940.5,105.0,3.05,24.5,967.0,663.72,498.89
2016,6,25,11,0,944.0,106.0,3.1,25.0,988.0,711.78,534.17
2016,6,25,11,15,946.5,106.5,3.2,25.0,1002.0,756.56,567.54
2016,6,25,11,30,949.0,107.0,3.3,25.0,1016.0,798.88,597.95
2016,6,25,11,45,949.5,107.5,3.4,25.5,1022.5,837.05,622.88
2016,6,25,12,0,950.0,108.0,3.5,26.0,1029.0,872.35,645.69
2016,6,25,12,15,950.0,108.0,3.65,25.5,1028.0,903.8,668.7
2016,6,25,12,30,950.0,108.0,3.8,25.0,1027.0,932.06,689.69
2016,6,25,12,45,950.5,106.5,3.95,25.0,1019.5,956.07,706.6
2016,6,25,13,0,951.0,105.0,4.1,25.0,1012.0,976.55,721.25
2016,6,25,13,15,948.0,104.5,4.2,25.0,996.5,991.06,731.74
2016,6,25,13,30,945.0,104.0,4.3,25.0,981.0,1001.74,739.85
2016,6,25,13,45,940.0,103.5,4.4,25.0,958.0,1006.65,744.27
2016,6,25,14,0,935.0,103.0,4.5,25.0,935.0,1007.68,746.25
2016,6,25,14,15,929.0,101.5,4.55,24.5,906.0,1002.85,745.73
2016,6,25,14,30,923.0,100.0,4.6,24.0,877.0,994.19,742.91
2016,6,25,14,45,915.0,99.0,4.7,24.0,842.0,980.43,735.66
2016,6,25,15,0,907.0,98.0,4.8,24.0,807.0,963.07,726.02
2016,6,25,15,15,896.0,96.0,4.8,23.5,767.0,938.42,712.04
2016,6,25,15,30,885.0,94.0,4.8,23.0,727.0,910.57,695.8
2016,6,25,15,45,871.5,92.0,4.8,23.0,682.0,877.52,674.43
2016,6,25,16,0,858.0,90.0,4.8,23.0,637.0,841.82,651.05
2016,6,25,16,15,840.0,87.5,4.8,22.5,589.0,799.44,623.9
2016,6,25,16,30,822.0,85.0,4.8,22.0,541.0,762.4,600.22
2016,6,25,16,45,650.5,113.0,4.85,22.0,452.5,638.54,509.61
2016,6,25,17,0,479.0,141.0,4.9,22.0,364.0,512.91,412.46
2016,6,25,17,15,436.0,130.0,4.85,21.5,315.0,451.4,365.49
2016,6,25,17,30,393.0,119.0,4.8,21.0,266.0,392.36,319.0
2016,6,25,17,45,509.0,89.5,4.8,20.5,251.0,412.82,335.91
2016,6,25,18,0,625.0,60.0,4.8,20.0,236.0,414.24,335.48
2016,6,25,18,15,560.5,53.5,4.7,19.0,187.5,342.7,274.98
2016,6,25,18,30,496.0,47.0,4.6,18.0,139.0,276.88,217.58
2016,6,25,18,45,395.5,38.0,4.55,17.5,97.5,201.64,151.72
2016,6,25,19,0,295.0,29.0,4.5,17.0,56.0,137.5,90.77
2016,6,25,19,15,147.5,14.5,4.45,16.5,28.0,59.72,0.0
2016,6,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,175.0,16.0,3.5,13.5,35.0,12.81,0.23
2016,6,26,5,30,350.0,32.0,3.5,14.0,70.0,26.21,16.45
2016,6,26,5,45,438.0,40.5,3.5,14.5,113.0,32.72,23.01
2016,6,26,6,0,526.0,49.0,3.5,15.0,156.0,39.14,29.05
2016,6,26,6,15,583.0,55.0,3.4,15.5,204.0,43.29,32.91
2016,6,26,6,30,640.0,61.0,3.3,16.0,252.0,47.39,36.57
2016,6,26,6,45,680.5,65.5,3.2,16.5,302.5,54.63,42.86
2016,6,26,7,0,721.0,70.0,3.1,17.0,353.0,57.59,45.28
2016,6,26,7,15,749.5,73.5,3.05,17.5,403.5,59.58,46.79
2016,6,26,7,30,778.0,77.0,3.0,18.0,454.0,61.53,48.22
2016,6,26,7,45,800.5,79.5,2.95,18.5,503.5,62.62,48.89
2016,6,26,8,0,823.0,82.0,2.9,19.0,553.0,72.68,57.28
2016,6,26,8,15,839.0,84.5,2.9,19.5,599.5,97.24,58.42
2016,6,26,8,30,855.0,87.0,2.9,20.0,646.0,153.85,85.65
2016,6,26,8,45,868.0,89.0,2.9,20.5,689.0,211.15,126.83
2016,6,26,9,0,881.0,91.0,2.9,21.0,732.0,269.38,174.94
2016,6,26,9,15,890.5,92.5,2.9,21.5,770.5,326.95,224.86
2016,6,26,9,30,900.0,94.0,2.9,22.0,809.0,384.57,274.86
2016,6,26,9,45,909.0,94.0,2.9,22.5,842.5,440.66,322.76
2016,6,26,10,0,918.0,94.0,2.9,23.0,876.0,496.22,368.85
2016,6,26,10,15,923.0,95.0,2.95,23.5,903.0,549.74,412.06
2016,6,26,10,30,928.0,96.0,3.0,24.0,930.0,601.85,452.79
2016,6,26,10,45,930.5,97.5,3.05,24.5,950.0,651.21,490.24
2016,6,26,11,0,933.0,99.0,3.1,25.0,970.0,698.52,525.1
2016,6,26,11,15,934.5,99.5,3.2,25.0,983.0,742.08,557.71
2016,6,26,11,30,936.0,100.0,3.3,25.0,996.0,783.14,587.21
2016,6,26,11,45,935.0,101.0,3.4,25.5,1001.5,820.03,611.38
2016,6,26,12,0,934.0,102.0,3.5,26.0,1007.0,854.0,633.41
2016,6,26,12,15,933.5,102.0,3.6,26.0,1006.0,884.48,654.26
2016,6,26,12,30,933.0,102.0,3.7,26.0,1005.0,911.8,673.01
2016,6,26,12,45,920.0,109.0,3.85,26.0,993.0,931.02,686.69
2016,6,26,13,0,907.0,116.0,4.0,26.0,981.0,946.48,698.0
2016,6,26,13,15,904.0,115.0,4.15,26.0,965.5,960.07,708.18
2016,6,26,13,30,901.0,114.0,4.3,26.0,950.0,969.98,716.03
2016,6,26,13,45,895.5,113.5,4.5,26.0,928.0,974.28,720.52
2016,6,26,14,0,890.0,113.0,4.7,26.0,906.0,974.85,723.08
2016,6,26,14,15,883.5,111.5,4.8,25.5,877.5,969.75,722.77
2016,6,26,14,30,877.0,110.0,4.9,25.0,849.0,960.99,720.07
2016,6,26,14,45,867.5,109.0,5.05,25.0,814.5,946.34,712.33
2016,6,26,15,0,858.0,108.0,5.2,25.0,780.0,928.3,702.25
2016,6,26,15,15,847.0,106.0,5.2,24.5,740.5,904.58,688.63
2016,6,26,15,30,836.0,104.0,5.2,24.0,701.0,877.83,672.84
2016,6,26,15,45,820.5,102.0,5.25,24.0,657.5,853.38,657.55
2016,6,26,16,0,805.0,100.0,5.3,24.0,614.0,816.98,633.59
2016,6,26,16,15,786.5,97.0,5.25,23.5,567.0,774.77,605.93
2016,6,26,16,30,768.0,94.0,5.2,23.0,520.0,730.82,576.59
2016,6,26,16,45,582.5,126.5,5.2,23.0,432.0,602.78,480.87
2016,6,26,17,0,397.0,159.0,5.2,23.0,344.0,474.45,380.5
2016,6,26,17,15,375.5,142.0,5.05,22.0,301.0,424.38,343.13
2016,6,26,17,30,354.0,125.0,4.9,21.0,258.0,374.99,304.93
2016,6,26,17,45,459.5,95.5,4.8,20.5,241.0,385.63,314.12
2016,6,26,18,0,565.0,66.0,4.7,20.0,224.0,390.25,316.28
2016,6,26,18,15,501.5,58.5,4.6,19.5,178.0,320.99,257.26
2016,6,26,18,30,438.0,51.0,4.5,19.0,132.0,257.4,201.69
2016,6,26,18,45,345.5,40.5,4.45,18.5,92.5,186.51,139.94
2016,6,26,19,0,253.0,30.0,4.4,18.0,53.0,125.96,82.92
2016,6,26,19,15,126.5,15.0,4.35,17.5,26.5,55.27,0.0
2016,6,26,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,175.5,15.5,3.65,14.0,34.5,12.41,0.0
2016,6,27,5,30,351.0,31.0,3.6,14.0,69.0,25.37,15.69
2016,6,27,5,45,437.0,39.0,3.55,14.5,111.5,31.48,21.91
2016,6,27,6,0,523.0,47.0,3.5,15.0,154.0,37.52,27.62
2016,6,27,6,15,580.0,53.0,3.35,15.5,201.5,41.73,31.52
2016,6,27,6,30,637.0,59.0,3.2,16.0,249.0,45.88,35.23
2016,6,27,6,45,675.5,64.0,3.1,16.5,299.0,53.39,41.77
2016,6,27,7,0,714.0,69.0,3.0,17.0,349.0,56.75,44.55
2016,6,27,7,15,743.0,72.5,2.95,17.5,399.5,58.78,46.09
2016,6,27,7,30,772.0,76.0,2.9,18.0,450.0,60.74,47.54
2016,6,27,7,45,793.0,79.5,2.85,19.0,499.0,62.52,48.71
2016,6,27,8,0,814.0,83.0,2.8,20.0,548.0,64.2,49.78
2016,6,27,8,15,830.5,85.5,2.85,20.5,594.5,96.78,58.38
2016,6,27,8,30,847.0,88.0,2.9,21.0,641.0,152.95,85.03
2016,6,27,8,45,859.5,90.5,3.0,22.0,684.0,210.06,125.62
2016,6,27,9,0,872.0,93.0,3.1,23.0,727.0,268.07,172.94
2016,6,27,9,15,882.0,94.5,3.15,23.5,766.0,325.31,222.23
2016,6,27,9,30,892.0,96.0,3.2,24.0,805.0,382.66,271.74
2016,6,27,9,45,888.0,104.0,3.25,24.5,835.0,439.11,319.83
2016,6,27,10,0,884.0,112.0,3.3,25.0,865.0,493.73,365.05
2016,6,27,10,15,890.0,113.5,3.35,25.5,892.0,546.59,407.44
2016,6,27,10,30,896.0,115.0,3.4,26.0,919.0,598.22,447.56
2016,6,27,10,45,900.5,115.5,3.5,26.5,940.0,646.72,484.36
2016,6,27,11,0,905.0,116.0,3.6,27.0,961.0,693.4,518.85
2016,6,27,11,15,908.0,117.0,3.65,27.0,975.0,737.45,551.49
2016,6,27,11,30,911.0,118.0,3.7,27.0,989.0,779.21,581.72
2016,6,27,11,45,912.5,118.0,3.8,27.0,996.0,816.57,607.33
2016,6,27,12,0,914.0,118.0,3.9,27.0,1003.0,851.25,631.05
2016,6,27,12,15,914.0,118.0,4.05,27.0,1002.5,881.85,652.22
2016,6,27,12,30,914.0,118.0,4.2,27.0,1002.0,909.41,671.38
2016,6,27,12,45,917.0,115.0,4.35,27.0,995.5,933.76,688.45
2016,6,27,13,0,920.0,112.0,4.5,27.0,989.0,954.76,703.37
2016,6,27,13,15,917.5,111.0,4.6,27.0,974.0,969.0,713.69
2016,6,27,13,30,915.0,110.0,4.7,27.0,959.0,979.52,721.93
2016,6,27,13,45,911.5,109.0,4.85,27.0,937.5,985.33,727.56
2016,6,27,14,0,908.0,108.0,5.0,27.0,916.0,987.36,730.8
2016,6,27,14,15,901.5,106.5,5.05,26.5,887.5,982.24,730.08
2016,6,27,14,30,895.0,105.0,5.1,26.0,859.0,973.38,726.97
2016,6,27,14,45,887.5,103.0,5.15,26.0,824.5,959.4,719.01
2016,6,27,15,0,880.0,101.0,5.2,26.0,790.0,941.9,708.71
2016,6,27,15,15,869.0,99.5,5.25,25.5,750.5,918.33,695.66
2016,6,27,15,30,858.0,98.0,5.3,25.0,711.0,891.66,680.37
2016,6,27,15,45,845.5,95.0,5.35,25.0,667.5,859.11,659.45
2016,6,27,16,0,833.0,92.0,5.4,25.0,624.0,823.91,636.5
2016,6,27,16,15,815.0,89.5,5.45,24.5,577.0,790.16,615.58
2016,6,27,16,30,797.0,87.0,5.5,24.0,530.0,746.27,586.86
2016,6,27,16,45,625.0,117.0,5.55,24.0,444.5,624.92,497.37
2016,6,27,17,0,453.0,147.0,5.6,24.0,359.0,501.82,401.78
2016,6,27,17,15,405.0,136.0,5.55,23.0,309.0,438.03,353.6
2016,6,27,17,30,357.0,125.0,5.5,22.0,259.0,377.23,306.2
2016,6,27,17,45,330.5,110.5,5.5,21.5,220.0,328.49,266.89
2016,6,27,18,0,304.0,96.0,5.5,21.0,181.0,281.51,227.85
2016,6,27,18,15,393.5,71.5,5.35,20.0,159.0,280.17,224.93
2016,6,27,18,30,483.0,47.0,5.2,19.0,137.0,272.42,213.89
2016,6,27,18,45,387.5,38.0,5.1,18.5,96.0,199.55,149.89
2016,6,27,19,0,292.0,29.0,5.0,18.0,55.0,137.22,90.49
2016,6,27,19,15,146.0,14.5,4.85,17.5,27.5,59.69,0.0
2016,6,27,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,5,15,152.0,16.5,3.65,14.0,33.0,13.24,0.0
2016,6,28,5,30,304.0,33.0,3.6,14.0,66.0,27.01,17.01
2016,6,28,5,45,391.0,42.5,3.6,14.5,107.5,34.26,24.32
2016,6,28,6,0,478.0,52.0,3.6,15.0,149.0,41.38,31.01
2016,6,28,6,15,537.5,59.0,3.5,15.5,196.0,46.17,35.45
2016,6,28,6,30,597.0,66.0,3.4,16.0,243.0,50.88,39.65
2016,6,28,6,45,640.0,71.0,3.3,16.5,293.0,53.84,42.17
2016,6,28,7,0,683.0,76.0,3.2,17.0,343.0,56.75,44.55
2016,6,28,7,15,713.5,80.0,3.15,17.5,393.5,64.09,50.73
2016,6,28,7,30,744.0,84.0,3.1,18.0,444.0,66.2,52.29
2016,6,28,7,45,769.0,87.0,3.05,18.5,493.5,67.44,53.07
2016,6,28,8,0,794.0,90.0,3.0,19.0,543.0,68.63,53.79
2016,6,28,8,15,811.5,92.5,2.95,19.5,589.5,90.71,54.37
2016,6,28,8,30,829.0,95.0,2.9,20.0,636.0,155.01,87.87
2016,6,28,8,45,844.0,96.5,2.9,20.5,679.5,210.91,127.66
2016,6,28,9,0,859.0,98.0,2.9,21.0,723.0,267.97,174.55
2016,6,28,9,15,870.0,100.0,2.85,21.5,762.0,325.19,223.92
2016,6,28,9,30,881.0,102.0,2.8,22.0,801.0,382.66,273.55
2016,6,28,9,45,890.0,103.0,2.8,22.5,835.0,438.61,321.17
2016,6,28,10,0,899.0,104.0,2.8,23.0,869.0,494.08,367.05
2016,6,28,10,15,905.0,105.0,2.85,23.0,896.5,547.31,410.71
2016,6,28,10,30,911.0,106.0,2.9,23.0,924.0,599.26,452.2
2016,6,28,10,45,915.0,107.0,3.0,23.5,945.0,648.52,489.85
2016,6,28,11,0,919.0,108.0,3.1,24.0,966.0,695.9,525.08
2016,6,28,11,15,922.0,108.5,3.2,24.0,980.0,740.11,558.26
2016,6,28,11,30,925.0,109.0,3.3,24.0,994.0,781.99,588.75
2016,6,28,11,45,926.0,109.5,3.4,24.5,1000.5,819.83,613.67
2016,6,28,12,0,927.0,110.0,3.5,25.0,1007.0,854.92,636.54
2016,6,28,12,15,927.0,110.0,3.6,25.0,1007.0,885.84,657.76
2016,6,28,12,30,927.0,110.0,3.7,25.0,1007.0,913.67,676.92
2016,6,28,12,45,917.5,115.0,3.85,25.0,996.5,934.26,691.56
2016,6,28,13,0,908.0,120.0,4.0,25.0,986.0,951.21,703.91
2016,6,28,13,15,905.0,119.5,4.1,24.5,971.0,965.47,715.68
2016,6,28,13,30,902.0,119.0,4.2,24.0,956.0,976.06,725.17
2016,6,28,13,45,899.0,117.5,4.3,24.0,935.0,981.98,730.26
2016,6,28,14,0,896.0,116.0,4.4,24.0,914.0,984.14,732.98
2016,6,28,14,15,890.0,114.5,4.4,23.5,885.5,979.67,732.27
2016,6,28,14,30,884.0,113.0,4.4,23.0,857.0,971.51,729.2
2016,6,28,14,45,877.5,110.0,4.45,23.0,823.5,957.7,721.26
2016,6,28,15,0,871.0,107.0,4.5,23.0,790.0,940.34,711.07
2016,6,28,15,15,860.0,105.0,4.45,22.5,750.5,916.48,697.13
2016,6,28,15,30,849.0,103.0,4.4,22.0,711.0,889.53,681.14
2016,6,28,15,45,837.5,100.0,4.4,22.0,667.5,858.16,660.87
2016,6,28,16,0,826.0,97.0,4.4,22.0,624.0,832.64,644.63
2016,6,28,16,15,807.5,94.0,4.35,21.5,577.0,789.84,616.91
2016,6,28,16,30,789.0,91.0,4.3,21.0,530.0,745.23,587.47
2016,6,28,16,45,601.0,123.5,4.3,21.0,439.5,614.53,490.78
2016,6,28,17,0,413.0,156.0,4.3,21.0,349.0,483.46,388.85
2016,6,28,17,15,547.5,115.0,4.3,20.0,339.5,517.8,419.79
2016,6,28,17,30,682.0,74.0,4.3,19.0,330.0,530.65,432.41
2016,6,28,17,45,639.5,68.5,4.35,18.5,280.5,466.46,380.93
2016,6,28,18,0,597.0,63.0,4.4,18.0,231.0,404.78,329.84
2016,6,28,18,15,533.0,56.0,4.4,17.5,183.5,334.15,269.65
2016,6,28,18,30,469.0,49.0,4.4,17.0,136.0,269.2,212.54
2016,6,28,18,45,370.5,39.5,4.4,16.5,95.5,195.33,147.78
2016,6,28,19,0,272.0,30.0,4.4,16.0,55.0,132.35,87.98
2016,6,28,19,15,136.0,15.0,4.35,15.5,27.5,57.93,0.0
2016,6,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,172.0,16.0,4.35,12.5,34.5,12.86,0.0
2016,6,29,5,30,344.0,32.0,4.4,13.0,69.0,26.29,16.42
2016,6,29,5,45,435.5,40.5,4.5,13.5,112.0,32.79,23.12
2016,6,29,6,0,527.0,49.0,4.6,14.0,155.0,39.23,29.22
2016,6,29,6,15,368.0,80.0,4.55,14.0,164.0,59.28,47.33
2016,6,29,6,30,209.0,111.0,4.5,14.0,173.0,80.59,66.39
2016,6,29,6,45,226.0,129.0,4.5,14.5,207.5,92.22,76.51
2016,6,29,7,0,243.0,147.0,4.5,15.0,242.0,103.44,86.05
2016,6,29,7,15,147.0,168.0,4.45,15.5,228.0,119.81,99.9
2016,6,29,7,30,51.0,189.0,4.4,16.0,214.0,137.06,114.28
2016,6,29,7,45,143.5,214.5,4.4,16.5,294.5,147.37,122.49
2016,6,29,8,0,236.0,240.0,4.4,17.0,375.0,154.24,127.7
2016,6,29,8,15,294.0,251.0,4.35,17.0,433.0,170.0,129.23
2016,6,29,8,30,352.0,262.0,4.3,17.0,491.0,206.83,149.75
2016,6,29,8,45,300.0,295.0,4.3,17.5,499.5,245.94,180.87
2016,6,29,9,0,248.0,328.0,4.3,18.0,508.0,279.55,209.73
2016,6,29,9,15,335.0,319.5,4.25,18.0,576.5,320.61,240.44
2016,6,29,9,30,422.0,311.0,4.2,18.0,645.0,365.59,275.63
2016,6,29,9,45,671.0,207.5,4.2,18.5,765.5,421.05,317.36
2016,6,29,10,0,920.0,104.0,4.2,19.0,886.0,503.11,381.78
2016,6,29,10,15,926.0,105.0,4.2,19.0,914.0,557.51,427.41
2016,6,29,10,30,932.0,106.0,4.2,19.0,942.0,610.59,470.84
2016,6,29,10,45,936.5,106.5,4.2,19.5,963.5,660.85,510.02
2016,6,29,11,0,941.0,107.0,4.2,20.0,985.0,709.2,546.63
2016,6,29,11,15,789.0,208.5,4.2,20.0,952.5,732.75,562.4
2016,6,29,11,30,637.0,310.0,4.2,20.0,920.0,744.04,568.3
2016,6,29,11,45,793.5,209.0,4.25,20.0,973.5,807.61,618.27
2016,6,29,12,0,950.0,108.0,4.3,20.0,1027.0,871.8,664.73
2016,6,29,12,15,950.0,108.0,4.35,20.0,1026.5,903.47,686.54
2016,6,29,12,30,950.0,108.0,4.4,20.0,1026.0,931.95,706.36
2016,6,29,12,45,694.5,251.0,4.45,20.0,919.5,878.49,668.45
2016,6,29,13,0,439.0,394.0,4.5,20.0,813.0,793.39,602.77
2016,6,29,13,15,685.0,253.5,4.5,19.5,895.0,908.38,692.86
2016,6,29,13,30,931.0,113.0,4.5,19.0,977.0,997.98,756.79
2016,6,29,13,45,926.5,112.0,4.55,19.0,954.5,1003.14,760.77
2016,6,29,14,0,922.0,111.0,4.6,19.0,932.0,1004.44,762.85
2016,6,29,14,15,915.5,110.0,4.6,19.0,903.0,999.98,760.7
2016,6,29,14,30,909.0,109.0,4.6,19.0,874.0,991.74,756.12
2016,6,29,14,45,901.5,107.0,4.6,19.0,839.5,977.81,747.74
2016,6,29,15,0,894.0,105.0,4.6,19.0,805.0,960.29,736.99
2016,6,29,15,15,883.0,103.5,4.6,18.5,765.0,936.63,723.43
2016,6,29,15,30,872.0,102.0,4.6,18.0,725.0,909.8,707.6
2016,6,29,15,45,653.0,167.0,4.65,18.0,617.5,783.74,618.71
2016,6,29,16,0,434.0,232.0,4.7,18.0,510.0,639.99,509.56
2016,6,29,16,15,395.0,221.5,4.7,17.5,459.5,584.1,469.3
2016,6,29,16,30,356.0,211.0,4.7,17.0,409.0,513.16,416.36
2016,6,29,16,45,324.5,194.5,4.75,16.5,362.5,459.54,375.87
2016,6,29,17,0,293.0,178.0,4.8,16.0,316.0,407.18,335.33
2016,6,29,17,15,177.5,161.5,4.8,15.5,242.0,287.09,237.32
2016,6,29,17,30,62.0,145.0,4.8,15.0,168.0,179.35,146.94
2016,6,29,17,45,54.0,124.5,4.8,15.0,142.5,152.07,124.13
2016,6,29,18,0,46.0,104.0,4.8,15.0,117.0,125.35,101.32
2016,6,29,18,15,259.5,77.5,4.7,14.5,128.0,224.27,183.65
2016,6,29,18,30,473.0,51.0,4.6,14.0,139.0,273.46,218.8
2016,6,29,18,45,371.5,41.0,4.6,13.5,97.5,197.57,151.36
2016,6,29,19,0,270.0,31.0,4.6,13.0,56.0,132.9,89.48
2016,6,29,19,15,135.0,15.5,4.55,13.0,28.0,58.36,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,135.0,17.5,4.05,13.0,32.0,13.64,0.0
2016,6,30,5,30,270.0,35.0,4.0,13.0,64.0,28.78,18.43
2016,6,30,5,45,364.0,45.5,4.0,13.5,105.5,36.82,26.62
2016,6,30,6,0,458.0,56.0,4.0,14.0,147.0,44.69,34.05
2016,6,30,6,15,233.5,78.5,3.8,14.5,125.5,59.26,47.21
2016,6,30,6,30,9.0,101.0,3.6,15.0,104.0,79.21,64.9
2016,6,30,6,45,14.5,119.5,3.45,15.5,125.5,93.24,77.09
2016,6,30,7,0,20.0,138.0,3.3,16.0,147.0,107.2,88.96
2016,6,30,7,15,34.5,163.0,3.1,16.0,179.5,120.11,99.88
2016,6,30,7,30,49.0,188.0,2.9,16.0,212.0,136.42,113.58
2016,6,30,7,45,84.0,217.0,2.75,16.5,263.0,154.84,128.66
2016,6,30,8,0,119.0,246.0,2.6,17.0,314.0,164.24,135.88
2016,6,30,8,15,177.5,266.0,2.5,17.5,376.5,182.7,140.98
2016,6,30,8,30,236.0,286.0,2.4,18.0,439.0,217.56,161.74
2016,6,30,8,45,537.5,201.5,2.3,18.5,582.5,218.76,147.74
2016,6,30,9,0,839.0,117.0,2.2,19.0,726.0,268.9,176.84
2016,6,30,9,15,851.0,119.0,2.2,19.5,765.0,331.82,230.5
2016,6,30,9,30,863.0,121.0,2.2,20.0,804.0,388.87,279.63
2016,6,30,9,45,879.0,118.5,2.25,20.5,840.5,444.45,326.84
2016,6,30,10,0,895.0,116.0,2.3,21.0,877.0,500.22,372.94
2016,6,30,10,15,901.5,117.5,2.35,21.0,905.0,554.1,417.06
2016,6,30,10,30,908.0,119.0,2.4,21.0,933.0,606.79,459.02
2016,6,30,10,45,912.0,120.5,2.45,21.5,954.0,656.55,496.77
2016,6,30,11,0,916.0,122.0,2.5,22.0,975.0,704.44,532.05
2016,6,30,11,15,919.0,122.5,2.6,22.0,989.5,748.81,565.28
2016,6,30,11,30,922.0,123.0,2.7,22.0,1004.0,790.86,596.23
2016,6,30,11,45,923.5,123.0,2.85,22.5,1011.0,828.87,621.54
2016,6,30,12,0,925.0,123.0,3.0,23.0,1018.0,864.17,644.87
2016,6,30,12,15,924.5,123.0,3.1,23.0,1017.5,894.94,666.01
2016,6,30,12,30,924.0,123.0,3.2,23.0,1017.0,922.6,685.09
2016,6,30,12,45,914.5,128.0,3.35,23.0,1006.0,943.38,699.97
2016,6,30,13,0,905.0,133.0,3.5,23.0,995.0,960.53,712.55
2016,6,30,13,15,901.5,132.0,3.6,23.0,979.5,974.17,722.59
2016,6,30,13,30,898.0,131.0,3.7,23.0,964.0,984.11,730.29
2016,6,30,13,45,893.0,130.0,3.85,23.0,941.5,988.9,735.02
2016,6,30,14,0,888.0,129.0,4.0,23.0,919.0,989.92,737.37
2016,6,30,14,15,880.5,127.5,4.05,23.0,890.0,984.33,734.8
2016,6,30,14,30,873.0,126.0,4.1,23.0,861.0,975.06,729.9
2016,6,30,14,45,864.0,123.5,4.15,23.0,826.0,959.77,721.03
2016,6,30,15,0,855.0,121.0,4.2,23.0,791.0,941.03,709.9
2016,6,30,15,15,843.0,119.0,4.2,22.5,751.0,927.46,703.48
2016,6,30,15,30,831.0,117.0,4.2,22.0,711.0,899.69,687.21
2016,6,30,15,45,815.0,114.0,4.25,22.0,666.5,864.42,664.55
2016,6,30,16,0,799.0,111.0,4.3,22.0,622.0,826.68,639.96
2016,6,30,16,15,778.5,107.5,4.3,21.5,574.0,782.46,611.42
2016,6,30,16,30,758.0,104.0,4.3,21.0,526.0,736.6,581.18
2016,6,30,16,45,607.5,125.0,4.3,21.0,443.0,622.21,496.67
2016,6,30,17,0,457.0,146.0,4.3,21.0,360.0,504.99,406.25
2016,6,30,17,15,546.0,116.0,4.25,20.5,342.5,518.92,419.67
2016,6,30,17,30,635.0,86.0,4.2,20.0,325.0,516.44,419.0
2016,6,30,17,45,587.0,79.5,4.2,19.5,275.0,449.88,365.84
2016,6,30,18,0,539.0,73.0,4.2,19.0,225.0,386.41,313.58
2016,6,30,18,15,471.0,64.5,4.15,18.0,178.0,314.84,253.6
2016,6,30,18,30,403.0,56.0,4.1,17.0,131.0,249.41,197.02
2016,6,30,18,45,301.5,44.5,4.1,16.5,91.0,173.8,131.56
2016,6,30,19,0,200.0,33.0,4.1,16.0,51.0,112.99,75.04
2016,6,30,19,15,100.0,16.5,4.1,15.5,25.5,49.23,0.0
2016,6,30,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
