Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,119.5,18.0,3.35,13.0,30.0,14.0,0.0
2016,7,1,5,30,239.0,36.0,3.4,13.0,60.0,27.83,17.57
2016,7,1,5,45,334.5,46.5,3.45,13.5,101.0,37.61,27.3
2016,7,1,6,0,430.0,57.0,3.5,14.0,142.0,45.43,34.69
2016,7,1,6,15,494.0,65.0,3.45,14.0,189.5,50.82,39.8
2016,7,1,6,30,558.0,73.0,3.4,14.0,237.0,56.11,44.63
2016,7,1,6,45,603.0,79.0,3.4,14.5,286.5,59.56,47.61
2016,7,1,7,0,648.0,85.0,3.4,15.0,336.0,62.94,50.4
2016,7,1,7,15,681.0,90.0,3.35,15.5,386.5,65.36,52.28
2016,7,1,7,30,714.0,95.0,3.3,16.0,437.0,67.69,54.03
2016,7,1,7,45,739.5,98.5,3.25,16.5,486.5,75.35,60.4
2016,7,1,8,0,765.0,102.0,3.2,17.0,536.0,76.55,61.1
2016,7,1,8,15,784.0,105.0,3.1,17.0,583.0,96.03,60.96
2016,7,1,8,30,803.0,108.0,3.0,17.0,630.0,150.88,86.95
2016,7,1,8,45,819.0,110.5,2.95,17.5,674.0,206.99,127.11
2016,7,1,9,0,835.0,113.0,2.9,18.0,718.0,264.56,174.67
2016,7,1,9,15,846.5,115.0,2.85,18.5,757.0,327.28,228.62
2016,7,1,9,30,858.0,117.0,2.8,19.0,796.0,383.88,277.88
2016,7,1,9,45,867.5,118.5,2.75,19.5,830.0,439.41,325.47
2016,7,1,10,0,877.0,120.0,2.7,20.0,864.0,494.57,371.35
2016,7,1,10,15,884.0,121.0,2.7,20.0,892.0,547.47,414.97
2016,7,1,10,30,891.0,122.0,2.7,20.0,920.0,599.26,456.48
2016,7,1,10,45,896.0,123.0,2.75,20.0,941.5,648.49,495.15
2016,7,1,11,0,901.0,124.0,2.8,20.0,963.0,695.99,531.6
2016,7,1,11,15,904.0,124.5,2.85,20.0,977.0,739.78,564.59
2016,7,1,11,30,907.0,125.0,2.9,20.0,991.0,781.29,595.33
2016,7,1,11,45,909.5,124.5,2.95,20.5,998.5,819.19,620.35
2016,7,1,12,0,912.0,124.0,3.0,21.0,1006.0,854.48,643.32
2016,7,1,12,15,912.0,124.0,3.1,21.0,1005.5,885.34,664.72
2016,7,1,12,30,912.0,124.0,3.2,21.0,1005.0,913.16,684.1
2016,7,1,12,45,907.5,125.5,3.3,21.0,996.0,935.1,699.55
2016,7,1,13,0,903.0,127.0,3.4,21.0,987.0,953.56,712.78
2016,7,1,13,15,899.5,126.5,3.5,21.0,972.0,967.56,723.13
2016,7,1,13,30,896.0,126.0,3.6,21.0,957.0,977.89,731.16
2016,7,1,13,45,891.5,124.5,3.7,21.0,935.0,982.61,735.56
2016,7,1,14,0,887.0,123.0,3.8,21.0,913.0,983.57,737.59
2016,7,1,14,15,880.0,121.5,3.85,20.5,884.0,978.39,736.7
2016,7,1,14,30,873.0,120.0,3.9,20.0,855.0,969.55,733.46
2016,7,1,14,45,864.0,118.0,3.95,20.0,820.5,954.71,724.82
2016,7,1,15,0,855.0,116.0,4.0,20.0,786.0,936.44,713.91
2016,7,1,15,15,843.0,114.0,4.0,19.5,746.0,912.11,699.89
2016,7,1,15,30,831.0,112.0,4.0,19.0,706.0,894.8,690.79
2016,7,1,15,45,816.0,109.0,4.0,19.0,662.0,860.41,668.22
2016,7,1,16,0,801.0,106.0,4.0,19.0,618.0,823.52,643.8
2016,7,1,16,15,781.0,103.0,3.95,18.5,570.5,780.24,615.46
2016,7,1,16,30,761.0,100.0,3.9,18.0,523.0,735.28,585.45
2016,7,1,16,45,735.0,96.0,3.85,18.0,473.0,683.31,548.57
2016,7,1,17,0,709.0,92.0,3.8,18.0,423.0,633.81,512.43
2016,7,1,17,15,675.0,87.0,3.75,17.5,373.0,574.6,467.91
2016,7,1,17,30,641.0,82.0,3.7,17.0,323.0,516.31,422.69
2016,7,1,17,45,594.5,76.0,3.65,17.0,273.0,450.95,369.53
2016,7,1,18,0,548.0,70.0,3.6,17.0,223.0,388.52,317.13
2016,7,1,18,15,481.5,61.5,3.55,16.5,176.5,317.25,256.62
2016,7,1,18,30,415.0,53.0,3.5,16.0,130.0,252.01,199.58
2016,7,1,18,45,315.5,42.0,3.45,15.5,90.5,178.85,135.81
2016,7,1,19,0,216.0,31.0,3.4,15.0,51.0,115.64,76.84
2016,7,1,19,15,108.0,15.5,3.3,14.5,25.5,50.06,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.0,17.0,2.75,13.0,29.5,13.25,0.0
2016,7,2,5,30,250.0,34.0,2.9,13.0,59.0,26.36,16.26
2016,7,2,5,45,342.0,44.5,3.05,13.5,99.5,35.94,25.83
2016,7,2,6,0,434.0,55.0,3.2,14.0,140.0,43.8,33.24
2016,7,2,6,15,377.0,77.5,3.2,14.5,166.5,57.63,45.76
2016,7,2,6,30,320.0,100.0,3.2,15.0,193.0,72.11,58.62
2016,7,2,6,45,354.0,112.5,3.25,15.5,234.0,79.82,65.29
2016,7,2,7,0,388.0,125.0,3.3,16.0,275.0,87.22,71.52
2016,7,2,7,15,548.5,109.5,3.3,16.0,354.0,77.74,63.01
2016,7,2,7,30,709.0,94.0,3.3,16.0,433.0,66.99,53.41
2016,7,2,7,45,731.5,98.5,3.3,16.5,481.5,75.28,60.34
2016,7,2,8,0,754.0,103.0,3.3,17.0,530.0,77.11,61.59
2016,7,2,8,15,773.0,106.5,3.3,17.5,577.0,96.0,61.38
2016,7,2,8,30,792.0,110.0,3.3,18.0,624.0,150.56,86.93
2016,7,2,8,45,805.0,113.5,3.3,18.5,666.5,206.26,126.73
2016,7,2,9,0,818.0,117.0,3.3,19.0,709.0,263.11,173.65
2016,7,2,9,15,830.0,119.5,3.25,19.0,748.0,319.86,223.22
2016,7,2,9,30,842.0,122.0,3.2,19.0,787.0,381.45,276.81
2016,7,2,9,45,846.0,126.5,3.2,19.5,819.5,436.12,323.96
2016,7,2,10,0,850.0,131.0,3.2,20.0,852.0,489.89,369.06
2016,7,2,10,15,857.0,132.5,3.2,20.0,880.0,541.91,412.18
2016,7,2,10,30,864.0,134.0,3.2,20.0,908.0,592.87,453.28
2016,7,2,10,45,867.0,136.5,3.2,20.5,928.5,640.88,490.14
2016,7,2,11,0,870.0,139.0,3.2,21.0,949.0,687.06,524.56
2016,7,2,11,15,873.5,139.5,3.2,21.0,963.5,730.08,556.86
2016,7,2,11,30,877.0,140.0,3.2,21.0,978.0,770.97,586.97
2016,7,2,11,45,877.0,141.5,3.2,21.0,984.5,807.66,612.65
2016,7,2,12,0,877.0,143.0,3.2,21.0,991.0,841.73,635.86
2016,7,2,12,15,877.0,143.0,3.2,21.0,990.5,871.86,656.26
2016,7,2,12,30,877.0,143.0,3.2,21.0,990.0,899.09,674.66
2016,7,2,12,45,883.5,137.5,3.25,21.0,985.0,924.35,692.08
2016,7,2,13,0,890.0,132.0,3.3,21.0,980.0,946.43,707.39
2016,7,2,13,15,887.0,131.5,3.3,21.0,965.0,960.82,717.27
2016,7,2,13,30,884.0,131.0,3.3,21.0,950.0,971.6,724.9
2016,7,2,13,45,878.0,130.5,3.3,21.0,928.0,975.88,728.3
2016,7,2,14,0,872.0,130.0,3.3,21.0,906.0,976.45,729.4
2016,7,2,14,15,865.0,128.5,3.3,20.5,877.5,971.42,728.3
2016,7,2,14,30,858.0,127.0,3.3,20.0,849.0,962.77,724.9
2016,7,2,14,45,847.5,125.5,3.3,20.0,814.5,947.27,715.58
2016,7,2,15,0,837.0,124.0,3.3,20.0,780.0,939.76,711.86
2016,7,2,15,15,825.0,121.5,3.25,19.5,740.5,914.87,697.24
2016,7,2,15,30,813.0,119.0,3.2,19.0,701.0,886.95,680.6
2016,7,2,15,45,797.0,116.5,3.15,19.0,657.0,852.67,658.13
2016,7,2,16,0,781.0,114.0,3.1,19.0,613.0,815.97,633.85
2016,7,2,16,15,761.0,110.5,3.05,18.5,565.5,772.71,605.8
2016,7,2,16,30,741.0,107.0,3.0,18.0,518.0,731.39,578.75
2016,7,2,16,45,714.5,102.5,2.95,18.0,469.0,679.15,542.04
2016,7,2,17,0,688.0,98.0,2.9,18.0,420.0,626.46,503.56
2016,7,2,17,15,653.5,92.5,2.85,17.5,369.5,567.15,459.4
2016,7,2,17,30,619.0,87.0,2.8,17.0,319.0,508.82,414.57
2016,7,2,17,45,572.0,80.0,2.75,16.5,270.0,442.96,362.19
2016,7,2,18,0,525.0,73.0,2.7,16.0,221.0,380.13,310.41
2016,7,2,18,15,460.0,64.0,2.6,15.5,174.5,310.1,251.05
2016,7,2,18,30,395.0,55.0,2.5,15.0,128.0,245.95,195.08
2016,7,2,18,45,303.0,43.0,2.45,15.0,89.0,173.25,131.53
2016,7,2,19,0,211.0,31.0,2.4,15.0,50.0,114.41,75.82
2016,7,2,19,15,105.5,15.5,2.35,14.5,25.0,49.54,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,131.0,16.5,2.8,12.5,29.5,12.88,0.0
2016,7,3,5,30,262.0,33.0,2.9,13.0,59.0,27.11,16.78
2016,7,3,5,45,355.0,43.5,3.0,13.5,100.0,35.18,25.14
2016,7,3,6,0,448.0,54.0,3.1,14.0,141.0,43.09,32.6
2016,7,3,6,15,224.0,74.5,3.05,14.5,118.5,56.47,44.72
2016,7,3,6,30,0.0,95.0,3.0,15.0,96.0,74.94,61.12
2016,7,3,6,45,5.5,113.5,3.0,15.5,116.0,89.01,73.36
2016,7,3,7,0,11.0,132.0,3.0,16.0,136.0,102.99,85.29
2016,7,3,7,15,52.5,164.5,2.95,16.0,189.0,121.07,100.73
2016,7,3,7,30,94.0,197.0,2.9,16.0,242.0,141.95,118.36
2016,7,3,7,45,139.5,220.5,2.9,16.5,295.0,150.43,124.95
2016,7,3,8,0,185.0,244.0,2.9,17.0,348.0,164.25,136.0
2016,7,3,8,15,199.5,265.5,2.85,17.5,387.0,182.54,140.89
2016,7,3,8,30,214.0,287.0,2.8,18.0,426.0,215.13,160.95
2016,7,3,8,45,312.5,284.5,2.8,18.5,502.5,240.61,174.89
2016,7,3,9,0,411.0,282.0,2.8,19.0,579.0,279.63,201.87
2016,7,3,9,15,633.5,198.5,2.8,19.0,685.0,315.41,225.33
2016,7,3,9,30,856.0,115.0,2.8,19.0,791.0,380.87,275.59
2016,7,3,9,45,882.0,107.0,2.8,19.5,829.5,436.01,322.78
2016,7,3,10,0,908.0,99.0,2.8,20.0,868.0,492.23,369.71
2016,7,3,10,15,913.5,100.5,2.75,20.0,896.0,546.26,414.32
2016,7,3,10,30,919.0,102.0,2.7,20.0,924.0,598.98,456.54
2016,7,3,10,45,923.0,103.0,2.7,20.5,945.0,648.86,494.67
2016,7,3,11,0,927.0,104.0,2.7,21.0,966.0,696.85,530.21
2016,7,3,11,15,929.5,104.5,2.7,21.0,980.0,741.31,563.3
2016,7,3,11,30,932.0,105.0,2.7,21.0,994.0,783.37,593.43
2016,7,3,11,45,932.5,105.5,2.75,21.5,1001.0,821.33,618.23
2016,7,3,12,0,933.0,106.0,2.8,22.0,1008.0,856.46,640.91
2016,7,3,12,15,933.0,106.0,2.8,22.0,1007.5,887.79,661.79
2016,7,3,12,30,933.0,106.0,2.8,22.0,1007.0,915.98,680.52
2016,7,3,12,45,915.5,116.0,2.85,22.0,994.0,934.3,693.06
2016,7,3,13,0,898.0,126.0,2.9,22.0,981.0,948.69,703.16
2016,7,3,13,15,895.0,125.0,2.9,22.0,966.0,962.69,712.72
2016,7,3,13,30,892.0,124.0,2.9,22.0,951.0,973.04,719.95
2016,7,3,13,45,887.0,123.0,2.95,22.0,929.0,977.77,724.03
2016,7,3,14,0,882.0,122.0,3.0,22.0,907.0,978.78,725.82
2016,7,3,14,15,875.5,120.5,3.0,21.5,878.5,974.15,725.0
2016,7,3,14,30,869.0,119.0,3.0,21.0,850.0,965.85,721.9
2016,7,3,14,45,860.0,117.0,3.05,21.0,816.0,951.1,713.58
2016,7,3,15,0,851.0,115.0,3.1,21.0,782.0,932.91,703.04
2016,7,3,15,15,839.5,113.0,3.1,20.5,742.0,909.15,689.69
2016,7,3,15,30,828.0,111.0,3.1,20.0,702.0,892.37,681.15
2016,7,3,15,45,813.5,107.5,3.1,20.0,658.5,857.95,658.98
2016,7,3,16,0,799.0,104.0,3.1,20.0,615.0,821.01,634.98
2016,7,3,16,15,779.5,101.0,3.1,19.5,568.0,778.22,607.71
2016,7,3,16,30,760.0,98.0,3.1,19.0,521.0,733.73,578.72
2016,7,3,16,45,736.0,94.0,3.15,19.0,471.5,683.31,543.92
2016,7,3,17,0,712.0,90.0,3.2,19.0,422.0,635.04,509.67
2016,7,3,17,15,678.5,85.0,3.2,18.5,372.0,576.01,465.92
2016,7,3,17,30,645.0,80.0,3.2,18.0,322.0,517.86,421.37
2016,7,3,17,45,600.5,73.5,3.2,17.5,272.5,452.85,369.75
2016,7,3,18,0,556.0,67.0,3.2,17.0,223.0,390.62,318.47
2016,7,3,18,15,491.0,59.0,3.1,16.5,176.5,320.15,258.66
2016,7,3,18,30,426.0,51.0,3.0,16.0,130.0,255.54,202.16
2016,7,3,18,45,333.0,40.5,2.9,15.5,90.5,184.54,140.0
2016,7,3,19,0,240.0,30.0,2.8,15.0,51.0,123.96,82.13
2016,7,3,19,15,120.0,15.0,2.75,14.5,25.5,52.64,0.0
2016,7,3,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,15.0,3.2,13.0,29.5,12.07,0.0
2016,7,4,5,30,295.0,30.0,3.3,13.0,59.0,24.57,14.58
2016,7,4,5,45,391.5,39.0,3.45,13.5,101.0,31.5,21.9
2016,7,4,6,0,488.0,48.0,3.6,14.0,143.0,38.35,28.4
2016,7,4,6,15,297.5,79.5,3.55,14.5,142.5,58.54,46.54
2016,7,4,6,30,107.0,111.0,3.5,15.0,142.0,81.95,67.31
2016,7,4,6,45,118.0,131.5,3.45,15.5,172.0,95.7,79.25
2016,7,4,7,0,129.0,152.0,3.4,16.0,202.0,109.1,90.64
2016,7,4,7,15,96.0,171.5,3.3,16.0,211.5,125.6,104.68
2016,7,4,7,30,63.0,191.0,3.2,16.0,221.0,138.12,115.11
2016,7,4,7,45,172.5,210.5,3.15,16.5,305.0,145.54,120.83
2016,7,4,8,0,282.0,230.0,3.1,17.0,389.0,149.69,123.71
2016,7,4,8,15,293.0,250.0,3.05,17.5,428.0,167.9,127.84
2016,7,4,8,30,304.0,270.0,3.0,18.0,467.0,205.13,149.66
2016,7,4,8,45,589.0,180.5,2.95,18.5,594.5,210.22,139.03
2016,7,4,9,0,874.0,91.0,2.9,19.0,722.0,262.87,171.03
2016,7,4,9,15,884.5,93.0,2.9,19.0,761.5,320.97,222.05
2016,7,4,9,30,895.0,95.0,2.9,19.0,801.0,379.27,273.6
2016,7,4,9,45,889.0,104.0,2.9,19.5,831.0,436.2,322.96
2016,7,4,10,0,883.0,113.0,2.9,20.0,861.0,491.1,369.16
2016,7,4,10,15,889.5,114.5,2.9,20.0,889.0,544.52,413.38
2016,7,4,10,30,896.0,116.0,2.9,20.0,917.0,596.78,455.42
2016,7,4,10,45,898.5,118.0,2.9,20.5,938.0,645.62,492.84
2016,7,4,11,0,901.0,120.0,2.9,21.0,959.0,692.5,527.66
2016,7,4,11,15,904.5,121.0,2.9,21.0,973.0,737.17,560.99
2016,7,4,11,30,908.0,122.0,2.9,21.0,987.0,779.61,592.0
2016,7,4,11,45,906.5,124.0,2.9,21.0,993.5,816.63,617.15
2016,7,4,12,0,905.0,126.0,2.9,21.0,1000.0,850.82,640.24
2016,7,4,12,15,905.0,126.0,2.85,21.0,999.5,881.65,660.6
2016,7,4,12,30,905.0,126.0,2.8,21.0,999.0,909.48,678.83
2016,7,4,12,45,912.5,119.5,2.8,21.0,994.0,935.07,695.93
2016,7,4,13,0,920.0,113.0,2.8,21.0,989.0,957.35,710.83
2016,7,4,13,15,917.0,112.5,2.8,21.0,974.0,971.98,720.73
2016,7,4,13,30,914.0,112.0,2.8,21.0,959.0,982.89,728.33
2016,7,4,13,45,908.5,111.5,2.8,21.0,937.0,987.65,732.02
2016,7,4,14,0,903.0,111.0,2.8,21.0,915.0,988.62,733.37
2016,7,4,14,15,896.5,109.5,2.8,21.0,886.0,983.85,731.08
2016,7,4,14,30,890.0,108.0,2.8,21.0,857.0,975.35,726.49
2016,7,4,14,45,880.5,107.0,2.8,21.0,822.5,960.87,718.04
2016,7,4,15,0,871.0,106.0,2.8,21.0,788.0,942.93,707.4
2016,7,4,15,15,859.5,104.0,2.8,20.5,748.0,918.77,693.94
2016,7,4,15,30,848.0,102.0,2.8,20.0,708.0,891.51,678.34
2016,7,4,15,45,832.0,100.0,2.85,20.0,663.5,857.39,656.95
2016,7,4,16,0,816.0,98.0,2.9,20.0,619.0,829.52,639.77
2016,7,4,16,15,797.0,95.0,2.9,19.5,571.5,786.64,612.57
2016,7,4,16,30,778.0,92.0,2.9,19.0,524.0,742.0,583.69
2016,7,4,16,45,752.0,88.5,2.95,18.5,474.0,690.01,549.0
2016,7,4,17,0,726.0,85.0,3.0,18.0,424.0,637.39,512.94
2016,7,4,17,15,693.0,80.5,3.0,17.5,373.5,581.18,471.28
2016,7,4,17,30,660.0,76.0,3.0,17.0,323.0,523.31,426.91
2016,7,4,17,45,612.5,70.5,3.05,17.0,273.5,457.02,373.59
2016,7,4,18,0,565.0,65.0,3.1,17.0,224.0,393.75,320.9
2016,7,4,18,15,500.5,57.5,3.05,16.5,177.5,323.59,261.4
2016,7,4,18,30,436.0,50.0,3.0,16.0,131.0,259.21,205.06
2016,7,4,18,45,339.0,39.5,3.0,15.5,91.0,186.13,141.21
2016,7,4,19,0,242.0,29.0,3.0,15.0,51.0,123.97,81.87
2016,7,4,19,15,121.0,14.5,3.0,14.5,25.5,52.34,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,14.5,3.25,13.0,14.5,11.97,0.0
2016,7,5,5,30,0.0,29.0,3.3,13.0,29.0,23.6,13.67
2016,7,5,5,45,13.0,47.5,3.35,13.5,50.0,37.61,27.2
2016,7,5,6,0,26.0,66.0,3.4,14.0,71.0,51.44,39.93
2016,7,5,6,15,36.0,86.0,3.35,14.5,95.5,66.02,53.14
2016,7,5,6,30,46.0,106.0,3.3,15.0,120.0,80.38,65.92
2016,7,5,6,45,53.0,127.0,3.3,15.5,145.5,95.1,78.73
2016,7,5,7,0,60.0,148.0,3.3,16.0,171.0,109.56,91.04
2016,7,5,7,15,35.0,154.0,3.25,16.0,168.0,114.54,95.1
2016,7,5,7,30,10.0,160.0,3.2,16.0,165.0,124.49,103.38
2016,7,5,7,45,45.0,198.5,3.15,16.5,223.5,143.7,119.29
2016,7,5,8,0,80.0,237.0,3.1,17.0,282.0,167.11,138.49
2016,7,5,8,15,96.0,262.0,3.05,17.0,321.0,185.68,145.49
2016,7,5,8,30,112.0,287.0,3.0,17.0,360.0,204.71,157.32
2016,7,5,8,45,112.5,307.5,3.0,17.5,385.0,230.45,176.35
2016,7,5,9,0,113.0,328.0,3.0,18.0,410.0,256.58,196.45
2016,7,5,9,15,144.5,350.5,3.05,18.0,461.0,292.99,224.18
2016,7,5,9,30,176.0,373.0,3.1,18.0,512.0,333.51,255.46
2016,7,5,9,45,540.0,237.0,3.2,18.5,688.5,388.85,293.56
2016,7,5,10,0,904.0,101.0,3.3,19.0,865.0,491.31,371.63
2016,7,5,10,15,910.5,102.0,3.4,19.0,893.5,545.39,416.86
2016,7,5,10,30,917.0,103.0,3.5,19.0,922.0,598.26,460.16
2016,7,5,10,45,920.0,105.0,3.6,19.5,943.0,648.36,499.32
2016,7,5,11,0,923.0,107.0,3.7,20.0,964.0,696.51,535.94
2016,7,5,11,15,926.0,107.5,3.8,20.0,978.5,741.3,570.3
2016,7,5,11,30,929.0,108.0,3.9,20.0,993.0,783.75,601.88
2016,7,5,11,45,928.5,109.0,4.0,20.0,1000.0,821.41,628.43
2016,7,5,12,0,928.0,110.0,4.1,20.0,1007.0,856.19,652.9
2016,7,5,12,15,928.5,110.0,4.1,20.0,1006.5,887.96,674.76
2016,7,5,12,30,929.0,110.0,4.1,20.0,1006.0,916.65,694.45
2016,7,5,12,45,923.0,113.0,4.2,20.0,997.5,939.0,710.32
2016,7,5,13,0,917.0,116.0,4.3,20.0,989.0,957.79,723.86
2016,7,5,13,15,914.5,115.0,4.35,19.5,974.0,972.46,735.85
2016,7,5,13,30,912.0,114.0,4.4,19.0,959.0,983.43,745.51
2016,7,5,13,45,908.0,113.0,4.45,19.0,937.5,989.2,750.48
2016,7,5,14,0,904.0,112.0,4.5,19.0,916.0,991.18,753.01
2016,7,5,14,15,898.0,110.5,4.55,19.0,888.0,986.95,751.44
2016,7,5,14,30,892.0,109.0,4.6,19.0,860.0,978.97,747.43
2016,7,5,14,45,885.5,106.5,4.7,19.0,826.0,965.8,740.36
2016,7,5,15,0,879.0,104.0,4.8,19.0,792.0,949.06,730.85
2016,7,5,15,15,868.5,102.5,4.85,18.5,753.0,926.23,718.09
2016,7,5,15,30,858.0,101.0,4.9,18.0,714.0,900.26,703.03
2016,7,5,15,45,846.5,97.5,5.0,18.0,670.5,868.24,682.46
2016,7,5,16,0,835.0,94.0,5.1,18.0,627.0,833.48,659.67
2016,7,5,16,15,817.5,91.0,5.15,17.5,580.0,799.8,638.39
2016,7,5,16,30,800.0,88.0,5.2,17.0,533.0,755.68,608.89
2016,7,5,16,45,778.5,84.5,5.3,17.0,483.5,706.31,573.9
2016,7,5,17,0,757.0,81.0,5.4,17.0,434.0,655.9,537.4
2016,7,5,17,15,725.0,77.0,5.45,16.5,383.0,597.1,492.94
2016,7,5,17,30,693.0,73.0,5.5,16.0,332.0,541.25,448.88
2016,7,5,17,45,648.0,68.0,5.6,15.5,281.5,475.42,395.24
2016,7,5,18,0,603.0,63.0,5.7,15.0,231.0,412.3,341.84
2016,7,5,18,15,537.5,56.0,5.6,14.5,183.5,340.2,279.09
2016,7,5,18,30,472.0,49.0,5.5,14.0,136.0,273.93,219.69
2016,7,5,18,45,364.5,39.5,5.45,14.0,94.5,195.9,150.12
2016,7,5,19,0,257.0,30.0,5.4,14.0,53.0,129.8,86.07
2016,7,5,19,15,128.5,15.0,5.35,13.5,26.5,56.73,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,125.0,16.0,5.05,13.0,27.5,12.49,0.0
2016,7,6,5,30,250.0,32.0,5.0,13.0,55.0,26.33,15.74
2016,7,6,5,45,348.0,41.5,5.0,13.5,95.5,33.56,23.63
2016,7,6,6,0,446.0,51.0,5.0,14.0,136.0,40.7,30.43
2016,7,6,6,15,223.0,62.5,4.9,14.0,105.0,45.96,35.43
2016,7,6,6,30,0.0,74.0,4.8,14.0,74.0,60.04,48.12
2016,7,6,6,45,0.0,90.0,4.75,14.5,90.0,72.5,59.09
2016,7,6,7,0,0.0,106.0,4.7,15.0,106.0,84.87,69.78
2016,7,6,7,15,2.5,129.5,4.6,15.0,130.5,102.4,84.96
2016,7,6,7,30,5.0,153.0,4.5,15.0,155.0,119.68,99.73
2016,7,6,7,45,5.5,165.0,4.4,15.5,167.5,129.0,107.24
2016,7,6,8,0,6.0,177.0,4.3,16.0,180.0,138.24,114.58
2016,7,6,8,15,61.5,232.0,4.2,16.5,271.5,167.78,132.11
2016,7,6,8,30,117.0,287.0,4.1,17.0,363.0,205.05,157.73
2016,7,6,8,45,481.0,192.5,4.1,17.5,535.0,201.83,137.87
2016,7,6,9,0,845.0,98.0,4.1,18.0,707.0,260.41,171.28
2016,7,6,9,15,601.5,216.5,4.05,18.0,662.0,318.31,230.2
2016,7,6,9,30,358.0,335.0,4.0,18.0,617.0,363.54,275.14
2016,7,6,9,45,621.0,220.0,3.95,18.5,734.5,408.37,307.95
2016,7,6,10,0,884.0,105.0,3.9,19.0,852.0,485.06,367.97
2016,7,6,10,15,890.5,106.0,3.9,19.0,880.0,538.17,412.6
2016,7,6,10,30,897.0,107.0,3.9,19.0,908.0,590.11,455.15
2016,7,6,10,45,904.0,106.5,3.95,19.0,930.0,639.79,495.02
2016,7,6,11,0,911.0,106.0,4.0,19.0,952.0,687.87,532.75
2016,7,6,11,15,914.0,106.5,4.05,19.0,966.5,732.18,566.87
2016,7,6,11,30,917.0,107.0,4.1,19.0,981.0,774.18,598.2
2016,7,6,11,45,920.5,106.0,4.2,19.5,988.5,812.85,624.48
2016,7,6,12,0,924.0,105.0,4.3,20.0,996.0,848.89,648.73
2016,7,6,12,15,924.0,105.0,4.45,20.0,995.5,880.09,671.15
2016,7,6,12,30,924.0,105.0,4.6,20.0,995.0,908.18,691.66
2016,7,6,12,45,916.0,108.5,4.75,20.0,985.5,929.05,707.25
2016,7,6,13,0,908.0,112.0,4.9,20.0,976.0,946.3,720.47
2016,7,6,13,15,904.5,111.5,5.05,19.5,961.0,960.33,733.02
2016,7,6,13,30,901.0,111.0,5.2,19.0,946.0,970.68,743.19
2016,7,6,13,45,694.0,226.0,5.4,19.0,860.0,917.38,707.57
2016,7,6,14,0,487.0,341.0,5.6,19.0,774.0,832.87,643.39
2016,7,6,14,15,378.0,366.5,5.65,18.5,696.0,741.26,576.98
2016,7,6,14,30,269.0,392.0,5.7,18.0,618.0,664.98,519.88
2016,7,6,14,45,230.0,380.5,5.8,18.0,568.5,599.38,471.52
2016,7,6,15,0,191.0,369.0,5.9,18.0,519.0,551.28,435.33
2016,7,6,15,15,211.0,346.0,5.85,17.5,504.0,545.77,433.71
2016,7,6,15,30,231.0,323.0,5.8,17.0,489.0,538.36,430.5
2016,7,6,15,45,241.0,299.5,5.8,17.0,463.0,537.18,430.84
2016,7,6,16,0,251.0,276.0,5.8,17.0,437.0,516.11,416.05
2016,7,6,16,15,133.5,234.5,5.7,16.5,320.0,351.24,285.18
2016,7,6,16,30,16.0,193.0,5.6,16.0,203.0,183.07,146.94
2016,7,6,16,45,170.5,182.5,5.6,16.0,263.5,317.28,261.68
2016,7,6,17,0,325.0,172.0,5.6,16.0,324.0,426.19,352.85
2016,7,6,17,15,495.5,122.0,5.5,15.5,322.5,488.09,405.96
2016,7,6,17,30,666.0,72.0,5.4,15.0,321.0,523.73,436.68
2016,7,6,17,45,623.5,66.5,5.35,15.0,272.0,460.03,383.21
2016,7,6,18,0,581.0,61.0,5.3,15.0,223.0,398.9,330.58
2016,7,6,18,15,517.0,54.0,5.2,14.5,176.5,328.67,269.48
2016,7,6,18,30,453.0,47.0,5.1,14.0,130.0,264.19,211.74
2016,7,6,18,45,357.5,37.5,5.0,14.0,90.5,191.67,146.7
2016,7,6,19,0,262.0,28.0,4.9,14.0,51.0,129.87,85.61
2016,7,6,19,15,131.0,14.0,4.8,13.5,25.5,56.33,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,9.0,4.25,13.0,9.0,7.4,0.0
2016,7,7,5,30,0.0,18.0,4.2,13.0,18.0,14.83,6.32
2016,7,7,5,45,0.0,31.5,4.2,13.5,31.5,26.03,17.06
2016,7,7,6,0,0.0,45.0,4.2,14.0,45.0,37.03,27.18
2016,7,7,6,15,0.0,60.5,4.15,14.5,60.5,49.29,38.31
2016,7,7,6,30,0.0,76.0,4.1,15.0,76.0,61.45,49.18
2016,7,7,6,45,0.0,92.5,4.1,15.5,92.5,74.25,60.4
2016,7,7,7,0,0.0,109.0,4.1,16.0,109.0,86.95,71.33
2016,7,7,7,15,0.5,128.0,4.1,16.0,128.0,101.3,83.66
2016,7,7,7,30,1.0,147.0,4.1,16.0,147.0,115.51,95.71
2016,7,7,7,45,0.5,151.5,4.1,16.5,151.5,119.65,98.76
2016,7,7,8,0,0.0,156.0,4.1,17.0,156.0,123.65,101.66
2016,7,7,8,15,1.5,166.0,4.1,17.0,167.0,131.71,103.43
2016,7,7,8,30,3.0,176.0,4.1,17.0,178.0,140.54,110.21
2016,7,7,8,45,6.5,198.5,4.2,17.5,203.5,159.0,124.44
2016,7,7,9,0,10.0,221.0,4.3,18.0,229.0,178.13,139.09
2016,7,7,9,15,13.0,242.5,4.4,18.0,253.0,197.05,153.83
2016,7,7,9,30,16.0,264.0,4.5,18.0,277.0,216.56,169.03
2016,7,7,9,45,16.0,270.5,4.6,18.0,283.5,224.11,174.83
2016,7,7,10,0,16.0,277.0,4.7,18.0,290.0,231.59,180.59
2016,7,7,10,15,19.5,303.0,4.75,18.0,320.5,256.03,199.63
2016,7,7,10,30,23.0,329.0,4.8,18.0,351.0,281.19,219.12
2016,7,7,10,45,38.5,372.0,4.9,18.5,408.0,326.92,254.12
2016,7,7,11,0,54.0,415.0,5.0,19.0,465.0,377.27,292.26
2016,7,7,11,15,72.0,437.5,5.0,19.0,505.5,415.23,321.26
2016,7,7,11,30,90.0,460.0,5.0,19.0,546.0,455.22,351.67
2016,7,7,11,45,95.5,458.0,5.0,19.0,550.0,466.41,360.2
2016,7,7,12,0,101.0,456.0,5.0,19.0,554.0,477.45,368.73
2016,7,7,12,15,102.5,464.5,5.0,19.0,564.0,494.26,381.39
2016,7,7,12,30,104.0,473.0,5.0,19.0,574.0,510.89,393.89
2016,7,7,12,45,82.5,454.5,5.0,19.0,534.5,481.65,371.67
2016,7,7,13,0,61.0,436.0,5.0,19.0,495.0,450.35,347.89
2016,7,7,13,15,80.0,442.0,4.95,19.0,517.5,478.55,369.95
2016,7,7,13,30,99.0,448.0,4.9,19.0,540.0,507.11,392.03
2016,7,7,13,45,117.5,441.5,4.9,19.0,548.0,539.75,417.17
2016,7,7,14,0,136.0,435.0,4.9,19.0,556.0,555.91,430.18
2016,7,7,14,15,139.0,420.0,4.9,18.5,540.5,547.81,425.7
2016,7,7,14,30,142.0,405.0,4.9,18.0,525.0,538.67,420.54
2016,7,7,14,45,97.5,370.5,4.95,18.0,451.5,444.64,349.13
2016,7,7,15,0,53.0,336.0,5.0,18.0,378.0,368.79,290.32
2016,7,7,15,15,42.0,306.0,5.05,17.5,338.5,329.24,260.57
2016,7,7,15,30,31.0,276.0,5.1,17.0,299.0,289.62,230.19
2016,7,7,15,45,18.5,234.0,5.15,17.0,248.0,222.03,176.54
2016,7,7,16,0,6.0,192.0,5.2,17.0,197.0,172.06,136.29
2016,7,7,16,15,11.0,192.5,5.2,16.5,199.0,177.58,141.71
2016,7,7,16,30,16.0,193.0,5.2,16.0,201.0,183.14,147.13
2016,7,7,16,45,8.0,167.0,5.25,16.0,171.0,152.68,122.26
2016,7,7,17,0,0.0,141.0,5.3,16.0,141.0,122.8,97.64
2016,7,7,17,15,13.5,138.0,5.25,15.5,143.0,130.65,105.1
2016,7,7,17,30,27.0,135.0,5.2,15.0,145.0,147.04,119.56
2016,7,7,17,45,21.5,116.0,5.2,15.0,123.0,116.39,93.74
2016,7,7,18,0,16.0,97.0,5.2,15.0,101.0,95.38,75.8
2016,7,7,18,15,242.0,71.0,5.1,14.5,116.0,211.22,173.19
2016,7,7,18,30,468.0,45.0,5.0,14.0,131.0,268.86,215.64
2016,7,7,18,45,373.5,36.0,4.95,13.5,91.0,196.39,150.52
2016,7,7,19,0,279.0,27.0,4.9,13.0,51.0,134.53,88.57
2016,7,7,19,15,139.5,13.5,4.85,13.0,25.5,57.97,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,155.0,13.0,4.2,13.5,27.5,10.45,0.0
2016,7,8,5,30,310.0,26.0,4.2,14.0,55.0,21.26,11.3
2016,7,8,5,45,406.0,33.5,4.25,14.5,95.0,27.06,17.84
2016,7,8,6,0,502.0,41.0,4.3,15.0,135.0,32.85,23.36
2016,7,8,6,15,251.0,58.5,4.2,15.0,105.5,43.35,32.95
2016,7,8,6,30,0.0,76.0,4.1,15.0,76.0,61.42,49.15
2016,7,8,6,45,0.0,92.0,4.05,15.5,92.0,73.86,60.06
2016,7,8,7,0,0.0,108.0,4.0,16.0,108.0,86.22,70.69
2016,7,8,7,15,5.5,134.0,3.85,16.0,137.0,105.45,87.28
2016,7,8,7,30,11.0,160.0,3.7,16.0,166.0,124.37,103.36
2016,7,8,7,45,45.5,197.5,3.6,16.5,223.0,143.0,118.78
2016,7,8,8,0,80.0,235.0,3.5,17.0,280.0,165.88,137.56
2016,7,8,8,15,62.0,247.0,3.45,17.0,284.0,175.92,138.35
2016,7,8,8,30,44.0,259.0,3.4,17.0,288.0,190.54,148.82
2016,7,8,8,45,55.5,285.5,3.4,17.5,324.5,216.27,167.84
2016,7,8,9,0,67.0,312.0,3.4,18.0,361.0,243.99,188.66
2016,7,8,9,15,143.0,339.5,3.45,18.5,450.5,285.47,218.28
2016,7,8,9,30,219.0,367.0,3.5,19.0,540.0,343.9,261.85
2016,7,8,9,45,148.5,377.5,3.55,19.5,497.5,342.59,262.64
2016,7,8,10,0,78.0,388.0,3.6,20.0,455.0,337.01,259.1
2016,7,8,10,15,103.5,411.5,3.6,20.0,502.5,376.46,289.17
2016,7,8,10,30,129.0,435.0,3.6,20.0,550.0,417.18,319.99
2016,7,8,10,45,156.5,447.5,3.65,20.5,590.5,456.75,349.29
2016,7,8,11,0,184.0,460.0,3.7,21.0,631.0,498.92,380.26
2016,7,8,11,15,191.0,467.0,3.7,21.0,647.0,524.78,399.43
2016,7,8,11,30,198.0,474.0,3.7,21.0,663.0,550.82,418.65
2016,7,8,11,45,274.0,456.5,3.75,21.0,719.5,614.79,466.82
2016,7,8,12,0,350.0,439.0,3.8,21.0,776.0,679.41,514.9
2016,7,8,12,15,636.0,265.0,3.85,21.0,877.5,795.22,604.67
2016,7,8,12,30,922.0,91.0,3.9,21.0,979.0,894.53,676.26
2016,7,8,12,45,914.5,95.0,4.0,21.0,970.0,916.18,691.1
2016,7,8,13,0,907.0,99.0,4.1,21.0,961.0,934.24,704.13
2016,7,8,13,15,904.5,98.5,4.2,21.0,947.0,949.02,715.03
2016,7,8,13,30,902.0,98.0,4.3,21.0,933.0,960.15,723.57
2016,7,8,13,45,898.0,97.0,4.4,21.0,912.0,965.64,728.41
2016,7,8,14,0,894.0,96.0,4.5,21.0,891.0,967.38,731.06
2016,7,8,14,15,888.0,95.0,4.6,21.0,863.5,963.46,730.07
2016,7,8,14,30,882.0,94.0,4.7,21.0,836.0,955.86,726.68
2016,7,8,14,45,875.0,92.5,4.8,21.0,802.5,943.17,719.85
2016,7,8,15,0,868.0,91.0,4.9,21.0,769.0,926.99,710.64
2016,7,8,15,15,857.5,89.0,4.9,20.5,730.5,903.64,697.1
2016,7,8,15,30,847.0,87.0,4.9,20.0,692.0,877.19,681.32
2016,7,8,15,45,835.0,84.5,4.95,20.0,649.5,845.91,660.96
2016,7,8,16,0,823.0,82.0,5.0,20.0,607.0,811.99,638.54
2016,7,8,16,15,805.5,80.0,4.9,19.5,560.5,771.67,611.63
2016,7,8,16,30,788.0,78.0,4.8,19.0,514.0,736.75,588.42
2016,7,8,16,45,767.5,74.0,4.75,19.0,466.0,687.95,553.52
2016,7,8,17,0,747.0,70.0,4.7,19.0,418.0,638.13,517.33
2016,7,8,17,15,716.5,66.5,4.6,18.5,368.5,581.4,475.06
2016,7,8,17,30,686.0,63.0,4.5,18.0,319.0,525.17,430.99
2016,7,8,17,45,646.0,58.5,4.45,18.0,270.5,463.07,380.09
2016,7,8,18,0,606.0,54.0,4.4,18.0,222.0,405.08,330.83
2016,7,8,18,15,544.5,48.0,4.35,17.5,176.0,335.95,271.59
2016,7,8,18,30,483.0,42.0,4.3,17.0,130.0,272.31,215.25
2016,7,8,18,45,390.5,33.5,4.25,16.5,90.5,200.31,151.45
2016,7,8,19,0,298.0,25.0,4.2,16.0,51.0,138.75,89.56
2016,7,8,19,15,149.0,12.5,4.15,15.5,25.5,59.26,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,168.0,12.0,1.65,14.5,27.0,9.64,0.0
2016,7,9,5,30,336.0,24.0,1.7,15.0,54.0,19.63,9.82
2016,7,9,5,45,426.5,31.0,1.75,15.5,94.0,25.09,16.06
2016,7,9,6,0,517.0,38.0,1.8,16.0,134.0,33.21,23.6
2016,7,9,6,15,264.5,67.0,1.9,16.5,117.0,49.52,38.21
2016,7,9,6,30,12.0,96.0,2.0,17.0,100.0,75.41,61.03
2016,7,9,6,45,17.0,115.5,2.1,17.5,121.5,90.15,73.77
2016,7,9,7,0,22.0,135.0,2.2,18.0,143.0,104.79,86.17
2016,7,9,7,15,54.5,163.5,2.25,18.5,188.0,120.18,98.98
2016,7,9,7,30,87.0,192.0,2.3,19.0,233.0,138.71,114.23
2016,7,9,7,45,59.5,202.0,2.4,19.5,231.0,145.71,119.52
2016,7,9,8,0,32.0,212.0,2.5,20.0,229.0,152.37,124.48
2016,7,9,8,15,54.5,244.0,2.6,20.0,277.5,173.89,135.12
2016,7,9,8,30,77.0,276.0,2.7,20.0,326.0,203.38,155.85
2016,7,9,8,45,134.5,302.5,2.8,20.5,396.5,230.57,173.47
2016,7,9,9,0,192.0,329.0,2.9,21.0,467.0,273.98,204.54
2016,7,9,9,15,180.5,350.0,2.95,21.0,485.5,302.35,227.56
2016,7,9,9,30,169.0,371.0,3.0,21.0,504.0,329.62,249.66
2016,7,9,9,45,529.0,230.0,3.15,21.5,670.5,379.09,282.99
2016,7,9,10,0,889.0,89.0,3.3,22.0,837.0,474.55,355.27
2016,7,9,10,15,895.0,90.0,3.35,22.0,865.0,527.66,399.35
2016,7,9,10,30,901.0,91.0,3.4,22.0,893.0,579.55,441.44
2016,7,9,10,45,593.5,265.5,3.5,22.0,799.0,579.57,441.23
2016,7,9,11,0,286.0,440.0,3.6,22.0,705.0,550.4,417.03
2016,7,9,11,15,387.0,412.0,3.65,22.0,777.0,619.3,469.28
2016,7,9,11,30,488.0,384.0,3.7,22.0,849.0,697.98,527.51
2016,7,9,11,45,707.5,236.5,3.8,22.0,915.0,771.58,585.44
2016,7,9,12,0,927.0,89.0,3.9,22.0,981.0,838.29,634.97
2016,7,9,12,15,927.0,89.0,4.0,22.0,981.0,869.48,656.56
2016,7,9,12,30,927.0,89.0,4.1,22.0,981.0,897.53,676.21
2016,7,9,12,45,924.5,90.0,4.25,22.0,973.5,920.99,693.03
2016,7,9,13,0,922.0,91.0,4.4,22.0,966.0,940.96,707.55
2016,7,9,13,15,919.5,90.5,4.55,21.5,951.5,955.88,720.48
2016,7,9,13,30,917.0,90.0,4.7,21.0,937.0,967.09,731.2
2016,7,9,13,45,915.0,88.0,4.85,21.0,916.5,973.49,737.35
2016,7,9,14,0,913.0,86.0,5.0,21.0,896.0,976.06,740.99
2016,7,9,14,15,907.5,85.0,5.1,21.0,868.5,972.49,740.15
2016,7,9,14,30,902.0,84.0,5.2,21.0,841.0,965.17,736.83
2016,7,9,14,45,896.5,82.0,5.3,21.0,808.5,953.08,730.28
2016,7,9,15,0,891.0,80.0,5.4,21.0,776.0,937.37,721.27
2016,7,9,15,15,882.5,78.5,5.5,20.5,738.0,915.94,709.61
2016,7,9,15,30,874.0,77.0,5.6,20.0,700.0,891.26,695.55
2016,7,9,15,45,862.5,75.5,5.75,19.5,658.0,860.83,677.43
2016,7,9,16,0,851.0,74.0,5.9,19.0,616.0,827.67,656.99
2016,7,9,16,15,837.0,72.0,5.95,18.5,570.5,789.33,631.9
2016,7,9,16,30,823.0,70.0,6.0,18.0,525.0,748.87,604.8
2016,7,9,16,45,802.5,68.0,6.1,18.0,477.0,701.6,571.01
2016,7,9,17,0,782.0,66.0,6.2,18.0,429.0,659.33,540.49
2016,7,9,17,15,755.5,62.5,6.15,17.5,380.0,603.83,499.02
2016,7,9,17,30,729.0,59.0,6.1,17.0,331.0,548.38,454.97
2016,7,9,17,45,686.5,56.0,6.1,16.5,281.0,484.55,402.58
2016,7,9,18,0,644.0,53.0,6.1,16.0,231.0,422.98,350.16
2016,7,9,18,15,585.0,47.5,5.95,15.5,184.0,353.3,289.15
2016,7,9,18,30,526.0,42.0,5.8,15.0,137.0,291.24,232.78
2016,7,9,18,45,421.0,34.0,5.7,15.0,95.0,212.65,162.12
2016,7,9,19,0,316.0,26.0,5.6,15.0,53.0,145.82,94.09
2016,7,9,19,15,158.0,13.0,5.45,14.5,26.5,51.39,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,157.0,13.5,5.3,13.5,27.0,10.94,0.0
2016,7,10,5,30,314.0,27.0,5.4,14.0,54.0,22.24,11.69
2016,7,10,5,45,413.0,35.0,5.55,14.5,95.5,28.43,18.95
2016,7,10,6,0,512.0,43.0,5.7,15.0,137.0,34.6,24.86
2016,7,10,6,15,574.0,49.0,5.7,15.0,185.0,38.91,28.98
2016,7,10,6,30,636.0,55.0,5.7,15.0,233.0,46.98,36.31
2016,7,10,6,45,679.0,59.0,5.7,15.5,283.5,49.76,38.72
2016,7,10,7,0,722.0,63.0,5.7,16.0,334.0,52.53,41.03
2016,7,10,7,15,752.5,66.5,5.65,16.5,385.0,54.74,42.78
2016,7,10,7,30,783.0,70.0,5.6,17.0,436.0,56.9,44.44
2016,7,10,7,45,807.0,72.5,5.6,17.5,486.5,58.21,45.33
2016,7,10,8,0,831.0,75.0,5.6,18.0,537.0,68.29,53.8
2016,7,10,8,15,848.0,77.5,5.5,18.5,585.0,83.78,53.17
2016,7,10,8,30,865.0,80.0,5.4,19.0,633.0,141.34,77.47
2016,7,10,8,45,880.0,81.0,5.35,19.5,677.5,199.25,117.89
2016,7,10,9,0,895.0,82.0,5.3,20.0,722.0,258.36,166.76
2016,7,10,9,15,905.5,83.5,5.2,20.0,762.0,317.54,219.15
2016,7,10,9,30,916.0,85.0,5.1,20.0,802.0,376.91,272.27
2016,7,10,9,45,923.5,86.5,5.1,20.5,836.5,435.04,323.31
2016,7,10,10,0,931.0,88.0,5.1,21.0,871.0,492.53,372.47
2016,7,10,10,15,937.0,89.0,5.15,21.0,900.0,547.97,419.49
2016,7,10,10,30,943.0,90.0,5.2,21.0,929.0,602.11,464.24
2016,7,10,10,45,946.5,91.5,5.3,21.5,950.5,653.6,505.03
2016,7,10,11,0,950.0,93.0,5.4,22.0,972.0,703.12,543.22
2016,7,10,11,15,953.0,93.5,5.5,22.0,987.0,749.26,579.17
2016,7,10,11,30,956.0,94.0,5.6,22.0,1002.0,792.98,611.73
2016,7,10,11,45,957.5,94.5,5.7,22.5,1009.5,832.94,639.15
2016,7,10,12,0,959.0,95.0,5.8,23.0,1017.0,870.03,664.36
2016,7,10,12,15,959.0,95.0,5.85,23.0,1017.5,902.41,687.23
2016,7,10,12,30,959.0,95.0,5.9,23.0,1018.0,931.53,707.82
2016,7,10,12,45,952.5,98.0,5.95,23.0,1009.0,954.22,723.96
2016,7,10,13,0,946.0,101.0,6.0,23.0,1000.0,973.19,737.62
2016,7,10,13,15,944.0,100.5,5.95,23.0,985.5,989.23,748.76
2016,7,10,13,30,942.0,100.0,5.9,23.0,971.0,1001.48,757.36
2016,7,10,13,45,939.5,98.5,5.9,23.0,949.5,1008.39,762.72
2016,7,10,14,0,937.0,97.0,5.9,23.0,928.0,1011.38,765.53
2016,7,10,14,15,931.5,96.0,5.85,23.0,900.0,1008.07,763.83
2016,7,10,14,30,926.0,95.0,5.8,23.0,872.0,1000.9,759.62
2016,7,10,14,45,919.0,93.0,5.8,23.0,837.5,987.43,751.5
2016,7,10,15,0,912.0,91.0,5.8,23.0,803.0,970.27,740.94
2016,7,10,15,15,902.5,89.5,5.7,22.5,763.5,947.78,727.55
2016,7,10,15,30,893.0,88.0,5.6,22.0,724.0,921.97,711.84
2016,7,10,15,45,880.5,85.5,5.6,22.0,679.5,889.23,690.33
2016,7,10,16,0,868.0,83.0,5.6,22.0,635.0,853.7,666.71
2016,7,10,16,15,851.0,80.5,5.55,21.5,587.0,811.86,639.32
2016,7,10,16,30,834.0,78.0,5.5,21.0,539.0,768.01,610.06
2016,7,10,16,45,811.5,75.0,5.5,21.0,489.0,724.41,579.55
2016,7,10,17,0,789.0,72.0,5.5,21.0,439.0,672.53,542.22
2016,7,10,17,15,758.5,68.5,5.4,20.5,387.5,613.91,499.0
2016,7,10,17,30,728.0,65.0,5.3,20.0,336.0,555.64,453.59
2016,7,10,17,45,684.0,60.5,5.25,19.5,284.5,489.0,400.03
2016,7,10,18,0,640.0,56.0,5.2,19.0,233.0,424.81,346.49
2016,7,10,18,15,576.0,50.0,5.1,18.5,184.5,354.75,286.27
2016,7,10,18,30,512.0,44.0,5.0,18.0,136.0,288.08,227.23
2016,7,10,18,45,407.0,35.5,4.9,17.5,94.0,209.54,158.0
2016,7,10,19,0,302.0,27.0,4.8,17.0,52.0,142.52,90.38
2016,7,10,19,15,151.0,13.5,4.75,16.5,26.0,50.13,0.0
2016,7,10,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
