Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,149.5,13.0,2.25,14.5,26.0,11.1,0.0
2016,7,11,5,30,299.0,26.0,2.2,15.0,52.0,21.36,10.75
2016,7,11,5,45,398.0,35.0,2.15,15.5,93.0,28.41,18.85
2016,7,11,6,0,497.0,44.0,2.1,16.0,134.0,35.38,25.46
2016,7,11,6,15,559.5,50.0,2.0,16.5,181.5,39.63,29.47
2016,7,11,6,30,622.0,56.0,1.9,17.0,229.0,43.86,33.29
2016,7,11,6,45,665.0,60.5,1.85,17.5,279.0,50.87,39.41
2016,7,11,7,0,708.0,65.0,1.8,18.0,329.0,53.97,41.98
2016,7,11,7,15,738.5,68.5,1.85,18.5,380.0,56.1,43.63
2016,7,11,7,30,769.0,72.0,1.9,19.0,431.0,58.19,45.2
2016,7,11,7,45,792.0,75.0,1.95,19.5,480.5,59.76,46.3
2016,7,11,8,0,815.0,78.0,2.0,20.0,530.0,70.01,54.83
2016,7,11,8,15,832.5,80.0,2.05,20.5,577.0,84.4,53.74
2016,7,11,8,30,850.0,82.0,2.1,21.0,624.0,140.82,76.86
2016,7,11,8,45,863.0,84.0,2.15,21.5,668.0,198.3,116.32
2016,7,11,9,0,876.0,86.0,2.2,22.0,712.0,256.76,163.7
2016,7,11,9,15,886.5,88.0,2.3,22.0,751.5,315.3,214.36
2016,7,11,9,30,897.0,90.0,2.4,22.0,791.0,374.05,265.7
2016,7,11,9,45,897.0,95.5,2.55,22.5,823.0,431.3,314.87
2016,7,11,10,0,897.0,101.0,2.7,23.0,855.0,487.17,361.58
2016,7,11,10,15,903.0,102.5,2.8,23.0,883.0,541.39,406.25
2016,7,11,10,30,909.0,104.0,2.9,23.0,911.0,594.39,448.77
2016,7,11,10,45,913.0,105.0,3.05,23.5,932.5,644.32,487.19
2016,7,11,11,0,917.0,106.0,3.2,24.0,954.0,692.4,523.22
2016,7,11,11,15,920.0,106.5,3.3,24.0,969.0,737.31,557.0
2016,7,11,11,30,923.0,107.0,3.4,24.0,984.0,779.89,587.99
2016,7,11,11,45,924.5,107.5,3.55,24.0,991.5,818.82,615.13
2016,7,11,12,0,926.0,108.0,3.7,24.0,999.0,855.01,640.33
2016,7,11,12,15,926.5,108.0,3.85,24.0,999.5,887.03,662.67
2016,7,11,12,30,927.0,108.0,4.0,24.0,1000.0,915.96,682.93
2016,7,11,12,45,931.5,104.5,4.2,24.0,994.5,942.01,701.57
2016,7,11,13,0,936.0,101.0,4.4,24.0,989.0,964.67,718.02
2016,7,11,13,15,934.5,100.5,4.55,24.0,975.0,981.05,730.21
2016,7,11,13,30,933.0,100.0,4.7,24.0,961.0,993.69,740.37
2016,7,11,13,45,929.5,99.0,4.9,24.0,940.0,1000.1,746.89
2016,7,11,14,0,926.0,98.0,5.1,24.0,919.0,1002.62,750.91
2016,7,11,14,15,921.0,97.0,5.2,23.5,891.5,999.83,752.17
2016,7,11,14,30,916.0,96.0,5.3,23.0,864.0,993.22,750.93
2016,7,11,14,45,909.5,94.0,5.4,23.0,830.5,980.33,743.98
2016,7,11,15,0,903.0,92.0,5.5,23.0,797.0,963.77,734.55
2016,7,11,15,15,893.5,90.5,5.55,22.5,758.0,941.43,722.22
2016,7,11,15,30,884.0,89.0,5.6,22.0,719.0,915.81,707.53
2016,7,11,15,45,872.5,86.5,5.65,22.0,675.5,884.18,687.04
2016,7,11,16,0,861.0,84.0,5.7,22.0,632.0,849.72,664.39
2016,7,11,16,15,844.5,81.5,5.7,21.5,584.5,808.5,637.6
2016,7,11,16,30,828.0,79.0,5.7,21.0,537.0,765.26,608.9
2016,7,11,16,45,648.5,110.5,5.7,20.5,448.0,645.02,520.93
2016,7,11,17,0,469.0,142.0,5.7,20.0,359.0,515.51,419.71
2016,7,11,17,15,597.0,104.0,5.7,19.5,346.5,547.94,448.53
2016,7,11,17,30,725.0,66.0,5.7,19.0,334.0,555.65,456.51
2016,7,11,17,45,682.5,61.0,5.7,18.5,283.0,489.39,402.71
2016,7,11,18,0,640.0,56.0,5.7,18.0,232.0,425.44,349.03
2016,7,11,18,15,575.0,50.0,5.6,17.5,183.5,354.86,287.93
2016,7,11,18,30,510.0,44.0,5.5,17.0,135.0,287.75,228.11
2016,7,11,18,45,407.5,35.0,5.45,16.5,93.5,209.61,158.71
2016,7,11,19,0,305.0,26.0,5.4,16.0,52.0,142.49,89.77
2016,7,11,19,15,152.5,13.0,5.3,15.5,26.0,50.2,0.0
2016,7,11,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,163.5,12.0,4.95,13.5,26.0,10.24,0.0
2016,7,12,5,30,327.0,24.0,5.0,14.0,52.0,19.71,9.28
2016,7,12,5,45,424.5,32.0,5.1,14.5,93.0,26.01,16.8
2016,7,12,6,0,522.0,40.0,5.2,15.0,134.0,32.27,22.78
2016,7,12,6,15,423.0,65.0,5.1,15.0,156.5,50.99,39.68
2016,7,12,6,30,324.0,90.0,5.0,15.0,179.0,65.51,52.76
2016,7,12,6,45,343.5,106.0,4.95,15.5,218.0,75.69,61.69
2016,7,12,7,0,363.0,122.0,4.9,16.0,257.0,85.41,70.02
2016,7,12,7,15,357.0,144.5,4.85,16.0,293.5,98.6,81.37
2016,7,12,7,30,351.0,167.0,4.8,16.0,330.0,116.35,96.54
2016,7,12,7,45,589.5,120.0,4.8,16.5,430.5,81.6,65.89
2016,7,12,8,0,828.0,73.0,4.8,17.0,531.0,66.92,52.83
2016,7,12,8,15,845.5,75.5,4.75,17.0,579.0,81.38,52.25
2016,7,12,8,30,863.0,78.0,4.7,17.0,627.0,138.9,76.34
2016,7,12,8,45,875.5,80.5,4.7,17.5,671.5,197.43,117.45
2016,7,12,9,0,888.0,83.0,4.7,18.0,716.0,256.91,166.92
2016,7,12,9,15,899.0,84.5,4.65,18.0,756.0,315.95,219.41
2016,7,12,9,30,910.0,86.0,4.6,18.0,796.0,375.25,272.7
2016,7,12,9,45,690.5,200.0,4.6,18.5,753.0,420.74,317.2
2016,7,12,10,0,471.0,314.0,4.6,19.0,710.0,450.23,344.79
2016,7,12,10,15,706.0,202.0,4.55,19.0,817.5,516.38,397.54
2016,7,12,10,30,941.0,90.0,4.5,19.0,925.0,601.16,465.31
2016,7,12,10,45,945.5,91.0,4.45,19.5,947.0,652.9,505.59
2016,7,12,11,0,950.0,92.0,4.4,20.0,969.0,702.74,543.29
2016,7,12,11,15,953.0,92.5,4.35,20.0,984.5,749.01,578.4
2016,7,12,11,30,956.0,93.0,4.3,20.0,1000.0,792.86,610.0
2016,7,12,11,45,958.5,93.5,4.25,20.0,1008.5,833.71,638.24
2016,7,12,12,0,961.0,94.0,4.2,20.0,1017.0,871.77,664.3
2016,7,12,12,15,961.5,94.0,4.2,20.0,1017.5,904.73,686.91
2016,7,12,12,30,962.0,94.0,4.2,20.0,1018.0,934.46,707.25
2016,7,12,12,45,953.0,99.0,4.25,20.5,1008.5,956.92,721.5
2016,7,12,13,0,944.0,104.0,4.3,21.0,999.0,975.59,733.23
2016,7,12,13,15,941.5,103.5,4.4,21.0,984.5,991.28,744.71
2016,7,12,13,30,939.0,103.0,4.5,21.0,970.0,1003.15,753.93
2016,7,12,13,45,936.0,101.5,4.6,21.0,948.5,1009.69,759.83
2016,7,12,14,0,933.0,100.0,4.7,21.0,927.0,1012.3,763.22
2016,7,12,14,15,927.0,99.0,4.8,20.5,898.5,1008.61,763.99
2016,7,12,14,30,921.0,98.0,4.9,20.0,870.0,1001.07,762.23
2016,7,12,14,45,913.5,96.5,5.0,20.0,835.5,987.78,755.09
2016,7,12,15,0,906.0,95.0,5.1,20.0,801.0,970.83,745.47
2016,7,12,15,15,895.5,93.0,5.1,20.0,761.0,947.01,730.33
2016,7,12,15,30,885.0,91.0,5.1,20.0,721.0,919.92,712.91
2016,7,12,15,45,872.5,88.5,5.1,20.0,676.5,887.39,691.58
2016,7,12,16,0,860.0,86.0,5.1,20.0,632.0,852.08,668.13
2016,7,12,16,15,842.0,83.5,5.05,19.5,584.0,809.65,640.26
2016,7,12,16,30,824.0,81.0,5.0,19.0,536.0,772.69,616.08
2016,7,12,16,45,802.0,77.5,4.95,19.0,485.5,721.92,579.96
2016,7,12,17,0,780.0,74.0,4.9,19.0,435.0,670.1,542.49
2016,7,12,17,15,748.5,70.5,4.8,18.5,383.5,611.06,498.83
2016,7,12,17,30,717.0,67.0,4.7,18.0,332.0,552.46,453.07
2016,7,12,17,45,674.0,62.0,4.6,18.0,281.0,486.21,398.84
2016,7,12,18,0,631.0,57.0,4.5,18.0,230.0,424.79,346.74
2016,7,12,18,15,566.0,50.5,4.35,17.5,181.5,351.69,284.14
2016,7,12,18,30,501.0,44.0,4.2,17.0,133.0,284.39,224.62
2016,7,12,18,45,397.0,35.0,4.1,16.5,91.5,206.11,155.53
2016,7,12,19,0,293.0,26.0,4.0,16.0,50.0,138.66,86.07
2016,7,12,19,15,146.5,13.0,4.0,15.5,25.0,48.75,0.0
2016,7,12,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,152.5,12.5,3.25,13.5,25.5,10.67,0.0
2016,7,13,5,30,305.0,25.0,3.2,14.0,51.0,20.58,9.66
2016,7,13,5,45,407.0,34.0,3.15,14.5,92.5,27.68,18.22
2016,7,13,6,0,509.0,43.0,3.1,15.0,134.0,34.69,24.92
2016,7,13,6,15,573.0,49.0,2.9,15.5,182.0,39.0,29.0
2016,7,13,6,30,637.0,55.0,2.7,16.0,230.0,47.1,36.28
2016,7,13,6,45,680.5,60.0,2.55,16.5,281.5,50.68,39.4
2016,7,13,7,0,724.0,65.0,2.4,17.0,333.0,54.21,42.37
2016,7,13,7,15,755.0,68.5,2.3,17.5,384.5,56.37,44.05
2016,7,13,7,30,786.0,72.0,2.2,18.0,436.0,58.48,45.66
2016,7,13,7,45,809.0,75.0,2.1,18.5,486.5,60.07,46.78
2016,7,13,8,0,832.0,78.0,2.0,19.0,537.0,70.3,55.31
2016,7,13,8,15,849.5,80.5,2.0,19.5,585.0,84.32,54.37
2016,7,13,8,30,867.0,83.0,2.0,20.0,633.0,142.25,77.88
2016,7,13,8,45,880.5,85.0,2.0,20.5,677.5,201.0,118.13
2016,7,13,9,0,894.0,87.0,2.0,21.0,722.0,260.78,166.59
2016,7,13,9,15,904.0,88.5,2.0,21.5,762.5,320.04,217.48
2016,7,13,9,30,914.0,90.0,2.0,22.0,803.0,379.44,268.68
2016,7,13,9,45,909.0,98.5,2.0,22.5,834.0,438.1,318.52
2016,7,13,10,0,904.0,107.0,2.0,23.0,865.0,494.82,365.19
2016,7,13,10,15,910.5,108.5,2.1,23.5,893.5,549.9,409.27
2016,7,13,10,30,917.0,110.0,2.2,24.0,922.0,603.78,451.05
2016,7,13,10,45,921.5,111.0,2.3,24.5,944.0,654.64,489.39
2016,7,13,11,0,926.0,112.0,2.4,25.0,966.0,703.66,525.32
2016,7,13,11,15,929.0,112.5,2.5,25.0,981.0,749.19,558.99
2016,7,13,11,30,932.0,113.0,2.6,25.0,996.0,792.37,589.99
2016,7,13,11,45,933.5,113.0,2.75,25.5,1003.5,831.44,615.66
2016,7,13,12,0,935.0,113.0,2.9,26.0,1011.0,867.73,639.31
2016,7,13,12,15,935.0,113.0,3.1,26.0,1011.0,899.82,661.69
2016,7,13,12,30,935.0,113.0,3.3,26.0,1011.0,928.74,682.01
2016,7,13,12,45,936.5,111.0,3.5,26.0,1004.5,953.88,699.9
2016,7,13,13,0,938.0,109.0,3.7,26.0,998.0,975.54,715.58
2016,7,13,13,15,935.5,108.5,3.85,26.0,983.0,991.26,727.13
2016,7,13,13,30,933.0,108.0,4.0,26.0,968.0,1003.19,736.33
2016,7,13,13,45,928.5,107.0,4.2,26.0,946.5,1008.85,741.84
2016,7,13,14,0,924.0,106.0,4.4,26.0,925.0,1010.62,744.9
2016,7,13,14,15,918.0,105.0,4.45,25.5,896.0,1007.05,745.17
2016,7,13,14,30,912.0,104.0,4.5,25.0,867.0,999.65,743.02
2016,7,13,14,45,903.5,102.5,4.6,25.0,832.5,985.57,735.51
2016,7,13,15,0,895.0,101.0,4.7,25.0,798.0,967.88,725.76
2016,7,13,15,15,884.0,99.0,4.7,25.0,757.5,943.85,710.91
2016,7,13,15,30,873.0,97.0,4.7,25.0,717.0,916.59,693.88
2016,7,13,15,45,859.0,94.5,4.75,25.0,672.5,883.06,672.78
2016,7,13,16,0,845.0,92.0,4.8,25.0,628.0,846.87,649.64
2016,7,13,16,15,826.5,89.5,4.75,24.5,580.0,812.64,628.34
2016,7,13,16,30,808.0,87.0,4.7,24.0,532.0,767.87,599.11
2016,7,13,16,45,784.0,83.5,4.7,23.5,481.5,716.1,564.48
2016,7,13,17,0,760.0,80.0,4.7,23.0,431.0,663.44,528.38
2016,7,13,17,15,727.5,76.0,4.6,22.5,379.5,603.85,484.78
2016,7,13,17,30,695.0,72.0,4.5,22.0,328.0,547.36,441.4
2016,7,13,17,45,649.5,66.5,4.4,21.5,277.0,480.12,388.12
2016,7,13,18,0,604.0,61.0,4.3,21.0,226.0,415.66,335.16
2016,7,13,18,15,536.5,54.0,4.2,20.5,178.0,341.99,273.06
2016,7,13,18,30,469.0,47.0,4.1,20.0,130.0,274.39,214.25
2016,7,13,18,45,364.0,37.0,4.0,19.5,89.0,196.24,146.3
2016,7,13,19,0,259.0,27.0,3.9,19.0,48.0,128.69,77.65
2016,7,13,19,15,129.5,13.5,3.85,18.5,24.0,44.89,0.0
2016,7,13,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,143.0,13.0,2.2,14.5,24.5,11.1,0.0
2016,7,14,5,30,286.0,26.0,2.1,15.0,49.0,21.48,9.94
2016,7,14,5,45,393.0,35.0,2.05,15.5,90.5,28.53,18.84
2016,7,14,6,0,500.0,44.0,2.0,16.0,132.0,35.52,25.53
2016,7,14,6,15,565.5,50.0,1.9,16.5,180.0,39.78,29.57
2016,7,14,6,30,631.0,56.0,1.8,17.0,228.0,44.03,33.43
2016,7,14,6,45,676.5,60.5,1.75,17.5,279.5,51.09,39.61
2016,7,14,7,0,722.0,65.0,1.7,18.0,331.0,54.22,42.21
2016,7,14,7,15,753.5,69.0,1.7,18.5,383.0,56.76,44.22
2016,7,14,7,30,785.0,73.0,1.7,19.0,435.0,59.23,46.12
2016,7,14,7,45,809.5,75.5,1.7,19.5,486.0,60.46,46.92
2016,7,14,8,0,834.0,78.0,1.7,20.0,537.0,70.33,55.12
2016,7,14,8,15,851.5,80.5,1.7,20.5,585.5,83.94,54.12
2016,7,14,8,30,869.0,83.0,1.7,21.0,634.0,142.06,77.4
2016,7,14,8,45,883.5,84.5,1.75,21.5,679.0,200.8,117.31
2016,7,14,9,0,898.0,86.0,1.8,22.0,724.0,260.68,165.56
2016,7,14,9,15,908.5,88.0,1.8,22.5,764.5,320.75,216.77
2016,7,14,9,30,919.0,90.0,1.8,23.0,805.0,381.01,268.33
2016,7,14,9,45,925.0,92.5,1.85,23.5,839.5,439.84,317.98
2016,7,14,10,0,931.0,95.0,1.9,24.0,874.0,497.87,365.52
2016,7,14,10,15,937.0,96.0,1.95,24.5,903.0,553.7,409.85
2016,7,14,10,30,943.0,97.0,2.0,25.0,932.0,608.21,451.69
2016,7,14,10,45,947.0,98.0,2.1,25.5,954.0,659.98,490.46
2016,7,14,11,0,951.0,99.0,2.2,26.0,976.0,709.8,526.71
2016,7,14,11,15,954.0,99.5,2.35,26.0,991.0,756.35,561.18
2016,7,14,11,30,957.0,100.0,2.5,26.0,1006.0,800.47,592.5
2016,7,14,11,45,958.5,100.5,2.65,26.0,1014.0,840.82,620.06
2016,7,14,12,0,960.0,101.0,2.8,26.0,1022.0,878.3,645.64
2016,7,14,12,15,960.0,101.0,2.9,26.0,1022.0,911.05,667.71
2016,7,14,12,30,960.0,101.0,3.0,26.0,1022.0,940.52,687.65
2016,7,14,12,45,951.5,105.5,3.2,26.0,1012.5,963.1,703.85
2016,7,14,13,0,943.0,110.0,3.4,26.0,1003.0,981.9,717.7
2016,7,14,13,15,940.0,109.5,3.45,25.5,988.0,997.29,729.82
2016,7,14,13,30,937.0,109.0,3.5,25.0,973.0,1008.86,739.6
2016,7,14,13,45,932.0,108.5,3.6,25.0,950.5,1014.63,744.65
2016,7,14,14,0,927.0,108.0,3.7,25.0,928.0,1016.48,747.3
2016,7,14,14,15,920.0,107.0,3.75,25.0,899.0,1012.0,745.58
2016,7,14,14,30,913.0,106.0,3.8,25.0,870.0,1003.68,741.48
2016,7,14,14,45,904.0,104.5,3.85,25.0,835.0,989.16,733.39
2016,7,14,15,0,895.0,103.0,3.9,25.0,800.0,971.02,722.98
2016,7,14,15,15,883.5,101.0,3.9,24.5,759.5,946.55,709.43
2016,7,14,15,30,872.0,99.0,3.9,24.0,719.0,918.86,693.66
2016,7,14,15,45,857.0,97.0,3.95,23.5,673.5,885.04,673.78
2016,7,14,16,0,842.0,95.0,4.0,23.0,628.0,857.39,658.02
2016,7,14,16,15,822.5,92.0,4.0,22.5,579.5,813.18,629.99
2016,7,14,16,30,803.0,89.0,4.0,22.0,531.0,767.11,600.2
2016,7,14,16,45,777.0,86.0,4.05,22.0,480.0,714.51,564.08
2016,7,14,17,0,751.0,83.0,4.1,22.0,429.0,661.16,526.65
2016,7,14,17,15,717.5,78.5,4.1,21.0,377.5,600.6,483.58
2016,7,14,17,30,684.0,74.0,4.1,20.0,326.0,543.52,440.82
2016,7,14,17,45,635.0,69.0,4.1,19.5,274.5,475.23,386.67
2016,7,14,18,0,586.0,64.0,4.1,19.0,223.0,410.04,332.98
2016,7,14,18,15,516.5,56.5,4.0,18.5,175.0,335.59,269.92
2016,7,14,18,30,447.0,49.0,3.9,18.0,127.0,267.43,210.34
2016,7,14,18,45,342.0,38.5,3.8,17.5,86.5,189.8,142.45
2016,7,14,19,0,237.0,28.0,3.7,17.0,46.0,122.37,73.02
2016,7,14,19,15,118.5,14.0,3.6,16.5,23.0,42.56,0.0
2016,7,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,9.0,3.0,13.5,9.0,7.68,0.0
2016,7,15,5,30,0.0,18.0,3.1,14.0,18.0,14.85,4.88
2016,7,15,5,45,0.0,33.5,3.25,14.5,33.5,27.45,17.94
2016,7,15,6,0,0.0,49.0,3.4,15.0,49.0,39.69,29.26
2016,7,15,6,15,0.0,67.5,3.3,15.0,67.5,53.99,42.3
2016,7,15,6,30,0.0,86.0,3.2,15.0,86.0,68.17,55.09
2016,7,15,6,45,3.0,104.5,3.15,15.5,105.5,82.28,67.48
2016,7,15,7,0,6.0,123.0,3.1,16.0,125.0,96.3,79.53
2016,7,15,7,15,6.5,137.0,3.0,16.5,140.0,107.17,88.62
2016,7,15,7,30,7.0,151.0,2.9,17.0,155.0,117.97,97.46
2016,7,15,7,45,77.0,194.0,2.8,17.5,236.5,141.11,116.71
2016,7,15,8,0,147.0,237.0,2.7,18.0,318.0,159.72,131.79
2016,7,15,8,15,204.5,254.0,2.7,18.5,377.5,174.19,134.77
2016,7,15,8,30,262.0,271.0,2.7,19.0,437.0,199.81,146.87
2016,7,15,8,45,323.0,277.5,2.7,19.5,496.5,236.15,170.45
2016,7,15,9,0,384.0,284.0,2.7,20.0,556.0,279.61,202.07
2016,7,15,9,15,647.5,187.5,2.7,20.0,677.0,309.45,219.18
2016,7,15,9,30,911.0,91.0,2.7,20.0,798.0,379.02,271.58
2016,7,15,9,45,917.0,93.5,2.7,20.5,832.5,437.47,321.89
2016,7,15,10,0,923.0,96.0,2.7,21.0,867.0,495.14,370.1
2016,7,15,10,15,929.5,97.0,2.7,21.0,896.0,550.87,416.03
2016,7,15,10,30,936.0,98.0,2.7,21.0,925.0,605.36,459.62
2016,7,15,10,45,941.5,98.5,2.75,21.5,948.0,657.37,499.38
2016,7,15,11,0,947.0,99.0,2.8,22.0,971.0,707.57,536.62
2016,7,15,11,15,950.0,99.5,2.8,22.0,986.0,754.02,571.0
2016,7,15,11,30,953.0,100.0,2.8,22.0,1001.0,798.04,602.04
2016,7,15,11,45,955.5,99.5,2.85,22.5,1009.0,838.22,628.16
2016,7,15,12,0,958.0,99.0,2.9,23.0,1017.0,875.57,652.14
2016,7,15,12,15,958.0,99.0,2.95,23.0,1017.5,908.27,674.13
2016,7,15,12,30,958.0,99.0,3.0,23.0,1018.0,937.71,693.93
2016,7,15,12,45,949.0,104.0,3.05,23.0,1008.0,960.27,709.21
2016,7,15,13,0,940.0,109.0,3.1,23.0,998.0,979.04,722.1
2016,7,15,13,15,937.0,108.5,3.1,23.0,983.0,994.4,732.46
2016,7,15,13,30,934.0,108.0,3.1,23.0,968.0,1005.94,740.43
2016,7,15,13,45,929.5,107.0,3.1,23.0,946.0,1011.67,744.73
2016,7,15,14,0,925.0,106.0,3.1,23.0,924.0,1013.49,746.65
2016,7,15,14,15,918.5,104.5,3.1,22.5,895.0,1008.95,746.0
2016,7,15,14,30,912.0,103.0,3.1,22.0,866.0,1000.56,742.97
2016,7,15,14,45,901.5,102.5,3.1,22.0,830.5,985.63,734.3
2016,7,15,15,0,891.0,102.0,3.1,22.0,795.0,967.15,723.38
2016,7,15,15,15,879.5,100.5,3.1,21.5,754.5,943.27,710.25
2016,7,15,15,30,868.0,99.0,3.1,21.0,714.0,916.19,694.92
2016,7,15,15,45,849.5,98.0,3.1,21.0,668.0,880.42,672.18
2016,7,15,16,0,831.0,97.0,3.1,21.0,622.0,851.16,653.87
2016,7,15,16,15,811.5,94.0,3.15,20.5,574.0,807.24,626.47
2016,7,15,16,30,792.0,91.0,3.2,20.0,526.0,761.5,597.28
2016,7,15,16,45,761.5,89.0,3.25,20.0,474.5,706.91,559.82
2016,7,15,17,0,731.0,87.0,3.3,20.0,423.0,651.92,521.25
2016,7,15,17,15,699.5,76.0,3.35,19.5,366.0,586.23,473.49
2016,7,15,17,30,668.0,65.0,3.4,19.0,309.0,521.05,424.0
2016,7,15,17,45,586.5,69.0,3.45,18.5,259.5,447.25,365.04
2016,7,15,18,0,505.0,73.0,3.5,18.0,210.0,376.67,306.8
2016,7,15,18,15,455.5,62.5,3.45,17.5,166.5,312.7,252.27
2016,7,15,18,30,406.0,52.0,3.4,17.0,123.0,253.07,199.64
2016,7,15,18,45,298.5,40.5,3.35,16.5,83.5,173.83,130.66
2016,7,15,19,0,191.0,29.0,3.3,16.0,44.0,108.16,63.16
2016,7,15,19,15,95.5,14.5,3.25,15.5,22.0,37.1,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,120.5,13.0,3.4,14.0,22.5,11.1,0.0
2016,7,16,5,30,241.0,26.0,3.4,14.0,45.0,21.49,9.1
2016,7,16,5,45,350.0,35.5,3.45,14.5,85.0,28.9,19.14
2016,7,16,6,0,459.0,45.0,3.5,15.0,125.0,36.24,26.21
2016,7,16,6,15,258.5,72.5,3.4,15.5,120.5,53.62,41.87
2016,7,16,6,30,58.0,100.0,3.3,16.0,116.0,76.02,61.77
2016,7,16,6,45,66.5,121.0,3.2,16.5,142.5,90.85,74.72
2016,7,16,7,0,75.0,142.0,3.1,17.0,169.0,105.44,87.18
2016,7,16,7,15,59.5,159.5,3.0,17.0,183.0,117.46,97.35
2016,7,16,7,30,44.0,177.0,2.9,17.0,197.0,129.19,107.12
2016,7,16,7,45,167.5,198.5,2.85,17.5,288.0,138.58,114.56
2016,7,16,8,0,291.0,220.0,2.8,18.0,379.0,144.71,119.14
2016,7,16,8,15,223.5,251.0,2.75,18.5,380.0,173.03,133.77
2016,7,16,8,30,156.0,282.0,2.7,19.0,381.0,204.75,154.76
2016,7,16,8,45,514.0,187.5,2.7,19.5,545.5,201.9,135.24
2016,7,16,9,0,872.0,93.0,2.7,20.0,710.0,259.69,167.63
2016,7,16,9,15,883.0,94.5,2.7,20.0,750.0,318.21,218.67
2016,7,16,9,30,894.0,96.0,2.7,20.0,790.0,377.01,270.42
2016,7,16,9,45,901.0,98.5,2.75,20.5,824.5,435.01,320.39
2016,7,16,10,0,908.0,101.0,2.8,21.0,859.0,492.36,368.43
2016,7,16,10,15,915.0,102.0,2.85,21.0,888.0,547.67,414.19
2016,7,16,10,30,922.0,103.0,2.9,21.0,917.0,601.82,457.75
2016,7,16,10,45,925.5,105.0,2.95,21.5,939.0,653.25,497.16
2016,7,16,11,0,929.0,107.0,3.0,22.0,961.0,702.76,533.98
2016,7,16,11,15,932.5,107.5,3.05,22.0,976.5,748.93,568.53
2016,7,16,11,30,936.0,108.0,3.1,22.0,992.0,792.76,600.11
2016,7,16,11,45,937.5,108.0,3.2,22.0,1000.0,832.11,627.33
2016,7,16,12,0,939.0,108.0,3.3,22.0,1008.0,868.64,652.54
2016,7,16,12,15,939.5,108.0,3.35,22.0,1008.5,901.37,674.81
2016,7,16,12,30,940.0,108.0,3.4,22.0,1009.0,930.92,694.93
2016,7,16,12,45,937.5,109.0,3.5,22.0,1001.5,955.37,711.97
2016,7,16,13,0,935.0,110.0,3.6,22.0,994.0,976.26,726.73
2016,7,16,13,15,933.0,109.5,3.6,22.0,980.0,992.52,737.83
2016,7,16,13,30,931.0,109.0,3.6,22.0,966.0,1005.01,746.55
2016,7,16,13,45,928.0,107.5,3.65,22.0,944.5,1011.7,751.91
2016,7,16,14,0,925.0,106.0,3.7,22.0,923.0,1014.49,754.84
2016,7,16,14,15,919.0,105.0,3.75,21.5,894.5,1010.97,755.19
2016,7,16,14,30,913.0,104.0,3.8,21.0,866.0,1003.61,753.13
2016,7,16,14,45,905.5,102.0,3.85,21.0,832.0,989.97,745.49
2016,7,16,15,0,898.0,100.0,3.9,21.0,798.0,972.67,735.49
2016,7,16,15,15,887.5,98.5,3.95,20.5,758.0,949.58,722.96
2016,7,16,15,30,877.0,97.0,4.0,20.0,718.0,923.24,708.12
2016,7,16,15,45,863.0,94.5,4.05,20.0,673.0,889.58,686.7
2016,7,16,16,0,849.0,92.0,4.1,20.0,628.0,853.22,663.22
2016,7,16,16,15,831.0,89.5,4.1,19.5,580.0,819.29,642.25
2016,7,16,16,30,813.0,87.0,4.1,19.0,532.0,774.68,613.13
2016,7,16,16,45,789.0,83.5,4.2,19.0,481.5,722.59,577.16
2016,7,16,17,0,765.0,80.0,4.3,19.0,431.0,669.6,539.74
2016,7,16,17,15,732.0,76.0,4.3,18.5,379.0,609.28,495.68
2016,7,16,17,30,699.0,72.0,4.3,18.0,327.0,552.21,451.66
2016,7,16,17,45,653.0,66.5,4.3,17.5,275.5,484.28,397.35
2016,7,16,18,0,607.0,61.0,4.3,17.0,224.0,419.16,343.22
2016,7,16,18,15,537.5,54.0,4.2,16.5,176.0,344.11,278.93
2016,7,16,18,30,468.0,47.0,4.1,16.0,128.0,275.31,218.1
2016,7,16,18,45,358.5,36.5,4.1,15.5,87.0,194.72,146.92
2016,7,16,19,0,249.0,26.0,4.1,15.0,46.0,124.05,71.05
2016,7,16,19,15,124.5,13.0,4.1,14.5,23.0,43.4,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,17,5,15,138.0,12.0,4.45,14.0,22.5,10.24,0.0
2016,7,17,5,30,276.0,24.0,4.5,14.0,45.0,19.82,7.43
2016,7,17,5,45,389.0,32.5,4.6,14.5,86.0,26.5,17.02
2016,7,17,6,0,502.0,41.0,4.7,15.0,127.0,33.16,23.48
2016,7,17,6,15,386.0,66.5,4.65,15.0,146.0,50.15,38.87
2016,7,17,6,30,270.0,92.0,4.6,15.0,165.0,68.63,55.49
2016,7,17,6,45,289.5,109.5,4.6,15.5,202.0,80.42,65.86
2016,7,17,7,0,309.0,127.0,4.6,16.0,239.0,91.82,75.67
2016,7,17,7,15,213.5,157.5,4.55,16.0,241.0,109.36,90.8
2016,7,17,7,30,118.0,188.0,4.5,16.0,243.0,131.11,109.36
2016,7,17,7,45,243.5,195.5,4.45,16.5,323.5,131.04,108.7
2016,7,17,8,0,369.0,203.0,4.4,17.0,404.0,136.4,112.72
2016,7,17,8,15,614.5,142.5,4.4,17.0,513.5,100.86,72.02
2016,7,17,8,30,860.0,82.0,4.4,17.0,623.0,139.63,77.46
2016,7,17,8,45,874.5,83.5,4.45,17.5,667.5,197.99,117.98
2016,7,17,9,0,889.0,85.0,4.5,18.0,712.0,257.52,167.25
2016,7,17,9,15,899.0,86.5,4.55,18.0,752.0,316.74,219.94
2016,7,17,9,30,909.0,88.0,4.6,18.0,792.0,376.1,273.41
2016,7,17,9,45,903.0,97.0,4.65,18.5,823.0,434.77,325.33
2016,7,17,10,0,897.0,106.0,4.7,19.0,854.0,491.39,374.09
2016,7,17,10,15,903.0,107.5,4.7,19.0,882.5,546.12,420.47
2016,7,17,10,30,909.0,109.0,4.7,19.0,911.0,599.62,464.6
2016,7,17,10,45,911.5,111.0,4.75,19.5,932.0,649.94,504.34
2016,7,17,11,0,914.0,113.0,4.8,20.0,953.0,698.27,541.46
2016,7,17,11,15,917.0,113.5,4.8,20.0,967.5,743.56,576.31
2016,7,17,11,30,920.0,114.0,4.8,20.0,982.0,786.52,608.31
2016,7,17,11,45,921.5,113.5,4.8,20.0,989.5,824.98,635.34
2016,7,17,12,0,923.0,113.0,4.8,20.0,997.0,860.65,660.27
2016,7,17,12,15,923.0,113.0,4.9,19.5,997.0,892.57,684.47
2016,7,17,12,30,923.0,113.0,5.0,19.0,997.0,921.35,706.58
2016,7,17,12,45,919.0,114.0,5.1,19.0,988.5,944.14,723.24
2016,7,17,13,0,915.0,115.0,5.2,19.0,980.0,963.37,737.53
2016,7,17,13,15,912.0,114.5,5.3,19.0,965.0,978.47,749.07
2016,7,17,13,30,909.0,114.0,5.4,19.0,950.0,989.84,758.16
2016,7,17,13,45,907.5,111.0,5.5,19.0,929.0,996.41,764.04
2016,7,17,14,0,906.0,108.0,5.6,19.0,908.0,999.1,767.38
2016,7,17,14,15,899.5,106.5,5.65,19.0,879.5,994.61,765.48
2016,7,17,14,30,893.0,105.0,5.7,19.0,851.0,986.32,761.08
2016,7,17,14,45,887.0,102.0,5.8,19.0,817.0,973.21,753.71
2016,7,17,15,0,881.0,99.0,5.9,19.0,783.0,956.45,743.8
2016,7,17,15,15,662.5,179.5,5.95,18.5,678.5,844.58,665.93
2016,7,17,15,30,444.0,260.0,6.0,18.0,574.0,708.8,563.51
2016,7,17,15,45,329.0,269.0,6.1,18.0,493.5,588.59,471.84
2016,7,17,16,0,214.0,278.0,6.2,18.0,413.0,474.15,381.92
2016,7,17,16,15,190.0,256.5,6.2,17.5,369.5,426.63,346.01
2016,7,17,16,30,166.0,235.0,6.2,17.0,326.0,379.76,309.81
2016,7,17,16,45,156.0,212.0,6.25,16.5,291.0,342.92,281.49
2016,7,17,17,0,146.0,189.0,6.3,16.0,256.0,306.15,252.67
2016,7,17,17,15,105.0,164.5,6.2,15.5,210.0,246.57,203.67
2016,7,17,17,30,64.0,140.0,6.1,15.0,164.0,178.43,146.74
2016,7,17,17,45,56.0,119.5,6.1,15.0,138.0,150.84,123.43
2016,7,17,18,0,48.0,99.0,6.1,15.0,112.0,123.79,100.15
2016,7,17,18,15,252.0,72.0,6.0,14.5,117.5,221.09,181.51
2016,7,17,18,30,456.0,45.0,5.9,14.0,123.0,268.42,215.37
2016,7,17,18,45,343.0,35.5,5.8,14.0,83.0,188.22,142.97
2016,7,17,19,0,230.0,26.0,5.7,14.0,43.0,117.71,65.49
2016,7,17,19,15,115.0,13.0,5.65,13.5,21.5,41.0,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,124.5,11.5,4.1,13.0,21.0,9.82,0.0
2016,7,18,5,30,249.0,23.0,4.1,13.0,42.0,18.92,6.31
2016,7,18,5,45,363.0,32.0,4.1,13.5,81.5,26.03,16.64
2016,7,18,6,0,477.0,41.0,4.1,14.0,121.0,33.08,23.5
2016,7,18,6,15,238.5,52.0,4.05,14.5,92.0,38.81,28.9
2016,7,18,6,30,0.0,63.0,4.0,15.0,63.0,51.6,40.39
2016,7,18,6,45,0.0,78.0,3.95,15.5,78.0,63.42,50.85
2016,7,18,7,0,0.0,93.0,3.9,16.0,93.0,75.16,61.03
2016,7,18,7,15,0.0,96.5,3.85,16.0,96.5,78.47,63.77
2016,7,18,7,30,0.0,100.0,3.8,16.0,100.0,81.65,66.35
2016,7,18,7,45,0.0,129.5,3.8,16.5,130.0,103.82,85.23
2016,7,18,8,0,0.0,159.0,3.8,17.0,160.0,125.42,103.3
2016,7,18,8,15,79.0,219.5,3.75,17.0,270.0,159.88,125.69
2016,7,18,8,30,158.0,280.0,3.7,17.0,380.0,203.68,155.38
2016,7,18,8,45,106.5,289.0,3.7,17.5,358.5,225.55,173.22
2016,7,18,9,0,55.0,298.0,3.7,18.0,337.0,232.22,180.1
2016,7,18,9,15,50.5,311.0,3.7,18.0,348.5,247.86,192.54
2016,7,18,9,30,46.0,324.0,3.7,18.0,360.0,262.94,204.48
2016,7,18,9,45,141.0,359.0,3.75,18.5,475.5,327.73,252.94
2016,7,18,10,0,236.0,394.0,3.8,19.0,591.0,409.24,314.42
2016,7,18,10,15,243.5,407.5,3.85,19.0,616.5,439.65,338.27
2016,7,18,10,30,251.0,421.0,3.9,19.0,642.0,474.65,365.41
2016,7,18,10,45,170.0,430.0,3.95,19.5,581.5,453.54,348.87
2016,7,18,11,0,89.0,439.0,4.0,20.0,521.0,420.8,323.0
2016,7,18,11,15,253.5,416.0,4.05,20.0,654.5,532.4,409.27
2016,7,18,11,30,418.0,393.0,4.1,20.0,788.0,657.45,503.37
2016,7,18,11,45,395.0,407.5,4.15,20.0,783.0,671.73,513.22
2016,7,18,12,0,372.0,422.0,4.2,20.0,778.0,687.11,524.18
2016,7,18,12,15,650.5,260.0,4.25,20.0,882.5,809.36,619.11
2016,7,18,12,30,929.0,98.0,4.3,20.0,987.0,913.84,694.37
2016,7,18,12,45,933.5,94.0,4.35,20.0,981.0,939.54,711.79
2016,7,18,13,0,938.0,90.0,4.4,20.0,975.0,961.79,727.42
2016,7,18,13,15,935.5,89.5,4.4,20.0,961.0,977.3,738.26
2016,7,18,13,30,933.0,89.0,4.4,20.0,947.0,989.01,746.66
2016,7,18,13,45,931.5,87.0,4.45,20.0,926.0,996.28,752.64
2016,7,18,14,0,930.0,85.0,4.5,20.0,905.0,999.64,756.11
2016,7,18,14,15,925.0,84.0,4.5,20.0,877.5,996.75,755.03
2016,7,18,14,30,920.0,83.0,4.5,20.0,850.0,989.99,751.49
2016,7,18,14,45,914.5,81.0,4.5,20.0,816.5,977.86,744.4
2016,7,18,15,0,909.0,79.0,4.5,20.0,783.0,962.0,734.88
2016,7,18,15,15,899.5,77.5,4.5,20.0,744.0,939.36,720.72
2016,7,18,15,30,890.0,76.0,4.5,20.0,705.0,913.39,704.29
2016,7,18,15,45,879.5,73.5,4.5,20.0,661.5,882.23,684.16
2016,7,18,16,0,869.0,71.0,4.5,20.0,618.0,848.15,661.85
2016,7,18,16,15,853.0,69.0,4.55,19.5,570.5,807.37,636.05
2016,7,18,16,30,837.0,67.0,4.6,19.0,523.0,764.52,608.25
2016,7,18,16,45,816.5,64.0,4.65,19.0,473.5,715.19,573.85
2016,7,18,17,0,796.0,61.0,4.7,19.0,424.0,664.71,537.89
2016,7,18,17,15,767.0,58.0,4.75,18.5,373.5,613.31,501.31
2016,7,18,17,30,738.0,55.0,4.8,18.0,323.0,555.99,457.02
2016,7,18,17,45,697.0,51.0,4.9,17.5,272.5,490.93,404.7
2016,7,18,18,0,656.0,47.0,5.0,17.0,222.0,428.09,351.95
2016,7,18,18,15,593.0,42.0,4.95,16.5,174.5,355.93,289.33
2016,7,18,18,30,530.0,37.0,4.9,16.0,127.0,289.16,229.3
2016,7,18,18,45,424.0,29.0,4.85,15.5,86.0,208.99,157.13
2016,7,18,19,0,318.0,21.0,4.8,15.0,45.0,140.67,75.05
2016,7,18,19,15,159.0,10.5,4.65,14.5,22.5,50.39,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,158.0,10.5,3.25,13.0,21.5,8.96,0.0
2016,7,19,5,30,316.0,21.0,3.3,13.0,43.0,17.34,4.67
2016,7,19,5,45,423.5,28.5,3.4,13.5,84.0,25.36,16.02
2016,7,19,6,0,531.0,36.0,3.5,14.0,125.0,31.82,22.38
2016,7,19,6,15,265.5,61.0,3.45,14.0,105.5,45.48,34.87
2016,7,19,6,30,0.0,86.0,3.4,14.0,86.0,67.94,55.08
2016,7,19,6,45,4.5,104.5,3.4,14.5,106.0,82.06,67.55
2016,7,19,7,0,9.0,123.0,3.4,15.0,126.0,96.09,79.69
2016,7,19,7,15,4.5,121.5,3.4,15.5,123.0,96.36,79.57
2016,7,19,7,30,0.0,120.0,3.4,16.0,120.0,96.22,79.04
2016,7,19,7,45,2.5,145.0,3.45,16.5,147.0,114.77,94.67
2016,7,19,8,0,5.0,170.0,3.5,17.0,174.0,133.0,109.77
2016,7,19,8,15,3.5,171.0,3.55,17.0,174.0,134.85,106.06
2016,7,19,8,30,2.0,172.0,3.6,17.0,174.0,137.27,107.67
2016,7,19,8,45,13.0,215.5,3.65,17.5,225.0,171.88,134.59
2016,7,19,9,0,24.0,259.0,3.7,18.0,276.0,208.15,162.45
2016,7,19,9,15,104.0,311.0,3.75,18.0,391.0,256.67,197.83
2016,7,19,9,30,184.0,363.0,3.8,18.0,506.0,329.86,253.31
2016,7,19,9,45,197.5,380.0,3.85,18.5,539.0,364.27,280.01
2016,7,19,10,0,211.0,397.0,3.9,19.0,572.0,400.28,307.8
2016,7,19,10,15,191.0,414.0,3.95,19.0,577.0,420.92,324.3
2016,7,19,10,30,171.0,431.0,4.0,19.0,582.0,439.45,338.76
2016,7,19,10,45,219.5,435.5,4.05,19.5,633.5,488.1,375.4
2016,7,19,11,0,268.0,440.0,4.1,20.0,685.0,541.95,415.49
2016,7,19,11,15,400.5,400.5,4.1,20.0,774.5,623.25,477.54
2016,7,19,11,30,533.0,361.0,4.1,20.0,864.0,717.81,548.26
2016,7,19,11,45,738.5,228.0,4.2,20.0,930.5,794.4,608.38
2016,7,19,12,0,944.0,95.0,4.3,20.0,997.0,863.62,659.51
2016,7,19,12,15,944.0,95.0,4.35,20.0,997.0,896.01,681.83
2016,7,19,12,30,944.0,95.0,4.4,20.0,997.0,925.16,702.13
2016,7,19,12,45,937.5,98.0,4.45,20.5,988.0,947.88,716.74
2016,7,19,13,0,931.0,101.0,4.5,21.0,979.0,966.89,728.86
2016,7,19,13,15,928.5,100.5,4.55,21.0,964.5,982.53,740.22
2016,7,19,13,30,926.0,100.0,4.6,21.0,950.0,994.38,749.13
2016,7,19,13,45,925.0,97.0,4.7,21.0,929.0,1001.32,755.29
2016,7,19,14,0,924.0,94.0,4.8,21.0,908.0,1004.31,758.93
2016,7,19,14,15,918.0,93.0,4.85,21.0,879.5,1000.61,757.72
2016,7,19,14,30,912.0,92.0,4.9,21.0,851.0,993.07,754.03
2016,7,19,14,45,907.0,89.0,5.0,21.0,817.5,980.54,747.42
2016,7,19,15,0,902.0,86.0,5.1,21.0,784.0,964.26,738.28
2016,7,19,15,15,891.5,84.5,5.1,20.5,744.0,940.87,724.91
2016,7,19,15,30,881.0,83.0,5.1,20.0,704.0,914.22,709.21
2016,7,19,15,45,870.5,80.0,5.2,20.0,660.5,882.76,689.23
2016,7,19,16,0,860.0,77.0,5.3,20.0,617.0,848.41,666.95
2016,7,19,16,15,843.0,74.5,5.3,19.5,569.5,806.49,639.6
2016,7,19,16,30,826.0,72.0,5.3,19.0,522.0,762.59,610.33
2016,7,19,16,45,806.5,68.5,5.35,19.0,472.5,713.85,575.9
2016,7,19,17,0,787.0,65.0,5.4,19.0,423.0,670.2,544.74
2016,7,19,17,15,757.0,61.5,5.35,18.5,372.0,611.61,501.88
2016,7,19,17,30,727.0,58.0,5.3,18.0,321.0,553.36,456.16
2016,7,19,17,45,687.0,53.5,5.25,17.5,271.0,488.7,403.56
2016,7,19,18,0,647.0,49.0,5.2,17.0,221.0,426.16,350.65
2016,7,19,18,15,582.5,43.5,5.05,16.5,173.0,352.99,287.02
2016,7,19,18,30,518.0,38.0,4.9,16.0,125.0,285.38,226.23
2016,7,19,18,45,413.0,30.0,4.75,16.0,84.5,209.33,156.87
2016,7,19,19,0,308.0,22.0,4.6,16.0,44.0,138.35,69.9
2016,7,19,19,15,154.0,11.0,4.5,15.5,22.0,49.59,0.0
2016,7,19,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,158.5,10.0,3.35,13.5,21.0,8.54,0.0
2016,7,20,5,30,317.0,20.0,3.5,14.0,42.0,17.99,4.23
2016,7,20,5,45,423.5,28.0,3.65,14.5,82.5,24.94,15.52
2016,7,20,6,0,530.0,36.0,3.8,15.0,123.0,31.85,22.28
2016,7,20,6,15,273.5,63.5,3.75,15.0,109.0,47.35,36.36
2016,7,20,6,30,17.0,91.0,3.7,15.0,95.0,71.39,57.9
2016,7,20,6,45,22.5,110.5,3.7,15.5,117.5,83.77,68.79
2016,7,20,7,0,28.0,130.0,3.7,16.0,140.0,97.5,80.63
2016,7,20,7,15,93.5,157.5,3.65,16.5,198.5,116.4,96.71
2016,7,20,7,30,159.0,185.0,3.6,17.0,257.0,129.86,107.82
2016,7,20,7,45,200.5,204.5,3.55,17.5,306.5,142.21,117.8
2016,7,20,8,0,242.0,224.0,3.5,18.0,356.0,146.31,120.65
2016,7,20,8,15,306.5,233.5,3.45,18.0,415.5,156.26,120.12
2016,7,20,8,30,371.0,243.0,3.4,18.0,475.0,193.2,138.54
2016,7,20,8,45,638.5,158.0,3.4,18.5,592.0,199.59,128.79
2016,7,20,9,0,906.0,73.0,3.4,19.0,709.0,252.22,161.41
2016,7,20,9,15,916.0,74.5,3.4,19.5,749.5,312.5,214.24
2016,7,20,9,30,926.0,76.0,3.4,20.0,790.0,372.93,267.54
2016,7,20,9,45,924.5,82.5,3.4,20.5,822.5,432.63,319.5
2016,7,20,10,0,923.0,89.0,3.4,21.0,855.0,490.76,368.61
2016,7,20,10,15,929.0,90.0,3.45,21.0,884.0,546.53,415.14
2016,7,20,10,30,935.0,91.0,3.5,21.0,913.0,601.01,459.35
2016,7,20,10,45,941.5,91.0,3.55,21.5,936.0,653.45,499.88
2016,7,20,11,0,948.0,91.0,3.6,22.0,959.0,704.17,537.95
2016,7,20,11,15,951.0,91.5,3.65,22.0,974.0,750.91,573.22
2016,7,20,11,30,954.0,92.0,3.7,22.0,989.0,795.2,604.8
2016,7,20,11,45,957.0,91.0,3.8,22.5,997.5,835.56,631.66
2016,7,20,12,0,960.0,90.0,3.9,23.0,1006.0,873.08,656.37
2016,7,20,12,15,960.0,90.0,4.0,23.0,1006.5,905.96,679.08
2016,7,20,12,30,960.0,90.0,4.1,23.0,1007.0,935.53,699.55
2016,7,20,12,45,959.5,89.5,4.25,23.0,999.5,960.71,717.38
2016,7,20,13,0,959.0,89.0,4.4,23.0,992.0,982.26,732.85
2016,7,20,13,15,956.5,89.0,4.5,23.0,977.5,998.68,744.74
2016,7,20,13,30,954.0,89.0,4.6,23.0,963.0,1011.22,754.47
2016,7,20,13,45,951.0,88.0,4.75,23.0,941.5,1018.32,761.14
2016,7,20,14,0,948.0,87.0,4.9,23.0,920.0,1021.43,765.27
2016,7,20,14,15,942.5,86.0,5.0,22.5,891.5,1018.13,766.31
2016,7,20,14,30,937.0,85.0,5.1,22.0,863.0,1010.89,764.79
2016,7,20,14,45,929.5,83.5,5.25,22.0,828.5,997.29,757.86
2016,7,20,15,0,922.0,82.0,5.4,22.0,794.0,979.96,748.37
2016,7,20,15,15,912.5,80.5,5.45,21.5,754.5,957.14,735.82
2016,7,20,15,30,903.0,79.0,5.5,21.0,715.0,930.94,720.82
2016,7,20,15,45,890.0,77.5,5.6,21.0,670.0,898.4,700.06
2016,7,20,16,0,877.0,76.0,5.7,21.0,625.0,863.05,677.08
2016,7,20,16,15,860.0,73.5,5.7,20.5,577.0,820.58,649.39
2016,7,20,16,30,843.0,71.0,5.7,20.0,529.0,776.05,619.74
2016,7,20,16,45,821.0,68.5,5.75,20.0,478.5,725.91,584.32
2016,7,20,17,0,799.0,66.0,5.8,20.0,428.0,681.07,552.29
2016,7,20,17,15,768.0,62.5,5.8,19.5,376.0,621.2,508.69
2016,7,20,17,30,737.0,59.0,5.8,19.0,324.0,561.73,462.18
2016,7,20,17,45,694.0,54.5,5.8,18.5,273.0,494.7,407.78
2016,7,20,18,0,651.0,50.0,5.8,18.0,222.0,430.06,353.21
2016,7,20,18,15,585.0,44.5,5.65,17.5,173.5,355.79,288.66
2016,7,20,18,30,519.0,39.0,5.5,17.0,125.0,290.3,229.5
2016,7,20,18,45,411.0,30.5,5.4,16.5,84.0,209.57,156.58
2016,7,20,19,0,303.0,22.0,5.3,16.0,43.0,136.49,64.69
2016,7,20,19,15,151.5,11.0,5.2,15.5,21.5,49.01,0.0
2016,7,20,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
