Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,152.5,10.0,3.95,13.5,20.0,8.54,0.0
2016,7,21,5,30,305.0,20.0,4.1,14.0,40.0,16.51,2.57
2016,7,21,5,45,415.0,28.5,4.35,14.5,81.0,23.34,14.09
2016,7,21,6,0,525.0,37.0,4.6,15.0,122.0,32.78,23.05
2016,7,21,6,15,590.0,42.5,4.6,15.0,170.0,37.19,27.35
2016,7,21,6,30,655.0,48.0,4.6,15.0,218.0,41.61,31.49
2016,7,21,6,45,698.0,52.0,4.6,15.5,268.5,44.6,34.15
2016,7,21,7,0,741.0,56.0,4.6,16.0,319.0,47.58,36.69
2016,7,21,7,15,524.0,111.5,4.5,16.5,312.0,79.43,64.54
2016,7,21,7,30,307.0,167.0,4.4,17.0,305.0,115.92,95.89
2016,7,21,7,45,354.5,179.5,4.3,17.5,357.0,123.45,101.82
2016,7,21,8,0,402.0,192.0,4.2,18.0,409.0,123.4,101.22
2016,7,21,8,15,383.0,218.0,4.1,18.0,440.0,149.61,114.23
2016,7,21,8,30,364.0,244.0,4.0,18.0,471.0,193.14,138.9
2016,7,21,8,45,634.0,159.0,3.9,18.5,589.0,199.64,129.14
2016,7,21,9,0,904.0,74.0,3.8,19.0,707.0,252.54,161.88
2016,7,21,9,15,914.0,75.0,3.75,19.5,747.0,312.41,214.46
2016,7,21,9,30,924.0,76.0,3.7,20.0,787.0,372.42,267.52
2016,7,21,9,45,930.5,78.0,3.7,20.5,821.5,431.72,319.19
2016,7,21,10,0,937.0,80.0,3.7,21.0,856.0,490.27,368.77
2016,7,21,10,15,943.0,81.0,3.75,21.0,885.0,546.77,416.07
2016,7,21,10,30,949.0,82.0,3.8,21.0,914.0,601.95,460.99
2016,7,21,10,45,954.0,82.0,3.9,21.0,936.5,654.13,502.62
2016,7,21,11,0,959.0,82.0,4.0,21.0,959.0,704.41,541.84
2016,7,21,11,15,962.0,82.5,4.1,21.0,975.0,751.6,577.93
2016,7,21,11,30,965.0,83.0,4.2,21.0,991.0,796.3,609.98
2016,7,21,11,45,967.5,83.0,4.35,21.5,999.0,837.5,637.89
2016,7,21,12,0,970.0,83.0,4.5,22.0,1007.0,875.82,663.78
2016,7,21,12,15,970.5,83.0,4.65,22.0,1007.5,909.38,687.78
2016,7,21,12,30,971.0,83.0,4.8,22.0,1008.0,939.61,709.55
2016,7,21,12,45,961.5,88.5,4.95,22.0,999.0,962.59,726.42
2016,7,21,13,0,952.0,94.0,5.1,22.0,990.0,981.7,740.79
2016,7,21,13,15,950.0,93.5,5.1,21.5,975.5,998.09,753.8
2016,7,21,13,30,948.0,93.0,5.1,21.0,961.0,1010.62,764.33
2016,7,21,13,45,948.0,90.5,5.15,21.0,940.5,1019.12,771.14
2016,7,21,14,0,948.0,88.0,5.2,21.0,920.0,1023.62,775.38
2016,7,21,14,15,942.5,87.0,5.15,21.0,892.0,1020.34,773.65
2016,7,21,14,30,937.0,86.0,5.1,21.0,864.0,1013.11,769.4
2016,7,21,14,45,933.5,82.5,5.1,21.0,830.0,1001.18,762.45
2016,7,21,15,0,930.0,79.0,5.1,21.0,796.0,985.33,752.93
2016,7,21,15,15,920.5,77.5,5.05,20.5,756.0,962.33,739.6
2016,7,21,15,30,911.0,76.0,5.0,20.0,716.0,935.91,723.89
2016,7,21,15,45,901.5,73.0,5.0,20.0,672.0,904.5,703.52
2016,7,21,16,0,892.0,70.0,5.0,20.0,628.0,870.02,680.86
2016,7,21,16,15,875.5,68.0,5.0,19.5,579.5,828.0,653.81
2016,7,21,16,30,859.0,66.0,5.0,19.0,531.0,783.85,624.75
2016,7,21,16,45,838.5,63.0,5.05,19.0,480.5,733.55,589.57
2016,7,21,17,0,818.0,60.0,5.1,19.0,430.0,682.04,552.76
2016,7,21,17,15,788.5,57.0,5.1,18.5,378.0,623.46,510.4
2016,7,21,17,30,759.0,54.0,5.1,18.0,326.0,570.43,469.46
2016,7,21,17,45,716.5,50.5,5.1,17.5,274.5,503.88,415.56
2016,7,21,18,0,674.0,47.0,5.1,17.0,223.0,439.62,361.34
2016,7,21,18,15,609.0,41.5,4.95,16.5,174.0,364.67,296.17
2016,7,21,18,30,544.0,36.0,4.8,16.0,125.0,295.38,233.75
2016,7,21,18,45,433.0,28.0,4.7,15.5,83.5,212.28,158.4
2016,7,21,19,0,322.0,20.0,4.6,15.0,42.0,137.37,59.93
2016,7,21,19,15,161.0,10.0,4.5,14.5,21.0,50.72,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,154.0,9.5,3.75,13.5,19.5,8.11,0.0
2016,7,22,5,30,308.0,19.0,3.9,14.0,39.0,17.09,1.79
2016,7,22,5,45,418.0,27.5,4.05,14.5,79.5,24.54,15.02
2016,7,22,6,0,528.0,36.0,4.2,15.0,120.0,31.92,22.28
2016,7,22,6,15,594.5,41.5,4.1,15.5,168.5,36.38,26.57
2016,7,22,6,30,661.0,47.0,4.0,16.0,217.0,40.84,30.68
2016,7,22,6,45,704.5,51.5,3.95,16.5,268.5,44.28,33.73
2016,7,22,7,0,748.0,56.0,3.9,17.0,320.0,47.68,36.63
2016,7,22,7,15,779.0,59.0,3.8,17.5,372.5,49.74,38.28
2016,7,22,7,30,810.0,62.0,3.7,18.0,425.0,58.81,46.0
2016,7,22,7,45,832.5,65.0,3.65,18.5,476.0,61.46,48.03
2016,7,22,8,0,855.0,68.0,3.6,19.0,527.0,63.98,49.94
2016,7,22,8,15,872.0,70.0,3.55,19.0,576.0,75.11,48.85
2016,7,22,8,30,889.0,72.0,3.5,19.0,625.0,134.46,71.83
2016,7,22,8,45,902.0,74.0,3.5,19.5,670.0,194.92,113.34
2016,7,22,9,0,915.0,76.0,3.5,20.0,715.0,256.4,163.78
2016,7,22,9,15,925.0,77.5,3.5,20.5,756.0,317.44,217.05
2016,7,22,9,30,935.0,79.0,3.5,21.0,797.0,378.61,270.79
2016,7,22,9,45,932.5,86.0,3.55,21.5,829.5,439.03,323.21
2016,7,22,10,0,930.0,93.0,3.6,22.0,862.0,497.74,372.7
2016,7,22,10,15,936.0,94.0,3.65,22.0,891.0,554.11,419.54
2016,7,22,10,30,942.0,95.0,3.7,22.0,920.0,609.17,464.05
2016,7,22,10,45,947.5,95.0,3.75,22.5,943.0,661.57,504.41
2016,7,22,11,0,953.0,95.0,3.8,23.0,966.0,712.12,542.23
2016,7,22,11,15,956.0,95.5,3.9,23.0,981.0,759.28,577.88
2016,7,22,11,30,959.0,96.0,4.0,23.0,996.0,803.99,609.88
2016,7,22,11,45,961.0,95.5,4.1,23.5,1004.0,844.38,636.69
2016,7,22,12,0,963.0,95.0,4.2,24.0,1012.0,881.87,661.29
2016,7,22,12,15,963.0,95.0,4.3,24.0,1012.0,915.04,684.13
2016,7,22,12,30,963.0,95.0,4.4,24.0,1012.0,944.87,704.72
2016,7,22,12,45,960.5,95.5,4.55,24.0,1004.0,969.44,722.19
2016,7,22,13,0,958.0,96.0,4.7,24.0,996.0,990.3,737.61
2016,7,22,13,15,955.0,95.5,4.85,24.0,981.0,1005.92,749.63
2016,7,22,13,30,952.0,95.0,5.0,24.0,966.0,1017.62,759.17
2016,7,22,13,45,947.5,94.5,5.15,24.0,943.5,1023.9,765.21
2016,7,22,14,0,943.0,94.0,5.3,24.0,921.0,1026.2,768.7
2016,7,22,14,15,937.0,93.0,5.35,24.0,892.5,1022.54,767.52
2016,7,22,14,30,931.0,92.0,5.4,24.0,864.0,1014.94,763.83
2016,7,22,14,45,922.5,90.5,5.5,24.0,828.5,1000.52,755.94
2016,7,22,15,0,914.0,89.0,5.6,24.0,793.0,982.39,745.56
2016,7,22,15,15,903.5,87.5,5.6,23.5,753.0,958.81,732.24
2016,7,22,15,30,893.0,86.0,5.6,23.0,713.0,931.91,716.55
2016,7,22,15,45,879.0,84.5,5.65,23.0,667.5,898.72,695.18
2016,7,22,16,0,865.0,83.0,5.7,23.0,622.0,862.8,671.71
2016,7,22,16,15,847.0,80.5,5.65,22.5,574.0,819.84,643.68
2016,7,22,16,30,829.0,78.0,5.6,22.0,526.0,782.51,619.41
2016,7,22,16,45,643.0,108.5,5.6,21.5,435.5,647.33,520.9
2016,7,22,17,0,457.0,139.0,5.6,21.0,345.0,510.58,414.64
2016,7,22,17,15,585.5,102.0,5.5,20.5,332.0,545.5,445.2
2016,7,22,17,30,714.0,65.0,5.4,20.0,319.0,555.42,454.66
2016,7,22,17,45,663.0,60.5,5.35,19.5,267.0,484.41,397.1
2016,7,22,18,0,612.0,56.0,5.3,19.0,215.0,419.53,342.58
2016,7,22,18,15,540.5,49.5,5.15,18.5,167.0,343.46,277.08
2016,7,22,18,30,469.0,43.0,5.0,18.0,119.0,273.94,215.29
2016,7,22,18,45,348.5,33.0,4.9,17.5,78.5,189.31,139.92
2016,7,22,19,0,228.0,23.0,4.8,17.0,38.0,112.61,43.03
2016,7,22,19,15,114.0,11.5,4.7,16.5,19.0,39.73,0.0
2016,7,22,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,115.5,10.5,3.1,14.5,17.5,8.96,0.0
2016,7,23,5,30,231.0,21.0,3.1,15.0,35.0,17.37,0.59
2016,7,23,5,45,351.0,30.5,3.1,15.5,74.5,24.94,15.2
2016,7,23,6,0,471.0,40.0,3.1,16.0,114.0,32.45,22.62
2016,7,23,6,15,542.0,46.5,2.95,16.5,162.0,37.19,27.16
2016,7,23,6,30,613.0,53.0,2.8,17.0,210.0,41.91,31.49
2016,7,23,6,45,663.5,57.5,2.65,17.5,261.5,48.84,37.62
2016,7,23,7,0,714.0,62.0,2.5,18.0,313.0,52.08,40.35
2016,7,23,7,15,746.5,66.0,2.5,18.5,365.0,54.7,42.46
2016,7,23,7,30,779.0,70.0,2.5,19.0,417.0,57.25,44.46
2016,7,23,7,45,805.0,72.5,2.5,20.0,468.5,58.57,45.25
2016,7,23,8,0,831.0,75.0,2.5,21.0,520.0,68.31,53.24
2016,7,23,8,15,848.5,77.0,2.55,21.5,568.5,78.96,51.8
2016,7,23,8,30,866.0,79.0,2.6,22.0,617.0,137.13,73.92
2016,7,23,8,45,880.0,81.0,2.65,22.5,662.0,196.54,114.07
2016,7,23,9,0,894.0,83.0,2.7,23.0,707.0,257.09,162.93
2016,7,23,9,15,904.5,85.0,2.8,23.5,747.5,317.56,214.83
2016,7,23,9,30,915.0,87.0,2.9,24.0,788.0,378.26,267.26
2016,7,23,9,45,924.0,87.5,3.0,25.0,823.5,437.18,316.91
2016,7,23,10,0,933.0,88.0,3.1,26.0,859.0,495.59,364.58
2016,7,23,10,15,939.0,89.0,3.2,26.0,888.0,552.14,410.79
2016,7,23,10,30,945.0,90.0,3.3,26.0,917.0,607.37,454.71
2016,7,23,10,45,947.0,92.0,3.45,26.5,938.5,659.44,494.35
2016,7,23,11,0,949.0,94.0,3.6,27.0,960.0,709.38,531.32
2016,7,23,11,15,952.0,94.5,3.75,27.0,975.5,756.42,566.46
2016,7,23,11,30,955.0,95.0,3.9,27.0,991.0,801.0,598.01
2016,7,23,11,45,954.5,96.5,4.05,27.0,998.0,841.09,625.6
2016,7,23,12,0,954.0,98.0,4.2,27.0,1005.0,878.15,651.08
2016,7,23,12,15,954.5,98.0,4.35,27.0,1005.5,911.55,674.06
2016,7,23,12,30,955.0,98.0,4.5,27.0,1006.0,941.67,694.86
2016,7,23,12,45,951.5,99.5,4.65,27.0,998.5,966.16,712.16
2016,7,23,13,0,948.0,101.0,4.8,27.0,991.0,986.96,727.36
2016,7,23,13,15,945.5,100.5,4.9,27.0,976.5,1002.99,739.11
2016,7,23,13,30,943.0,100.0,5.0,27.0,962.0,1015.16,748.44
2016,7,23,13,45,940.0,98.5,5.1,27.0,940.5,1021.9,754.31
2016,7,23,14,0,937.0,97.0,5.2,27.0,919.0,1024.65,757.69
2016,7,23,14,15,931.5,96.0,5.2,26.5,890.5,1021.52,758.05
2016,7,23,14,30,926.0,95.0,5.2,26.0,862.0,1014.47,755.94
2016,7,23,14,45,918.5,93.5,5.25,26.0,827.0,1001.09,748.52
2016,7,23,15,0,911.0,92.0,5.3,26.0,792.0,983.99,738.69
2016,7,23,15,15,900.5,90.5,5.3,25.5,752.0,960.48,725.63
2016,7,23,15,30,890.0,89.0,5.3,25.0,712.0,933.64,710.24
2016,7,23,15,45,876.0,87.0,5.3,24.5,667.0,899.95,689.94
2016,7,23,16,0,862.0,85.0,5.3,24.0,622.0,863.51,667.48
2016,7,23,16,15,844.5,82.5,5.2,23.5,573.5,821.04,639.85
2016,7,23,16,30,827.0,80.0,5.1,23.0,525.0,784.26,616.02
2016,7,23,16,45,648.5,108.0,5.1,23.0,435.5,651.81,519.66
2016,7,23,17,0,470.0,136.0,5.1,23.0,346.0,517.43,415.98
2016,7,23,17,15,445.0,124.0,5.05,22.0,303.5,466.35,378.23
2016,7,23,17,30,420.0,112.0,5.0,21.0,261.0,416.12,339.54
2016,7,23,17,45,513.5,84.5,5.0,20.5,237.5,425.66,347.58
2016,7,23,18,0,607.0,57.0,5.0,20.0,214.0,418.57,340.22
2016,7,23,18,15,534.0,50.0,4.9,19.5,165.5,341.32,274.0
2016,7,23,18,30,461.0,43.0,4.8,19.0,117.0,270.82,211.76
2016,7,23,18,45,337.0,33.0,4.7,18.5,76.5,185.23,135.79
2016,7,23,19,0,213.0,23.0,4.6,18.0,36.0,107.3,34.49
2016,7,23,19,15,106.5,11.5,4.5,17.5,18.0,37.81,0.0
2016,7,23,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,97.5,10.5,3.1,14.0,16.5,8.96,0.0
2016,7,24,5,30,195.0,21.0,3.1,14.0,33.0,17.37,0.0
2016,7,24,5,45,315.0,32.0,3.15,14.5,71.5,26.2,16.23
2016,7,24,6,0,435.0,43.0,3.2,15.0,110.0,34.89,24.82
2016,7,24,6,15,509.5,50.0,3.05,15.5,157.5,39.89,29.64
2016,7,24,6,30,584.0,57.0,2.9,16.0,205.0,44.86,34.24
2016,7,24,6,45,633.5,62.5,2.8,16.5,256.0,48.44,37.42
2016,7,24,7,0,683.0,68.0,2.7,17.0,307.0,56.62,44.53
2016,7,24,7,15,718.0,72.5,2.65,17.5,359.0,59.43,46.79
2016,7,24,7,30,753.0,77.0,2.6,18.0,411.0,62.17,48.94
2016,7,24,7,45,779.0,80.0,2.6,19.0,462.0,63.62,49.81
2016,7,24,8,0,805.0,83.0,2.6,20.0,513.0,65.02,50.64
2016,7,24,8,15,824.5,85.5,2.6,20.5,561.5,74.93,49.0
2016,7,24,8,30,844.0,88.0,2.6,21.0,610.0,141.2,78.33
2016,7,24,8,45,860.0,90.0,2.65,21.5,655.5,199.82,117.98
2016,7,24,9,0,876.0,92.0,2.7,22.0,701.0,259.81,166.4
2016,7,24,9,15,887.0,93.5,2.7,22.0,742.0,319.2,217.83
2016,7,24,9,30,898.0,95.0,2.7,22.0,783.0,378.85,269.98
2016,7,24,9,45,907.0,96.5,2.75,22.5,818.0,437.75,320.3
2016,7,24,10,0,916.0,98.0,2.8,23.0,853.0,496.19,368.83
2016,7,24,10,15,922.5,99.0,2.85,23.5,882.5,552.27,414.04
2016,7,24,10,30,929.0,100.0,2.9,24.0,912.0,607.12,456.82
2016,7,24,10,45,934.0,100.5,3.0,24.5,934.5,659.18,496.4
2016,7,24,11,0,939.0,101.0,3.1,25.0,957.0,709.4,533.5
2016,7,24,11,15,942.0,102.0,3.2,25.0,972.5,756.57,568.57
2016,7,24,11,30,945.0,103.0,3.3,25.0,988.0,801.33,600.27
2016,7,24,11,45,946.5,103.0,3.4,25.0,995.5,841.45,627.71
2016,7,24,12,0,948.0,103.0,3.5,25.0,1003.0,878.68,653.1
2016,7,24,12,15,948.0,103.0,3.65,25.0,1003.0,911.59,675.83
2016,7,24,12,30,948.0,103.0,3.8,25.0,1003.0,941.21,696.38
2016,7,24,12,45,945.0,103.5,4.0,25.5,995.0,965.15,712.1
2016,7,24,13,0,942.0,104.0,4.2,26.0,987.0,985.42,725.42
2016,7,24,13,15,939.0,103.5,4.35,25.5,972.0,1000.95,738.29
2016,7,24,13,30,936.0,103.0,4.5,25.0,957.0,1012.61,748.78
2016,7,24,13,45,930.5,102.5,4.65,25.0,934.5,1017.94,754.09
2016,7,24,14,0,925.0,102.0,4.8,25.0,912.0,1019.31,757.08
2016,7,24,14,15,918.5,101.0,4.85,25.0,883.0,1015.27,755.71
2016,7,24,14,30,912.0,100.0,4.9,25.0,854.0,1007.35,751.9
2016,7,24,14,45,902.5,99.0,5.0,25.0,818.5,992.73,744.07
2016,7,24,15,0,893.0,98.0,5.1,25.0,783.0,974.5,733.83
2016,7,24,15,15,881.5,96.0,5.1,24.5,742.5,949.81,719.91
2016,7,24,15,30,870.0,94.0,5.1,24.0,702.0,921.88,703.69
2016,7,24,15,45,854.0,92.5,5.1,23.5,656.5,887.43,682.75
2016,7,24,16,0,838.0,91.0,5.1,23.0,611.0,850.41,659.76
2016,7,24,16,15,818.5,88.0,5.05,22.5,562.5,814.8,637.21
2016,7,24,16,30,799.0,85.0,5.0,22.0,514.0,768.43,606.44
2016,7,24,16,45,593.5,118.5,4.95,22.0,419.5,621.79,498.02
2016,7,24,17,0,388.0,152.0,4.9,22.0,325.0,475.53,383.37
2016,7,24,17,15,364.5,137.5,4.85,21.0,284.0,426.28,346.7
2016,7,24,17,30,341.0,123.0,4.8,20.0,243.0,377.95,309.21
2016,7,24,17,45,459.5,91.0,4.75,19.5,224.5,395.75,324.46
2016,7,24,18,0,578.0,59.0,4.7,19.0,206.0,405.65,330.77
2016,7,24,18,15,504.5,51.0,4.6,18.5,158.5,328.4,264.39
2016,7,24,18,30,431.0,43.0,4.5,18.0,111.0,258.07,202.27
2016,7,24,18,45,314.5,32.0,4.45,17.5,72.5,175.96,128.77
2016,7,24,19,0,198.0,21.0,4.4,17.0,34.0,100.3,24.99
2016,7,24,19,15,99.0,10.5,4.3,16.5,17.0,35.02,0.0
2016,7,24,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,88.5,10.0,3.05,13.5,15.0,8.54,0.0
2016,7,25,5,30,177.0,20.0,3.1,14.0,30.0,16.49,0.0
2016,7,25,5,45,295.5,31.5,3.15,14.5,68.5,25.77,15.74
2016,7,25,6,0,414.0,43.0,3.2,15.0,107.0,34.86,24.76
2016,7,25,6,15,489.5,51.5,3.05,15.0,154.0,41.06,30.73
2016,7,25,6,30,565.0,60.0,2.9,15.0,201.0,47.16,36.41
2016,7,25,6,45,290.5,91.0,2.8,15.5,164.0,65.46,52.65
2016,7,25,7,0,16.0,122.0,2.7,16.0,127.0,95.09,78.54
2016,7,25,7,15,32.5,147.0,2.6,16.5,160.5,109.14,90.4
2016,7,25,7,30,49.0,172.0,2.5,17.0,194.0,125.75,104.26
2016,7,25,7,45,82.0,199.5,2.45,17.5,241.5,143.6,118.92
2016,7,25,8,0,115.0,227.0,2.4,18.0,289.0,153.68,126.79
2016,7,25,8,15,188.5,245.0,2.4,18.5,357.0,167.97,130.43
2016,7,25,8,30,262.0,263.0,2.4,19.0,425.0,195.15,143.39
2016,7,25,8,45,556.5,183.5,2.45,19.5,560.0,205.46,136.31
2016,7,25,9,0,851.0,104.0,2.5,20.0,695.0,263.02,171.1
2016,7,25,9,15,863.0,106.0,2.5,20.5,736.0,321.81,221.7
2016,7,25,9,30,875.0,108.0,2.5,21.0,777.0,381.02,272.93
2016,7,25,9,45,882.5,111.0,2.5,21.5,812.0,439.37,322.64
2016,7,25,10,0,890.0,114.0,2.5,22.0,847.0,497.15,370.41
2016,7,25,10,15,897.0,115.5,2.55,22.0,876.0,552.74,415.9
2016,7,25,10,30,904.0,117.0,2.6,22.0,905.0,607.21,459.22
2016,7,25,10,45,909.0,117.5,2.65,22.5,927.5,658.31,497.97
2016,7,25,11,0,914.0,118.0,2.7,23.0,950.0,707.63,534.27
2016,7,25,11,15,917.5,118.5,2.7,23.0,965.5,753.9,568.24
2016,7,25,11,30,921.0,119.0,2.7,23.0,981.0,797.86,599.32
2016,7,25,11,45,924.5,118.5,2.75,23.5,989.5,838.49,625.6
2016,7,25,12,0,928.0,118.0,2.8,24.0,998.0,876.44,649.84
2016,7,25,12,15,928.0,118.0,2.85,24.0,998.5,909.0,671.61
2016,7,25,12,30,928.0,118.0,2.9,24.0,999.0,938.34,691.25
2016,7,25,12,45,928.0,117.0,2.95,24.5,992.0,963.42,706.73
2016,7,25,13,0,928.0,116.0,3.0,25.0,985.0,984.97,719.92
2016,7,25,13,15,925.0,115.5,3.05,25.0,970.0,1000.49,730.67
2016,7,25,13,30,922.0,115.0,3.1,25.0,955.0,1012.2,739.09
2016,7,25,13,45,920.5,112.0,3.2,25.0,933.5,1019.01,744.9
2016,7,25,14,0,919.0,109.0,3.3,25.0,912.0,1021.86,748.29
2016,7,25,14,15,912.5,108.0,3.35,24.5,883.0,1017.92,748.47
2016,7,25,14,30,906.0,107.0,3.4,24.0,854.0,1010.12,746.28
2016,7,25,14,45,901.0,103.5,3.45,24.0,820.0,997.31,739.45
2016,7,25,15,0,896.0,100.0,3.5,24.0,786.0,980.73,730.21
2016,7,25,15,15,884.5,98.0,3.45,23.5,745.5,955.99,716.28
2016,7,25,15,30,873.0,96.0,3.4,23.0,705.0,928.0,700.14
2016,7,25,15,45,862.0,92.0,3.4,23.0,660.5,895.13,679.57
2016,7,25,16,0,851.0,88.0,3.4,23.0,616.0,859.35,656.85
2016,7,25,16,15,832.0,85.5,3.35,22.5,567.0,824.22,635.34
2016,7,25,16,30,813.0,83.0,3.3,22.0,518.0,778.35,605.83
2016,7,25,16,45,625.5,112.0,3.25,22.0,427.0,640.11,506.81
2016,7,25,17,0,438.0,141.0,3.2,22.0,336.0,500.8,400.4
2016,7,25,17,15,413.5,128.0,3.15,21.0,293.5,450.26,363.6
2016,7,25,17,30,389.0,115.0,3.1,20.0,251.0,400.6,325.72
2016,7,25,17,45,497.5,85.5,3.05,19.5,230.0,418.06,340.11
2016,7,25,18,0,606.0,56.0,3.0,19.0,209.0,417.91,338.17
2016,7,25,18,15,532.5,48.5,2.9,18.5,161.0,339.75,271.71
2016,7,25,18,30,459.0,41.0,2.8,18.0,113.0,268.5,209.23
2016,7,25,18,45,340.5,30.5,2.75,17.5,73.0,184.58,133.98
2016,7,25,19,0,222.0,20.0,2.7,17.0,33.0,106.63,17.45
2016,7,25,19,15,111.0,10.0,2.6,16.5,16.5,37.8,0.0
2016,7,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,93.5,9.5,0.75,14.5,14.5,8.11,0.0
2016,7,26,5,30,187.0,19.0,0.8,15.0,29.0,15.66,0.0
2016,7,26,5,45,303.5,30.5,0.85,15.5,67.0,24.97,14.93
2016,7,26,6,0,420.0,42.0,0.9,16.0,105.0,34.09,24.01
2016,7,26,6,15,494.5,50.0,0.85,16.5,152.5,39.91,29.55
2016,7,26,6,30,569.0,58.0,0.8,17.0,200.0,45.65,34.81
2016,7,26,6,45,618.0,64.5,0.8,17.5,250.5,49.93,38.6
2016,7,26,7,0,667.0,71.0,0.8,18.0,301.0,54.1,42.16
2016,7,26,7,15,702.5,75.5,0.8,18.5,353.0,56.59,44.14
2016,7,26,7,30,738.0,80.0,0.8,19.0,405.0,64.35,50.64
2016,7,26,7,45,550.5,138.5,0.85,20.0,397.5,94.86,76.35
2016,7,26,8,0,363.0,197.0,0.9,21.0,390.0,133.18,107.92
2016,7,26,8,15,365.0,218.0,0.9,21.5,427.5,148.97,111.93
2016,7,26,8,30,367.0,239.0,0.9,22.0,465.0,190.63,133.72
2016,7,26,8,45,611.0,170.0,0.95,23.0,579.0,204.5,130.62
2016,7,26,9,0,855.0,101.0,1.0,24.0,693.0,262.0,166.28
2016,7,26,9,15,866.5,103.0,1.05,24.5,733.5,320.93,215.6
2016,7,26,9,30,878.0,105.0,1.1,25.0,774.0,380.22,265.37
2016,7,26,9,45,885.5,107.5,1.15,26.0,809.0,438.41,312.8
2016,7,26,10,0,893.0,110.0,1.2,27.0,844.0,496.03,358.12
2016,7,26,10,15,900.0,111.0,1.3,27.5,873.0,551.43,401.18
2016,7,26,10,30,907.0,112.0,1.4,28.0,902.0,605.68,442.0
2016,7,26,10,45,911.5,113.0,1.5,28.5,924.5,657.04,479.55
2016,7,26,11,0,916.0,114.0,1.6,29.0,947.0,706.56,514.74
2016,7,26,11,15,919.5,114.5,1.75,29.0,962.0,752.93,548.39
2016,7,26,11,30,923.0,115.0,1.9,29.0,977.0,796.99,579.24
2016,7,26,11,45,925.0,115.0,2.1,29.0,985.0,836.94,606.52
2016,7,26,12,0,927.0,115.0,2.3,29.0,993.0,874.1,631.94
2016,7,26,12,15,927.0,115.0,2.4,29.0,993.5,906.61,653.5
2016,7,26,12,30,927.0,115.0,2.5,29.0,994.0,935.91,673.03
2016,7,26,12,45,921.5,117.0,2.65,29.0,985.0,958.69,688.85
2016,7,26,13,0,916.0,119.0,2.8,29.0,976.0,977.81,702.46
2016,7,26,13,15,913.0,118.5,2.9,29.0,961.0,993.19,713.38
2016,7,26,13,30,910.0,118.0,3.0,29.0,946.0,1004.8,722.03
2016,7,26,13,45,907.0,116.0,3.1,29.0,924.5,1011.09,727.42
2016,7,26,14,0,904.0,114.0,3.2,29.0,903.0,1013.49,730.49
2016,7,26,14,15,897.0,113.0,3.2,28.5,874.0,1009.11,730.01
2016,7,26,14,30,890.0,112.0,3.2,28.0,845.0,1000.93,727.25
2016,7,26,14,45,882.5,109.5,3.25,28.0,810.0,986.95,719.79
2016,7,26,15,0,875.0,107.0,3.3,28.0,775.0,969.33,710.04
2016,7,26,15,15,863.0,104.5,3.25,27.5,734.5,943.94,695.91
2016,7,26,15,30,851.0,102.0,3.2,27.0,694.0,915.38,679.65
2016,7,26,15,45,837.0,99.0,3.2,27.0,649.5,891.17,665.26
2016,7,26,16,0,823.0,96.0,3.2,27.0,605.0,854.1,642.01
2016,7,26,16,15,803.0,93.0,3.15,26.5,556.0,809.49,614.31
2016,7,26,16,30,783.0,90.0,3.1,26.0,507.0,763.08,584.9
2016,7,26,16,45,577.5,121.5,3.05,26.0,412.5,614.13,478.73
2016,7,26,17,0,372.0,153.0,3.0,26.0,318.0,466.05,366.67
2016,7,26,17,15,347.5,138.5,2.9,25.0,277.5,401.68,319.82
2016,7,26,17,30,323.0,124.0,2.8,24.0,237.0,354.68,284.19
2016,7,26,17,45,441.5,92.0,2.7,23.5,219.0,387.26,310.31
2016,7,26,18,0,560.0,60.0,2.6,23.0,201.0,397.97,316.88
2016,7,26,18,15,486.0,51.5,2.5,22.0,153.5,320.65,252.73
2016,7,26,18,30,412.0,43.0,2.4,21.0,106.0,250.38,192.54
2016,7,26,18,45,296.5,31.0,2.3,20.5,68.0,168.63,120.02
2016,7,26,19,0,181.0,19.0,2.2,20.0,30.0,91.98,3.96
2016,7,26,19,15,90.5,9.5,2.1,19.5,15.0,31.99,0.0
2016,7,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,27,5,15,44.5,8.0,1.2,16.0,10.0,6.83,0.0
2016,7,27,5,30,89.0,16.0,1.2,16.0,20.0,12.43,0.0
2016,7,27,5,45,180.5,32.0,1.25,16.5,54.0,24.66,14.43
2016,7,27,6,0,272.0,48.0,1.3,17.0,88.0,36.66,26.06
2016,7,27,6,15,341.5,60.5,1.25,17.5,131.0,45.76,34.49
2016,7,27,6,30,411.0,73.0,1.2,18.0,174.0,54.66,42.53
2016,7,27,6,45,467.0,81.5,1.2,18.5,222.0,62.06,49.03
2016,7,27,7,0,523.0,90.0,1.2,19.0,270.0,67.13,53.32
2016,7,27,7,15,562.0,97.5,1.2,19.5,319.0,71.1,56.53
2016,7,27,7,30,601.0,105.0,1.2,20.0,368.0,74.89,59.5
2016,7,27,7,45,634.5,109.5,1.3,21.0,417.5,76.34,60.29
2016,7,27,8,0,668.0,114.0,1.4,22.0,467.0,77.74,61.02
2016,7,27,8,15,691.0,118.5,1.4,22.5,514.0,86.7,59.33
2016,7,27,8,30,714.0,123.0,1.4,23.0,561.0,139.3,80.72
2016,7,27,8,45,735.0,125.0,1.45,23.5,605.5,198.85,121.23
2016,7,27,9,0,756.0,127.0,1.5,24.0,650.0,253.61,164.31
2016,7,27,9,15,769.5,130.0,1.55,24.5,689.5,309.07,210.66
2016,7,27,9,30,783.0,133.0,1.6,25.0,729.0,365.39,257.9
2016,7,27,9,45,775.0,145.5,1.65,25.5,758.0,421.12,304.16
2016,7,27,10,0,767.0,158.0,1.7,26.0,787.0,474.94,347.44
2016,7,27,10,15,775.5,160.0,1.8,26.5,815.5,526.87,388.04
2016,7,27,10,30,784.0,162.0,1.9,27.0,844.0,578.18,426.94
2016,7,27,10,45,794.5,161.0,2.0,27.5,867.5,627.44,463.33
2016,7,27,11,0,805.0,160.0,2.1,28.0,891.0,675.74,498.07
2016,7,27,11,15,809.0,161.0,2.2,28.0,906.0,719.93,530.14
2016,7,27,11,30,813.0,162.0,2.3,28.0,921.0,762.17,560.33
2016,7,27,11,45,820.0,159.5,2.4,28.0,930.5,801.58,588.06
2016,7,27,12,0,827.0,157.0,2.5,28.0,940.0,838.76,613.05
2016,7,27,12,15,827.0,157.0,2.6,28.0,940.0,869.8,633.93
2016,7,27,12,30,827.0,157.0,2.7,28.0,940.0,897.85,652.9
2016,7,27,12,45,839.5,148.0,2.8,28.0,937.5,912.99,663.48
2016,7,27,13,0,852.0,139.0,2.9,28.0,935.0,937.73,680.53
2016,7,27,13,15,848.5,138.5,2.95,28.0,920.5,951.88,690.3
2016,7,27,13,30,845.0,138.0,3.0,28.0,906.0,962.48,697.95
2016,7,27,13,45,844.0,134.0,3.15,28.0,885.5,968.56,703.58
2016,7,27,14,0,843.0,130.0,3.3,28.0,865.0,970.93,706.92
2016,7,27,14,15,835.5,128.5,3.3,27.5,836.5,965.71,705.76
2016,7,27,14,30,828.0,127.0,3.3,27.0,808.0,956.9,702.42
2016,7,27,14,45,692.0,186.5,3.35,26.5,739.0,904.44,670.36
2016,7,27,15,0,556.0,246.0,3.4,26.0,670.0,822.27,615.65
2016,7,27,15,15,673.5,179.5,3.35,25.5,666.5,865.04,649.88
2016,7,27,15,30,791.0,113.0,3.3,25.0,663.0,883.56,664.73
2016,7,27,15,45,780.0,108.0,3.3,25.0,620.0,850.99,643.87
2016,7,27,16,0,769.0,103.0,3.3,25.0,577.0,815.73,621.39
2016,7,27,16,15,747.5,99.5,3.25,24.5,529.5,770.82,592.77
2016,7,27,16,30,726.0,96.0,3.2,24.0,482.0,724.36,562.59
2016,7,27,16,45,521.0,129.0,3.15,23.5,392.0,570.4,450.97
2016,7,27,17,0,316.0,162.0,3.1,23.0,302.0,419.64,335.1
2016,7,27,17,15,300.0,143.5,3.05,22.5,262.5,375.17,301.96
2016,7,27,17,30,284.0,125.0,3.0,22.0,223.0,331.17,267.73
2016,7,27,17,45,402.0,92.0,2.95,21.5,206.0,364.14,294.72
2016,7,27,18,0,520.0,59.0,2.9,21.0,189.0,375.4,302.12
2016,7,27,18,15,447.0,50.5,2.8,20.5,143.5,300.68,238.81
2016,7,27,18,30,374.0,42.0,2.7,20.0,98.0,233.0,179.9
2016,7,27,18,45,269.0,30.0,2.65,19.5,62.5,157.41,111.6
2016,7,27,19,0,164.0,18.0,2.6,19.0,27.0,85.05,0.0
2016,7,27,19,15,82.0,9.0,2.5,18.5,13.5,29.35,0.0
2016,7,27,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,7.0,1.7,14.0,7.0,5.97,0.0
2016,7,28,5,30,0.0,14.0,1.7,14.0,14.0,11.55,0.0
2016,7,28,5,45,15.5,31.5,1.7,14.5,33.5,25.33,14.93
2016,7,28,6,0,31.0,49.0,1.7,15.0,53.0,38.71,28.01
2016,7,28,6,15,43.5,69.0,1.65,15.5,78.0,53.54,41.58
2016,7,28,6,30,56.0,89.0,1.6,16.0,103.0,68.17,54.74
2016,7,28,6,45,65.0,110.0,1.6,16.5,130.0,83.17,67.94
2016,7,28,7,0,74.0,131.0,1.6,17.0,157.0,97.92,80.63
2016,7,28,7,15,122.0,154.5,1.55,17.5,204.5,110.59,91.23
2016,7,28,7,30,170.0,178.0,1.5,18.0,252.0,125.73,103.72
2016,7,28,7,45,173.0,201.5,1.45,18.5,284.5,139.85,115.12
2016,7,28,8,0,176.0,225.0,1.4,19.0,317.0,153.46,125.9
2016,7,28,8,15,493.0,155.0,1.45,19.5,449.0,106.83,78.0
2016,7,28,8,30,810.0,85.0,1.5,20.0,581.0,136.3,75.8
2016,7,28,8,45,824.0,87.5,1.55,21.0,624.5,193.11,114.2
2016,7,28,9,0,838.0,90.0,1.6,22.0,668.0,251.08,160.64
2016,7,28,9,15,849.5,92.0,1.7,22.5,707.5,308.95,210.07
2016,7,28,9,30,861.0,94.0,1.8,23.0,747.0,367.21,260.11
2016,7,28,9,45,870.5,94.5,1.9,23.5,781.5,423.68,308.0
2016,7,28,10,0,880.0,95.0,2.0,24.0,816.0,479.78,354.27
2016,7,28,10,15,886.0,96.5,2.1,24.0,844.5,534.28,398.68
2016,7,28,10,30,892.0,98.0,2.2,24.0,873.0,587.59,440.94
2016,7,28,10,45,895.0,99.5,2.3,24.5,894.0,637.63,478.8
2016,7,28,11,0,898.0,101.0,2.4,25.0,915.0,685.74,514.18
2016,7,28,11,15,901.0,101.5,2.45,25.0,929.5,730.88,547.37
2016,7,28,11,30,904.0,102.0,2.5,25.0,944.0,773.7,577.26
2016,7,28,11,45,903.5,103.5,2.65,25.5,951.0,812.15,602.62
2016,7,28,12,0,903.0,105.0,2.8,26.0,958.0,847.71,625.9
2016,7,28,12,15,902.5,105.0,2.85,26.0,957.5,878.91,646.76
2016,7,28,12,30,902.0,105.0,2.9,26.0,957.0,906.93,665.52
2016,7,28,12,45,895.0,108.0,2.95,26.0,947.5,928.53,680.08
2016,7,28,13,0,888.0,111.0,3.0,26.0,938.0,946.52,692.38
2016,7,28,13,15,884.5,110.5,3.0,25.5,923.5,960.79,703.37
2016,7,28,13,30,881.0,110.0,3.0,25.0,909.0,971.38,712.1
2016,7,28,13,45,876.5,108.5,3.05,25.0,887.5,976.26,716.24
2016,7,28,14,0,872.0,107.0,3.1,25.0,866.0,977.37,718.09
2016,7,28,14,15,865.0,106.0,3.1,24.5,837.5,972.79,717.37
2016,7,28,14,30,858.0,105.0,3.1,24.0,809.0,964.54,714.37
2016,7,28,14,45,849.0,103.0,3.1,24.0,775.0,949.68,705.71
2016,7,28,15,0,840.0,101.0,3.1,24.0,741.0,931.35,694.86
2016,7,28,15,15,828.0,99.0,3.1,23.5,701.5,906.88,681.25
2016,7,28,15,30,816.0,97.0,3.1,23.0,662.0,879.38,665.53
2016,7,28,15,45,801.0,94.5,3.1,23.0,618.5,855.31,650.82
2016,7,28,16,0,786.0,92.0,3.1,23.0,575.0,818.8,627.33
2016,7,28,16,15,766.0,89.0,3.05,22.5,528.0,775.19,599.54
2016,7,28,16,30,746.0,86.0,3.0,22.0,481.0,729.94,570.11
2016,7,28,16,45,538.5,122.5,3.0,22.0,392.5,586.26,465.22
2016,7,28,17,0,331.0,159.0,3.0,22.0,304.0,427.82,342.84
2016,7,28,17,15,318.5,139.5,3.0,21.5,264.5,383.88,310.26
2016,7,28,17,30,306.0,120.0,3.0,21.0,225.0,339.97,276.13
2016,7,28,17,45,415.0,88.5,3.0,20.5,205.5,368.34,299.38
2016,7,28,18,0,524.0,57.0,3.0,20.0,186.0,375.7,303.63
2016,7,28,18,15,451.5,48.5,2.85,19.5,141.0,301.0,239.93
2016,7,28,18,30,379.0,40.0,2.7,19.0,96.0,233.35,180.63
2016,7,28,18,45,269.0,28.5,2.55,18.5,60.5,156.12,110.03
2016,7,28,19,0,159.0,17.0,2.4,18.0,25.0,81.94,0.0
2016,7,28,19,15,79.5,8.5,2.25,17.5,12.5,28.29,0.0
2016,7,28,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,5,15,50.0,7.5,2.1,15.0,10.0,6.4,0.0
2016,7,29,5,30,100.0,15.0,2.1,15.0,20.0,11.69,0.0
2016,7,29,5,45,192.5,29.5,2.15,15.5,53.0,22.82,12.63
2016,7,29,6,0,285.0,44.0,2.2,16.0,86.0,33.78,23.59
2016,7,29,6,15,356.5,55.5,2.15,16.5,128.5,42.25,31.51
2016,7,29,6,30,428.0,67.0,2.1,17.0,171.0,52.16,40.48
2016,7,29,6,45,264.0,99.5,2.05,17.5,168.5,73.63,59.36
2016,7,29,7,0,100.0,132.0,2.0,18.0,166.0,95.88,78.58
2016,7,29,7,15,126.5,155.0,1.95,18.5,205.0,110.87,91.17
2016,7,29,7,30,153.0,178.0,1.9,19.0,244.0,125.46,103.17
2016,7,29,7,45,208.5,195.5,1.9,19.5,298.0,137.03,112.41
2016,7,29,8,0,264.0,213.0,1.9,20.0,352.0,140.86,115.02
2016,7,29,8,15,490.0,164.5,1.95,20.5,453.0,112.61,82.47
2016,7,29,8,30,716.0,116.0,2.0,21.0,554.0,135.21,78.07
2016,7,29,8,45,737.5,118.0,2.05,21.5,598.5,194.63,119.06
2016,7,29,9,0,759.0,120.0,2.1,22.0,643.0,249.76,163.06
2016,7,29,9,15,772.5,122.5,2.1,22.5,682.0,305.12,210.03
2016,7,29,9,30,786.0,125.0,2.1,23.0,721.0,361.31,257.89
2016,7,29,9,45,805.5,122.5,2.15,23.5,758.0,416.6,304.27
2016,7,29,10,0,825.0,120.0,2.2,24.0,795.0,474.58,351.44
2016,7,29,10,15,832.5,121.5,2.25,24.0,823.5,527.22,394.14
2016,7,29,10,30,840.0,123.0,2.3,24.0,852.0,578.92,434.95
2016,7,29,10,45,850.0,121.5,2.4,24.5,875.0,628.63,472.57
2016,7,29,11,0,860.0,120.0,2.5,25.0,898.0,677.12,508.29
2016,7,29,11,15,864.0,120.5,2.55,25.0,913.5,721.56,541.02
2016,7,29,11,30,868.0,121.0,2.6,25.0,929.0,763.88,571.24
2016,7,29,11,45,873.5,119.0,2.65,25.5,938.0,802.96,596.51
2016,7,29,12,0,879.0,117.0,2.7,26.0,947.0,839.61,619.92
2016,7,29,12,15,879.5,117.0,2.75,26.0,947.0,871.12,640.99
2016,7,29,12,30,880.0,117.0,2.8,26.0,947.0,899.6,660.06
2016,7,29,12,45,884.5,113.0,2.9,26.0,942.0,924.84,677.39
2016,7,29,13,0,889.0,109.0,3.0,26.0,937.0,946.78,692.64
2016,7,29,13,15,886.0,108.5,3.05,25.5,922.5,961.51,704.27
2016,7,29,13,30,883.0,108.0,3.1,25.0,908.0,972.57,713.7
2016,7,29,13,45,880.5,106.0,3.2,25.0,887.0,978.87,719.16
2016,7,29,14,0,878.0,104.0,3.3,25.0,866.0,981.38,722.29
2016,7,29,14,15,871.5,102.5,3.3,25.0,838.0,976.71,720.08
2016,7,29,14,30,865.0,101.0,3.3,25.0,810.0,968.31,715.6
2016,7,29,14,45,857.5,99.0,3.3,25.0,776.5,954.77,707.84
2016,7,29,15,0,850.0,97.0,3.3,25.0,743.0,937.7,697.84
2016,7,29,15,15,839.0,95.0,3.25,24.5,703.5,913.93,684.41
2016,7,29,15,30,828.0,93.0,3.2,24.0,664.0,887.05,668.87
2016,7,29,15,45,813.0,90.5,3.2,23.5,620.5,853.07,648.64
2016,7,29,16,0,798.0,88.0,3.2,23.0,577.0,825.53,632.73
2016,7,29,16,15,779.0,85.0,3.15,22.5,530.0,782.36,605.21
2016,7,29,16,30,760.0,82.0,3.1,22.0,483.0,737.43,576.05
2016,7,29,16,45,733.0,79.0,3.1,22.0,433.5,684.82,539.82
2016,7,29,17,0,706.0,76.0,3.1,22.0,384.0,631.69,502.45
2016,7,29,17,15,671.0,71.5,3.05,21.5,334.0,571.08,458.73
2016,7,29,17,30,636.0,67.0,3.0,21.0,284.0,514.35,415.29
2016,7,29,17,45,583.5,61.5,2.95,20.5,234.5,444.73,360.04
2016,7,29,18,0,531.0,56.0,2.9,20.0,185.0,378.8,305.6
2016,7,29,18,15,457.5,47.5,2.7,19.5,140.0,303.18,241.37
2016,7,29,18,30,384.0,39.0,2.5,19.0,95.0,234.74,181.33
2016,7,29,18,45,269.0,27.5,2.4,18.5,59.5,155.33,108.18
2016,7,29,19,0,154.0,16.0,2.3,18.0,24.0,78.81,0.0
2016,7,29,19,15,77.0,8.0,2.15,17.5,12.0,27.23,0.0
2016,7,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,11.0,1.95,14.0,11.0,9.39,0.0
2016,7,30,5,30,0.0,22.0,2.0,14.0,22.0,17.26,0.0
2016,7,30,5,45,198.0,30.0,2.15,14.5,58.0,23.23,12.8
2016,7,30,6,0,396.0,38.0,2.3,15.0,94.0,30.81,21.08
2016,7,30,6,15,471.0,46.0,2.3,15.5,139.5,36.7,26.74
2016,7,30,6,30,546.0,54.0,2.3,16.0,185.0,42.52,32.12
2016,7,30,6,45,273.5,82.5,2.3,16.5,148.0,59.62,47.29
2016,7,30,7,0,1.0,111.0,2.3,17.0,111.0,87.22,71.37
2016,7,30,7,15,2.5,126.0,2.25,17.5,127.0,98.84,81.16
2016,7,30,7,30,4.0,141.0,2.2,18.0,143.0,110.38,90.7
2016,7,30,7,45,8.0,159.5,2.2,18.5,164.0,124.22,102.04
2016,7,30,8,0,12.0,178.0,2.2,19.0,185.0,137.93,113.09
2016,7,30,8,15,55.0,222.0,2.2,19.5,255.5,159.86,124.66
2016,7,30,8,30,98.0,266.0,2.2,20.0,326.0,198.13,151.24
2016,7,30,8,45,197.5,281.0,2.25,21.0,413.0,227.6,168.27
2016,7,30,9,0,297.0,296.0,2.3,22.0,500.0,270.55,197.05
2016,7,30,9,15,327.0,308.0,2.35,22.0,545.0,311.92,229.42
2016,7,30,9,30,357.0,320.0,2.4,22.0,590.0,356.77,264.95
2016,7,30,9,45,624.5,207.0,2.5,22.5,706.0,406.17,300.65
2016,7,30,10,0,892.0,94.0,2.6,23.0,822.0,485.73,361.75
2016,7,30,10,15,898.5,95.5,2.65,23.5,851.0,541.3,406.37
2016,7,30,10,30,905.0,97.0,2.7,24.0,880.0,595.7,448.73
2016,7,30,10,45,910.5,97.5,2.8,24.5,902.5,647.24,487.87
2016,7,30,11,0,916.0,98.0,2.9,25.0,925.0,697.03,524.62
2016,7,30,11,15,919.0,98.5,2.95,25.0,940.0,743.08,558.64
2016,7,30,11,30,922.0,99.0,3.0,25.0,955.0,786.75,589.04
2016,7,30,11,45,924.0,99.0,3.05,25.0,963.0,826.62,616.03
2016,7,30,12,0,926.0,99.0,3.1,25.0,971.0,863.67,640.99
2016,7,30,12,15,926.0,99.0,3.1,25.0,971.5,896.02,662.4
2016,7,30,12,30,926.0,99.0,3.1,25.0,972.0,925.12,681.6
2016,7,30,12,45,916.5,104.0,3.1,25.0,962.0,946.91,695.96
2016,7,30,13,0,907.0,109.0,3.1,25.0,952.0,964.91,707.93
2016,7,30,13,15,904.5,108.5,3.05,24.5,937.5,980.45,719.41
2016,7,30,13,30,902.0,108.0,3.0,24.0,923.0,992.24,728.55
2016,7,30,13,45,900.0,105.5,3.0,24.0,902.0,998.7,733.34
2016,7,30,14,0,898.0,103.0,3.0,24.0,881.0,1001.28,735.76
2016,7,30,14,15,892.0,102.0,2.95,23.5,853.0,997.61,735.27
2016,7,30,14,30,886.0,101.0,2.9,23.0,825.0,990.16,732.46
2016,7,30,14,45,881.5,97.5,2.9,23.0,791.5,977.73,725.51
2016,7,30,15,0,877.0,94.0,2.9,23.0,758.0,961.56,716.22
2016,7,30,15,15,866.5,92.0,2.85,22.5,718.5,937.77,702.87
2016,7,30,15,30,856.0,90.0,2.8,22.0,679.0,910.75,687.36
2016,7,30,15,45,847.0,85.5,2.8,22.0,636.0,879.16,667.72
2016,7,30,16,0,838.0,81.0,2.8,22.0,593.0,844.59,645.91
2016,7,30,16,15,819.5,78.5,2.85,21.5,545.0,801.57,619.44
2016,7,30,16,30,801.0,76.0,2.9,21.0,497.0,764.47,596.7
2016,7,30,16,45,782.5,71.5,2.95,21.0,447.5,715.08,563.32
2016,7,30,17,0,764.0,67.0,3.0,21.0,398.0,664.42,528.28
2016,7,30,17,15,730.5,63.0,3.0,20.0,346.5,602.98,485.81
2016,7,30,17,30,697.0,59.0,3.0,19.0,295.0,542.26,440.54
2016,7,30,17,45,654.5,53.5,3.05,18.5,245.0,475.48,387.52
2016,7,30,18,0,612.0,48.0,3.1,18.0,195.0,411.18,334.04
2016,7,30,18,15,539.5,41.5,3.05,17.5,148.0,336.82,270.03
2016,7,30,18,30,467.0,35.0,3.0,17.0,101.0,266.87,207.54
