Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,18,45,350.0,25.0,2.95,16.5,63.5,183.67,127.51
2016,7,30,19,0,233.0,15.0,2.9,16.0,26.0,102.76,0.0
2016,7,30,19,15,116.5,7.5,2.8,15.5,13.0,37.31,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,4.0,2.45,13.5,4.0,3.41,0.0
2016,7,31,5,30,0.0,8.0,2.5,14.0,8.0,6.83,0.0
2016,7,31,5,45,0.0,22.0,2.65,14.5,22.0,18.17,8.57
2016,7,31,6,0,0.0,36.0,2.8,15.0,36.0,29.51,19.91
2016,7,31,6,15,0.0,53.5,2.75,15.5,53.5,43.22,32.44
2016,7,31,6,30,0.0,71.0,2.7,16.0,71.0,56.82,44.72
2016,7,31,6,45,0.0,89.5,2.65,16.5,89.5,71.02,57.3
2016,7,31,7,0,0.0,108.0,2.6,17.0,108.0,85.11,69.52
2016,7,31,7,15,22.5,136.5,2.45,17.0,146.5,106.0,87.56
2016,7,31,7,30,45.0,165.0,2.3,17.0,185.0,121.19,100.39
2016,7,31,7,45,31.5,175.0,2.2,17.5,190.0,128.48,106.08
2016,7,31,8,0,18.0,185.0,2.1,18.0,195.0,142.56,117.45
2016,7,31,8,15,75.0,227.0,2.0,18.5,272.0,163.14,127.56
2016,7,31,8,30,132.0,269.0,1.9,19.0,349.0,195.26,148.16
2016,7,31,8,45,111.0,287.5,1.85,19.5,358.5,225.29,170.97
2016,7,31,9,0,90.0,306.0,1.8,20.0,368.0,245.19,186.74
2016,7,31,9,15,95.5,327.0,1.8,20.5,396.5,271.63,206.72
2016,7,31,9,30,101.0,348.0,1.8,21.0,425.0,299.03,227.37
2016,7,31,9,45,251.0,341.0,1.8,21.5,543.0,357.81,269.49
2016,7,31,10,0,401.0,334.0,1.8,22.0,661.0,440.51,330.32
2016,7,31,10,15,639.0,225.5,1.8,22.0,768.0,509.99,383.03
2016,7,31,10,30,877.0,117.0,1.8,22.0,875.0,596.77,449.27
2016,7,31,10,45,877.5,121.0,1.8,22.5,895.5,646.95,486.24
2016,7,31,11,0,878.0,125.0,1.8,23.0,916.0,695.04,520.73
2016,7,31,11,15,881.5,125.5,1.85,23.0,931.5,740.15,553.64
2016,7,31,11,30,885.0,126.0,1.9,23.0,947.0,783.04,583.93
2016,7,31,11,45,885.5,127.0,1.95,23.5,954.0,821.57,608.54
2016,7,31,12,0,886.0,128.0,2.0,24.0,961.0,857.35,631.13
2016,7,31,12,15,886.0,128.0,2.05,24.0,961.5,888.92,652.05
2016,7,31,12,30,886.0,128.0,2.1,24.0,962.0,917.39,670.96
2016,7,31,12,45,896.0,121.0,2.2,24.0,958.0,945.36,690.09
2016,7,31,13,0,906.0,114.0,2.3,24.0,954.0,970.07,707.15
2016,7,31,13,15,902.5,113.0,2.35,24.0,939.0,984.24,717.0
2016,7,31,13,30,899.0,112.0,2.4,24.0,924.0,994.62,724.61
2016,7,31,13,45,897.5,109.0,2.5,24.0,902.5,1001.1,730.37
2016,7,31,14,0,896.0,106.0,2.6,24.0,881.0,1003.7,733.77
2016,7,31,14,15,889.0,105.0,2.65,23.5,852.0,999.07,733.57
2016,7,31,14,30,882.0,104.0,2.7,23.0,823.0,990.66,731.07
2016,7,31,14,45,876.0,100.5,2.8,23.0,789.0,976.82,724.13
2016,7,31,15,0,870.0,97.0,2.9,23.0,755.0,959.29,714.79
2016,7,31,15,15,858.5,95.0,2.95,22.5,715.0,934.65,701.66
2016,7,31,15,30,847.0,93.0,3.0,22.0,675.0,906.84,686.31
2016,7,31,15,45,835.0,89.5,3.1,21.5,630.5,873.89,667.57
2016,7,31,16,0,823.0,86.0,3.2,21.0,586.0,838.19,646.58
2016,7,31,16,15,803.0,83.5,3.2,20.5,538.0,802.78,624.86
2016,7,31,16,30,783.0,81.0,3.2,20.0,490.0,756.7,595.02
2016,7,31,16,45,760.0,76.5,3.25,19.5,440.0,704.4,560.19
2016,7,31,17,0,737.0,72.0,3.3,19.0,390.0,651.23,523.74
2016,7,31,17,15,702.0,67.5,3.25,18.5,339.0,589.17,478.86
2016,7,31,17,30,667.0,63.0,3.2,18.0,288.0,528.01,431.55
2016,7,31,17,45,620.0,57.0,3.15,17.5,238.0,462.04,378.4
2016,7,31,18,0,573.0,51.0,3.1,17.0,188.0,396.63,323.54
2016,7,31,18,15,497.5,43.5,3.0,16.5,142.0,318.93,256.64
2016,7,31,18,30,422.0,36.0,2.9,16.0,96.0,248.64,193.79
2016,7,31,18,45,303.5,25.5,2.85,15.5,59.5,166.89,114.18
2016,7,31,19,0,185.0,15.0,2.8,15.0,23.0,86.79,0.0
2016,7,31,19,15,92.5,7.5,2.7,15.0,11.5,30.97,0.0
2016,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,92.5,7.0,2.05,14.0,10.5,5.97,0.0
2016,8,1,5,30,185.0,14.0,2.1,14.0,21.0,11.95,0.0
2016,8,1,5,45,310.5,24.0,2.15,14.5,57.0,19.63,9.46
2016,8,1,6,0,436.0,34.0,2.2,15.0,93.0,27.67,18.29
2016,8,1,6,15,511.0,41.0,2.15,15.5,139.0,32.94,23.4
2016,8,1,6,30,586.0,48.0,2.1,16.0,185.0,41.51,31.21
2016,8,1,6,45,303.0,83.0,2.1,16.5,155.0,60.3,47.88
2016,8,1,7,0,20.0,118.0,2.1,17.0,125.0,91.95,75.5
2016,8,1,7,15,12.5,129.5,2.05,17.0,134.5,101.18,83.35
2016,8,1,7,30,5.0,141.0,2.0,17.0,144.0,110.28,90.97
2016,8,1,7,45,28.0,174.0,2.0,17.5,189.0,127.78,105.49
2016,8,1,8,0,51.0,207.0,2.0,18.0,234.0,148.57,122.53
2016,8,1,8,15,72.0,235.0,1.95,18.5,277.0,167.42,131.0
2016,8,1,8,30,93.0,263.0,1.9,19.0,320.0,195.97,150.18
2016,8,1,8,45,195.0,278.5,1.85,19.5,408.5,226.0,167.93
2016,8,1,9,0,297.0,294.0,1.8,20.0,497.0,269.9,197.74
2016,8,1,9,15,595.5,188.0,1.85,20.0,626.0,300.42,213.78
2016,8,1,9,30,894.0,82.0,1.9,20.0,755.0,371.29,266.13
2016,8,1,9,45,894.0,87.5,2.0,20.5,787.5,430.0,316.62
2016,8,1,10,0,894.0,93.0,2.1,21.0,820.0,487.31,364.51
2016,8,1,10,15,901.0,94.0,2.2,21.5,849.5,542.99,409.56
2016,8,1,10,30,908.0,95.0,2.3,22.0,879.0,597.52,452.28
2016,8,1,10,45,913.0,96.0,2.4,22.5,901.5,649.44,491.77
2016,8,1,11,0,918.0,97.0,2.5,23.0,924.0,699.55,528.82
2016,8,1,11,15,921.5,97.5,2.55,23.0,939.0,746.16,563.25
2016,8,1,11,30,925.0,98.0,2.6,23.0,954.0,790.4,593.93
2016,8,1,11,45,927.0,98.0,2.7,23.0,962.0,830.47,621.39
2016,8,1,12,0,929.0,98.0,2.8,23.0,970.0,867.7,646.85
2016,8,1,12,15,929.0,98.0,2.9,23.0,970.5,900.2,669.09
2016,8,1,12,30,929.0,98.0,3.0,23.0,971.0,929.42,689.16
2016,8,1,12,45,925.5,99.0,3.1,23.0,962.5,952.98,705.52
2016,8,1,13,0,922.0,100.0,3.2,23.0,954.0,972.88,719.58
2016,8,1,13,15,919.5,99.5,3.3,23.0,939.5,988.51,730.93
2016,8,1,13,30,917.0,99.0,3.4,23.0,925.0,1000.33,739.92
2016,8,1,13,45,914.5,97.0,3.5,23.0,903.5,1006.74,745.48
2016,8,1,14,0,912.0,95.0,3.6,23.0,882.0,1009.21,748.6
2016,8,1,14,15,905.5,93.5,3.65,22.5,853.5,1004.35,748.1
2016,8,1,14,30,899.0,92.0,3.7,22.0,825.0,995.62,745.18
2016,8,1,14,45,892.5,90.0,3.8,22.0,790.5,982.55,738.34
2016,8,1,15,0,886.0,88.0,3.9,22.0,756.0,965.81,729.09
2016,8,1,15,15,875.5,86.0,3.9,21.5,716.0,941.69,715.62
2016,8,1,15,30,865.0,84.0,3.9,21.0,676.0,914.31,699.87
2016,8,1,15,45,852.0,81.5,3.95,21.0,632.0,881.0,678.81
2016,8,1,16,0,839.0,79.0,4.0,21.0,588.0,844.97,655.65
2016,8,1,16,15,820.0,76.5,3.95,20.5,540.0,801.33,627.53
2016,8,1,16,30,801.0,74.0,3.9,20.0,492.0,763.66,603.32
2016,8,1,16,45,776.0,71.0,3.9,19.5,441.5,710.91,567.6
2016,8,1,17,0,751.0,68.0,3.9,19.0,391.0,657.41,530.44
2016,8,1,17,15,716.5,64.5,3.85,18.5,339.5,596.26,486.14
2016,8,1,17,30,682.0,61.0,3.8,18.0,288.0,535.93,439.25
2016,8,1,17,45,630.0,56.0,3.8,17.5,237.5,464.52,381.59
2016,8,1,18,0,578.0,51.0,3.8,17.0,187.0,399.81,326.88
2016,8,1,18,15,501.5,43.5,3.7,16.5,140.5,321.27,258.9
2016,8,1,18,30,425.0,36.0,3.6,16.0,94.0,250.24,195.0
2016,8,1,18,45,296.0,25.5,3.5,15.5,57.5,164.35,110.1
2016,8,1,19,0,167.0,15.0,3.4,15.0,21.0,66.52,0.0
2016,8,1,19,15,83.5,7.5,3.35,14.5,10.5,6.4,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,75.5,7.0,2.8,13.0,10.0,5.97,0.0
2016,8,2,5,30,151.0,14.0,2.9,13.0,20.0,11.95,0.0
2016,8,2,5,45,284.0,25.0,3.0,13.5,56.0,20.49,9.84
2016,8,2,6,0,417.0,36.0,3.1,14.0,92.0,29.36,19.78
2016,8,2,6,15,497.5,43.5,3.05,14.5,139.0,34.95,25.24
2016,8,2,6,30,578.0,51.0,3.0,15.0,186.0,40.51,30.43
2016,8,2,6,45,291.0,81.0,3.0,15.5,149.0,58.85,46.78
2016,8,2,7,0,4.0,111.0,3.0,16.0,112.0,87.05,71.53
2016,8,2,7,15,11.5,131.5,2.95,16.5,136.0,102.43,84.66
2016,8,2,7,30,19.0,152.0,2.9,17.0,160.0,117.69,97.46
2016,8,2,7,45,19.5,169.0,2.9,17.5,178.0,130.46,107.9
2016,8,2,8,0,20.0,186.0,2.9,18.0,196.0,143.11,118.08
2016,8,2,8,15,41.5,219.5,2.85,18.0,243.5,157.97,124.14
2016,8,2,8,30,63.0,253.0,2.8,18.0,291.0,187.53,145.49
2016,8,2,8,45,126.0,281.5,2.8,18.5,365.5,217.33,165.22
2016,8,2,9,0,189.0,310.0,2.8,19.0,440.0,263.1,198.26
2016,8,2,9,15,304.5,301.5,2.75,19.5,524.5,302.54,225.68
2016,8,2,9,30,420.0,293.0,2.7,20.0,609.0,357.55,266.87
2016,8,2,9,45,670.0,194.0,2.7,20.5,725.0,416.66,310.84
2016,8,2,10,0,920.0,95.0,2.7,21.0,841.0,501.53,376.46
2016,8,2,10,15,926.5,96.0,2.7,21.0,871.0,558.51,423.13
2016,8,2,10,30,933.0,97.0,2.7,21.0,901.0,614.23,467.52
2016,8,2,10,45,938.0,98.0,2.75,21.5,924.0,667.53,508.05
2016,8,2,11,0,943.0,99.0,2.8,22.0,947.0,718.96,545.99
2016,8,2,11,15,946.5,99.5,2.8,22.0,962.5,766.8,581.19
2016,8,2,11,30,950.0,100.0,2.8,22.0,978.0,812.21,612.38
2016,8,2,11,45,951.5,100.5,2.85,22.5,986.0,853.4,639.09
2016,8,2,12,0,953.0,101.0,2.9,23.0,994.0,891.64,663.56
2016,8,2,12,15,952.5,101.0,2.95,23.0,993.5,924.59,685.64
2016,8,2,12,30,952.0,101.0,3.0,23.0,993.0,954.13,705.47
2016,8,2,12,45,945.0,104.0,3.05,23.0,983.5,977.04,720.95
2016,8,2,13,0,938.0,107.0,3.1,23.0,974.0,996.11,734.02
2016,8,2,13,15,935.0,106.0,3.15,23.0,958.5,1011.18,744.59
2016,8,2,13,30,932.0,105.0,3.2,23.0,943.0,1022.34,752.75
2016,8,2,13,45,927.0,104.0,3.3,23.0,920.0,1027.58,757.59
2016,8,2,14,0,922.0,103.0,3.4,23.0,897.0,1028.83,759.99
2016,8,2,14,15,915.0,102.0,3.45,23.0,867.5,1024.13,758.24
2016,8,2,14,30,908.0,101.0,3.5,23.0,838.0,1015.54,754.08
2016,8,2,14,45,898.5,99.5,3.6,23.0,802.0,1000.14,745.88
2016,8,2,15,0,889.0,98.0,3.7,23.0,766.0,981.1,735.3
2016,8,2,15,15,876.5,96.0,3.8,22.5,724.5,955.13,721.44
2016,8,2,15,30,864.0,94.0,3.9,22.0,683.0,925.96,705.24
2016,8,2,15,45,847.0,92.0,4.0,22.0,637.0,889.69,682.56
2016,8,2,16,0,830.0,90.0,4.1,22.0,591.0,860.05,664.34
2016,8,2,16,15,809.0,87.0,4.15,21.5,541.5,813.92,635.04
2016,8,2,16,30,788.0,84.0,4.2,21.0,492.0,766.04,603.95
2016,8,2,16,45,758.0,81.0,4.3,21.0,440.5,709.69,564.87
2016,8,2,17,0,728.0,78.0,4.4,21.0,389.0,652.94,524.66
2016,8,2,17,15,690.0,73.5,4.4,20.0,337.0,592.07,481.23
2016,8,2,17,30,652.0,69.0,4.4,19.0,285.0,529.51,433.46
2016,8,2,17,45,591.5,63.5,4.45,18.5,233.5,453.9,372.42
2016,8,2,18,0,531.0,58.0,4.5,18.0,182.0,382.7,312.56
2016,8,2,18,15,447.5,49.0,4.45,17.5,135.5,301.16,242.22
2016,8,2,18,30,364.0,40.0,4.4,17.0,89.0,227.86,176.8
2016,8,2,18,45,229.0,27.5,4.35,16.5,53.5,140.03,90.6
2016,8,2,19,0,94.0,15.0,4.3,16.0,18.0,43.04,0.0
2016,8,2,19,15,47.0,7.5,4.2,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,7.0,2.5,14.5,8.5,0.0,0.0
2016,8,3,5,30,106.0,14.0,2.5,15.0,17.0,11.95,0.0
2016,8,3,5,45,240.5,26.0,2.55,15.5,52.5,21.34,9.97
2016,8,3,6,0,375.0,38.0,2.6,16.0,88.0,30.99,20.95
2016,8,3,6,15,459.0,47.0,2.45,16.0,134.5,37.71,27.47
2016,8,3,6,30,543.0,56.0,2.3,16.0,181.0,44.33,33.67
2016,8,3,6,45,281.5,86.0,2.15,16.5,152.0,62.31,49.63
2016,8,3,7,0,20.0,116.0,2.0,17.0,123.0,90.46,74.2
2016,8,3,7,15,36.5,140.5,1.9,17.5,155.5,104.62,86.17
2016,8,3,7,30,53.0,165.0,1.8,18.0,188.0,121.05,99.86
2016,8,3,7,45,64.5,189.5,1.7,18.5,220.5,137.04,112.91
2016,8,3,8,0,76.0,214.0,1.6,19.0,253.0,152.65,125.4
2016,8,3,8,15,94.0,239.0,1.6,19.5,292.5,170.09,132.31
2016,8,3,8,30,112.0,264.0,1.6,20.0,332.0,190.91,144.76
2016,8,3,8,45,152.5,286.5,1.65,20.5,386.5,224.47,167.83
2016,8,3,9,0,193.0,309.0,1.7,21.0,441.0,263.58,196.15
2016,8,3,9,15,540.0,204.0,1.8,21.5,602.5,298.01,212.52
2016,8,3,9,30,887.0,99.0,1.9,22.0,764.0,383.14,273.27
2016,8,3,9,45,900.5,98.0,2.0,22.5,801.0,442.18,323.17
2016,8,3,10,0,914.0,97.0,2.1,23.0,838.0,501.2,371.76
2016,8,3,10,15,920.5,98.5,2.2,23.0,867.5,558.36,418.25
2016,8,3,10,30,927.0,100.0,2.3,23.0,897.0,614.28,462.48
2016,8,3,10,45,932.0,100.5,2.45,23.5,920.0,666.97,502.47
2016,8,3,11,0,937.0,101.0,2.6,24.0,943.0,717.78,540.02
2016,8,3,11,15,940.5,102.0,2.75,24.0,958.5,765.86,575.81
2016,8,3,11,30,944.0,103.0,2.9,24.0,974.0,811.54,607.85
2016,8,3,11,45,945.5,103.0,3.05,24.0,982.0,852.14,635.84
2016,8,3,12,0,947.0,103.0,3.2,24.0,990.0,889.79,661.78
2016,8,3,12,15,947.5,103.5,3.3,24.0,990.5,923.92,685.03
2016,8,3,12,30,948.0,104.0,3.4,24.0,991.0,954.75,706.07
2016,8,3,12,45,946.0,104.0,3.55,24.0,983.0,979.34,723.37
2016,8,3,13,0,944.0,104.0,3.7,24.0,975.0,1000.22,738.33
2016,8,3,13,15,941.0,103.5,3.85,23.5,960.0,1015.83,751.4
2016,8,3,13,30,938.0,103.0,4.0,23.0,945.0,1027.52,762.07
2016,8,3,13,45,933.5,102.0,4.15,23.0,922.5,1033.25,767.47
2016,8,3,14,0,929.0,101.0,4.3,23.0,900.0,1034.97,770.36
2016,8,3,14,15,922.0,100.0,4.35,22.5,870.5,1030.22,769.96
2016,8,3,14,30,915.0,99.0,4.4,22.0,841.0,1021.53,767.07
2016,8,3,14,45,906.0,97.5,4.5,22.0,805.0,1006.5,758.92
2016,8,3,15,0,897.0,96.0,4.6,22.0,769.0,987.78,748.58
2016,8,3,15,15,885.0,94.0,4.6,21.5,727.5,962.09,734.07
2016,8,3,15,30,873.0,92.0,4.6,21.0,686.0,933.13,717.24
2016,8,3,15,45,857.0,90.0,4.7,20.5,640.0,897.48,696.27
2016,8,3,16,0,841.0,88.0,4.8,20.0,594.0,859.23,673.06
2016,8,3,16,15,820.5,85.0,4.8,19.5,544.5,822.21,649.71
2016,8,3,16,30,800.0,82.0,4.8,19.0,495.0,774.28,617.85
2016,8,3,16,45,772.5,78.5,4.8,19.0,443.0,718.78,578.5
2016,8,3,17,0,745.0,75.0,4.8,19.0,391.0,662.68,537.86
2016,8,3,17,15,707.5,70.5,4.75,18.5,338.5,598.19,490.31
2016,8,3,17,30,670.0,66.0,4.7,18.0,286.0,538.03,442.86
2016,8,3,17,45,615.0,60.0,4.7,17.5,234.5,464.23,382.72
2016,8,3,18,0,560.0,54.0,4.7,17.0,183.0,394.35,323.39
2016,8,3,18,15,477.0,46.0,4.6,16.5,136.0,312.71,252.34
2016,8,3,18,30,394.0,38.0,4.5,16.0,89.0,239.22,185.92
2016,8,3,18,45,256.0,26.0,4.4,15.5,53.5,148.01,92.78
2016,8,3,19,0,118.0,14.0,4.3,15.0,18.0,49.92,0.0
2016,8,3,19,15,59.0,7.0,4.2,14.5,9.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,1.5,3.45,13.5,1.5,0.0,0.0
2016,8,4,5,30,0.0,3.0,3.5,14.0,3.0,2.56,0.0
2016,8,4,5,45,0.0,10.0,3.55,14.5,10.0,8.22,0.2
2016,8,4,6,0,0.0,17.0,3.6,15.0,17.0,13.99,6.38
2016,8,4,6,15,0.0,26.0,3.55,15.0,26.0,21.43,13.25
2016,8,4,6,30,0.0,35.0,3.5,15.0,35.0,28.89,20.1
2016,8,4,6,45,0.0,45.0,3.45,15.5,45.0,37.2,27.56
2016,8,4,7,0,0.0,55.0,3.4,16.0,55.0,45.52,34.91
2016,8,4,7,15,0.0,63.0,3.4,16.0,63.0,52.19,40.75
2016,8,4,7,30,0.0,71.0,3.4,16.0,71.0,58.88,46.52
2016,8,4,7,45,0.0,89.5,3.4,16.5,89.5,73.88,59.38
2016,8,4,8,0,0.0,108.0,3.4,17.0,108.0,88.25,71.51
2016,8,4,8,15,0.0,119.0,3.45,17.0,119.0,96.93,75.22
2016,8,4,8,30,0.0,130.0,3.5,17.0,130.0,105.87,82.32
2016,8,4,8,45,0.5,149.5,3.6,17.5,150.0,121.41,94.56
2016,8,4,9,0,1.0,169.0,3.7,18.0,170.0,137.17,106.85
2016,8,4,9,15,30.5,247.0,3.75,18.0,270.0,199.83,155.8
2016,8,4,9,30,60.0,325.0,3.8,18.0,370.0,270.1,210.33
2016,8,4,9,45,120.5,356.5,3.85,18.5,452.0,321.96,249.36
2016,8,4,10,0,181.0,388.0,3.9,19.0,534.0,385.69,297.73
2016,8,4,10,15,315.5,361.5,3.95,19.0,627.5,450.87,348.04
2016,8,4,10,30,450.0,335.0,4.0,19.0,721.0,531.79,410.62
2016,8,4,10,45,495.5,333.0,4.05,19.5,768.0,589.44,454.09
2016,8,4,11,0,541.0,331.0,4.1,20.0,815.0,650.29,499.26
2016,8,4,11,15,521.5,346.5,4.15,20.0,820.5,681.72,522.5
2016,8,4,11,30,502.0,362.0,4.2,20.0,826.0,710.3,543.39
2016,8,4,11,45,520.5,347.5,4.3,20.0,832.0,741.02,566.73
2016,8,4,12,0,539.0,333.0,4.4,20.0,838.0,770.6,589.22
2016,8,4,12,15,486.0,359.0,4.4,19.5,814.0,772.92,590.98
2016,8,4,12,30,433.0,385.0,4.4,19.0,790.0,770.37,589.28
2016,8,4,12,45,674.0,247.0,4.4,19.0,871.0,885.74,678.2
2016,8,4,13,0,915.0,109.0,4.4,19.0,952.0,979.12,743.45
2016,8,4,13,15,713.5,225.5,4.4,19.0,876.0,940.24,716.38
2016,8,4,13,30,512.0,342.0,4.4,19.0,800.0,867.38,661.04
2016,8,4,13,45,370.5,377.5,4.4,19.0,705.0,756.45,580.4
2016,8,4,14,0,229.0,413.0,4.4,19.0,610.0,640.32,493.83
2016,8,4,14,15,255.5,392.0,4.4,18.5,605.0,668.73,517.57
2016,8,4,14,30,282.0,371.0,4.4,18.0,600.0,676.24,525.75
2016,8,4,14,45,225.0,361.5,4.4,18.0,538.5,591.84,463.17
2016,8,4,15,0,168.0,352.0,4.4,18.0,477.0,527.28,414.42
2016,8,4,15,15,155.5,331.0,4.45,18.0,442.0,493.32,389.78
2016,8,4,15,30,143.0,310.0,4.5,18.0,407.0,458.81,364.31
2016,8,4,15,45,149.5,287.5,4.55,18.0,383.0,439.65,351.06
2016,8,4,16,0,156.0,265.0,4.6,18.0,359.0,419.29,336.7
2016,8,4,16,15,161.0,241.5,4.6,17.5,331.5,395.3,319.83
2016,8,4,16,30,166.0,218.0,4.6,17.0,304.0,370.16,301.75
2016,8,4,16,45,209.5,190.0,4.65,16.5,286.5,368.73,303.43
2016,8,4,17,0,253.0,162.0,4.7,16.0,269.0,377.8,312.96
2016,8,4,17,15,240.0,142.5,4.65,15.5,233.0,336.79,280.28
2016,8,4,17,30,227.0,123.0,4.6,15.0,197.0,296.14,247.13
2016,8,4,17,45,209.0,102.5,4.6,15.0,161.0,251.76,209.42
2016,8,4,18,0,191.0,82.0,4.6,15.0,125.0,208.49,171.66
2016,8,4,18,15,162.5,62.5,4.5,14.5,92.5,162.57,131.02
2016,8,4,18,30,134.0,43.0,4.4,14.0,60.0,119.05,91.48
2016,8,4,18,45,67.0,27.0,4.35,14.0,35.5,66.38,37.53
2016,8,4,19,0,0.0,11.0,4.3,14.0,11.0,9.39,0.0
2016,8,4,19,15,0.0,5.5,4.3,13.5,5.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,46.0,6.0,3.5,14.0,7.5,0.0,0.0
2016,8,5,5,30,92.0,12.0,3.5,14.0,15.0,10.24,0.0
2016,8,5,5,45,225.5,25.0,3.5,14.5,49.5,20.55,8.43
2016,8,5,6,0,359.0,38.0,3.5,15.0,84.0,31.08,20.99
2016,8,5,6,15,183.5,57.5,3.4,15.0,81.5,44.08,33.11
2016,8,5,6,30,8.0,77.0,3.3,15.0,79.0,60.67,48.21
2016,8,5,6,45,16.0,96.5,3.25,15.5,101.5,75.54,61.49
2016,8,5,7,0,24.0,116.0,3.2,16.0,124.0,87.69,72.09
2016,8,5,7,15,33.5,138.5,3.1,16.0,151.5,103.22,85.56
2016,8,5,7,30,43.0,161.0,3.0,16.0,179.0,118.44,98.53
2016,8,5,7,45,56.5,185.5,2.9,16.5,212.5,134.51,111.85
2016,8,5,8,0,70.0,210.0,2.8,17.0,246.0,150.2,124.62
2016,8,5,8,15,46.0,214.0,2.65,17.0,239.0,154.89,122.06
2016,8,5,8,30,22.0,218.0,2.5,17.0,232.0,170.64,134.0
2016,8,5,8,45,28.0,242.0,2.45,17.5,260.5,184.71,144.15
2016,8,5,9,0,34.0,266.0,2.4,18.0,289.0,207.83,161.65
2016,8,5,9,15,34.5,281.5,2.35,18.0,306.5,224.91,174.89
2016,8,5,9,30,35.0,297.0,2.3,18.0,324.0,242.22,188.29
2016,8,5,9,45,28.5,296.5,2.3,18.5,319.0,245.32,190.34
2016,8,5,10,0,22.0,296.0,2.3,19.0,314.0,249.84,193.41
2016,8,5,10,15,83.0,356.5,2.3,19.0,427.5,329.64,254.54
2016,8,5,10,30,144.0,417.0,2.3,19.0,541.0,420.71,323.09
2016,8,5,10,45,290.0,389.0,2.3,19.5,646.0,505.12,386.38
2016,8,5,11,0,436.0,361.0,2.3,20.0,751.0,604.96,459.96
2016,8,5,11,15,467.5,362.0,2.35,20.0,786.5,656.79,497.61
2016,8,5,11,30,499.0,363.0,2.4,20.0,822.0,710.01,536.06
2016,8,5,11,45,707.0,242.0,2.5,20.5,898.0,800.39,603.52
2016,8,5,12,0,915.0,121.0,2.6,21.0,974.0,881.92,660.54
2016,8,5,12,15,914.5,121.0,2.7,21.0,974.0,914.03,682.19
2016,8,5,12,30,914.0,121.0,2.8,21.0,974.0,942.86,702.09
2016,8,5,12,45,913.5,120.0,2.95,21.5,966.0,967.35,718.19
2016,8,5,13,0,913.0,119.0,3.1,22.0,958.0,988.27,731.96
2016,8,5,13,15,909.0,118.0,3.3,22.0,942.0,1002.15,742.97
2016,8,5,13,30,905.0,117.0,3.5,22.0,926.0,1012.16,751.57
2016,8,5,13,45,895.5,118.5,3.7,22.0,902.0,1015.38,755.77
2016,8,5,14,0,886.0,120.0,3.9,22.0,878.0,1014.73,757.52
2016,8,5,14,15,878.0,118.5,4.0,21.5,848.0,1008.66,756.54
2016,8,5,14,30,870.0,117.0,4.1,21.0,818.0,998.79,753.13
2016,8,5,14,45,854.5,117.5,4.25,21.0,780.5,980.01,742.56
2016,8,5,15,0,839.0,118.0,4.4,21.0,743.0,969.79,737.94
2016,8,5,15,15,825.0,115.5,4.4,20.5,701.5,942.29,721.89
2016,8,5,15,30,811.0,113.0,4.4,20.0,660.0,911.69,703.79
2016,8,5,15,45,787.0,112.0,4.45,20.0,613.0,870.8,677.22
2016,8,5,16,0,763.0,111.0,4.5,20.0,566.0,827.77,648.83
2016,8,5,16,15,739.0,107.0,4.45,19.5,517.0,784.17,620.23
2016,8,5,16,30,715.0,103.0,4.4,19.0,468.0,734.74,586.79
2016,8,5,16,45,676.5,100.0,4.4,18.5,416.0,674.14,544.44
2016,8,5,17,0,638.0,97.0,4.4,18.0,364.0,614.02,501.08
2016,8,5,17,15,595.0,90.5,4.35,17.5,313.0,547.66,450.2
2016,8,5,17,30,552.0,84.0,4.3,17.0,262.0,483.16,399.04
2016,8,5,17,45,487.0,76.0,4.3,16.5,212.0,406.08,335.84
2016,8,5,18,0,422.0,68.0,4.3,16.0,162.0,330.53,271.81
2016,8,5,18,15,336.5,55.5,4.2,15.5,118.0,251.11,202.75
2016,8,5,18,30,251.0,43.0,4.1,15.0,74.0,181.0,139.83
2016,8,5,18,45,143.0,26.5,4.1,15.0,42.5,102.69,56.31
2016,8,5,19,0,35.0,10.0,4.1,15.0,11.0,19.8,0.0
2016,8,5,19,15,17.5,5.0,4.05,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,24.5,5.5,3.9,13.0,6.0,0.0,0.0
2016,8,6,5,30,49.0,11.0,3.9,13.0,12.0,9.39,0.0
2016,8,6,5,45,171.5,26.0,3.95,13.5,44.5,20.19,7.58
2016,8,6,6,0,294.0,41.0,4.0,14.0,77.0,31.68,21.53
2016,8,6,6,15,380.5,52.0,3.95,14.0,122.0,41.8,31.22
2016,8,6,6,30,467.0,63.0,3.9,14.0,167.0,49.82,38.77
2016,8,6,6,45,233.5,84.5,3.9,14.5,136.5,63.4,50.98
2016,8,6,7,0,0.0,106.0,3.9,15.0,106.0,83.35,68.57
2016,8,6,7,15,0.0,117.0,3.9,15.5,117.0,92.26,76.15
2016,8,6,7,30,0.0,128.0,3.9,16.0,128.0,101.07,83.49
2016,8,6,7,45,40.5,170.0,3.9,16.5,190.5,125.26,104.01
2016,8,6,8,0,81.0,212.0,3.9,17.0,253.0,151.37,125.8
2016,8,6,8,15,70.0,230.0,3.95,17.0,268.0,164.48,129.82
2016,8,6,8,30,59.0,248.0,4.0,17.0,283.0,184.31,143.91
2016,8,6,8,45,63.0,270.0,4.05,17.5,310.0,207.68,161.39
2016,8,6,9,0,67.0,292.0,4.1,18.0,337.0,231.95,179.99
2016,8,6,9,15,163.5,315.0,4.1,18.0,434.5,278.85,213.97
2016,8,6,9,30,260.0,338.0,4.1,18.0,532.0,339.51,260.01
2016,8,6,9,45,243.5,359.5,4.2,18.5,548.0,370.92,285.61
2016,8,6,10,0,227.0,381.0,4.3,19.0,564.0,402.75,310.88
2016,8,6,10,15,556.0,249.0,4.3,19.0,718.5,490.92,379.64
2016,8,6,10,30,885.0,117.0,4.3,19.0,873.0,607.27,471.06
2016,8,6,10,45,890.0,118.5,4.35,19.5,895.5,659.05,511.15
2016,8,6,11,0,895.0,120.0,4.4,20.0,918.0,709.08,549.08
2016,8,6,11,15,898.5,120.5,4.4,20.0,933.5,755.25,584.12
2016,8,6,11,30,902.0,121.0,4.4,20.0,949.0,799.1,615.85
2016,8,6,11,45,903.0,121.5,4.45,20.0,956.5,838.47,643.57
2016,8,6,12,0,904.0,122.0,4.5,20.0,964.0,875.0,669.2
2016,8,6,12,15,904.5,122.0,4.5,20.0,964.0,907.65,691.71
2016,8,6,12,30,905.0,122.0,4.5,20.0,964.0,937.11,711.98
2016,8,6,12,45,900.0,123.5,4.5,20.0,955.5,959.57,727.44
2016,8,6,13,0,895.0,125.0,4.5,20.0,947.0,978.38,740.49
2016,8,6,13,15,892.0,124.5,4.5,20.0,932.0,993.49,751.12
2016,8,6,13,30,889.0,124.0,4.5,20.0,917.0,1004.83,759.32
2016,8,6,13,45,886.0,121.5,4.55,20.0,895.0,1010.38,764.18
2016,8,6,14,0,883.0,119.0,4.6,20.0,873.0,1012.04,766.58
2016,8,6,14,15,876.0,117.5,4.7,19.5,844.0,1006.9,766.44
2016,8,6,14,30,869.0,116.0,4.8,19.0,815.0,997.97,763.83
2016,8,6,14,45,861.0,113.5,4.95,19.0,780.0,983.3,756.2
2016,8,6,15,0,853.0,111.0,5.1,19.0,745.0,965.03,746.08
2016,8,6,15,15,840.5,108.5,5.2,18.5,704.0,950.17,739.44
2016,8,6,15,30,828.0,106.0,5.3,18.0,663.0,920.6,722.2
2016,8,6,15,45,814.0,102.5,5.45,18.0,618.5,885.52,699.73
2016,8,6,16,0,800.0,99.0,5.6,18.0,574.0,847.79,674.98
2016,8,6,16,15,778.0,95.5,5.7,17.5,525.0,800.78,643.91
2016,8,6,16,30,756.0,92.0,5.8,17.0,476.0,752.14,610.93
2016,8,6,16,45,729.0,87.0,5.9,17.0,425.0,696.57,570.65
2016,8,6,17,0,702.0,82.0,6.0,17.0,374.0,644.23,531.96
2016,8,6,17,15,661.5,77.0,6.05,16.5,322.0,578.78,481.88
2016,8,6,17,30,621.0,72.0,6.1,16.0,270.0,514.89,430.38
2016,8,6,17,45,561.5,65.0,6.15,15.5,219.5,439.19,367.16
2016,8,6,18,0,502.0,58.0,6.2,15.0,169.0,367.94,305.33
2016,8,6,18,15,413.0,48.0,6.2,14.5,123.5,283.83,231.03
2016,8,6,18,30,324.0,38.0,6.2,14.0,78.0,208.77,162.14
2016,8,6,18,45,189.5,24.5,6.2,14.0,45.0,117.02,59.14
2016,8,6,19,0,55.0,11.0,6.2,14.0,12.0,27.09,0.0
2016,8,6,19,15,27.5,5.5,6.15,14.0,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,46.0,5.5,5.25,13.0,6.5,0.0,0.0
2016,8,7,5,30,92.0,11.0,5.3,13.0,13.0,9.39,0.0
2016,8,7,5,45,239.0,23.0,5.35,13.5,47.5,18.92,6.01
2016,8,7,6,0,386.0,35.0,5.4,14.0,82.0,28.69,18.88
2016,8,7,6,15,473.5,43.5,5.3,14.0,129.0,35.1,25.28
2016,8,7,6,30,561.0,52.0,5.2,14.0,176.0,41.44,31.31
2016,8,7,6,45,286.5,81.5,5.15,14.5,145.5,59.37,47.39
2016,8,7,7,0,12.0,111.0,5.1,15.0,115.0,86.75,71.59
2016,8,7,7,15,16.5,130.5,5.0,15.5,137.0,101.44,84.25
2016,8,7,7,30,21.0,150.0,4.9,16.0,159.0,116.02,96.58
2016,8,7,7,45,51.5,180.5,4.8,16.5,206.0,131.44,109.42
2016,8,7,8,0,82.0,211.0,4.7,17.0,253.0,150.76,125.39
2016,8,7,8,15,466.5,147.0,4.6,17.0,420.5,103.31,75.77
2016,8,7,8,30,851.0,83.0,4.5,17.0,588.0,141.49,79.26
2016,8,7,8,45,868.0,84.5,4.45,17.5,634.5,201.52,121.48
2016,8,7,9,0,885.0,86.0,4.4,18.0,681.0,263.03,172.72
2016,8,7,9,15,896.5,87.5,4.3,18.5,722.5,324.25,226.76
2016,8,7,9,30,908.0,89.0,4.2,19.0,764.0,385.78,281.21
2016,8,7,9,45,913.0,93.0,4.15,19.5,799.0,446.71,334.29
2016,8,7,10,0,918.0,97.0,4.1,20.0,834.0,506.76,385.01
2016,8,7,10,15,924.5,98.0,4.05,20.0,863.5,564.04,432.73
2016,8,7,10,30,931.0,99.0,4.0,20.0,893.0,620.05,478.01
2016,8,7,10,45,937.5,99.0,3.95,20.5,916.5,673.71,519.23
2016,8,7,11,0,944.0,99.0,3.9,21.0,940.0,725.59,557.83
2016,8,7,11,15,947.0,99.5,3.85,21.0,955.5,773.4,593.47
2016,8,7,11,30,950.0,100.0,3.8,21.0,971.0,818.69,624.73
2016,8,7,11,45,953.0,99.5,3.8,21.5,979.0,860.39,652.02
2016,8,7,12,0,956.0,99.0,3.8,22.0,987.0,899.18,677.02
2016,8,7,12,15,956.5,99.0,3.8,22.0,987.5,933.17,699.88
2016,8,7,12,30,957.0,99.0,3.8,22.0,988.0,963.76,720.41
2016,8,7,12,45,957.0,98.0,3.85,22.0,980.5,989.39,737.92
2016,8,7,13,0,957.0,97.0,3.9,22.0,973.0,1011.28,753.02
2016,8,7,13,15,954.5,96.5,3.95,22.0,958.0,1027.42,764.4
2016,8,7,13,30,952.0,96.0,4.0,22.0,943.0,1039.57,773.3
2016,8,7,13,45,948.5,94.5,4.1,22.0,920.5,1045.66,778.65
2016,8,7,14,0,945.0,93.0,4.2,22.0,898.0,1047.65,781.46
2016,8,7,14,15,938.5,92.0,4.3,21.5,868.0,1043.11,781.59
2016,8,7,14,30,932.0,91.0,4.4,21.0,838.0,1034.57,779.17
2016,8,7,14,45,923.5,89.5,4.5,21.0,802.0,1019.57,771.16
2016,8,7,15,0,915.0,88.0,4.6,21.0,766.0,1000.8,760.84
2016,8,7,15,15,903.5,86.5,4.6,20.5,724.5,975.52,746.67
2016,8,7,15,30,892.0,85.0,4.6,20.0,683.0,946.9,730.12
2016,8,7,15,45,875.5,83.0,4.65,20.0,636.0,909.98,706.56
2016,8,7,16,0,859.0,81.0,4.7,20.0,589.0,870.42,680.89
2016,8,7,16,15,661.5,121.5,4.65,19.5,493.0,736.54,586.16
2016,8,7,16,30,464.0,162.0,4.6,19.0,397.0,588.04,474.77
2016,8,7,16,45,612.5,116.0,4.55,19.0,390.5,643.47,521.6
2016,8,7,17,0,761.0,70.0,4.5,19.0,384.0,670.91,543.69
2016,8,7,17,15,722.5,66.0,4.45,18.5,331.0,605.34,495.17
2016,8,7,17,30,684.0,62.0,4.4,18.0,278.0,540.9,444.65
2016,8,7,17,45,624.5,56.5,4.35,17.5,226.0,467.22,384.3
2016,8,7,18,0,565.0,51.0,4.3,17.0,174.0,394.81,322.62
2016,8,7,18,15,475.0,42.5,4.2,16.5,127.0,308.7,247.71
2016,8,7,18,30,385.0,34.0,4.1,16.0,80.0,231.79,177.24
2016,8,7,18,45,231.5,22.0,4.1,15.5,45.5,130.94,57.5
2016,8,7,19,0,78.0,10.0,4.1,15.0,11.0,33.63,0.0
2016,8,7,19,15,39.0,5.0,4.05,15.0,5.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,44.0,5.0,3.9,13.5,6.0,0.0,0.0
2016,8,8,5,30,88.0,10.0,4.0,14.0,12.0,8.54,0.0
2016,8,8,5,45,233.0,21.5,4.15,14.5,45.0,17.63,4.36
2016,8,8,6,0,378.0,33.0,4.3,15.0,78.0,26.98,17.28
2016,8,8,6,15,465.0,41.5,4.2,15.0,124.0,33.44,23.7
2016,8,8,6,30,552.0,50.0,4.1,15.0,170.0,39.83,29.74
2016,8,8,6,45,339.5,87.0,4.0,15.5,167.5,63.7,51.03
2016,8,8,7,0,127.0,124.0,3.9,16.0,165.0,90.74,74.8
2016,8,8,7,15,136.0,146.0,3.8,16.5,196.5,105.18,87.15
2016,8,8,7,30,145.0,168.0,3.7,17.0,228.0,119.19,98.89
2016,8,8,7,45,178.0,189.5,3.65,17.5,273.0,132.82,110.09
2016,8,8,8,0,211.0,211.0,3.6,18.0,318.0,146.07,120.79
2016,8,8,8,15,266.0,225.0,3.55,18.5,373.5,151.97,116.86
2016,8,8,8,30,321.0,239.0,3.5,19.0,429.0,189.16,136.78
2016,8,8,8,45,590.0,164.0,3.5,19.5,547.5,202.62,133.19
2016,8,8,9,0,859.0,89.0,3.5,20.0,666.0,260.2,169.94
2016,8,8,9,15,871.5,91.0,3.55,20.0,707.0,320.6,223.09
2016,8,8,9,30,884.0,93.0,3.6,20.0,748.0,381.47,277.02
2016,8,8,9,45,896.0,93.0,3.7,20.5,784.5,440.81,328.45
2016,8,8,10,0,908.0,93.0,3.8,21.0,821.0,499.98,378.34
2016,8,8,10,15,915.0,94.5,3.9,21.0,850.5,557.38,426.14
2016,8,8,10,30,922.0,96.0,4.0,21.0,880.0,613.59,471.7
2016,8,8,10,45,925.0,97.5,4.15,21.5,902.5,665.88,512.33
2016,8,8,11,0,928.0,99.0,4.3,22.0,925.0,716.12,550.32
2016,8,8,11,15,931.5,100.0,4.45,22.0,940.5,764.03,586.94
2016,8,8,11,30,935.0,101.0,4.6,22.0,956.0,809.53,619.64
2016,8,8,11,45,935.5,102.0,4.8,22.0,963.5,850.02,648.86
2016,8,8,12,0,936.0,103.0,5.0,22.0,971.0,887.52,676.01
2016,8,8,12,15,936.0,103.0,5.15,22.0,971.0,920.5,699.72
2016,8,8,12,30,936.0,103.0,5.3,22.0,971.0,950.12,721.17
2016,8,8,12,45,935.5,102.5,5.5,22.0,963.5,975.3,739.98
2016,8,8,13,0,935.0,102.0,5.7,22.0,956.0,996.82,756.39
2016,8,8,13,15,932.0,101.5,5.8,22.0,941.0,1012.17,768.0
2016,8,8,13,30,929.0,101.0,5.9,22.0,926.0,1023.6,777.08
2016,8,8,13,45,925.5,99.5,6.0,22.0,903.5,1029.53,782.53
2016,8,8,14,0,922.0,98.0,6.1,22.0,881.0,1031.45,785.37
2016,8,8,14,15,915.5,96.5,6.1,21.5,851.5,1026.39,784.42
2016,8,8,14,30,909.0,95.0,6.1,21.0,822.0,1017.39,780.9
2016,8,8,14,45,901.0,93.5,6.2,21.0,786.5,1003.06,772.83
2016,8,8,15,0,893.0,92.0,6.3,21.0,751.0,985.03,762.23
2016,8,8,15,15,881.0,90.0,6.3,20.5,709.5,959.03,746.89
2016,8,8,15,30,869.0,88.0,6.3,20.0,668.0,929.77,729.15
2016,8,8,15,45,854.0,85.5,6.3,20.0,622.5,894.14,705.25
2016,8,8,16,0,839.0,83.0,6.3,20.0,577.0,855.86,679.25
2016,8,8,16,15,818.0,80.0,6.2,19.5,527.5,818.03,654.21
2016,8,8,16,30,797.0,77.0,6.1,19.0,478.0,769.39,620.64
2016,8,8,16,45,771.5,73.0,6.05,19.0,426.5,714.57,580.76
2016,8,8,17,0,746.0,69.0,6.0,19.0,375.0,659.05,539.57
2016,8,8,17,15,707.0,65.0,5.9,18.5,322.5,593.73,490.46
2016,8,8,17,30,668.0,61.0,5.8,18.0,270.0,529.64,439.09
2016,8,8,17,45,615.0,54.5,5.75,17.5,219.5,459.32,380.48
2016,8,8,18,0,562.0,48.0,5.7,17.0,169.0,389.77,320.25
2016,8,8,18,15,472.0,40.0,5.6,16.5,122.5,304.5,245.12
2016,8,8,18,30,382.0,32.0,5.5,16.0,76.0,228.52,174.29
2016,8,8,18,45,191.0,16.0,5.4,15.5,38.0,107.57,37.09
2016,8,8,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,42.5,4.5,3.6,13.5,5.5,0.0,0.0
2016,8,9,5,30,85.0,9.0,3.6,14.0,11.0,7.68,0.0
2016,8,9,5,45,231.5,21.0,3.65,14.5,44.0,17.24,3.17
2016,8,9,6,0,378.0,33.0,3.7,15.0,77.0,27.04,17.26
2016,8,9,6,15,466.0,41.0,3.45,15.0,123.0,33.08,23.37
2016,8,9,6,30,554.0,49.0,3.2,15.0,169.0,39.08,29.08
2016,8,9,6,45,305.0,84.5,3.0,15.5,153.5,61.71,49.27
2016,8,9,7,0,56.0,120.0,2.8,16.0,138.0,90.05,74.17
2016,8,9,7,15,62.0,141.5,2.5,16.5,164.5,104.94,86.88
2016,8,9,7,30,68.0,163.0,2.2,17.0,191.0,119.54,99.08
2016,8,9,7,45,98.5,188.5,1.9,17.5,235.0,136.39,112.95
2016,8,9,8,0,129.0,214.0,1.6,18.0,279.0,146.42,120.74
2016,8,9,8,15,130.0,237.0,1.4,18.5,308.5,162.51,126.26
2016,8,9,8,30,131.0,260.0,1.2,19.0,338.0,191.11,144.62
2016,8,9,8,45,134.5,282.5,1.0,19.5,368.0,220.43,165.66
2016,8,9,9,0,138.0,305.0,0.8,20.0,398.0,250.62,188.15
2016,8,9,9,15,139.0,324.0,0.8,20.5,422.5,278.71,209.58
2016,8,9,9,30,140.0,343.0,0.8,21.0,447.0,307.15,231.14
2016,8,9,9,45,140.5,360.0,0.8,21.5,469.0,334.36,251.45
2016,8,9,10,0,141.0,377.0,0.8,22.0,491.0,361.76,271.53
2016,8,9,10,15,532.5,234.5,0.95,22.0,684.0,470.62,352.61
2016,8,9,10,30,924.0,92.0,1.1,22.0,877.0,612.57,457.91
2016,8,9,10,45,929.5,92.5,1.25,22.5,900.0,665.68,496.89
2016,8,9,11,0,935.0,93.0,1.4,23.0,923.0,716.94,534.34
2016,8,9,11,15,938.0,93.5,1.6,23.0,938.0,764.34,569.67
2016,8,9,11,30,941.0,94.0,1.8,23.0,953.0,809.24,600.99
2016,8,9,11,45,942.0,94.5,2.0,23.5,960.5,849.84,628.11
2016,8,9,12,0,943.0,95.0,2.2,24.0,968.0,887.44,653.1
2016,8,9,12,15,943.0,95.0,2.35,24.0,967.5,920.52,675.87
2016,8,9,12,30,943.0,95.0,2.5,24.0,967.0,950.2,696.47
2016,8,9,12,45,937.5,97.5,2.7,24.5,958.0,973.72,712.17
2016,8,9,13,0,932.0,100.0,2.9,25.0,949.0,993.42,725.43
2016,8,9,13,15,929.0,99.0,3.0,24.5,933.5,1008.15,737.57
2016,8,9,13,30,926.0,98.0,3.1,24.0,918.0,1018.94,747.34
2016,8,9,13,45,920.0,98.0,3.25,24.0,895.0,1023.85,752.41
2016,8,9,14,0,914.0,98.0,3.4,24.0,872.0,1024.79,755.02
2016,8,9,14,15,907.0,97.0,3.45,24.0,842.5,1019.71,753.06
2016,8,9,14,30,900.0,96.0,3.5,24.0,813.0,1010.75,748.7
2016,8,9,14,45,889.0,95.5,3.6,24.0,777.0,994.61,740.04
2016,8,9,15,0,878.0,95.0,3.7,24.0,741.0,974.89,729.07
2016,8,9,15,15,866.0,93.0,3.7,23.5,700.0,949.1,714.75
2016,8,9,15,30,854.0,91.0,3.7,23.0,659.0,920.11,698.2
2016,8,9,15,45,836.0,89.5,3.7,23.0,613.0,883.22,674.71
2016,8,9,16,0,818.0,88.0,3.7,23.0,567.0,853.21,655.9
2016,8,9,16,15,797.0,85.0,3.65,22.5,518.0,806.88,626.24
2016,8,9,16,30,776.0,82.0,3.6,22.0,469.0,758.85,594.88
2016,8,9,16,45,581.5,108.5,3.55,21.5,381.0,611.85,489.01
2016,8,9,17,0,387.0,135.0,3.5,21.0,293.0,465.06,375.73
2016,8,9,17,15,509.5,100.5,3.55,20.5,277.5,493.64,401.63
2016,8,9,17,30,632.0,66.0,3.6,20.0,262.0,515.98,420.23
2016,8,9,17,45,566.5,60.0,3.65,19.5,211.0,437.26,356.27
2016,8,9,18,0,501.0,54.0,3.7,19.0,160.0,363.6,294.26
2016,8,9,18,15,408.0,44.5,3.7,18.5,115.0,278.09,220.65
2016,8,9,18,30,315.0,35.0,3.7,18.0,70.0,202.16,151.26
2016,8,9,18,45,157.5,17.5,3.7,17.5,35.0,96.1,21.2
2016,8,9,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
