Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,16.5,3.05,14.5,16.5,13.62,0.39
2016,8,10,6,0,0.0,33.0,3.1,15.0,33.0,26.82,16.99
2016,8,10,6,15,6.0,53.0,3.0,15.0,54.5,42.27,31.37
2016,8,10,6,30,12.0,73.0,2.9,15.0,76.0,57.58,45.38
2016,8,10,6,45,20.0,93.5,2.8,15.5,99.5,73.14,59.33
2016,8,10,7,0,28.0,114.0,2.7,16.0,123.0,86.07,70.66
2016,8,10,7,15,34.0,134.5,2.55,16.5,147.5,100.41,82.95
2016,8,10,7,30,40.0,155.0,2.4,17.0,172.0,114.47,94.74
2016,8,10,7,45,56.0,180.5,2.25,17.5,207.0,131.24,108.62
2016,8,10,8,0,72.0,206.0,2.1,18.0,242.0,147.6,121.9
2016,8,10,8,15,136.5,231.5,2.05,18.5,308.5,159.88,124.26
2016,8,10,8,30,201.0,257.0,2.0,19.0,375.0,196.12,146.4
2016,8,10,8,45,510.5,181.0,1.95,19.5,513.5,203.33,136.75
2016,8,10,9,0,820.0,105.0,1.9,20.0,652.0,258.84,169.74
2016,8,10,9,15,834.0,107.0,1.9,20.0,693.0,318.56,221.5
2016,8,10,9,30,848.0,109.0,1.9,20.0,734.0,382.91,276.94
2016,8,10,9,45,861.0,109.5,1.95,20.5,770.5,441.35,326.47
2016,8,10,10,0,874.0,110.0,2.0,21.0,807.0,499.79,374.54
2016,8,10,10,15,882.0,111.5,2.1,21.5,837.0,556.18,419.71
2016,8,10,10,30,890.0,113.0,2.2,22.0,867.0,611.55,462.65
2016,8,10,10,45,896.5,113.5,2.3,22.5,890.0,663.91,502.12
2016,8,10,11,0,903.0,114.0,2.4,23.0,913.0,714.6,539.27
2016,8,10,11,15,906.5,114.5,2.45,23.0,928.5,761.24,573.44
2016,8,10,11,30,910.0,115.0,2.5,23.0,944.0,805.52,604.0
2016,8,10,11,45,913.0,115.0,2.65,23.0,952.0,846.41,632.26
2016,8,10,12,0,916.0,115.0,2.8,23.0,960.0,884.53,658.59
2016,8,10,12,15,916.0,115.0,2.9,23.0,960.0,917.08,680.8
2016,8,10,12,30,916.0,115.0,3.0,23.0,960.0,946.33,700.87
2016,8,10,12,45,913.0,115.5,3.15,23.5,951.5,969.85,716.17
2016,8,10,13,0,910.0,116.0,3.3,24.0,943.0,989.7,729.13
2016,8,10,13,15,906.5,115.0,3.45,23.5,927.5,1003.84,741.29
2016,8,10,13,30,903.0,114.0,3.6,23.0,912.0,1014.11,751.09
2016,8,10,13,45,899.0,112.5,3.75,23.0,889.5,1019.48,756.35
2016,8,10,14,0,895.0,111.0,3.9,23.0,867.0,1020.93,759.15
2016,8,10,14,15,887.5,109.5,4.0,22.5,837.0,1014.97,758.3
2016,8,10,14,30,880.0,108.0,4.1,22.0,807.0,1005.18,755.02
2016,8,10,14,45,871.0,105.5,4.2,22.0,771.5,989.07,746.08
2016,8,10,15,0,862.0,103.0,4.3,22.0,736.0,969.34,734.76
2016,8,10,15,15,849.0,101.0,4.25,21.5,694.5,942.89,719.39
2016,8,10,15,30,836.0,99.0,4.2,21.0,653.0,923.82,709.17
2016,8,10,15,45,820.5,96.0,4.2,21.0,607.5,887.44,685.62
2016,8,10,16,0,805.0,93.0,4.2,21.0,562.0,848.47,660.14
2016,8,10,16,15,782.5,89.5,4.1,20.5,512.5,800.56,628.69
2016,8,10,16,30,760.0,86.0,4.0,20.0,463.0,751.07,595.55
2016,8,10,16,45,732.0,81.5,3.95,20.0,412.0,694.83,555.77
2016,8,10,17,0,704.0,77.0,3.9,20.0,361.0,641.68,517.43
2016,8,10,17,15,662.5,71.5,3.8,19.5,309.0,574.55,467.64
2016,8,10,17,30,621.0,66.0,3.7,19.0,257.0,509.18,416.25
2016,8,10,17,45,562.5,59.0,3.65,18.5,206.5,433.93,354.93
2016,8,10,18,0,504.0,52.0,3.6,18.0,156.0,363.17,294.78
2016,8,10,18,15,410.5,42.5,3.5,17.5,111.5,277.3,220.42
2016,8,10,18,30,317.0,33.0,3.4,17.0,67.0,201.25,149.79
2016,8,10,18,45,158.5,16.5,3.3,16.5,33.5,94.47,6.18
2016,8,10,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,5,45,126.0,18.0,2.0,14.5,32.0,14.01,0.0
2016,8,11,6,0,252.0,36.0,2.2,15.0,64.0,27.84,17.76
2016,8,11,6,15,338.0,48.5,2.25,15.0,107.5,37.25,26.96
2016,8,11,6,30,424.0,61.0,2.3,15.0,151.0,48.33,37.22
2016,8,11,6,45,212.0,61.0,2.4,15.5,106.0,44.52,34.03
2016,8,11,7,0,0.0,61.0,2.5,16.0,61.0,50.53,39.36
2016,8,11,7,15,0.0,73.5,2.45,16.5,73.5,60.68,48.18
2016,8,11,7,30,0.0,86.0,2.4,17.0,86.0,70.64,56.68
2016,8,11,7,45,0.0,100.0,2.35,17.5,100.0,81.64,65.93
2016,8,11,8,0,0.0,114.0,2.3,18.0,114.0,92.54,74.97
2016,8,11,8,15,2.5,147.0,2.25,18.5,148.5,117.24,91.38
2016,8,11,8,30,5.0,180.0,2.2,19.0,183.0,142.74,111.32
2016,8,11,8,45,11.0,206.5,2.2,19.5,214.0,164.87,128.13
2016,8,11,9,0,17.0,233.0,2.2,20.0,245.0,188.12,145.7
2016,8,11,9,15,58.5,285.5,2.2,20.5,328.5,235.22,180.65
2016,8,11,9,30,100.0,338.0,2.2,21.0,412.0,294.29,224.8
2016,8,11,9,45,214.5,345.0,2.2,21.5,513.0,354.73,268.94
2016,8,11,10,0,329.0,352.0,2.2,22.0,614.0,430.2,324.89
2016,8,11,10,15,600.0,238.0,2.2,22.0,737.5,510.55,385.93
2016,8,11,10,30,871.0,124.0,2.2,22.0,861.0,610.66,462.3
2016,8,11,10,45,876.0,125.5,2.25,22.5,883.5,662.13,500.47
2016,8,11,11,0,881.0,127.0,2.3,23.0,906.0,711.85,536.56
2016,8,11,11,15,885.0,128.0,2.35,23.0,921.5,758.49,570.63
2016,8,11,11,30,889.0,129.0,2.4,23.0,937.0,802.9,601.62
2016,8,11,11,45,891.5,129.0,2.45,23.5,945.0,842.8,627.26
2016,8,11,12,0,894.0,129.0,2.5,24.0,953.0,879.97,650.85
2016,8,11,12,15,894.5,129.0,2.55,24.0,953.0,912.48,672.5
2016,8,11,12,30,895.0,129.0,2.6,24.0,953.0,941.81,692.06
2016,8,11,12,45,891.5,130.0,2.7,24.0,944.5,965.01,708.09
2016,8,11,13,0,888.0,131.0,2.8,24.0,936.0,984.63,721.9
2016,8,11,13,15,884.5,130.0,2.85,24.0,920.5,998.64,731.75
2016,8,11,13,30,881.0,129.0,2.9,24.0,905.0,1008.86,739.3
2016,8,11,13,45,878.0,126.5,3.0,24.0,883.0,1014.24,744.31
2016,8,11,14,0,875.0,124.0,3.1,24.0,861.0,1015.76,746.96
2016,8,11,14,15,867.0,122.5,3.15,23.5,831.0,1009.45,745.67
2016,8,11,14,30,859.0,121.0,3.2,23.0,801.0,999.37,742.06
2016,8,11,14,45,850.5,118.0,3.25,23.0,765.5,983.53,733.28
2016,8,11,15,0,842.0,115.0,3.3,23.0,730.0,976.04,730.23
2016,8,11,15,15,828.5,112.0,3.3,22.5,688.5,947.95,714.33
2016,8,11,15,30,815.0,109.0,3.3,22.0,647.0,916.73,696.33
2016,8,11,15,45,799.0,105.5,3.35,22.0,601.5,879.74,673.16
2016,8,11,16,0,783.0,102.0,3.4,22.0,556.0,840.21,647.96
2016,8,11,16,15,759.5,98.0,3.4,21.5,506.5,791.4,616.7
2016,8,11,16,30,736.0,94.0,3.4,21.0,457.0,741.1,583.72
2016,8,11,16,45,706.0,89.0,3.4,20.5,405.5,687.73,547.62
2016,8,11,17,0,676.0,84.0,3.4,20.0,354.0,630.05,507.21
2016,8,11,17,15,633.0,77.5,3.35,19.5,302.0,561.72,456.3
2016,8,11,17,30,590.0,71.0,3.3,19.0,250.0,495.32,404.31
2016,8,11,17,45,528.0,63.0,3.3,18.5,200.0,418.11,341.57
2016,8,11,18,0,466.0,55.0,3.3,18.0,150.0,345.77,280.3
2016,8,11,18,15,373.5,44.0,3.15,17.5,106.0,260.67,206.64
2016,8,11,18,30,281.0,33.0,3.0,17.0,62.0,185.48,136.36
2016,8,11,18,45,140.5,16.5,2.9,16.5,31.0,86.82,0.0
2016,8,11,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,151.5,16.5,1.9,13.5,33.0,13.29,0.0
2016,8,12,6,0,303.0,33.0,2.0,14.0,66.0,27.01,17.03
2016,8,12,6,15,394.0,43.5,1.95,14.5,111.0,35.04,25.07
2016,8,12,6,30,485.0,54.0,1.9,15.0,156.0,42.92,32.44
2016,8,12,6,45,242.5,66.0,1.85,15.5,117.0,48.31,37.4
2016,8,12,7,0,0.0,78.0,1.8,16.0,78.0,63.33,50.67
2016,8,12,7,15,0.0,94.0,1.8,16.5,94.0,75.8,61.46
2016,8,12,7,30,0.0,110.0,1.8,17.0,110.0,88.17,71.95
2016,8,12,7,45,2.5,135.5,1.8,17.5,137.0,107.11,87.92
2016,8,12,8,0,5.0,161.0,1.8,18.0,164.0,125.71,103.32
2016,8,12,8,15,14.5,188.0,1.8,18.5,196.5,145.72,114.23
2016,8,12,8,30,24.0,215.0,1.8,19.0,229.0,168.67,131.26
2016,8,12,8,45,42.5,249.0,1.85,19.5,276.0,191.87,148.01
2016,8,12,9,0,61.0,283.0,1.9,20.0,323.0,225.62,173.19
2016,8,12,9,15,112.0,313.0,1.9,20.5,393.0,264.89,201.66
2016,8,12,9,30,163.0,343.0,1.9,21.0,463.0,316.31,239.85
2016,8,12,9,45,225.5,352.5,1.95,21.5,527.0,365.0,276.05
2016,8,12,10,0,288.0,362.0,2.0,22.0,591.0,419.3,316.6
2016,8,12,10,15,589.0,238.0,2.1,22.0,728.0,505.97,382.5
2016,8,12,10,30,890.0,114.0,2.2,22.0,865.0,614.85,465.64
2016,8,12,10,45,896.0,114.5,2.3,22.5,887.5,667.02,504.53
2016,8,12,11,0,902.0,115.0,2.4,23.0,910.0,717.46,541.47
2016,8,12,11,15,905.0,116.0,2.5,23.0,925.0,764.22,575.98
2016,8,12,11,30,908.0,117.0,2.6,23.0,940.0,808.58,606.86
2016,8,12,11,45,910.5,116.5,2.75,23.5,947.5,848.64,633.33
2016,8,12,12,0,913.0,116.0,2.9,24.0,955.0,885.85,657.75
2016,8,12,12,15,912.5,116.0,2.95,24.0,955.0,917.9,679.21
2016,8,12,12,30,912.0,116.0,3.0,24.0,955.0,946.61,698.47
2016,8,12,12,45,915.0,113.0,3.15,24.0,948.5,972.25,716.52
2016,8,12,13,0,918.0,110.0,3.3,24.0,942.0,994.34,732.34
2016,8,12,13,15,915.0,109.5,3.35,24.0,926.5,1009.43,742.92
2016,8,12,13,30,912.0,109.0,3.4,24.0,911.0,1020.65,751.13
2016,8,12,13,45,907.5,107.5,3.45,24.0,888.0,1025.43,755.29
2016,8,12,14,0,903.0,106.0,3.5,24.0,865.0,1026.23,757.03
2016,8,12,14,15,896.0,105.0,3.5,23.5,835.5,1021.12,756.15
2016,8,12,14,30,889.0,104.0,3.5,23.0,806.0,1012.15,752.88
2016,8,12,14,45,880.0,102.0,3.5,23.0,770.0,996.33,743.72
2016,8,12,15,0,871.0,100.0,3.5,23.0,734.0,976.87,732.25
2016,8,12,15,15,858.5,97.5,3.45,22.5,692.5,950.0,716.89
2016,8,12,15,30,846.0,95.0,3.4,22.0,651.0,919.95,699.32
2016,8,12,15,45,829.5,92.5,3.4,22.0,605.0,893.2,682.94
2016,8,12,16,0,813.0,90.0,3.4,22.0,559.0,853.53,657.38
2016,8,12,16,15,791.0,86.5,3.3,21.5,509.5,805.62,626.41
2016,8,12,16,30,769.0,83.0,3.2,21.0,460.0,756.1,593.73
2016,8,12,16,45,739.0,79.0,3.15,21.0,408.0,698.39,553.45
2016,8,12,17,0,709.0,75.0,3.1,21.0,356.0,640.37,512.01
2016,8,12,17,15,666.5,70.0,3.05,20.5,304.0,576.28,465.32
2016,8,12,17,30,624.0,65.0,3.0,20.0,252.0,510.56,414.2
2016,8,12,17,45,561.5,58.0,2.95,20.0,201.5,432.63,350.55
2016,8,12,18,0,499.0,51.0,2.9,20.0,151.0,359.61,288.49
2016,8,12,18,15,402.0,41.0,2.85,19.0,106.0,271.69,213.53
2016,8,12,18,30,305.0,31.0,2.8,18.0,61.0,194.2,140.34
2016,8,12,18,45,152.5,15.5,2.8,17.5,30.5,89.37,0.0
2016,8,12,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.5,2.3,14.5,32.0,13.33,0.0
2016,8,13,6,0,291.0,33.0,2.4,15.0,64.0,27.05,16.85
2016,8,13,6,15,383.0,43.5,2.35,15.5,108.0,35.07,24.94
2016,8,13,6,30,475.0,54.0,2.3,16.0,152.0,42.93,32.28
2016,8,13,6,45,244.5,80.5,2.25,16.5,131.5,60.73,48.17
2016,8,13,7,0,14.0,107.0,2.2,17.0,111.0,83.61,68.23
2016,8,13,7,15,19.5,127.0,2.15,17.5,134.0,98.67,81.12
2016,8,13,7,30,25.0,147.0,2.1,18.0,157.0,113.61,93.65
2016,8,13,7,45,37.0,171.5,2.1,18.5,188.5,125.57,103.39
2016,8,13,8,0,49.0,196.0,2.1,19.0,220.0,141.45,116.29
2016,8,13,8,15,133.5,224.0,2.0,19.5,299.5,156.09,120.66
2016,8,13,8,30,218.0,252.0,1.9,20.0,379.0,195.56,144.7
2016,8,13,8,45,524.5,174.0,1.85,21.0,512.0,202.75,134.94
2016,8,13,9,0,831.0,96.0,1.8,22.0,645.0,262.91,171.41
2016,8,13,9,15,844.0,98.0,1.85,22.5,686.0,322.27,222.26
2016,8,13,9,30,857.0,100.0,1.9,23.0,727.0,382.17,273.53
2016,8,13,9,45,872.0,99.0,2.0,23.5,764.0,440.86,322.92
2016,8,13,10,0,887.0,98.0,2.1,24.0,801.0,499.72,371.02
2016,8,13,10,15,894.5,99.5,2.2,24.0,830.5,556.61,416.96
2016,8,13,10,30,902.0,101.0,2.3,24.0,860.0,612.39,460.76
2016,8,13,10,45,907.5,101.5,2.45,24.5,882.5,664.72,500.2
2016,8,13,11,0,913.0,102.0,2.6,25.0,905.0,715.23,537.28
2016,8,13,11,15,916.0,102.5,2.7,25.0,920.0,761.91,571.59
2016,8,13,11,30,919.0,103.0,2.8,25.0,935.0,806.13,601.81
2016,8,13,11,45,920.5,103.5,2.95,25.5,942.5,846.5,628.34
2016,8,13,12,0,922.0,104.0,3.1,26.0,950.0,883.95,652.75
2016,8,13,12,15,922.0,104.0,3.25,26.0,950.0,916.52,675.13
2016,8,13,12,30,922.0,104.0,3.4,26.0,950.0,945.74,695.34
2016,8,13,12,45,908.0,111.5,3.55,26.0,938.0,965.74,709.53
2016,8,13,13,0,894.0,119.0,3.7,26.0,926.0,981.7,721.22
2016,8,13,13,15,890.5,118.0,3.8,26.0,910.5,995.52,731.32
2016,8,13,13,30,887.0,117.0,3.9,26.0,895.0,1005.53,739.04
2016,8,13,13,45,883.5,115.0,4.05,26.0,872.5,1010.65,744.02
2016,8,13,14,0,880.0,113.0,4.2,26.0,850.0,1011.89,746.59
2016,8,13,14,15,872.5,111.5,4.25,25.5,820.5,1005.79,745.3
2016,8,13,14,30,865.0,110.0,4.3,25.0,791.0,995.9,741.63
2016,8,13,14,45,856.5,107.0,4.35,25.0,755.5,979.68,732.37
2016,8,13,15,0,848.0,104.0,4.4,25.0,720.0,959.87,720.78
2016,8,13,15,15,835.0,102.0,4.4,24.5,678.5,933.43,705.82
2016,8,13,15,30,822.0,100.0,4.4,24.0,637.0,914.57,696.07
2016,8,13,15,45,806.5,96.5,4.4,24.0,592.0,877.68,672.31
2016,8,13,16,0,791.0,93.0,4.4,24.0,547.0,838.24,646.64
2016,8,13,16,15,606.0,129.0,4.4,23.5,458.0,701.52,551.06
2016,8,13,16,30,421.0,165.0,4.4,23.0,369.0,559.65,445.42
2016,8,13,16,45,554.0,120.5,4.4,23.0,358.0,605.29,484.29
2016,8,13,17,0,687.0,76.0,4.4,23.0,347.0,629.17,504.19
2016,8,13,17,15,644.0,71.0,4.4,22.5,295.5,562.16,454.31
2016,8,13,17,30,601.0,66.0,4.4,22.0,244.0,497.07,403.3
2016,8,13,17,45,539.5,58.5,4.4,21.5,194.5,420.2,340.74
2016,8,13,18,0,478.0,51.0,4.4,21.0,145.0,348.2,279.64
2016,8,13,18,15,379.5,40.5,4.3,20.0,101.0,260.12,204.0
2016,8,13,18,30,281.0,30.0,4.2,19.0,57.0,182.82,129.52
2016,8,13,18,45,140.5,15.0,4.1,18.5,28.5,83.39,0.0
2016,8,13,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,50.0,17.5,2.5,14.5,22.5,13.93,0.0
2016,8,14,6,0,100.0,35.0,2.6,15.0,45.0,27.21,16.82
2016,8,14,6,15,139.5,54.0,2.6,15.5,77.5,41.2,30.22
2016,8,14,6,30,179.0,73.0,2.6,16.0,110.0,54.85,42.71
2016,8,14,6,45,202.5,93.5,2.6,16.5,146.0,68.99,55.4
2016,8,14,7,0,226.0,114.0,2.6,17.0,182.0,82.67,67.41
2016,8,14,7,15,246.5,132.5,2.6,17.5,220.0,94.61,77.62
2016,8,14,7,30,267.0,151.0,2.6,18.0,258.0,106.12,87.23
2016,8,14,7,45,195.5,180.0,2.65,18.5,264.0,127.45,105.09
2016,8,14,8,0,124.0,209.0,2.7,19.0,270.0,143.43,118.09
2016,8,14,8,15,102.0,228.5,2.7,19.5,282.5,164.66,128.07
2016,8,14,8,30,80.0,248.0,2.7,20.0,295.0,186.68,143.17
2016,8,14,8,45,447.5,176.5,2.7,20.5,468.5,192.75,130.96
2016,8,14,9,0,815.0,105.0,2.7,21.0,642.0,261.19,172.04
2016,8,14,9,15,828.5,107.5,2.65,21.5,683.0,321.18,223.74
2016,8,14,9,30,842.0,110.0,2.6,22.0,724.0,385.5,278.65
2016,8,14,9,45,835.5,120.5,2.6,22.5,755.0,441.39,326.35
2016,8,14,10,0,829.0,131.0,2.6,23.0,786.0,498.96,373.52
2016,8,14,10,15,837.0,132.5,2.6,23.0,815.0,554.62,418.34
2016,8,14,10,30,845.0,134.0,2.6,23.0,844.0,607.35,459.72
2016,8,14,10,45,852.5,134.5,2.6,23.5,867.0,658.55,497.86
2016,8,14,11,0,860.0,135.0,2.6,24.0,890.0,708.28,533.76
2016,8,14,11,15,864.0,135.5,2.6,24.0,905.0,753.78,566.77
2016,8,14,11,30,868.0,136.0,2.6,24.0,920.0,797.06,596.85
2016,8,14,11,45,871.5,135.5,2.65,24.5,928.0,836.69,622.36
2016,8,14,12,0,875.0,135.0,2.7,25.0,936.0,873.69,645.88
2016,8,14,12,15,875.0,135.0,2.75,25.0,935.5,905.25,666.93
2016,8,14,12,30,875.0,135.0,2.8,25.0,935.0,933.63,685.91
2016,8,14,12,45,873.0,134.5,2.9,25.0,927.0,956.38,701.63
2016,8,14,13,0,871.0,134.0,3.0,25.0,919.0,975.61,715.17
2016,8,14,13,15,867.0,133.0,3.1,25.0,903.0,988.78,724.89
2016,8,14,13,30,863.0,132.0,3.2,25.0,887.0,998.21,732.32
2016,8,14,13,45,855.0,132.0,3.35,25.0,863.0,1000.88,735.86
2016,8,14,14,0,847.0,132.0,3.5,25.0,839.0,999.77,737.06
2016,8,14,14,15,838.5,130.5,3.6,24.5,809.5,1006.29,744.57
2016,8,14,14,30,830.0,129.0,3.7,24.0,780.0,995.56,740.69
2016,8,14,14,45,818.5,126.5,3.85,24.0,744.0,977.08,730.67
2016,8,14,15,0,807.0,124.0,4.0,24.0,708.0,955.13,718.31
2016,8,14,15,15,792.5,121.5,4.1,23.5,666.5,926.99,702.74
2016,8,14,15,30,778.0,119.0,4.2,23.0,625.0,895.85,684.94
2016,8,14,15,45,761.0,114.5,4.3,23.0,579.5,857.41,660.45
2016,8,14,16,0,744.0,110.0,4.4,23.0,534.0,821.65,637.58
2016,8,14,16,15,719.0,105.5,4.4,22.5,485.5,771.92,605.03
2016,8,14,16,30,694.0,101.0,4.4,22.0,437.0,721.01,571.05
2016,8,14,16,45,663.0,95.0,4.45,21.5,386.5,662.76,530.88
2016,8,14,17,0,632.0,89.0,4.5,21.0,336.0,604.57,489.5
2016,8,14,17,15,586.5,82.0,4.45,20.5,285.0,535.51,436.66
2016,8,14,17,30,541.0,75.0,4.4,20.0,234.0,468.68,383.51
2016,8,14,17,45,478.5,65.5,4.35,19.5,185.5,391.56,319.98
2016,8,14,18,0,416.0,56.0,4.3,19.0,137.0,319.5,258.3
2016,8,14,18,15,318.5,43.5,4.15,18.5,94.5,232.96,183.09
2016,8,14,18,30,221.0,31.0,4.0,18.0,52.0,156.83,108.56
2016,8,14,18,45,110.5,15.5,3.85,17.5,26.0,54.87,0.0
2016,8,14,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,169.0,15.5,2.7,13.5,32.5,12.59,0.0
2016,8,15,6,0,338.0,31.0,2.8,14.0,65.0,25.56,15.37
2016,8,15,6,15,436.0,40.0,2.7,14.0,111.0,32.45,22.75
2016,8,15,6,30,534.0,49.0,2.6,14.0,157.0,39.28,29.29
2016,8,15,6,45,267.0,62.5,2.55,14.5,116.5,46.12,35.57
2016,8,15,7,0,0.0,76.0,2.5,15.0,76.0,61.74,49.46
2016,8,15,7,15,0.0,91.5,2.45,15.5,91.5,73.87,60.03
2016,8,15,7,30,0.0,107.0,2.4,16.0,107.0,85.9,70.3
2016,8,15,7,45,0.5,129.5,2.4,16.5,130.0,102.76,84.59
2016,8,15,8,0,1.0,152.0,2.4,17.0,153.0,119.38,98.43
2016,8,15,8,15,5.5,171.5,2.4,17.5,175.0,134.26,105.63
2016,8,15,8,30,10.0,191.0,2.4,18.0,197.0,150.87,118.2
2016,8,15,8,45,38.5,237.0,2.4,18.5,262.0,183.84,142.69
2016,8,15,9,0,67.0,283.0,2.4,19.0,327.0,227.42,175.45
2016,8,15,9,15,87.5,309.5,2.4,19.5,370.5,260.56,200.34
2016,8,15,9,30,108.0,336.0,2.4,20.0,414.0,296.84,227.75
2016,8,15,9,45,292.0,312.5,2.45,20.5,539.0,363.04,276.09
2016,8,15,10,0,476.0,289.0,2.5,21.0,664.0,455.3,345.35
2016,8,15,10,15,705.5,193.5,2.55,21.0,773.0,535.48,407.38
2016,8,15,10,30,935.0,98.0,2.6,21.0,882.0,631.61,481.66
2016,8,15,10,45,940.0,99.0,2.7,21.5,905.0,685.82,522.44
2016,8,15,11,0,945.0,100.0,2.8,22.0,928.0,738.08,560.9
2016,8,15,11,15,948.0,101.0,2.9,22.0,943.0,786.73,596.64
2016,8,15,11,30,951.0,102.0,3.0,22.0,958.0,832.82,628.4
2016,8,15,11,45,951.5,102.5,3.1,22.5,965.5,873.69,655.15
2016,8,15,12,0,952.0,103.0,3.2,23.0,973.0,911.43,679.61
2016,8,15,12,15,952.0,103.0,3.3,23.0,972.0,944.97,702.48
2016,8,15,12,30,952.0,103.0,3.4,23.0,971.0,975.05,723.08
2016,8,15,12,45,943.0,107.0,3.5,23.0,960.5,997.03,738.36
2016,8,15,13,0,934.0,111.0,3.6,23.0,950.0,1015.0,751.15
2016,8,15,13,15,930.5,110.0,3.65,23.0,933.5,1029.3,761.3
2016,8,15,13,30,927.0,109.0,3.7,23.0,917.0,1039.61,768.97
2016,8,15,13,45,922.5,107.5,3.75,23.0,893.5,1044.37,773.16
2016,8,15,14,0,918.0,106.0,3.8,23.0,870.0,1045.09,774.87
2016,8,15,14,15,910.5,104.5,3.8,22.5,839.5,1038.77,773.23
2016,8,15,14,30,903.0,103.0,3.8,22.0,809.0,1028.51,769.15
2016,8,15,14,45,894.5,100.5,3.85,22.0,772.5,1012.28,760.06
2016,8,15,15,0,886.0,98.0,3.9,22.0,736.0,992.34,748.55
2016,8,15,15,15,873.0,96.0,3.8,21.5,693.5,965.05,732.57
2016,8,15,15,30,860.0,94.0,3.7,21.0,651.0,934.57,714.36
2016,8,15,15,45,844.5,90.5,3.65,21.0,604.5,906.97,697.04
2016,8,15,16,0,829.0,87.0,3.6,21.0,558.0,866.29,670.41
2016,8,15,16,15,806.5,84.0,3.5,20.5,507.5,817.79,638.95
2016,8,15,16,30,784.0,81.0,3.4,20.0,457.0,767.65,605.73
2016,8,15,16,45,755.0,76.5,3.35,20.0,404.5,709.29,564.79
2016,8,15,17,0,726.0,72.0,3.3,20.0,352.0,650.53,522.57
2016,8,15,17,15,682.5,67.0,3.15,19.0,299.0,584.71,475.04
2016,8,15,17,30,639.0,62.0,3.0,18.0,246.0,517.42,422.72
2016,8,15,17,45,576.0,55.0,2.95,17.5,195.0,438.32,358.01
2016,8,15,18,0,513.0,48.0,2.9,17.0,144.0,364.2,294.59
2016,8,15,18,15,408.0,38.0,2.8,16.5,99.5,271.61,213.88
2016,8,15,18,30,303.0,28.0,2.7,16.0,55.0,190.38,129.13
2016,8,15,18,45,151.5,14.0,2.65,16.0,27.5,68.99,0.0
2016,8,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,138.5,16.0,2.3,13.5,29.5,13.03,0.0
2016,8,16,6,0,277.0,32.0,2.4,14.0,59.0,26.36,15.84
2016,8,16,6,15,374.0,43.0,2.35,14.5,103.5,34.83,24.73
2016,8,16,6,30,471.0,54.0,2.3,15.0,148.0,43.14,32.54
2016,8,16,6,45,235.5,61.0,2.3,15.5,108.0,44.86,34.29
2016,8,16,7,0,0.0,68.0,2.3,16.0,68.0,55.8,44.02
2016,8,16,7,15,0.0,82.5,2.3,16.0,82.5,67.26,54.1
2016,8,16,7,30,0.0,97.0,2.3,16.0,97.0,78.64,63.96
2016,8,16,7,45,0.0,123.0,2.3,16.5,123.0,98.14,80.6
2016,8,16,8,0,0.0,149.0,2.3,17.0,149.0,117.26,96.62
2016,8,16,8,15,5.0,169.5,2.35,17.5,172.5,132.84,104.5
2016,8,16,8,30,10.0,190.0,2.4,18.0,196.0,150.16,117.65
2016,8,16,8,45,30.0,231.0,2.45,18.5,250.5,178.68,138.97
2016,8,16,9,0,50.0,272.0,2.5,19.0,305.0,216.57,167.65
2016,8,16,9,15,56.5,294.5,2.5,19.5,334.0,241.7,186.72
2016,8,16,9,30,63.0,317.0,2.5,20.0,363.0,268.08,206.72
2016,8,16,9,45,129.0,346.0,2.55,20.5,445.5,323.04,247.78
2016,8,16,10,0,195.0,375.0,2.6,21.0,528.0,389.31,297.42
2016,8,16,10,15,531.5,252.5,2.6,21.5,691.5,491.36,374.46
2016,8,16,10,30,868.0,130.0,2.6,22.0,855.0,620.19,471.51
2016,8,16,10,45,874.0,131.0,2.65,22.5,877.5,672.09,509.91
2016,8,16,11,0,880.0,132.0,2.7,23.0,900.0,722.3,546.46
2016,8,16,11,15,883.5,133.0,2.7,23.0,915.5,768.8,580.25
2016,8,16,11,30,887.0,134.0,2.7,23.0,931.0,812.99,610.76
2016,8,16,11,45,889.0,134.0,2.75,23.5,938.5,852.61,636.27
2016,8,16,12,0,891.0,134.0,2.8,24.0,946.0,889.41,659.69
2016,8,16,12,15,891.0,134.0,2.8,24.0,945.5,921.47,680.75
2016,8,16,12,30,891.0,134.0,2.8,24.0,945.0,950.29,699.64
2016,8,16,12,45,882.5,137.0,2.85,24.0,934.5,970.57,713.35
2016,8,16,13,0,874.0,140.0,2.9,24.0,924.0,987.07,724.75
2016,8,16,13,15,870.0,139.5,2.9,24.0,907.5,1000.82,734.06
2016,8,16,13,30,866.0,139.0,2.9,24.0,891.0,1010.8,741.04
2016,8,16,13,45,861.0,137.0,2.95,24.0,868.0,1014.5,744.55
2016,8,16,14,0,856.0,135.0,3.0,24.0,845.0,1028.12,754.74
2016,8,16,14,15,847.5,133.0,3.05,23.5,814.5,1020.52,752.59
2016,8,16,14,30,839.0,131.0,3.1,23.0,784.0,1009.09,748.2
2016,8,16,14,45,828.5,128.0,3.15,23.0,747.5,990.83,737.94
2016,8,16,15,0,818.0,125.0,3.2,23.0,711.0,969.03,725.39
2016,8,16,15,15,803.0,122.0,3.3,22.5,669.0,939.5,709.34
2016,8,16,15,30,788.0,119.0,3.4,22.0,627.0,906.94,691.03
2016,8,16,15,45,769.5,115.0,3.5,22.0,580.5,867.25,666.15
2016,8,16,16,0,751.0,111.0,3.6,22.0,534.0,830.55,643.04
2016,8,16,16,15,725.5,106.5,3.6,21.5,484.5,779.99,610.25
2016,8,16,16,30,700.0,102.0,3.6,21.0,435.0,728.25,575.93
2016,8,16,16,45,666.5,96.0,3.6,21.0,383.5,667.6,533.0
2016,8,16,17,0,633.0,90.0,3.6,21.0,332.0,607.2,489.15
2016,8,16,17,15,585.5,82.5,3.55,20.0,280.5,535.9,435.84
2016,8,16,17,30,538.0,75.0,3.5,19.0,229.0,467.03,382.02
2016,8,16,17,45,471.5,65.5,3.5,18.5,179.5,387.47,316.59
2016,8,16,18,0,405.0,56.0,3.5,18.0,130.0,313.32,253.12
2016,8,16,18,15,304.0,42.5,3.4,17.5,88.0,223.05,174.61
2016,8,16,18,30,203.0,29.0,3.3,17.0,46.0,145.65,93.75
2016,8,16,18,45,101.5,14.5,3.25,16.5,23.0,50.55,0.0
2016,8,16,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,106.0,16.0,2.45,14.5,26.0,12.47,0.0
2016,8,17,6,0,212.0,32.0,2.6,15.0,52.0,24.77,14.25
2016,8,17,6,15,305.0,45.0,2.55,15.5,94.0,34.6,24.37
2016,8,17,6,30,398.0,58.0,2.5,16.0,136.0,46.2,35.06
2016,8,17,6,45,199.0,74.5,2.5,16.5,113.5,56.3,44.22
2016,8,17,7,0,0.0,91.0,2.5,17.0,91.0,72.31,58.34
2016,8,17,7,15,1.5,110.0,2.4,17.5,111.0,86.77,70.82
2016,8,17,7,30,3.0,129.0,2.3,18.0,131.0,101.11,82.93
2016,8,17,7,45,10.5,151.0,2.25,18.5,156.5,117.4,96.5
2016,8,17,8,0,18.0,173.0,2.2,19.0,182.0,133.52,109.68
2016,8,17,8,15,35.5,203.5,2.1,19.5,223.5,148.52,115.83
2016,8,17,8,30,53.0,234.0,2.0,20.0,265.0,176.01,135.59
2016,8,17,8,45,84.5,264.5,1.95,20.5,318.0,208.89,159.16
2016,8,17,9,0,116.0,295.0,1.9,21.0,371.0,241.89,183.17
2016,8,17,9,15,223.0,303.0,1.9,21.5,460.5,292.2,218.74
2016,8,17,9,30,330.0,311.0,1.9,22.0,550.0,352.32,262.98
2016,8,17,9,45,583.0,217.0,1.95,22.5,664.5,413.53,307.67
2016,8,17,10,0,836.0,123.0,2.0,23.0,779.0,499.51,372.99
2016,8,17,10,15,844.5,125.0,2.05,23.0,808.5,555.81,417.89
2016,8,17,10,30,853.0,127.0,2.1,23.0,838.0,610.46,460.45
2016,8,17,10,45,858.0,128.5,2.15,23.5,860.0,661.34,498.21
2016,8,17,11,0,863.0,130.0,2.2,24.0,882.0,710.5,533.62
2016,8,17,11,15,867.5,131.0,2.25,24.0,897.5,756.94,567.3
2016,8,17,11,30,872.0,132.0,2.3,24.0,913.0,801.2,597.84
2016,8,17,11,45,873.0,132.5,2.35,24.5,920.5,839.81,622.49
2016,8,17,12,0,874.0,133.0,2.4,25.0,928.0,875.6,645.08
2016,8,17,12,15,874.0,133.0,2.45,25.0,927.5,907.08,665.98
2016,8,17,12,30,874.0,133.0,2.5,25.0,927.0,935.36,684.8
2016,8,17,12,45,865.5,136.5,2.6,25.0,916.5,955.64,698.89
2016,8,17,13,0,857.0,140.0,2.7,25.0,906.0,972.21,710.73
2016,8,17,13,15,853.0,139.0,2.8,25.0,890.0,985.13,720.33
2016,8,17,13,30,849.0,138.0,2.9,25.0,874.0,994.33,727.67
2016,8,17,13,45,844.0,136.0,3.0,25.0,851.0,997.8,731.43
2016,8,17,14,0,839.0,134.0,3.1,25.0,828.0,1011.21,741.89
2016,8,17,14,15,830.0,132.0,3.25,24.5,797.5,1003.01,740.07
2016,8,17,14,30,821.0,130.0,3.4,24.0,767.0,991.06,735.98
2016,8,17,14,45,810.5,127.0,3.55,24.0,731.0,972.85,726.3
2016,8,17,15,0,800.0,124.0,3.7,24.0,695.0,951.17,714.27
2016,8,17,15,15,784.5,121.0,3.7,23.5,653.5,921.36,697.08
2016,8,17,15,30,769.0,118.0,3.7,23.0,612.0,888.61,677.78
2016,8,17,15,45,750.5,114.0,3.75,22.5,566.0,849.29,653.89
2016,8,17,16,0,732.0,110.0,3.8,22.0,520.0,813.01,631.8
2016,8,17,16,15,543.0,141.0,3.75,21.5,430.0,653.54,518.35
2016,8,17,16,30,354.0,172.0,3.7,21.0,340.0,496.32,398.71
2016,8,17,16,45,482.0,130.5,3.65,20.5,330.0,554.39,448.08
2016,8,17,17,0,610.0,89.0,3.6,20.0,320.0,589.18,477.92
2016,8,17,17,15,561.5,81.5,3.5,19.5,269.5,518.17,422.75
2016,8,17,17,30,513.0,74.0,3.4,19.0,219.0,449.75,368.12
2016,8,17,17,45,443.5,64.5,3.35,18.5,171.0,369.62,301.94
2016,8,17,18,0,374.0,55.0,3.3,18.0,123.0,292.46,236.0
2016,8,17,18,15,274.5,41.0,3.2,17.5,82.0,206.97,161.24
2016,8,17,18,30,175.0,27.0,3.1,17.0,41.0,129.57,78.09
2016,8,17,18,45,87.5,13.5,3.05,16.5,20.5,44.4,0.0
2016,8,17,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.0,16.0,2.0,14.5,24.5,12.46,0.0
2016,8,18,6,0,180.0,32.0,2.1,15.0,49.0,24.69,13.94
2016,8,18,6,15,271.5,46.0,2.15,15.5,90.0,35.21,24.87
2016,8,18,6,30,363.0,60.0,2.2,16.0,131.0,45.56,34.47
2016,8,18,6,45,181.5,73.0,2.25,16.5,108.5,55.15,43.19
2016,8,18,7,0,0.0,86.0,2.3,17.0,86.0,68.76,55.21
2016,8,18,7,15,0.0,105.5,2.3,17.0,105.5,83.6,68.19
2016,8,18,7,30,0.0,125.0,2.3,17.0,125.0,98.3,80.83
2016,8,18,7,45,17.5,155.0,2.35,17.5,163.5,120.05,99.19
2016,8,18,8,0,35.0,185.0,2.4,18.0,202.0,134.58,111.06
2016,8,18,8,15,36.0,204.5,2.4,18.5,223.5,149.14,116.83
2016,8,18,8,30,37.0,224.0,2.4,19.0,245.0,168.46,130.82
2016,8,18,8,45,50.5,251.5,2.4,19.5,282.5,195.34,150.78
2016,8,18,9,0,64.0,279.0,2.4,20.0,320.0,224.66,172.8
2016,8,18,9,15,208.0,291.5,2.4,20.5,439.0,280.64,211.75
2016,8,18,9,30,352.0,304.0,2.4,21.0,558.0,355.92,267.18
2016,8,18,9,45,485.0,268.0,2.4,21.5,636.5,411.63,309.35
2016,8,18,10,0,618.0,232.0,2.4,22.0,715.0,482.8,363.82
2016,8,18,10,15,628.5,236.0,2.45,22.0,743.0,532.62,403.28
2016,8,18,10,30,639.0,240.0,2.5,22.0,771.0,582.42,441.86
2016,8,18,10,45,647.5,242.5,2.6,22.5,793.0,629.49,476.88
2016,8,18,11,0,656.0,245.0,2.7,23.0,815.0,675.82,510.53
2016,8,18,11,15,661.0,246.5,2.75,23.0,829.5,717.78,541.18
2016,8,18,11,30,666.0,248.0,2.8,23.0,844.0,758.2,570.26
2016,8,18,11,45,671.0,247.5,2.9,23.5,852.0,795.1,595.69
2016,8,18,12,0,676.0,247.0,3.0,24.0,860.0,829.96,619.36
2016,8,18,12,15,676.0,247.0,3.0,24.0,859.5,858.6,639.09
2016,8,18,12,30,676.0,247.0,3.0,24.0,859.0,884.48,656.85
2016,8,18,12,45,676.0,244.0,3.05,24.0,851.5,904.63,671.1
2016,8,18,13,0,676.0,241.0,3.1,24.0,844.0,921.65,683.31
2016,8,18,13,15,671.0,239.5,3.15,24.0,828.5,932.03,691.04
2016,8,18,13,30,666.0,238.0,3.2,24.0,813.0,939.02,696.63
2016,8,18,13,45,662.0,232.5,3.25,24.0,791.5,939.63,698.2
2016,8,18,14,0,658.0,227.0,3.3,24.0,770.0,936.82,697.49
2016,8,18,14,15,647.5,223.0,3.35,23.5,740.5,925.6,692.61
2016,8,18,14,30,637.0,219.0,3.4,23.0,711.0,911.11,685.63
2016,8,18,14,45,628.0,211.5,3.5,23.0,677.5,891.43,674.13
2016,8,18,15,0,619.0,204.0,3.6,23.0,644.0,868.73,660.55
2016,8,18,15,15,570.5,202.5,3.6,22.5,589.0,803.36,617.18
2016,8,18,15,30,522.0,201.0,3.6,22.0,534.0,745.68,578.31
2016,8,18,15,45,455.5,204.0,3.6,22.0,479.0,676.15,528.39
2016,8,18,16,0,389.0,207.0,3.6,22.0,424.0,588.6,464.54
2016,8,18,16,15,350.5,192.5,3.55,21.5,374.5,528.39,421.09
2016,8,18,16,30,312.0,178.0,3.5,21.0,325.0,469.42,377.36
2016,8,18,16,45,289.0,159.0,3.45,20.5,282.0,418.92,339.55
2016,8,18,17,0,266.0,140.0,3.4,20.0,239.0,369.19,301.28
2016,8,18,17,15,300.0,119.5,3.3,19.0,215.5,358.53,294.61
2016,8,18,17,30,334.0,99.0,3.2,18.0,192.0,357.46,294.1
2016,8,18,17,45,276.5,81.5,3.15,17.5,147.5,285.86,234.05
2016,8,18,18,0,219.0,64.0,3.1,17.0,103.0,208.29,167.94
2016,8,18,18,15,150.0,43.5,3.0,16.5,66.0,138.79,106.94
2016,8,18,18,30,81.0,23.0,2.9,16.0,29.0,71.84,37.64
2016,8,18,18,45,40.5,11.5,2.85,16.0,14.5,25.02,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,41.0,12.5,2.7,14.5,16.5,10.67,0.0
2016,8,19,6,0,82.0,25.0,2.9,15.0,33.0,19.82,9.83
2016,8,19,6,15,139.0,47.0,2.95,15.5,69.5,36.21,25.67
2016,8,19,6,30,196.0,69.0,3.0,16.0,106.0,52.12,40.18
2016,8,19,6,45,117.0,89.5,3.05,16.5,113.5,67.35,53.89
2016,8,19,7,0,38.0,110.0,3.1,17.0,121.0,82.86,67.56
2016,8,19,7,15,53.0,131.5,2.95,17.0,150.5,97.95,80.73
2016,8,19,7,30,68.0,153.0,2.8,17.0,180.0,112.79,93.43
2016,8,19,7,45,77.0,176.5,2.7,17.5,211.0,128.4,106.39
2016,8,19,8,0,86.0,200.0,2.6,18.0,242.0,143.64,118.81
2016,8,19,8,15,69.5,216.5,2.5,18.5,253.0,157.16,122.81
2016,8,19,8,30,53.0,233.0,2.4,19.0,264.0,175.57,135.89
2016,8,19,8,45,53.5,252.5,2.3,19.5,286.0,196.59,151.61
2016,8,19,9,0,54.0,272.0,2.2,20.0,308.0,217.96,167.86
2016,8,19,9,15,196.0,289.5,2.15,20.0,429.0,276.26,209.01
2016,8,19,9,30,338.0,307.0,2.1,20.0,550.0,353.9,266.65
2016,8,19,9,45,345.5,322.0,2.05,20.5,581.5,395.22,299.08
2016,8,19,10,0,353.0,337.0,2.0,21.0,613.0,437.27,331.42
2016,8,19,10,15,408.0,327.0,2.0,21.5,657.0,487.01,368.94
2016,8,19,10,30,463.0,317.0,2.0,22.0,701.0,541.62,409.47
2016,8,19,10,45,497.5,318.0,2.05,22.5,740.5,596.26,449.23
2016,8,19,11,0,532.0,319.0,2.1,23.0,780.0,653.06,489.7
2016,8,19,11,15,498.0,336.0,2.15,23.0,773.5,674.89,505.1
2016,8,19,11,30,464.0,353.0,2.2,23.0,767.0,692.57,517.46
2016,8,19,11,45,473.0,355.5,2.25,23.0,780.5,728.84,543.27
2016,8,19,12,0,482.0,358.0,2.3,23.0,794.0,764.05,567.96
2016,8,19,12,15,552.0,317.0,2.35,23.0,816.0,812.3,603.18
2016,8,19,12,30,622.0,276.0,2.4,23.0,838.0,863.02,639.69
2016,8,19,12,45,547.5,312.5,2.45,23.0,803.5,847.03,627.44
2016,8,19,13,0,473.0,349.0,2.5,23.0,769.0,828.11,613.57
2016,8,19,13,15,490.5,326.0,2.55,23.0,754.5,837.04,621.5
2016,8,19,13,30,508.0,303.0,2.6,23.0,740.0,843.13,627.38
2016,8,19,13,45,558.5,277.0,2.7,23.0,745.5,876.18,652.6
2016,8,19,14,0,609.0,251.0,2.8,23.0,751.0,912.27,679.51
2016,8,19,14,15,598.0,246.0,2.8,22.5,722.0,899.53,672.85
2016,8,19,14,30,587.0,241.0,2.8,22.0,693.0,877.55,660.52
2016,8,19,14,45,574.0,234.0,2.85,22.0,658.5,854.82,646.64
2016,8,19,15,0,561.0,227.0,2.9,22.0,624.0,829.51,630.9
2016,8,19,15,15,542.5,219.5,2.9,21.5,584.0,795.99,610.11
2016,8,19,15,30,524.0,212.0,2.9,21.0,544.0,760.57,587.74
2016,8,19,15,45,502.5,201.5,2.9,21.0,501.0,717.44,558.43
2016,8,19,16,0,481.0,191.0,2.9,21.0,458.0,673.17,527.88
2016,8,19,16,15,379.5,186.5,2.95,20.5,385.0,546.93,435.6
2016,8,19,16,30,278.0,182.0,3.0,20.0,312.0,446.76,359.59
2016,8,19,16,45,316.0,160.5,3.1,20.0,291.0,442.66,358.83
2016,8,19,17,0,354.0,139.0,3.2,20.0,270.0,434.15,353.67
2016,8,19,17,15,311.0,121.0,3.2,19.5,223.5,368.75,301.95
