Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,17,30,268.0,103.0,3.2,19.0,177.0,306.48,251.31
2016,8,19,17,45,216.5,82.0,3.25,18.5,133.5,238.57,194.48
2016,8,19,18,0,165.0,61.0,3.3,18.0,90.0,175.14,139.99
2016,8,19,18,15,110.5,39.0,3.25,17.5,55.5,113.06,85.53
2016,8,19,18,30,56.0,17.0,3.2,17.0,21.0,50.77,21.35
2016,8,19,18,45,28.0,8.5,3.2,16.5,10.5,17.75,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,7.0,2.1,14.5,7.0,5.97,0.0
2016,8,20,6,0,0.0,14.0,2.2,15.0,14.0,11.52,3.19
2016,8,20,6,15,0.0,32.0,2.2,15.5,32.0,26.45,17.22
2016,8,20,6,30,0.0,50.0,2.2,16.0,50.0,40.7,30.17
2016,8,20,6,45,0.0,72.5,2.2,16.5,72.5,57.91,45.59
2016,8,20,7,0,0.0,95.0,2.2,17.0,95.0,74.85,60.54
2016,8,20,7,15,7.5,115.5,2.15,17.0,118.5,90.33,74.07
2016,8,20,7,30,15.0,136.0,2.1,17.0,142.0,105.7,87.25
2016,8,20,7,45,27.5,161.0,2.1,17.5,173.5,118.74,98.05
2016,8,20,8,0,40.0,186.0,2.1,18.0,205.0,135.06,111.46
2016,8,20,8,15,48.0,209.5,2.05,18.5,235.0,152.48,119.27
2016,8,20,8,30,56.0,233.0,2.0,19.0,265.0,175.95,135.98
2016,8,20,8,45,93.5,263.0,2.0,19.5,321.5,209.92,160.32
2016,8,20,9,0,131.0,293.0,2.0,20.0,378.0,245.09,186.01
2016,8,20,9,15,219.0,303.0,2.0,20.0,456.0,292.52,220.69
2016,8,20,9,30,307.0,313.0,2.0,20.0,534.0,347.96,262.62
2016,8,20,9,45,326.5,325.5,2.05,20.5,570.5,390.77,296.08
2016,8,20,10,0,346.0,338.0,2.1,21.0,607.0,435.65,330.62
2016,8,20,10,15,498.0,282.5,2.15,21.0,686.0,501.76,381.49
2016,8,20,10,30,650.0,227.0,2.2,21.0,765.0,581.2,442.25
2016,8,20,10,45,581.5,275.0,2.25,21.5,766.0,616.07,467.01
2016,8,20,11,0,513.0,323.0,2.3,22.0,767.0,644.67,486.4
2016,8,20,11,15,597.5,277.5,2.4,22.0,802.5,700.05,528.32
2016,8,20,11,30,682.0,232.0,2.5,22.0,838.0,759.71,572.71
2016,8,20,11,45,689.0,229.5,2.65,22.5,846.5,796.8,598.52
2016,8,20,12,0,696.0,227.0,2.8,23.0,855.0,831.85,622.76
2016,8,20,12,15,696.5,227.0,2.85,23.0,854.5,861.22,643.34
2016,8,20,12,30,697.0,227.0,2.9,23.0,854.0,887.8,661.94
2016,8,20,12,45,682.5,233.0,3.0,23.0,842.5,903.11,672.92
2016,8,20,13,0,668.0,239.0,3.1,23.0,831.0,914.81,681.56
2016,8,20,13,15,663.0,237.0,3.1,22.5,815.5,924.43,689.86
2016,8,20,13,30,658.0,235.0,3.1,22.0,800.0,930.68,696.0
2016,8,20,13,45,659.5,227.0,3.15,22.0,780.0,934.07,699.47
2016,8,20,14,0,661.0,219.0,3.2,22.0,760.0,934.06,700.64
2016,8,20,14,15,566.0,250.0,3.2,22.0,701.0,866.43,653.82
2016,8,20,14,30,471.0,281.0,3.2,22.0,642.0,804.51,610.0
2016,8,20,14,45,550.5,237.0,3.2,22.0,639.5,835.6,635.79
2016,8,20,15,0,630.0,193.0,3.2,22.0,637.0,869.9,662.32
2016,8,20,15,15,556.5,203.0,3.2,21.5,577.5,792.0,609.56
2016,8,20,15,30,483.0,213.0,3.2,21.0,518.0,723.55,562.21
2016,8,20,15,45,419.5,212.0,3.2,20.5,462.5,653.04,512.58
2016,8,20,16,0,356.0,211.0,3.2,20.0,407.0,565.14,449.0
2016,8,20,16,15,431.5,177.0,3.25,19.5,392.0,600.55,480.08
2016,8,20,16,30,507.0,143.0,3.3,19.0,377.0,609.29,490.68
2016,8,20,16,45,476.5,130.5,3.35,19.0,329.5,551.41,447.25
2016,8,20,17,0,446.0,118.0,3.4,19.0,282.0,494.32,403.56
2016,8,20,17,15,398.5,105.0,3.4,18.5,234.5,425.96,349.92
2016,8,20,17,30,351.0,92.0,3.4,18.0,187.0,360.92,297.05
2016,8,20,17,45,293.5,75.0,3.4,17.5,142.5,288.9,236.61
2016,8,20,18,0,236.0,58.0,3.4,17.0,98.0,222.27,178.88
2016,8,20,18,15,161.0,39.0,3.3,16.5,62.0,150.31,114.82
2016,8,20,18,30,86.0,20.0,3.2,16.0,26.0,68.75,24.3
2016,8,20,18,45,43.0,10.0,3.15,16.0,13.0,24.64,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,53.0,13.5,2.8,14.5,18.0,11.52,0.0
2016,8,21,6,0,106.0,27.0,3.0,15.0,36.0,21.29,10.31
2016,8,21,6,15,177.5,46.5,3.0,15.0,74.0,35.95,25.39
2016,8,21,6,30,249.0,66.0,3.0,15.0,112.0,49.38,37.88
2016,8,21,6,45,124.5,75.0,3.05,15.5,98.0,58.01,45.85
2016,8,21,7,0,0.0,84.0,3.1,16.0,84.0,67.17,54.03
2016,8,21,7,15,0.0,103.5,3.05,16.5,103.5,82.02,66.97
2016,8,21,7,30,0.0,123.0,3.0,17.0,123.0,96.73,79.53
2016,8,21,7,45,10.5,148.0,2.95,17.5,153.0,115.11,95.02
2016,8,21,8,0,21.0,173.0,2.9,18.0,183.0,133.24,110.03
2016,8,21,8,15,40.0,203.5,2.85,18.0,225.5,148.77,116.77
2016,8,21,8,30,59.0,234.0,2.8,18.0,268.0,176.94,137.43
2016,8,21,8,45,75.5,260.0,2.75,18.5,306.5,205.23,158.33
2016,8,21,9,0,92.0,286.0,2.7,19.0,345.0,236.26,181.76
2016,8,21,9,15,181.5,303.0,2.7,19.0,429.5,282.01,215.18
2016,8,21,9,30,271.0,320.0,2.7,19.0,514.0,340.89,259.93
2016,8,21,9,45,319.5,325.0,2.7,19.5,565.0,388.37,296.69
2016,8,21,10,0,368.0,330.0,2.7,20.0,616.0,441.02,337.22
2016,8,21,10,15,436.0,315.5,2.75,20.5,666.5,495.44,378.88
2016,8,21,10,30,504.0,301.0,2.8,21.0,717.0,555.52,424.31
2016,8,21,10,45,513.5,310.0,2.85,21.5,743.5,602.62,458.96
2016,8,21,11,0,523.0,319.0,2.9,22.0,770.0,649.6,492.79
2016,8,21,11,15,613.0,270.5,2.95,22.0,807.5,707.14,536.3
2016,8,21,11,30,703.0,222.0,3.0,22.0,845.0,768.73,582.22
2016,8,21,11,45,707.0,221.5,3.1,22.0,853.0,805.82,608.92
2016,8,21,12,0,711.0,221.0,3.2,22.0,861.0,840.65,633.97
2016,8,21,12,15,711.0,221.0,3.3,22.0,860.5,869.94,654.97
2016,8,21,12,30,711.0,221.0,3.4,22.0,860.0,896.35,673.85
2016,8,21,12,45,725.5,210.5,3.5,22.0,856.5,923.07,692.65
2016,8,21,13,0,740.0,200.0,3.6,22.0,853.0,946.82,709.51
2016,8,21,13,15,599.5,266.5,3.65,22.0,789.5,891.65,670.55
2016,8,21,13,30,459.0,333.0,3.7,22.0,726.0,826.56,622.99
2016,8,21,13,45,465.0,320.0,3.8,22.0,708.5,828.38,626.29
2016,8,21,14,0,471.0,307.0,3.9,22.0,691.0,827.49,627.34
2016,8,21,14,15,459.5,298.5,3.9,21.5,661.5,810.85,617.77
2016,8,21,14,30,448.0,290.0,3.9,21.0,632.0,791.69,606.49
2016,8,21,14,45,426.0,284.5,3.95,21.0,597.5,762.85,587.06
2016,8,21,15,0,404.0,279.0,4.0,21.0,563.0,712.42,552.42
2016,8,21,15,15,396.0,263.0,4.0,20.5,527.0,682.84,533.6
2016,8,21,15,30,388.0,247.0,4.0,20.0,491.0,651.6,513.17
2016,8,21,15,45,406.5,220.0,4.05,20.0,458.0,650.39,514.4
2016,8,21,16,0,425.0,193.0,4.1,20.0,425.0,626.45,498.95
2016,8,21,16,15,359.5,184.5,4.1,19.5,368.0,528.54,426.11
2016,8,21,16,30,294.0,176.0,4.1,19.0,311.0,454.01,369.14
2016,8,21,16,45,261.0,157.0,4.15,18.5,266.0,396.24,324.8
2016,8,21,17,0,228.0,138.0,4.2,18.0,221.0,340.19,280.55
2016,8,21,17,15,303.0,112.5,4.15,17.5,204.0,353.35,293.19
2016,8,21,17,30,378.0,87.0,4.1,17.0,187.0,372.76,308.97
2016,8,21,17,45,314.0,71.5,4.1,16.5,142.0,297.2,244.7
2016,8,21,18,0,250.0,56.0,4.1,16.0,97.0,227.79,184.04
2016,8,21,18,15,169.5,37.5,4.0,15.5,61.0,153.03,116.62
2016,8,21,18,30,89.0,19.0,3.9,15.0,25.0,76.74,17.49
2016,8,21,18,45,44.5,9.5,3.8,15.0,12.5,24.75,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,4.5,3.4,14.5,4.5,3.84,0.0
2016,8,22,6,0,0.0,9.0,3.5,15.0,9.0,7.39,0.0
2016,8,22,6,15,0.0,19.5,3.4,15.0,19.5,16.06,8.21
2016,8,22,6,30,0.0,30.0,3.3,15.0,30.0,24.75,16.21
2016,8,22,6,45,0.0,42.0,3.25,15.5,42.0,34.71,25.24
2016,8,22,7,0,0.0,54.0,3.2,16.0,54.0,44.7,34.16
2016,8,22,7,15,0.0,66.5,3.1,16.5,66.5,55.09,43.28
2016,8,22,7,30,0.0,79.0,3.0,17.0,79.0,65.08,51.9
2016,8,22,7,45,0.0,105.5,2.95,17.5,105.5,85.35,69.3
2016,8,22,8,0,0.0,132.0,2.9,18.0,132.0,105.13,85.98
2016,8,22,8,15,5.5,160.0,2.8,18.0,163.5,126.15,98.98
2016,8,22,8,30,11.0,188.0,2.7,18.0,195.0,148.8,116.68
2016,8,22,8,45,26.5,223.5,2.65,18.5,240.5,179.55,140.04
2016,8,22,9,0,42.0,259.0,2.6,19.0,286.0,207.05,160.67
2016,8,22,9,15,33.0,262.5,2.6,19.5,284.5,213.81,165.85
2016,8,22,9,30,24.0,266.0,2.6,20.0,283.0,222.17,172.19
2016,8,22,9,45,150.0,310.0,2.65,20.5,425.5,308.77,237.39
2016,8,22,10,0,276.0,354.0,2.7,21.0,568.0,416.26,318.13
2016,8,22,10,15,301.5,362.0,2.75,21.0,604.0,459.29,351.08
2016,8,22,10,30,327.0,370.0,2.8,21.0,640.0,504.65,385.7
2016,8,22,10,45,401.0,350.0,2.9,21.5,689.5,563.98,430.13
2016,8,22,11,0,475.0,330.0,3.0,22.0,739.0,626.94,476.67
2016,8,22,11,15,591.5,272.0,3.1,22.0,789.5,694.03,527.69
2016,8,22,11,30,708.0,214.0,3.2,22.0,840.0,767.0,582.44
2016,8,22,11,45,585.0,285.5,3.3,22.0,805.5,763.57,577.77
2016,8,22,12,0,462.0,357.0,3.4,22.0,771.0,750.11,566.04
2016,8,22,12,15,586.5,286.0,3.5,22.0,811.5,819.91,619.14
2016,8,22,12,30,711.0,215.0,3.6,22.0,852.0,892.01,672.52
2016,8,22,12,45,679.0,232.0,3.7,22.0,835.0,901.69,679.11
2016,8,22,13,0,647.0,249.0,3.8,22.0,818.0,906.88,682.81
2016,8,22,13,15,642.0,246.5,3.9,22.0,802.5,915.66,689.95
2016,8,22,13,30,637.0,244.0,4.0,22.0,787.0,921.11,694.85
2016,8,22,13,45,635.5,237.5,4.1,22.0,766.5,922.81,697.45
2016,8,22,14,0,634.0,231.0,4.2,22.0,746.0,921.18,697.89
2016,8,22,14,15,530.0,264.5,4.25,21.5,684.0,847.57,646.79
2016,8,22,14,30,426.0,298.0,4.3,21.0,622.0,778.73,598.11
2016,8,22,14,45,463.0,267.0,4.4,21.0,603.5,782.28,604.08
2016,8,22,15,0,500.0,236.0,4.5,21.0,585.0,781.81,607.0
2016,8,22,15,15,529.0,214.5,4.5,20.5,563.0,779.75,609.12
2016,8,22,15,30,558.0,193.0,4.5,20.0,541.0,773.73,608.44
2016,8,22,15,45,450.0,201.5,4.55,19.5,468.5,670.9,533.26
2016,8,22,16,0,342.0,210.0,4.6,19.0,396.0,552.79,444.77
2016,8,22,16,15,403.0,181.0,4.5,18.5,379.0,581.45,470.43
2016,8,22,16,30,464.0,152.0,4.4,18.0,362.0,585.09,476.46
2016,8,22,16,45,433.5,138.0,4.3,18.0,315.5,527.12,431.69
2016,8,22,17,0,403.0,124.0,4.2,18.0,269.0,470.08,386.86
2016,8,22,17,15,355.5,109.0,4.05,17.5,222.0,401.33,331.83
2016,8,22,17,30,308.0,94.0,3.9,17.0,175.0,336.03,277.87
2016,8,22,17,45,253.5,75.5,3.75,16.5,132.0,253.74,208.52
2016,8,22,18,0,199.0,57.0,3.6,16.0,89.0,190.2,152.88
2016,8,22,18,15,130.0,36.5,3.45,16.0,54.0,121.46,90.59
2016,8,22,18,30,61.0,16.0,3.3,16.0,19.0,51.11,0.0
2016,8,22,18,45,30.5,8.0,3.15,16.0,9.5,18.22,0.0
2016,8,22,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,11.5,2.8,15.5,11.5,9.82,0.0
2016,8,23,6,0,0.0,23.0,2.9,16.0,23.0,18.85,7.59
2016,8,23,6,15,17.5,43.5,2.85,16.0,46.5,34.46,23.87
2016,8,23,6,30,35.0,64.0,2.8,16.0,70.0,49.74,37.97
2016,8,23,6,45,50.5,86.0,2.75,16.5,98.5,65.72,52.39
2016,8,23,7,0,66.0,108.0,2.7,17.0,127.0,81.45,66.3
2016,8,23,7,15,79.5,129.5,2.55,17.0,157.0,96.6,79.55
2016,8,23,7,30,93.0,151.0,2.4,17.0,187.0,111.48,92.31
2016,8,23,7,45,82.5,172.0,2.3,17.5,207.0,125.5,103.92
2016,8,23,8,0,72.0,193.0,2.2,18.0,227.0,139.17,115.02
2016,8,23,8,15,97.0,218.5,2.15,18.5,270.0,159.52,124.11
2016,8,23,8,30,122.0,244.0,2.1,19.0,313.0,184.02,139.84
2016,8,23,8,45,189.0,262.0,2.05,19.5,378.0,221.12,165.13
2016,8,23,9,0,256.0,280.0,2.0,20.0,443.0,262.93,195.36
2016,8,23,9,15,497.5,213.0,2.0,20.0,557.0,308.08,225.1
2016,8,23,9,30,739.0,146.0,2.0,20.0,671.0,381.0,280.18
2016,8,23,9,45,729.5,160.0,2.05,20.5,700.0,437.53,327.59
2016,8,23,10,0,720.0,174.0,2.1,21.0,729.0,492.14,371.91
2016,8,23,10,15,730.0,176.5,2.1,21.5,757.5,545.63,413.69
2016,8,23,10,30,740.0,179.0,2.1,22.0,786.0,598.72,453.77
2016,8,23,10,45,749.0,180.0,2.15,22.5,808.5,649.2,491.01
2016,8,23,11,0,758.0,181.0,2.2,23.0,831.0,696.16,524.81
2016,8,23,11,15,762.5,182.0,2.25,23.0,846.0,739.99,556.63
2016,8,23,11,30,767.0,183.0,2.3,23.0,861.0,781.9,586.55
2016,8,23,11,45,771.5,182.5,2.35,23.0,868.5,820.36,613.59
2016,8,23,12,0,776.0,182.0,2.4,23.0,876.0,856.43,637.91
2016,8,23,12,15,776.0,182.0,2.45,23.0,875.0,886.38,658.08
2016,8,23,12,30,776.0,182.0,2.5,23.0,874.0,913.31,676.28
2016,8,23,12,45,777.0,179.0,2.55,23.5,866.5,935.17,689.85
2016,8,23,13,0,778.0,176.0,2.6,24.0,859.0,953.69,701.28
2016,8,23,13,15,773.5,175.0,2.65,23.5,843.0,965.34,711.06
2016,8,23,13,30,769.0,174.0,2.7,23.0,827.0,973.35,718.67
2016,8,23,13,45,763.5,171.0,2.8,23.0,804.0,974.72,721.13
2016,8,23,14,0,758.0,168.0,2.9,23.0,781.0,972.4,721.33
2016,8,23,14,15,748.0,165.0,2.95,23.0,751.0,970.54,721.57
2016,8,23,14,30,738.0,162.0,3.0,23.0,721.0,956.61,713.89
2016,8,23,14,45,726.5,157.5,3.15,23.0,685.0,936.1,702.67
2016,8,23,15,0,715.0,153.0,3.3,23.0,649.0,912.38,689.23
2016,8,23,15,15,608.0,177.5,3.4,22.5,581.0,825.1,632.36
2016,8,23,15,30,501.0,202.0,3.5,22.0,513.0,730.47,567.17
2016,8,23,15,45,571.0,167.0,3.65,21.5,495.0,744.08,582.59
2016,8,23,16,0,641.0,132.0,3.8,21.0,477.0,760.89,598.25
2016,8,23,16,15,611.5,125.5,3.85,20.5,429.0,707.21,561.82
2016,8,23,16,30,582.0,119.0,3.9,20.0,381.0,652.92,524.43
2016,8,23,16,45,418.5,125.5,4.0,19.5,301.5,501.0,408.27
2016,8,23,17,0,255.0,132.0,4.1,19.0,222.0,353.91,290.8
2016,8,23,17,15,332.0,106.0,4.05,18.5,203.5,381.71,315.02
2016,8,23,17,30,409.0,80.0,4.0,18.0,185.0,384.85,317.59
2016,8,23,17,45,341.5,66.0,4.0,17.5,139.5,307.38,251.79
2016,8,23,18,0,274.0,52.0,4.0,17.0,94.0,236.51,189.73
2016,8,23,18,15,183.0,34.5,3.85,16.5,58.0,156.73,116.44
2016,8,23,18,30,92.0,17.0,3.7,16.0,22.0,73.59,0.0
2016,8,23,18,45,46.0,8.5,3.6,16.0,11.0,24.42,0.0
2016,8,23,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,5.5,2.4,13.5,5.5,4.69,0.0
2016,8,24,6,0,0.0,11.0,2.5,14.0,11.0,9.04,0.49
2016,8,24,6,15,0.0,23.5,2.5,14.5,23.5,19.38,11.03
2016,8,24,6,30,0.0,36.0,2.5,15.0,36.0,29.75,20.58
2016,8,24,6,45,0.0,50.5,2.5,15.5,50.5,41.72,31.43
2016,8,24,7,0,0.0,65.0,2.5,16.0,65.0,53.28,41.76
2016,8,24,7,15,0.0,80.0,2.45,16.0,80.0,65.13,52.24
2016,8,24,7,30,0.0,95.0,2.4,16.0,95.0,76.87,62.48
2016,8,24,7,45,0.0,113.0,2.35,16.5,113.0,90.68,74.21
2016,8,24,8,0,0.0,131.0,2.3,17.0,131.0,104.33,85.62
2016,8,24,8,15,3.5,156.0,2.3,17.5,158.0,123.24,96.81
2016,8,24,8,30,7.0,181.0,2.3,18.0,185.0,143.47,112.5
2016,8,24,8,45,24.5,219.5,2.3,18.5,235.0,176.46,137.63
2016,8,24,9,0,42.0,258.0,2.3,19.0,285.0,206.7,160.36
2016,8,24,9,15,53.0,283.5,2.35,19.0,319.5,234.82,182.06
2016,8,24,9,30,64.0,309.0,2.4,19.0,354.0,264.93,205.36
2016,8,24,9,45,460.0,212.5,2.45,19.5,564.0,365.74,278.93
2016,8,24,10,0,856.0,116.0,2.5,20.0,774.0,513.47,390.61
2016,8,24,10,15,864.0,117.5,2.55,20.5,803.0,569.76,435.1
2016,8,24,10,30,872.0,119.0,2.6,21.0,832.0,625.0,477.81
2016,8,24,10,45,712.0,211.0,2.7,21.5,804.0,653.5,497.66
2016,8,24,11,0,552.0,303.0,2.8,22.0,776.0,660.43,500.64
2016,8,24,11,15,719.5,214.0,2.9,22.0,840.5,741.9,562.94
2016,8,24,11,30,887.0,125.0,3.0,22.0,905.0,817.42,618.83
2016,8,24,11,45,885.5,127.0,3.1,22.0,911.0,855.83,645.06
2016,8,24,12,0,884.0,129.0,3.2,22.0,917.0,891.17,669.4
2016,8,24,12,15,884.0,129.0,3.3,22.0,916.0,922.79,691.23
2016,8,24,12,30,884.0,129.0,3.4,22.0,915.0,951.13,710.88
2016,8,24,12,45,864.0,138.5,3.5,22.5,900.5,966.21,720.3
2016,8,24,13,0,844.0,148.0,3.6,23.0,886.0,990.91,736.34
2016,8,24,13,15,839.5,147.0,3.7,22.5,869.5,1003.26,747.02
2016,8,24,13,30,835.0,146.0,3.8,22.0,853.0,1011.76,755.39
2016,8,24,13,45,827.5,144.5,3.9,22.0,828.5,1012.85,757.52
2016,8,24,14,0,820.0,143.0,4.0,22.0,804.0,1010.06,757.24
2016,8,24,14,15,810.5,141.0,4.1,22.0,773.0,1000.89,752.8
2016,8,24,14,30,801.0,139.0,4.2,22.0,742.0,987.99,745.97
2016,8,24,14,45,788.0,136.5,4.3,22.0,705.0,967.45,734.0
2016,8,24,15,0,775.0,134.0,4.4,22.0,668.0,943.53,719.73
2016,8,24,15,15,758.0,130.5,4.4,21.5,626.0,918.11,705.26
2016,8,24,15,30,741.0,127.0,4.4,21.0,584.0,883.34,684.07
2016,8,24,15,45,719.0,122.5,4.45,21.0,537.5,840.25,655.84
2016,8,24,16,0,697.0,118.0,4.5,21.0,491.0,795.24,625.82
2016,8,24,16,15,668.0,112.5,4.5,20.5,441.5,741.41,589.64
2016,8,24,16,30,639.0,107.0,4.5,20.0,392.0,686.81,552.01
2016,8,24,16,45,600.5,100.0,4.5,19.5,341.0,622.61,505.93
2016,8,24,17,0,562.0,93.0,4.5,19.0,290.0,559.24,458.43
2016,8,24,17,15,508.5,83.5,4.45,18.5,239.5,483.94,398.92
2016,8,24,17,30,455.0,74.0,4.4,18.0,189.0,411.85,339.75
2016,8,24,17,45,379.5,62.0,4.35,17.5,142.5,325.2,266.51
2016,8,24,18,0,304.0,50.0,4.3,17.0,96.0,250.6,200.86
2016,8,24,18,15,201.0,33.5,4.2,16.5,59.0,164.84,120.71
2016,8,24,18,30,98.0,17.0,4.1,16.0,22.0,75.58,0.0
2016,8,24,18,45,49.0,8.5,4.05,15.5,11.0,25.52,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,5.0,2.9,14.5,5.0,4.27,0.0
2016,8,25,6,0,0.0,10.0,3.0,15.0,10.0,8.22,0.0
2016,8,25,6,15,0.0,20.5,2.95,15.0,20.5,16.89,8.82
2016,8,25,6,30,0.0,31.0,2.9,15.0,31.0,25.59,16.9
2016,8,25,6,45,0.0,43.5,2.85,15.5,43.5,35.97,26.32
2016,8,25,7,0,0.0,56.0,2.8,16.0,56.0,46.37,35.64
2016,8,25,7,15,0.0,69.0,2.75,16.5,69.0,56.9,44.89
2016,8,25,7,30,0.0,82.0,2.7,17.0,82.0,67.26,53.82
2016,8,25,7,45,0.0,97.5,2.65,17.5,97.5,79.38,64.13
2016,8,25,8,0,0.0,113.0,2.6,18.0,113.0,91.39,74.17
2016,8,25,8,15,0.0,108.0,2.6,18.0,108.0,88.33,68.06
2016,8,25,8,30,0.0,103.0,2.6,18.0,103.0,84.98,65.08
2016,8,25,8,45,0.0,133.0,2.6,18.5,133.0,108.63,84.08
2016,8,25,9,0,0.0,163.0,2.6,19.0,163.0,132.41,102.87
2016,8,25,9,15,22.5,228.0,2.65,19.0,244.0,189.77,147.77
2016,8,25,9,30,45.0,293.0,2.7,19.0,325.0,246.83,191.98
2016,8,25,9,45,133.5,327.0,2.75,19.5,428.0,315.87,244.06
2016,8,25,10,0,222.0,361.0,2.8,20.0,531.0,397.92,306.06
2016,8,25,10,15,384.5,322.0,2.85,20.0,630.0,475.46,365.59
2016,8,25,10,30,547.0,283.0,2.9,20.0,729.0,571.7,439.08
2016,8,25,10,45,362.5,351.0,2.95,20.5,649.5,539.58,413.71
2016,8,25,11,0,178.0,419.0,3.0,21.0,570.0,488.16,372.99
2016,8,25,11,15,185.5,426.0,3.0,21.0,586.5,514.88,393.18
2016,8,25,11,30,193.0,433.0,3.0,21.0,603.0,541.81,412.97
2016,8,25,11,45,200.0,431.0,3.0,21.5,608.0,560.21,425.77
2016,8,25,12,0,207.0,429.0,3.0,22.0,613.0,578.17,438.19
2016,8,25,12,15,565.0,267.5,3.0,22.0,768.5,788.51,596.58
2016,8,25,12,30,923.0,106.0,3.0,22.0,924.0,966.25,719.41
2016,8,25,12,45,912.0,111.0,3.05,22.0,912.5,986.29,731.77
2016,8,25,13,0,901.0,116.0,3.1,22.0,901.0,1002.31,742.99
2016,8,25,13,15,897.0,115.0,3.15,22.0,884.0,1015.12,752.24
2016,8,25,13,30,893.0,114.0,3.2,22.0,867.0,1024.0,759.06
2016,8,25,13,45,887.0,113.0,3.3,22.0,843.0,1026.93,762.55
2016,8,25,14,0,881.0,112.0,3.4,22.0,819.0,1025.92,763.62
2016,8,25,14,15,872.5,110.5,3.5,21.5,788.0,1017.94,761.67
2016,8,25,14,30,864.0,109.0,3.6,21.0,757.0,1006.14,757.3
2016,8,25,14,45,852.0,107.0,3.7,21.0,719.5,986.59,746.29
2016,8,25,15,0,840.0,105.0,3.8,21.0,682.0,975.31,741.01
2016,8,25,15,15,825.0,102.5,3.85,20.5,639.0,945.11,723.76
2016,8,25,15,30,810.0,100.0,3.9,20.0,596.0,911.87,704.33
2016,8,25,15,45,790.5,96.5,3.95,20.0,549.0,870.46,677.54
2016,8,25,16,0,771.0,93.0,4.0,20.0,502.0,826.77,648.77
2016,8,25,16,15,744.5,89.0,4.0,19.5,452.0,774.46,614.17
2016,8,25,16,30,718.0,85.0,4.0,19.0,402.0,725.46,581.2
2016,8,25,16,45,681.0,80.0,4.0,18.5,350.0,662.02,536.28
2016,8,25,17,0,644.0,75.0,4.0,18.0,298.0,599.2,490.36
2016,8,25,17,15,592.0,68.0,3.9,17.5,246.5,524.49,432.32
2016,8,25,17,30,540.0,61.0,3.8,17.0,195.0,452.82,373.53
2016,8,25,17,45,462.0,52.0,3.75,16.5,147.0,366.87,300.7
2016,8,25,18,0,384.0,43.0,3.7,16.0,99.0,287.85,230.85
2016,8,25,18,15,262.5,29.5,3.55,15.5,60.5,191.54,138.16
2016,8,25,18,30,141.0,16.0,3.4,15.0,22.0,93.54,0.0
2016,8,25,18,45,70.5,8.0,3.3,15.0,11.0,6.83,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,102.0,12.0,2.9,14.5,19.5,10.24,0.0
2016,8,26,6,0,204.0,24.0,3.0,15.0,39.0,19.77,6.17
2016,8,26,6,15,312.0,37.0,3.0,15.5,80.5,30.17,20.05
2016,8,26,6,30,420.0,50.0,3.0,16.0,122.0,40.3,29.64
2016,8,26,6,45,210.0,53.5,3.05,16.5,89.5,39.64,29.42
2016,8,26,7,0,0.0,57.0,3.1,17.0,57.0,47.2,36.21
2016,8,26,7,15,0.0,70.5,3.1,17.0,70.5,58.0,45.77
2016,8,26,7,30,0.0,84.0,3.1,17.0,84.0,68.72,55.11
2016,8,26,7,45,0.0,112.0,3.15,17.5,112.0,89.87,73.27
2016,8,26,8,0,0.0,140.0,3.2,18.0,140.0,110.51,90.68
2016,8,26,8,15,22.0,180.5,3.15,18.0,192.5,140.6,110.56
2016,8,26,8,30,44.0,221.0,3.1,18.0,245.0,167.95,130.93
2016,8,26,8,45,47.0,241.5,3.1,18.5,269.5,189.42,147.21
2016,8,26,9,0,50.0,262.0,3.1,19.0,294.0,211.63,164.29
2016,8,26,9,15,51.0,280.0,3.05,19.5,314.5,232.25,180.15
2016,8,26,9,30,52.0,298.0,3.0,20.0,335.0,253.24,196.18
2016,8,26,9,45,426.0,221.5,3.0,20.5,545.0,360.36,275.03
2016,8,26,10,0,800.0,145.0,3.0,21.0,755.0,512.91,390.3
2016,8,26,10,15,809.0,147.0,3.0,21.0,784.0,568.71,434.87
2016,8,26,10,30,818.0,149.0,3.0,21.0,813.0,623.77,478.05
2016,8,26,10,45,823.5,150.5,3.0,21.5,835.0,675.13,516.37
2016,8,26,11,0,829.0,152.0,3.0,22.0,857.0,724.88,552.39
2016,8,26,11,15,833.0,153.0,3.05,22.0,871.5,771.22,586.4
2016,8,26,11,30,837.0,154.0,3.1,22.0,886.0,815.34,617.9
2016,8,26,11,45,839.0,154.0,3.15,22.0,892.5,854.47,644.63
2016,8,26,12,0,841.0,154.0,3.2,22.0,899.0,890.79,669.35
2016,8,26,12,15,840.5,154.0,3.25,22.0,898.0,921.89,690.5
2016,8,26,12,30,840.0,154.0,3.3,22.0,897.0,949.7,709.46
2016,8,26,12,45,845.0,149.0,3.35,22.5,890.0,974.26,724.89
2016,8,26,13,0,850.0,144.0,3.4,23.0,883.0,995.31,738.04
2016,8,26,13,15,845.5,143.0,3.4,22.5,866.0,1007.58,747.96
2016,8,26,13,30,841.0,142.0,3.4,22.0,849.0,1015.97,755.54
2016,8,26,13,45,836.5,139.0,3.45,22.0,825.0,1018.32,758.23
2016,8,26,14,0,832.0,136.0,3.5,22.0,801.0,1016.75,758.51
2016,8,26,14,15,822.5,134.0,3.5,22.0,770.0,1007.35,753.36
2016,8,26,14,30,813.0,132.0,3.5,22.0,739.0,994.2,745.88
2016,8,26,14,45,803.5,128.0,3.5,22.0,702.5,975.17,734.58
2016,8,26,15,0,794.0,124.0,3.5,22.0,666.0,952.64,720.99
2016,8,26,15,15,777.5,120.5,3.45,21.5,623.0,920.54,701.9
2016,8,26,15,30,761.0,117.0,3.4,21.0,580.0,885.56,680.7
2016,8,26,15,45,742.0,112.0,3.35,21.0,534.0,849.76,657.44
2016,8,26,16,0,723.0,107.0,3.3,21.0,488.0,806.03,628.31
2016,8,26,16,15,694.5,102.0,3.25,20.5,438.0,752.3,592.67
2016,8,26,16,30,666.0,97.0,3.2,20.0,388.0,697.75,555.61
2016,8,26,16,45,628.5,90.0,3.15,19.5,337.0,633.27,509.97
2016,8,26,17,0,591.0,83.0,3.1,19.0,286.0,569.58,463.42
2016,8,26,17,15,537.0,75.0,3.0,18.5,235.0,494.43,404.65
2016,8,26,17,30,483.0,67.0,2.9,18.0,184.0,422.52,346.05
2016,8,26,17,45,405.0,55.5,2.85,17.5,137.5,336.44,273.69
2016,8,26,18,0,327.0,44.0,2.8,17.0,91.0,257.59,204.64
2016,8,26,18,15,213.0,29.0,2.7,16.5,54.5,165.36,114.62
2016,8,26,18,30,99.0,14.0,2.6,16.0,18.0,54.21,0.0
2016,8,26,18,45,49.5,7.0,2.55,16.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,74.0,11.5,2.9,14.5,16.5,9.82,0.0
2016,8,27,6,0,148.0,23.0,3.0,15.0,33.0,17.86,4.1
2016,8,27,6,15,245.0,39.0,3.0,15.0,73.0,30.04,19.9
2016,8,27,6,30,342.0,55.0,3.0,15.0,113.0,41.98,31.21
2016,8,27,6,45,171.0,66.0,3.0,15.5,95.0,50.19,38.85
2016,8,27,7,0,0.0,77.0,3.0,16.0,77.0,61.87,49.31
2016,8,27,7,15,0.0,95.5,3.0,16.0,95.5,76.08,61.9
2016,8,27,7,30,0.0,114.0,3.0,16.0,114.0,90.17,74.16
2016,8,27,7,45,1.5,132.0,3.0,16.5,132.5,103.8,85.68
2016,8,27,8,0,3.0,150.0,3.0,17.0,151.0,117.31,96.89
2016,8,27,8,15,3.0,160.0,3.0,17.5,161.5,125.9,99.1
2016,8,27,8,30,3.0,170.0,3.0,18.0,172.0,135.21,106.1
2016,8,27,8,45,3.0,175.5,3.05,18.5,178.0,141.12,110.34
2016,8,27,9,0,3.0,181.0,3.1,19.0,184.0,146.83,114.42
2016,8,27,9,15,26.5,238.0,3.15,19.0,257.5,195.24,152.15
2016,8,27,9,30,50.0,295.0,3.2,19.0,331.0,250.61,195.16
2016,8,27,9,45,60.5,318.5,3.25,19.5,364.0,280.0,217.48
2016,8,27,10,0,71.0,342.0,3.3,20.0,397.0,311.18,241.1
2016,8,27,10,15,219.0,347.0,3.3,20.0,523.0,406.06,314.16
2016,8,27,10,30,367.0,352.0,3.3,20.0,649.0,519.26,400.3
2016,8,27,10,45,376.0,358.5,3.35,20.5,670.0,556.81,427.85
2016,8,27,11,0,385.0,365.0,3.4,21.0,691.0,594.39,455.27
2016,8,27,11,15,342.0,387.5,3.45,21.0,681.0,607.23,464.22
2016,8,27,11,30,299.0,410.0,3.5,21.0,671.0,615.89,469.92
2016,8,27,11,45,397.0,375.5,3.55,21.5,724.5,685.04,521.43
2016,8,27,12,0,495.0,341.0,3.6,22.0,778.0,770.86,583.3
2016,8,27,12,15,672.5,243.0,3.65,22.0,836.0,865.14,653.77
2016,8,27,12,30,850.0,145.0,3.7,22.0,894.0,951.4,713.79
2016,8,27,12,45,843.0,147.0,3.75,22.0,883.5,971.71,727.4
2016,8,27,13,0,836.0,149.0,3.8,22.0,873.0,988.23,739.06
2016,8,27,13,15,831.5,148.0,3.8,22.0,856.0,1000.26,747.54
2016,8,27,13,30,827.0,147.0,3.8,22.0,839.0,1008.47,753.61
2016,8,27,13,45,825.5,142.5,3.8,22.0,816.0,1012.11,756.81
2016,8,27,14,0,824.0,138.0,3.8,22.0,793.0,1011.87,757.59
2016,8,27,14,15,814.0,136.0,3.75,21.5,762.0,1001.89,753.12
2016,8,27,14,30,804.0,134.0,3.7,21.0,731.0,988.19,746.31
2016,8,27,14,45,798.0,128.0,3.7,21.0,695.5,970.43,735.77
2016,8,27,15,0,792.0,122.0,3.7,21.0,660.0,949.08,722.86
2016,8,27,15,15,775.5,119.0,3.65,20.5,617.5,917.47,703.94
2016,8,27,15,30,759.0,116.0,3.6,20.0,575.0,883.0,682.92
2016,8,27,15,45,744.5,109.5,3.6,20.0,529.5,849.43,661.34
2016,8,27,16,0,730.0,103.0,3.6,20.0,484.0,807.7,633.65
2016,8,27,16,15,701.5,98.0,3.55,19.5,434.5,753.68,597.49
2016,8,27,16,30,673.0,93.0,3.5,19.0,385.0,698.84,559.9
2016,8,27,16,45,641.5,85.5,3.45,18.5,334.5,638.16,516.77
2016,8,27,17,0,610.0,78.0,3.4,18.0,284.0,577.78,472.41
2016,8,27,17,15,556.5,70.5,3.4,17.5,233.5,502.78,413.83
2016,8,27,17,30,503.0,63.0,3.4,17.0,183.0,430.99,354.92
2016,8,27,17,45,428.5,52.0,3.45,17.0,136.0,346.64,282.79
2016,8,27,18,0,354.0,41.0,3.5,17.0,89.0,269.19,213.62
2016,8,27,18,15,233.5,27.0,3.5,16.5,52.5,173.47,115.51
2016,8,27,18,30,113.0,13.0,3.5,16.0,16.0,59.25,0.0
2016,8,27,18,45,56.5,6.5,3.5,16.0,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,5,45,103.5,11.0,2.05,13.5,18.0,9.39,0.0
2016,8,28,6,0,207.0,22.0,2.1,14.0,36.0,18.12,3.13
2016,8,28,6,15,316.5,34.5,2.0,14.5,77.5,28.14,18.27
2016,8,28,6,30,426.0,47.0,1.9,15.0,119.0,37.93,27.65
2016,8,28,6,45,213.0,66.0,1.85,15.5,102.0,50.44,39.07
2016,8,28,7,0,0.0,85.0,1.8,16.0,85.0,67.4,54.19
2016,8,28,7,15,2.0,104.0,1.75,16.0,105.0,81.89,66.97
2016,8,28,7,30,4.0,123.0,1.7,16.0,125.0,96.26,79.43
2016,8,28,7,45,8.5,141.5,1.7,16.5,145.5,110.21,91.15
2016,8,28,8,0,13.0,160.0,1.7,17.0,166.0,124.04,102.55
2016,8,28,8,15,36.5,193.0,1.75,17.5,212.5,142.73,111.96
2016,8,28,8,30,60.0,226.0,1.8,18.0,259.0,172.94,134.0
2016,8,28,8,45,101.0,254.5,1.9,18.5,316.0,207.42,158.86
2016,8,28,9,0,142.0,283.0,2.0,19.0,373.0,244.46,186.27
2016,8,28,9,15,500.5,193.0,2.1,19.5,538.0,299.51,219.77
2016,8,28,9,30,859.0,103.0,2.2,20.0,703.0,403.03,296.14
2016,8,28,9,45,865.5,107.0,2.35,20.5,737.5,463.27,347.15
2016,8,28,10,0,872.0,111.0,2.5,21.0,772.0,522.76,396.18
2016,8,28,10,15,879.5,112.5,2.6,21.0,801.5,579.78,442.48
2016,8,28,10,30,887.0,114.0,2.7,21.0,831.0,635.62,486.6
2016,8,28,10,45,893.5,114.5,2.85,21.5,853.0,688.56,526.69
2016,8,28,11,0,900.0,115.0,3.0,22.0,875.0,739.73,564.45
2016,8,28,11,15,903.0,115.5,3.1,22.0,889.5,786.3,598.43
2016,8,28,11,30,906.0,116.0,3.2,22.0,904.0,830.34,628.93
2016,8,28,11,45,908.5,116.0,3.35,22.5,911.0,870.8,655.85
2016,8,28,12,0,911.0,116.0,3.5,23.0,918.0,908.32,680.61
2016,8,28,12,15,910.5,116.0,3.55,23.0,916.5,940.03,702.09
2016,8,28,12,30,910.0,116.0,3.6,23.0,915.0,968.29,721.29
2016,8,28,12,45,921.0,108.0,3.7,23.0,909.0,995.88,740.44
2016,8,28,13,0,932.0,100.0,3.8,23.0,903.0,1019.87,757.28
2016,8,28,13,15,928.0,99.5,3.8,23.0,886.0,1033.23,766.5
2016,8,28,13,30,924.0,99.0,3.8,23.0,869.0,1042.54,773.26
2016,8,28,13,45,919.0,97.5,3.8,23.0,844.5,1045.7,776.12
2016,8,28,14,0,914.0,96.0,3.8,23.0,820.0,1044.77,776.48
2016,8,28,14,15,906.0,94.5,3.7,22.5,788.5,1036.76,773.1
2016,8,28,14,30,898.0,93.0,3.6,22.0,757.0,1024.79,767.26
2016,8,28,14,45,887.0,91.5,3.55,22.0,719.0,1006.0,755.86
2016,8,28,15,0,876.0,90.0,3.5,22.0,681.0,983.59,742.17
2016,8,28,15,15,861.5,87.5,3.45,21.5,638.0,953.16,724.47
2016,8,28,15,30,847.0,85.0,3.4,21.0,595.0,919.64,704.56
2016,8,28,15,45,828.0,82.5,3.35,21.0,547.0,889.07,685.22
2016,8,28,16,0,809.0,80.0,3.3,21.0,499.0,845.77,656.69
2016,8,28,16,15,783.0,76.5,3.25,20.5,448.5,793.08,622.29
2016,8,28,16,30,757.0,73.0,3.2,20.0,398.0,739.15,586.16
2016,8,28,16,45,720.5,68.5,3.15,19.5,345.0,674.85,541.19
2016,8,28,17,0,684.0,64.0,3.1,19.0,292.0,610.94,494.94
2016,8,28,17,15,631.5,58.5,3.1,18.5,240.0,539.95,441.22
2016,8,28,17,30,579.0,53.0,3.1,18.0,188.0,468.13,382.69
2016,8,28,17,45,494.5,44.5,3.1,17.5,139.5,377.16,306.05
2016,8,28,18,0,410.0,36.0,3.1,17.0,91.0,294.14,232.26
2016,8,28,18,15,273.5,24.0,3.1,16.5,53.5,187.83,117.69
2016,8,28,18,30,137.0,12.0,3.1,16.0,16.0,68.53,0.0
2016,8,28,18,45,68.5,6.0,3.1,15.5,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,98.5,11.0,3.65,13.5,17.0,9.39,0.0
2016,8,29,6,0,197.0,22.0,3.8,14.0,34.0,18.18,1.74
2016,8,29,6,15,311.0,34.0,3.8,14.5,75.5,27.76,17.82
2016,8,29,6,30,425.0,46.0,3.8,15.0,117.0,37.15,26.91
2016,8,29,6,45,212.5,54.0,3.8,15.5,89.5,40.1,29.9
2016,8,29,7,0,0.0,62.0,3.8,16.0,62.0,50.86,39.58
2016,8,29,7,15,0.0,76.5,3.75,16.0,76.5,62.35,49.8
2016,8,29,7,30,0.0,91.0,3.7,16.0,91.0,73.76,59.79
2016,8,29,7,45,0.0,95.5,3.7,16.5,95.5,77.77,63.02
2016,8,29,8,0,0.0,100.0,3.7,17.0,100.0,81.68,66.1
2016,8,29,8,15,3.5,139.0,3.7,17.0,141.0,111.13,87.23
2016,8,29,8,30,7.0,178.0,3.7,17.0,182.0,141.3,111.46
2016,8,29,8,45,127.5,225.5,3.75,17.5,305.5,189.64,144.76
2016,8,29,9,0,248.0,273.0,3.8,18.0,429.0,260.43,196.75
2016,8,29,9,15,259.0,291.5,3.8,18.5,463.5,299.39,228.25
2016,8,29,9,30,270.0,310.0,3.8,19.0,498.0,339.91,260.92
2016,8,29,9,45,327.0,312.5,3.85,19.5,552.0,389.6,299.84
2016,8,29,10,0,384.0,315.0,3.9,20.0,606.0,445.35,343.28
2016,8,29,10,15,649.0,203.5,3.95,20.0,717.0,532.85,412.3
2016,8,29,10,30,914.0,92.0,4.0,20.0,828.0,634.3,492.53
2016,8,29,10,45,920.5,92.0,4.05,20.5,850.5,687.83,533.31
2016,8,29,11,0,927.0,92.0,4.1,21.0,873.0,739.51,571.78
2016,8,29,11,15,930.5,92.5,4.15,21.0,887.5,787.31,606.21
2016,8,29,11,30,934.0,93.0,4.2,21.0,902.0,832.54,637.81
2016,8,29,11,45,937.0,92.5,4.3,21.5,909.0,873.62,665.26
2016,8,29,12,0,940.0,92.0,4.4,22.0,916.0,911.66,690.42
2016,8,29,12,15,939.5,92.0,4.5,22.0,915.0,943.85,712.96
2016,8,29,12,30,939.0,92.0,4.6,22.0,914.0,972.46,733.26
2016,8,29,12,45,920.5,101.5,4.75,22.0,900.0,990.08,746.58
2016,8,29,13,0,902.0,111.0,4.9,22.0,886.0,1003.32,757.13
2016,8,29,13,15,898.0,110.5,5.0,22.0,869.0,1016.31,767.27
2016,8,29,13,30,894.0,110.0,5.1,22.0,852.0,1025.37,774.88
2016,8,29,13,45,723.0,188.0,5.25,22.0,776.5,967.77,737.08
2016,8,29,14,0,552.0,266.0,5.4,22.0,701.0,875.02,671.73
2016,8,29,14,15,713.0,183.0,5.45,22.0,722.0,961.03,736.72
2016,8,29,14,30,874.0,100.0,5.5,22.0,743.0,1009.35,771.61
2016,8,29,14,45,867.5,96.5,5.55,22.0,706.5,992.97,761.76
2016,8,29,15,0,861.0,93.0,5.6,22.0,670.0,972.9,749.77
2016,8,29,15,15,846.0,90.5,5.6,21.5,627.0,942.2,731.42
2016,8,29,15,30,831.0,88.0,5.6,21.0,584.0,919.0,718.36
2016,8,29,15,45,815.5,84.0,5.6,21.0,537.5,879.74,692.13
2016,8,29,16,0,800.0,80.0,5.6,21.0,491.0,837.94,663.84
