Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,16,15,773.5,76.5,5.6,20.5,440.5,785.03,628.08
2016,8,29,16,30,747.0,73.0,5.6,20.0,390.0,730.94,590.57
2016,8,29,16,45,712.0,68.5,5.6,19.5,338.0,668.13,545.21
2016,8,29,17,0,677.0,64.0,5.6,19.0,286.0,605.62,498.51
2016,8,29,17,15,623.0,58.0,5.5,18.5,234.5,533.36,441.72
2016,8,29,17,30,569.0,52.0,5.4,18.0,183.0,460.33,380.4
2016,8,29,17,45,481.0,44.0,5.35,17.5,134.5,368.46,301.21
2016,8,29,18,0,393.0,36.0,5.3,17.0,86.0,284.84,225.29
2016,8,29,18,15,196.5,25.0,5.2,16.5,50.0,148.0,83.76
2016,8,29,18,30,0.0,14.0,5.1,16.0,14.0,11.95,0.0
2016,8,29,18,45,0.0,7.0,5.05,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,5.0,4.35,15.5,5.0,4.27,0.0
2016,8,30,6,0,0.0,10.0,4.5,16.0,10.0,8.22,0.0
2016,8,30,6,15,0.0,22.5,4.55,16.0,22.5,18.56,9.89
2016,8,30,6,30,0.0,35.0,4.6,16.0,35.0,28.93,19.6
2016,8,30,6,45,0.0,50.0,4.65,16.5,50.0,41.12,30.65
2016,8,30,7,0,0.0,65.0,4.7,17.0,65.0,53.04,41.32
2016,8,30,7,15,0.0,80.5,4.65,17.5,80.5,65.23,52.02
2016,8,30,7,30,0.0,96.0,4.6,18.0,96.0,77.33,62.44
2016,8,30,7,45,43.5,142.0,4.6,18.5,162.0,106.71,87.65
2016,8,30,8,0,87.0,188.0,4.6,19.0,228.0,135.83,112.17
2016,8,30,8,15,461.5,131.0,4.55,19.5,378.0,105.98,72.17
2016,8,30,8,30,836.0,74.0,4.5,20.0,528.0,152.52,85.17
2016,8,30,8,45,855.0,75.5,4.5,20.5,574.5,213.76,131.56
2016,8,30,9,0,874.0,77.0,4.5,21.0,621.0,276.7,185.21
2016,8,30,9,15,886.5,78.5,4.5,21.0,662.0,339.12,240.9
2016,8,30,9,30,899.0,80.0,4.5,21.0,703.0,401.91,296.71
2016,8,30,9,45,909.0,81.0,4.55,21.5,738.5,463.31,349.75
2016,8,30,10,0,919.0,82.0,4.6,22.0,774.0,524.25,400.76
2016,8,30,10,15,925.5,83.0,4.6,22.0,803.0,582.54,448.83
2016,8,30,10,30,932.0,84.0,4.6,22.0,832.0,639.43,494.41
2016,8,30,10,45,938.5,84.0,4.7,22.5,854.0,693.78,536.22
2016,8,30,11,0,945.0,84.0,4.8,23.0,876.0,746.2,575.51
2016,8,30,11,15,947.5,84.0,4.8,23.0,890.5,793.48,609.05
2016,8,30,11,30,950.0,84.0,4.8,23.0,905.0,838.02,639.99
2016,8,30,11,45,952.5,83.5,4.8,23.0,911.5,879.12,668.31
2016,8,30,12,0,955.0,83.0,4.8,23.0,918.0,917.09,694.31
2016,8,30,12,15,954.5,83.0,4.8,23.0,916.0,949.56,716.44
2016,8,30,12,30,954.0,83.0,4.8,23.0,914.0,978.39,736.08
2016,8,30,12,45,949.0,84.5,4.85,23.0,903.5,1000.77,751.79
2016,8,30,13,0,944.0,86.0,4.9,23.0,893.0,1019.15,764.93
2016,8,30,13,15,940.0,85.5,4.9,23.0,876.0,1032.3,774.26
2016,8,30,13,30,936.0,85.0,4.9,23.0,859.0,1041.35,781.0
2016,8,30,13,45,931.5,83.5,4.95,23.0,834.5,1044.66,784.48
2016,8,30,14,0,927.0,82.0,5.0,23.0,810.0,1043.85,785.37
2016,8,30,14,15,919.5,81.0,5.0,23.0,778.5,1036.48,781.57
2016,8,30,14,30,912.0,80.0,5.0,23.0,747.0,1025.13,775.25
2016,8,30,14,45,902.0,78.0,5.0,23.0,709.0,1006.2,763.87
2016,8,30,15,0,892.0,76.0,5.0,23.0,671.0,983.56,750.06
2016,8,30,15,15,878.0,74.5,5.0,22.5,628.0,954.15,733.03
2016,8,30,15,30,864.0,73.0,5.0,22.0,585.0,921.61,713.68
2016,8,30,15,45,847.0,70.5,5.0,21.5,538.0,882.15,689.15
2016,8,30,16,0,830.0,68.0,5.0,21.0,491.0,840.24,662.47
2016,8,30,16,15,805.0,65.0,4.95,20.5,440.5,788.66,627.82
2016,8,30,16,30,780.0,62.0,4.9,20.0,390.0,744.04,597.6
2016,8,30,16,45,744.5,58.5,4.9,20.0,337.5,680.89,551.46
2016,8,30,17,0,709.0,55.0,4.9,20.0,285.0,618.09,504.18
2016,8,30,17,15,657.0,50.5,4.85,19.5,233.0,543.33,446.4
2016,8,30,17,30,605.0,46.0,4.8,19.0,181.0,471.35,386.83
2016,8,30,17,45,518.0,39.0,4.8,18.5,133.0,383.91,311.5
2016,8,30,18,0,431.0,32.0,4.8,18.0,85.0,300.67,235.32
2016,8,30,18,15,215.5,22.5,4.7,17.5,49.0,154.32,74.75
2016,8,30,18,30,0.0,13.0,4.6,17.0,13.0,11.1,0.0
2016,8,30,18,45,0.0,6.5,4.6,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,130.5,9.5,4.45,14.5,17.0,8.11,0.0
2016,8,31,6,0,261.0,19.0,4.6,15.0,34.0,15.72,0.0
2016,8,31,6,15,384.0,28.5,4.7,15.5,76.5,23.34,13.81
2016,8,31,6,30,507.0,38.0,4.8,16.0,119.0,30.91,21.29
2016,8,31,6,45,284.0,68.0,4.95,16.5,116.5,50.7,39.04
2016,8,31,7,0,61.0,98.0,5.1,17.0,114.0,74.44,60.12
2016,8,31,7,15,68.0,119.5,5.15,17.0,141.0,89.65,73.57
2016,8,31,7,30,75.0,141.0,5.2,17.0,168.0,104.58,86.54
2016,8,31,7,45,139.0,163.5,5.3,17.5,223.0,116.38,96.41
2016,8,31,8,0,203.0,186.0,5.4,18.0,278.0,131.02,108.55
2016,8,31,8,15,522.5,129.5,5.4,18.0,403.0,108.58,73.16
2016,8,31,8,30,842.0,73.0,5.4,18.0,528.0,153.56,86.42
2016,8,31,8,45,616.5,156.5,5.45,18.5,505.0,222.79,150.35
2016,8,31,9,0,391.0,240.0,5.5,19.0,482.0,273.99,202.45
2016,8,31,9,15,362.0,267.0,5.5,19.0,503.0,315.2,238.74
2016,8,31,9,30,333.0,294.0,5.5,19.0,524.0,353.2,271.81
2016,8,31,9,45,414.0,280.0,5.55,19.5,581.0,405.09,313.23
2016,8,31,10,0,495.0,266.0,5.6,20.0,638.0,465.57,361.49
2016,8,31,10,15,709.0,178.5,5.55,20.0,733.5,547.65,427.51
2016,8,31,10,30,923.0,91.0,5.5,20.0,829.0,641.75,503.04
2016,8,31,10,45,927.5,92.0,5.45,20.5,850.5,695.35,544.35
2016,8,31,11,0,932.0,93.0,5.4,21.0,872.0,746.9,583.01
2016,8,31,11,15,935.0,93.5,5.35,21.0,886.5,794.56,617.45
2016,8,31,11,30,938.0,94.0,5.3,21.0,901.0,839.58,649.04
2016,8,31,11,45,940.0,93.5,5.25,21.5,907.5,879.96,675.72
2016,8,31,12,0,942.0,93.0,5.2,22.0,914.0,917.19,699.91
2016,8,31,12,15,941.5,93.0,5.15,22.0,912.0,949.38,721.8
2016,8,31,12,30,941.0,93.0,5.1,22.0,910.0,977.97,741.15
2016,8,31,12,45,933.5,96.0,5.1,22.0,899.0,999.3,755.91
2016,8,31,13,0,926.0,99.0,5.1,22.0,888.0,1016.62,768.05
2016,8,31,13,15,922.0,98.0,5.1,22.0,870.5,1029.1,777.03
2016,8,31,13,30,918.0,97.0,5.1,22.0,853.0,1037.54,783.42
2016,8,31,13,45,914.0,95.0,5.15,22.0,828.5,1040.82,786.89
2016,8,31,14,0,910.0,93.0,5.2,22.0,804.0,1040.01,787.78
2016,8,31,14,15,901.0,91.5,5.25,21.5,772.0,1030.66,784.54
2016,8,31,14,30,892.0,90.0,5.3,21.0,740.0,1017.39,778.73
2016,8,31,14,45,883.5,87.0,5.35,21.0,702.5,999.04,767.95
2016,8,31,15,0,875.0,84.0,5.4,21.0,665.0,977.0,754.65
2016,8,31,15,15,860.0,82.0,5.4,21.0,621.5,946.33,734.92
2016,8,31,15,30,845.0,80.0,5.4,21.0,578.0,912.64,712.98
2016,8,31,15,45,828.0,76.5,5.4,21.0,530.5,872.43,686.17
2016,8,31,16,0,811.0,73.0,5.4,21.0,483.0,839.15,664.15
2016,8,31,16,15,784.5,70.0,5.35,20.5,432.5,786.38,628.32
2016,8,31,16,30,758.0,67.0,5.3,20.0,382.0,732.45,590.82
2016,8,31,16,45,722.5,62.5,5.3,19.5,330.0,668.75,544.87
2016,8,31,17,0,687.0,58.0,5.3,19.0,278.0,605.45,497.58
2016,8,31,17,15,632.5,53.0,5.2,18.5,226.5,529.15,437.66
2016,8,31,17,30,578.0,48.0,5.1,18.0,175.0,460.75,379.8
2016,8,31,17,45,488.5,40.0,5.1,18.0,127.0,367.73,298.84
2016,8,31,18,0,399.0,32.0,5.1,18.0,79.0,283.43,220.45
2016,8,31,18,15,199.5,16.0,5.05,17.5,39.5,136.76,50.04
2016,8,31,18,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,3.5,4.2,14.5,3.5,2.99,0.0
2016,9,1,6,0,0.0,7.0,4.3,15.0,7.0,5.75,0.0
2016,9,1,6,15,0.0,17.0,4.35,15.0,17.0,14.0,5.98
2016,9,1,6,30,0.0,27.0,4.4,15.0,27.0,22.27,13.82
2016,9,1,6,45,0.0,38.5,4.45,15.5,38.5,31.81,22.53
2016,9,1,7,0,0.0,50.0,4.5,16.0,50.0,41.37,31.15
2016,9,1,7,15,0.0,62.5,4.4,16.5,62.5,51.77,40.35
2016,9,1,7,30,0.0,75.0,4.3,17.0,75.0,61.79,49.06
2016,9,1,7,45,0.0,89.0,4.25,17.5,89.0,72.85,58.52
2016,9,1,8,0,0.0,103.0,4.2,18.0,103.0,83.82,67.74
2016,9,1,8,15,0.0,97.5,4.1,18.0,97.5,80.24,61.49
2016,9,1,8,30,0.0,92.0,4.0,18.0,92.0,76.31,58.03
2016,9,1,8,45,0.0,118.0,3.95,18.5,118.0,96.98,74.72
2016,9,1,9,0,0.0,144.0,3.9,19.0,144.0,117.77,91.26
2016,9,1,9,15,2.0,165.5,3.9,19.0,167.0,135.88,105.59
2016,9,1,9,30,4.0,187.0,3.9,19.0,190.0,154.48,120.25
2016,9,1,9,45,12.0,228.0,3.9,19.5,237.0,191.65,149.29
2016,9,1,10,0,20.0,269.0,3.9,20.0,284.0,230.35,179.19
2016,9,1,10,15,20.0,277.0,4.0,20.0,292.5,239.58,186.21
2016,9,1,10,30,20.0,285.0,4.1,20.0,301.0,248.79,193.26
2016,9,1,10,45,20.5,293.5,4.2,20.5,310.0,258.74,200.51
2016,9,1,11,0,21.0,302.0,4.3,21.0,319.0,268.76,207.8
2016,9,1,11,15,21.5,309.5,4.45,21.0,327.5,278.01,214.93
2016,9,1,11,30,22.0,317.0,4.6,21.0,336.0,287.32,222.12
2016,9,1,11,45,22.5,318.0,4.8,21.0,338.0,290.96,225.03
2016,9,1,12,0,23.0,319.0,5.0,21.0,340.0,294.54,227.93
2016,9,1,12,15,481.0,210.5,5.1,21.0,627.0,668.47,523.27
2016,9,1,12,30,939.0,102.0,5.2,21.0,914.0,986.6,752.72
2016,9,1,12,45,935.5,102.0,5.3,21.0,903.5,1008.67,766.98
2016,9,1,13,0,932.0,102.0,5.4,21.0,893.0,1026.8,780.53
2016,9,1,13,15,928.0,101.5,5.25,20.5,875.5,1039.9,790.4
2016,9,1,13,30,924.0,101.0,5.1,20.0,858.0,1048.95,797.59
2016,9,1,13,45,660.5,212.5,5.0,20.0,745.5,933.43,717.36
2016,9,1,14,0,397.0,324.0,4.9,20.0,633.0,761.36,589.23
2016,9,1,14,15,395.5,309.5,4.9,20.0,607.0,747.64,581.41
2016,9,1,14,30,394.0,295.0,4.9,20.0,581.0,731.72,571.19
2016,9,1,14,45,455.0,255.0,4.9,20.0,568.0,769.23,601.58
2016,9,1,15,0,516.0,215.0,4.9,20.0,555.0,781.6,613.94
2016,9,1,15,15,459.5,217.0,5.0,19.5,504.5,721.6,571.59
2016,9,1,15,30,403.0,219.0,5.1,19.0,454.0,661.48,528.48
2016,9,1,15,45,370.5,205.0,5.2,19.0,407.5,586.65,473.5
2016,9,1,16,0,338.0,191.0,5.3,19.0,361.0,532.69,433.03
2016,9,1,16,15,287.5,176.0,5.3,18.5,310.0,462.69,379.17
2016,9,1,16,30,237.0,161.0,5.3,18.0,259.0,395.21,326.0
2016,9,1,16,45,218.5,142.0,5.3,18.0,222.5,350.82,290.5
2016,9,1,17,0,200.0,123.0,5.3,18.0,186.0,307.19,254.72
2016,9,1,17,15,364.5,88.5,5.25,17.5,177.0,385.71,321.3
2016,9,1,17,30,529.0,54.0,5.2,17.0,168.0,436.65,361.65
2016,9,1,17,45,426.0,45.0,5.2,16.5,120.5,336.62,274.65
2016,9,1,18,0,323.0,36.0,5.2,16.0,73.0,246.35,191.13
2016,9,1,18,15,161.5,18.0,5.15,15.5,36.5,119.9,23.56
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,71.0,9.5,4.25,14.5,13.0,8.11,0.0
2016,9,2,6,0,142.0,19.0,4.4,15.0,26.0,14.82,0.0
2016,9,2,6,15,261.0,32.0,4.4,15.0,65.0,26.16,15.91
2016,9,2,6,30,380.0,45.0,4.4,15.0,104.0,36.41,26.11
2016,9,2,6,45,455.0,54.0,4.45,15.5,151.5,42.85,32.24
2016,9,2,7,0,530.0,63.0,4.5,16.0,199.0,49.18,38.04
2016,9,2,7,15,580.5,70.0,4.4,16.5,249.5,53.62,41.99
2016,9,2,7,30,631.0,77.0,4.3,17.0,300.0,57.97,45.7
2016,9,2,7,45,668.0,81.5,4.25,17.5,351.0,60.25,47.5
2016,9,2,8,0,705.0,86.0,4.2,18.0,402.0,62.5,49.21
2016,9,2,8,15,731.0,90.0,4.15,18.5,450.5,98.17,58.92
2016,9,2,8,30,757.0,94.0,4.1,19.0,499.0,155.54,90.91
2016,9,2,8,45,777.5,96.5,4.05,19.5,544.5,213.89,135.62
2016,9,2,9,0,798.0,99.0,4.0,20.0,590.0,274.35,187.12
2016,9,2,9,15,812.5,101.5,4.05,20.5,630.5,334.82,240.31
2016,9,2,9,30,827.0,104.0,4.1,21.0,671.0,396.1,293.72
2016,9,2,9,45,853.5,98.5,4.15,21.5,709.5,458.14,346.37
2016,9,2,10,0,880.0,93.0,4.2,22.0,748.0,518.84,396.62
2016,9,2,10,15,642.5,211.0,4.3,22.0,699.0,541.19,416.13
2016,9,2,10,30,405.0,329.0,4.4,22.0,650.0,529.96,407.8
2016,9,2,10,45,473.5,312.5,4.5,22.5,698.0,594.75,457.02
2016,9,2,11,0,542.0,296.0,4.6,23.0,746.0,660.05,505.75
2016,9,2,11,15,528.5,307.5,4.6,23.0,752.5,692.41,529.33
2016,9,2,11,30,515.0,319.0,4.6,23.0,759.0,722.14,550.77
2016,9,2,11,45,713.5,209.5,4.6,23.0,823.5,818.21,624.31
2016,9,2,12,0,912.0,100.0,4.6,23.0,888.0,900.76,682.35
2016,9,2,12,15,911.5,100.0,4.6,23.0,886.5,932.0,703.35
2016,9,2,12,30,911.0,100.0,4.6,23.0,885.0,959.75,722.27
2016,9,2,12,45,893.5,108.5,4.65,23.0,871.0,976.41,734.11
2016,9,2,13,0,876.0,117.0,4.7,23.0,857.0,988.83,743.27
2016,9,2,13,15,872.0,116.0,4.8,23.0,840.0,1000.68,752.63
2016,9,2,13,30,868.0,115.0,4.9,23.0,823.0,1008.68,759.52
2016,9,2,13,45,864.5,112.0,5.05,23.0,799.5,1011.16,763.25
2016,9,2,14,0,861.0,109.0,5.2,23.0,776.0,1009.73,764.46
2016,9,2,14,15,852.0,107.5,5.4,22.5,744.5,1000.51,762.31
2016,9,2,14,30,843.0,106.0,5.6,22.0,713.0,987.56,757.62
2016,9,2,14,45,833.5,103.0,5.8,22.0,676.0,980.79,755.78
2016,9,2,15,0,824.0,100.0,6.0,22.0,639.0,958.2,742.74
2016,9,2,15,15,808.0,97.5,6.05,21.5,596.5,926.52,723.73
2016,9,2,15,30,792.0,95.0,6.1,21.0,554.0,891.93,702.43
2016,9,2,15,45,772.5,91.0,6.15,21.0,508.0,849.62,673.8
2016,9,2,16,0,753.0,87.0,6.2,21.0,462.0,805.12,643.17
2016,9,2,16,15,724.0,83.0,6.15,20.5,412.0,750.57,605.21
2016,9,2,16,30,695.0,79.0,6.1,20.0,362.0,699.83,569.29
2016,9,2,16,45,654.5,74.0,6.05,19.5,310.5,634.1,520.57
2016,9,2,17,0,614.0,69.0,6.0,19.0,259.0,569.44,471.05
2016,9,2,17,15,552.5,62.0,5.9,18.5,208.5,489.27,406.1
2016,9,2,17,30,491.0,55.0,5.8,18.0,158.0,413.18,341.24
2016,9,2,17,45,390.5,45.0,5.75,17.5,112.5,315.41,256.23
2016,9,2,18,0,290.0,35.0,5.7,17.0,67.0,227.43,173.75
2016,9,2,18,15,145.0,17.5,5.65,16.5,33.5,106.86,0.0
2016,9,2,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,62.0,9.0,5.7,14.0,12.5,7.68,0.0
2016,9,3,6,0,124.0,18.0,5.8,14.0,25.0,14.03,0.0
2016,9,3,6,15,242.5,32.5,5.8,14.0,63.5,25.22,15.03
2016,9,3,6,30,361.0,47.0,5.8,14.0,102.0,38.17,27.71
2016,9,3,6,45,180.5,55.0,5.8,14.5,82.5,42.52,32.06
2016,9,3,7,0,0.0,63.0,5.8,15.0,63.0,51.39,40.15
2016,9,3,7,15,0.0,79.5,5.7,15.5,79.5,64.31,51.63
2016,9,3,7,30,0.0,96.0,5.6,16.0,96.0,77.12,62.79
2016,9,3,7,45,0.5,119.0,5.5,16.5,119.5,94.38,77.65
2016,9,3,8,0,1.0,142.0,5.4,17.0,143.0,111.37,92.02
2016,9,3,8,15,6.5,163.0,5.35,17.0,166.5,127.91,101.17
2016,9,3,8,30,12.0,184.0,5.3,17.0,190.0,146.06,115.41
2016,9,3,8,45,6.0,171.0,5.25,17.5,174.0,138.36,108.76
2016,9,3,9,0,0.0,158.0,5.2,18.0,158.0,128.62,100.56
2016,9,3,9,15,2.5,176.0,5.15,18.0,178.0,144.26,112.95
2016,9,3,9,30,5.0,194.0,5.1,18.0,198.0,160.43,125.71
2016,9,3,9,45,207.5,247.0,5.1,18.5,401.5,292.31,228.7
2016,9,3,10,0,410.0,300.0,5.1,19.0,605.0,453.86,353.9
2016,9,3,10,15,494.0,280.0,5.15,19.0,661.0,515.22,402.74
2016,9,3,10,30,578.0,260.0,5.2,19.0,717.0,583.62,457.03
2016,9,3,10,45,554.0,279.0,5.3,19.5,727.0,620.85,485.3
2016,9,3,11,0,530.0,298.0,5.4,20.0,737.0,654.67,510.32
2016,9,3,11,15,435.0,342.5,5.5,20.0,707.0,653.69,508.65
2016,9,3,11,30,340.0,387.0,5.6,20.0,677.0,635.78,494.06
2016,9,3,11,45,227.5,404.0,5.7,20.0,598.5,566.48,440.71
2016,9,3,12,0,115.0,421.0,5.8,20.0,520.0,498.88,387.36
2016,9,3,12,15,73.5,384.5,5.9,19.5,448.0,420.22,327.89
2016,9,3,12,30,32.0,348.0,6.0,19.0,376.0,351.53,274.72
2016,9,3,12,45,41.0,358.5,6.1,19.0,393.5,374.65,293.25
2016,9,3,13,0,50.0,369.0,6.2,19.0,411.0,398.43,312.14
2016,9,3,13,15,142.0,379.0,6.2,19.0,495.5,524.85,412.29
2016,9,3,13,30,234.0,389.0,6.2,19.0,580.0,634.64,497.96
2016,9,3,13,45,152.5,369.0,6.25,19.0,492.0,536.94,422.32
2016,9,3,14,0,71.0,349.0,6.3,19.0,404.0,415.45,327.45
2016,9,3,14,15,221.5,323.5,6.3,19.0,484.5,565.98,449.39
2016,9,3,14,30,372.0,298.0,6.3,19.0,565.0,714.47,566.18
2016,9,3,14,45,602.0,200.0,6.3,19.0,604.5,865.53,685.39
2016,9,3,15,0,832.0,102.0,6.3,19.0,644.0,968.98,761.87
2016,9,3,15,15,816.5,99.5,6.35,18.5,601.0,937.56,742.13
2016,9,3,15,30,801.0,97.0,6.4,18.0,558.0,903.16,720.65
2016,9,3,15,45,779.0,94.0,6.5,18.0,511.0,859.41,690.76
2016,9,3,16,0,757.0,91.0,6.6,18.0,464.0,813.55,658.83
2016,9,3,16,15,727.0,87.0,6.65,17.5,413.5,762.85,623.6
2016,9,3,16,30,697.0,83.0,6.7,17.0,363.0,706.7,583.17
2016,9,3,16,45,645.5,79.0,6.8,17.0,310.0,633.39,526.9
2016,9,3,17,0,594.0,75.0,6.9,17.0,257.0,561.9,470.31
2016,9,3,17,15,529.5,67.0,6.8,16.5,206.0,479.07,401.68
2016,9,3,17,30,465.0,59.0,6.7,16.0,155.0,400.51,333.75
2016,9,3,17,45,352.5,48.5,6.6,15.5,108.5,295.94,241.91
2016,9,3,18,0,240.0,38.0,6.5,15.0,62.0,205.41,155.45
2016,9,3,18,15,120.0,19.0,6.55,14.5,31.0,96.59,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,8.0,6.75,13.5,8.0,6.83,0.0
2016,9,4,6,0,0.0,16.0,6.8,14.0,16.0,13.11,0.0
2016,9,4,6,15,71.0,36.0,6.75,14.0,46.5,28.19,17.23
2016,9,4,6,30,142.0,56.0,6.7,14.0,77.0,42.51,31.42
2016,9,4,6,45,189.0,76.5,6.65,14.5,116.5,57.18,44.96
2016,9,4,7,0,236.0,97.0,6.6,15.0,156.0,71.47,57.92
2016,9,4,7,15,293.0,107.5,6.45,15.0,198.0,79.09,64.83
2016,9,4,7,30,350.0,118.0,6.3,15.0,240.0,83.29,68.5
2016,9,4,7,45,356.5,138.0,6.2,15.5,279.5,95.19,78.69
2016,9,4,8,0,363.0,158.0,6.1,16.0,319.0,111.3,92.36
2016,9,4,8,15,529.0,141.5,5.95,16.5,406.0,120.2,81.93
2016,9,4,8,30,695.0,125.0,5.8,17.0,493.0,168.15,104.58
2016,9,4,8,45,728.0,125.0,5.65,17.5,541.0,224.17,147.66
2016,9,4,9,0,761.0,125.0,5.5,18.0,589.0,283.91,198.53
2016,9,4,9,15,777.5,128.5,5.45,18.0,630.5,348.53,255.78
2016,9,4,9,30,794.0,132.0,5.4,18.0,672.0,409.69,310.05
2016,9,4,9,45,838.0,118.5,5.35,18.5,715.0,469.46,361.44
2016,9,4,10,0,882.0,105.0,5.3,19.0,758.0,532.75,414.4
2016,9,4,10,15,890.0,106.5,5.25,19.0,787.0,590.69,462.64
2016,9,4,10,30,898.0,108.0,5.2,19.0,816.0,647.45,508.58
2016,9,4,10,45,902.0,109.5,5.2,19.5,837.5,700.16,549.33
2016,9,4,11,0,906.0,111.0,5.2,20.0,859.0,750.81,587.38
2016,9,4,11,15,909.5,111.5,5.25,20.0,873.0,797.9,622.23
2016,9,4,11,30,913.0,112.0,5.3,20.0,887.0,842.44,654.06
2016,9,4,11,45,914.0,113.0,5.4,20.5,893.0,882.62,681.58
2016,9,4,12,0,915.0,114.0,5.5,21.0,899.0,919.7,706.77
2016,9,4,12,15,914.5,113.5,5.6,21.0,897.0,950.7,729.02
2016,9,4,12,30,914.0,113.0,5.7,21.0,895.0,978.16,748.9
2016,9,4,12,45,918.5,108.5,5.8,21.0,887.0,1002.66,766.81
2016,9,4,13,0,923.0,104.0,5.9,21.0,879.0,1023.44,782.26
2016,9,4,13,15,919.0,103.5,5.95,21.0,861.0,1036.19,791.96
2016,9,4,13,30,915.0,103.0,6.0,21.0,843.0,1044.92,799.07
2016,9,4,13,45,906.5,103.0,6.1,21.0,817.0,1045.6,801.09
2016,9,4,14,0,898.0,103.0,6.2,21.0,791.0,1042.24,800.5
2016,9,4,14,15,889.0,101.5,6.2,20.5,759.0,1032.71,796.67
2016,9,4,14,30,880.0,100.0,6.2,20.0,727.0,1019.3,790.25
2016,9,4,14,45,866.0,99.0,6.25,20.0,688.0,997.71,776.89
2016,9,4,15,0,852.0,98.0,6.3,20.0,649.0,984.29,769.46
2016,9,4,15,15,836.0,95.0,6.2,19.5,605.0,951.31,748.57
2016,9,4,15,30,820.0,92.0,6.1,19.0,561.0,915.3,725.43
2016,9,4,15,45,654.5,122.0,6.1,19.0,476.0,784.06,630.09
2016,9,4,16,0,489.0,152.0,6.1,19.0,391.0,642.89,523.72
2016,9,4,16,15,600.5,115.5,6.05,18.5,376.0,688.6,562.91
2016,9,4,16,30,712.0,79.0,6.0,18.0,361.0,713.82,584.76
2016,9,4,16,45,663.5,74.5,5.95,18.0,308.0,641.67,529.36
2016,9,4,17,0,615.0,70.0,5.9,18.0,255.0,571.17,473.93
2016,9,4,17,15,550.0,62.5,5.8,17.0,203.5,487.78,406.61
2016,9,4,17,30,485.0,55.0,5.7,16.0,152.0,408.78,339.3
2016,9,4,17,45,371.5,44.5,5.65,15.5,105.5,303.06,246.68
2016,9,4,18,0,258.0,34.0,5.6,15.0,59.0,209.72,155.47
2016,9,4,18,15,129.0,17.0,5.45,14.5,29.5,96.76,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,63.0,8.0,2.2,12.5,11.0,6.83,0.0
2016,9,5,6,0,126.0,16.0,2.2,13.0,22.0,12.5,0.0
2016,9,5,6,15,251.0,30.0,2.15,13.5,60.5,24.6,14.16
2016,9,5,6,30,376.0,44.0,2.1,14.0,99.0,35.8,25.59
2016,9,5,6,45,457.0,53.0,2.1,14.5,147.5,42.27,31.83
2016,9,5,7,0,538.0,62.0,2.1,15.0,196.0,48.67,37.75
2016,9,5,7,15,590.5,69.0,2.0,15.5,247.5,53.17,41.77
2016,9,5,7,30,643.0,76.0,1.9,16.0,299.0,57.58,45.56
2016,9,5,7,45,682.0,80.5,1.8,16.5,350.5,59.93,47.43
2016,9,5,8,0,721.0,85.0,1.7,17.0,402.0,62.25,49.23
2016,9,5,8,15,747.5,89.0,1.6,17.5,451.5,101.58,60.22
2016,9,5,8,30,774.0,93.0,1.5,18.0,501.0,160.32,93.84
2016,9,5,8,45,795.5,95.0,1.4,18.5,547.0,219.76,139.46
2016,9,5,9,0,817.0,97.0,1.3,19.0,593.0,281.4,191.42
2016,9,5,9,15,832.0,99.5,1.3,19.5,634.0,343.35,244.93
2016,9,5,9,30,847.0,102.0,1.3,20.0,675.0,408.57,300.07
2016,9,5,9,45,867.5,99.0,1.3,20.5,713.0,468.77,349.81
2016,9,5,10,0,888.0,96.0,1.3,21.0,751.0,529.57,398.3
2016,9,5,10,15,895.5,97.5,1.4,21.5,779.5,587.44,443.46
2016,9,5,10,30,903.0,99.0,1.5,22.0,808.0,644.05,486.22
2016,9,5,10,45,907.5,100.0,1.65,22.5,829.5,696.76,525.3
2016,9,5,11,0,912.0,101.0,1.8,23.0,851.0,747.41,561.94
2016,9,5,11,15,915.5,102.0,1.95,23.0,865.0,795.05,595.39
2016,9,5,11,30,919.0,103.0,2.1,23.0,879.0,840.13,626.39
2016,9,5,11,45,918.5,104.0,2.25,23.5,884.5,879.1,651.94
2016,9,5,12,0,918.0,105.0,2.4,24.0,890.0,914.85,675.25
2016,9,5,12,15,917.5,105.0,2.6,24.0,888.0,946.22,697.41
2016,9,5,12,30,917.0,105.0,2.8,24.0,886.0,974.05,717.32
2016,9,5,12,45,901.0,112.0,3.05,24.0,872.5,990.61,730.33
2016,9,5,13,0,885.0,119.0,3.3,24.0,859.0,1002.93,740.71
2016,9,5,13,15,881.0,118.5,3.5,23.5,841.0,1015.26,752.29
2016,9,5,13,30,877.0,118.0,3.7,23.0,823.0,1023.7,761.45
2016,9,5,13,45,868.5,117.0,3.9,23.0,797.5,1023.15,763.29
2016,9,5,14,0,860.0,116.0,4.1,23.0,772.0,1018.67,762.66
2016,9,5,14,15,850.5,114.5,4.25,23.0,740.0,1021.66,766.87
2016,9,5,14,30,841.0,113.0,4.4,23.0,708.0,1007.89,759.82
2016,9,5,14,45,827.5,110.5,4.55,23.0,669.5,985.23,747.05
2016,9,5,15,0,814.0,108.0,4.7,23.0,631.0,959.12,732.18
2016,9,5,15,15,797.0,105.0,4.7,22.5,587.5,925.76,712.37
2016,9,5,15,30,780.0,102.0,4.7,22.0,544.0,889.54,690.34
2016,9,5,15,45,758.5,97.5,4.75,22.0,497.0,844.79,660.85
2016,9,5,16,0,737.0,93.0,4.8,22.0,450.0,803.21,633.22
2016,9,5,16,15,558.0,112.5,4.65,21.5,365.5,648.65,520.62
2016,9,5,16,30,379.0,132.0,4.5,21.0,281.0,496.22,403.26
2016,9,5,16,45,485.5,101.5,4.35,20.5,263.5,527.66,431.38
2016,9,5,17,0,592.0,71.0,4.2,20.0,246.0,555.25,453.84
2016,9,5,17,15,526.5,63.0,4.1,19.0,195.5,471.91,387.26
2016,9,5,17,30,461.0,55.0,4.0,18.0,145.0,393.06,321.33
2016,9,5,17,45,357.5,43.0,3.95,17.5,100.0,293.02,234.81
2016,9,5,18,0,254.0,31.0,3.9,17.0,55.0,203.88,145.22
2016,9,5,18,15,127.0,15.5,3.9,16.5,27.5,73.42,0.0
2016,9,5,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,69.0,7.5,1.9,13.5,10.5,6.4,0.0
2016,9,6,6,0,138.0,15.0,1.8,14.0,21.0,12.8,0.0
2016,9,6,6,15,267.0,28.0,1.6,14.5,59.5,22.94,12.51
2016,9,6,6,30,396.0,41.0,1.4,15.0,98.0,33.35,23.33
2016,9,6,6,45,478.0,49.5,1.25,15.5,146.5,39.55,29.3
2016,9,6,7,0,560.0,58.0,1.1,16.0,195.0,45.69,34.97
2016,9,6,7,15,612.0,64.0,0.95,16.5,246.5,49.57,38.44
2016,9,6,7,30,664.0,70.0,0.8,17.0,298.0,53.4,41.73
2016,9,6,7,45,701.0,74.0,0.7,18.0,349.5,60.58,47.74
2016,9,6,8,0,738.0,78.0,0.6,19.0,401.0,62.93,49.41
2016,9,6,8,15,764.0,81.5,0.7,19.5,450.5,97.9,55.79
2016,9,6,8,30,790.0,85.0,0.8,20.0,500.0,157.27,89.68
2016,9,6,8,45,809.0,88.0,0.9,21.0,545.5,218.03,135.92
2016,9,6,9,0,828.0,91.0,1.0,22.0,591.0,280.67,188.04
2016,9,6,9,15,842.5,93.5,1.1,22.5,632.5,346.65,244.11
2016,9,6,9,30,857.0,96.0,1.2,23.0,674.0,408.87,296.6
2016,9,6,9,45,865.5,98.5,1.3,23.5,708.5,468.87,346.12
2016,9,6,10,0,874.0,101.0,1.4,24.0,743.0,528.28,393.52
2016,9,6,10,15,882.0,102.5,1.45,24.5,772.0,585.72,437.59
2016,9,6,10,30,890.0,104.0,1.5,25.0,801.0,641.99,479.26
2016,9,6,10,45,896.0,105.0,1.6,25.5,822.5,695.09,517.74
2016,9,6,11,0,902.0,106.0,1.7,26.0,844.0,746.31,553.88
2016,9,6,11,15,905.0,106.5,1.85,26.0,858.0,792.7,586.18
2016,9,6,11,30,908.0,107.0,2.0,26.0,872.0,836.5,615.98
2016,9,6,11,45,909.5,107.5,2.15,26.0,878.0,876.26,643.01
2016,9,6,12,0,911.0,108.0,2.3,26.0,884.0,912.95,668.01
2016,9,6,12,15,910.5,108.0,2.5,26.0,882.0,944.09,689.86
2016,9,6,12,30,910.0,108.0,2.7,26.0,880.0,971.72,709.5
2016,9,6,12,45,904.0,110.0,2.95,26.0,869.0,992.52,725.22
2016,9,6,13,0,898.0,112.0,3.2,26.0,858.0,1009.42,738.53
2016,9,6,13,15,893.5,111.0,3.4,26.0,840.0,1020.72,747.9
2016,9,6,13,30,889.0,110.0,3.6,26.0,822.0,1028.06,754.84
2016,9,6,13,45,883.5,108.0,3.8,26.0,797.0,1029.32,757.92
2016,9,6,14,0,878.0,106.0,4.0,26.0,772.0,1026.59,758.51
2016,9,6,14,15,869.0,104.5,4.1,25.5,740.0,1016.95,755.47
2016,9,6,14,30,860.0,103.0,4.2,25.0,708.0,1003.51,750.02
2016,9,6,14,45,849.0,100.0,4.3,25.0,670.0,982.65,738.16
2016,9,6,15,0,838.0,97.0,4.4,25.0,632.0,969.87,731.87
2016,9,6,15,15,821.5,94.5,4.35,24.5,588.5,937.07,712.42
2016,9,6,15,30,805.0,92.0,4.3,24.0,545.0,901.34,690.88
2016,9,6,15,45,642.0,121.5,4.25,24.0,462.5,772.24,601.08
2016,9,6,16,0,479.0,151.0,4.2,24.0,380.0,633.32,500.59
2016,9,6,16,15,417.0,142.5,4.1,23.5,326.0,554.84,443.24
2016,9,6,16,30,355.0,134.0,4.0,23.0,272.0,479.13,386.0
2016,9,6,16,45,330.5,118.0,3.9,23.0,231.5,427.27,345.89
2016,9,6,17,0,306.0,102.0,3.8,23.0,191.0,360.1,292.74
2016,9,6,17,15,400.0,75.5,3.65,22.0,167.0,394.69,320.82
2016,9,6,17,30,494.0,49.0,3.5,21.0,143.0,407.15,328.36
2016,9,6,17,45,391.0,38.5,3.4,20.5,98.0,307.74,242.66
2016,9,6,18,0,288.0,28.0,3.3,20.0,53.0,218.23,147.54
2016,9,6,18,15,144.0,14.0,3.3,19.5,26.5,80.05,0.0
2016,9,6,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,5,45,67.0,7.0,1.3,16.5,9.5,0.0,0.0
2016,9,7,6,0,134.0,14.0,1.3,17.0,19.0,11.95,0.0
2016,9,7,6,15,261.0,27.5,1.3,17.5,57.0,22.55,11.72
2016,9,7,6,30,388.0,41.0,1.3,18.0,95.0,33.4,23.01
2016,9,7,6,45,467.0,50.0,1.3,18.5,143.5,39.98,29.26
2016,9,7,7,0,546.0,59.0,1.3,19.0,192.0,46.46,35.18
2016,9,7,7,15,598.5,66.0,1.35,19.5,243.5,51.06,39.24
2016,9,7,7,30,651.0,73.0,1.4,20.0,295.0,55.57,43.07
2016,9,7,7,45,687.0,78.0,1.5,20.5,346.5,58.34,45.29
2016,9,7,8,0,723.0,83.0,1.6,21.0,398.0,66.64,52.21
2016,9,7,8,15,749.5,87.0,1.7,21.5,447.5,102.46,59.07
2016,9,7,8,30,776.0,91.0,1.8,22.0,497.0,161.46,93.1
2016,9,7,8,45,795.0,94.5,1.9,23.0,542.5,221.84,139.16
2016,9,7,9,0,814.0,98.0,2.0,24.0,588.0,284.14,191.04
2016,9,7,9,15,828.5,100.5,1.95,24.5,629.0,345.85,243.74
2016,9,7,9,30,843.0,103.0,1.9,25.0,670.0,408.32,296.19
2016,9,7,9,45,857.0,103.5,1.9,26.0,706.0,470.64,346.36
2016,9,7,10,0,871.0,104.0,1.9,27.0,742.0,530.71,392.96
2016,9,7,10,15,879.0,105.5,1.85,27.5,770.5,588.05,436.31
2016,9,7,10,30,887.0,107.0,1.8,28.0,799.0,644.21,477.14
2016,9,7,10,45,892.0,108.5,1.8,29.0,820.0,696.98,513.39
2016,9,7,11,0,897.0,110.0,1.8,30.0,841.0,747.79,546.96
2016,9,7,11,15,900.0,110.5,1.85,30.0,855.0,794.0,577.91
2016,9,7,11,30,903.0,111.0,1.9,30.0,869.0,837.63,606.24
2016,9,7,11,45,904.0,111.5,1.95,30.5,874.5,876.8,630.24
2016,9,7,12,0,905.0,112.0,2.0,31.0,880.0,912.87,652.09
2016,9,7,12,15,904.5,112.0,2.15,31.0,878.0,943.83,672.96
2016,9,7,12,30,904.0,112.0,2.3,31.0,876.0,971.3,691.7
2016,9,7,12,45,883.0,122.0,2.5,31.0,860.0,985.69,702.76
2016,9,7,13,0,862.0,132.0,2.7,31.0,844.0,995.69,711.22
2016,9,7,13,15,856.5,130.5,2.85,30.5,826.0,1005.19,720.5
2016,9,7,13,30,851.0,129.0,3.0,30.0,808.0,1024.27,736.07
2016,9,7,13,45,842.0,128.5,3.15,30.0,782.0,1023.71,737.67
2016,9,7,14,0,833.0,128.0,3.3,30.0,756.0,1019.2,737.01
2016,9,7,14,15,822.5,126.0,3.35,29.5,724.0,1007.6,732.6
2016,9,7,14,30,812.0,124.0,3.4,29.0,692.0,992.25,725.86
2016,9,7,14,45,796.0,121.5,3.5,29.0,653.0,967.2,711.7
2016,9,7,15,0,780.0,119.0,3.6,29.0,614.0,938.84,695.31
2016,9,7,15,15,761.0,115.5,3.6,28.5,570.0,903.35,674.75
2016,9,7,15,30,742.0,112.0,3.6,28.0,526.0,871.62,656.54
2016,9,7,15,45,586.0,136.0,3.65,28.0,445.0,737.3,564.94
2016,9,7,16,0,430.0,160.0,3.7,28.0,364.0,600.48,466.71
2016,9,7,16,15,387.0,147.0,3.6,27.0,315.0,534.67,420.72
2016,9,7,16,30,344.0,134.0,3.5,26.0,266.0,451.88,360.28
2016,9,7,16,45,306.0,120.0,3.45,25.5,224.5,393.81,316.07
2016,9,7,17,0,268.0,106.0,3.4,25.0,183.0,338.28,272.27
2016,9,7,17,15,323.0,82.0,3.2,24.0,155.5,350.38,281.94
2016,9,7,17,30,378.0,58.0,3.0,23.0,128.0,340.06,271.73
2016,9,7,17,45,274.5,43.5,2.85,22.5,85.5,243.35,189.11
2016,9,7,18,0,171.0,29.0,2.7,22.0,43.0,154.89,96.52
2016,9,7,18,15,85.5,14.5,2.5,21.5,21.5,52.72,0.0
2016,9,7,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,32.5,6.0,2.2,15.5,7.0,0.0,0.0
2016,9,8,6,0,65.0,12.0,2.2,16.0,14.0,10.24,0.0
2016,9,8,6,15,170.5,29.0,2.2,16.0,49.0,22.42,11.34
2016,9,8,6,30,276.0,46.0,2.2,16.0,84.0,35.27,24.75
2016,9,8,6,45,358.5,59.0,2.25,16.5,130.5,44.85,33.73
2016,9,8,7,0,441.0,72.0,2.3,17.0,177.0,54.25,42.29
2016,9,8,7,15,496.5,81.5,2.25,17.5,227.0,62.61,49.7
2016,9,8,7,30,552.0,91.0,2.2,18.0,277.0,68.48,54.73
2016,9,8,7,45,433.5,126.0,2.15,18.5,287.5,88.46,71.88
2016,9,8,8,0,315.0,161.0,2.1,19.0,298.0,112.57,92.23
2016,9,8,8,15,332.0,180.0,2.05,19.0,339.0,142.37,103.13
2016,9,8,8,30,349.0,199.0,2.0,19.0,380.0,184.66,130.91
2016,9,8,8,45,547.0,160.0,2.0,19.5,473.5,220.43,150.39
2016,9,8,9,0,745.0,121.0,2.0,20.0,567.0,282.21,195.09
2016,9,8,9,15,761.5,124.0,1.95,20.5,607.5,345.32,249.01
2016,9,8,9,30,778.0,127.0,1.9,21.0,648.0,405.18,299.64
2016,9,8,9,45,788.5,130.5,1.9,21.5,682.0,463.69,348.01
2016,9,8,10,0,799.0,134.0,1.9,22.0,716.0,522.11,394.61
2016,9,8,10,15,808.0,136.0,1.9,22.0,744.5,578.02,438.58
2016,9,8,10,30,817.0,138.0,1.9,22.0,773.0,633.1,480.58
2016,9,8,10,45,825.5,138.5,1.95,22.5,794.5,685.39,518.75
2016,9,8,11,0,834.0,139.0,2.0,23.0,816.0,736.24,554.82
2016,9,8,11,15,838.0,139.5,2.0,23.0,829.5,781.96,587.18
2016,9,8,11,30,842.0,140.0,2.0,23.0,843.0,825.35,616.03
2016,9,8,11,45,846.0,139.0,2.05,23.0,849.5,864.71,642.29
2016,9,8,12,0,850.0,138.0,2.1,23.0,856.0,901.25,666.6
2016,9,8,12,15,849.5,138.0,2.15,23.0,854.0,931.74,686.88
2016,9,8,12,30,849.0,138.0,2.2,23.0,852.0,958.82,705.01
2016,9,8,12,45,849.5,135.5,2.3,23.0,842.5,980.7,720.35
2016,9,8,13,0,850.0,133.0,2.4,23.0,833.0,998.9,733.47
2016,9,8,13,15,845.0,131.5,2.4,23.0,815.0,1008.96,740.41
2016,9,8,13,30,840.0,130.0,2.4,23.0,797.0,1015.1,745.03
2016,9,8,13,45,836.0,127.0,2.45,23.0,772.5,1016.64,747.4
2016,9,8,14,0,832.0,124.0,2.5,23.0,748.0,1014.26,747.41
2016,9,8,14,15,821.5,122.0,2.5,22.5,716.0,1002.54,742.42
2016,9,8,14,30,811.0,120.0,2.5,22.0,684.0,987.08,735.15
2016,9,8,14,45,726.5,139.5,2.55,22.0,623.5,925.78,696.28
2016,9,8,15,0,642.0,159.0,2.6,22.0,563.0,856.14,651.32
2016,9,8,15,15,643.5,144.5,2.65,21.5,525.0,830.52,637.43
2016,9,8,15,30,645.0,130.0,2.7,21.0,487.0,801.59,620.61
2016,9,8,15,45,554.5,140.0,2.75,21.0,427.5,712.68,559.12
2016,9,8,16,0,464.0,150.0,2.8,21.0,368.0,619.23,491.82
2016,9,8,16,15,553.0,117.0,2.85,20.5,347.5,649.1,518.33
2016,9,8,16,30,642.0,84.0,2.9,20.0,327.0,662.36,530.52
2016,9,8,16,45,598.5,77.0,3.0,20.0,276.5,593.49,479.55
2016,9,8,17,0,555.0,70.0,3.1,20.0,226.0,526.12,428.17
2016,9,8,17,15,486.0,61.0,3.15,19.0,176.5,440.88,360.32
2016,9,8,17,30,417.0,52.0,3.2,18.0,127.0,360.69,293.17
2016,9,8,17,45,313.0,39.0,3.25,17.5,84.5,262.06,207.05
2016,9,8,18,0,209.0,26.0,3.3,17.0,42.0,168.55,98.18
2016,9,8,18,15,104.5,13.0,3.25,16.5,21.0,60.31,0.0
2016,9,8,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
