Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,51.5,6.5,1.75,13.5,8.0,0.0,0.0
2016,9,9,6,0,103.0,13.0,1.8,14.0,16.0,11.1,0.0
2016,9,9,6,15,233.0,26.5,1.75,14.5,52.5,21.74,10.51
2016,9,9,6,30,363.0,40.0,1.7,15.0,89.0,32.59,22.51
2016,9,9,6,45,447.5,49.0,1.7,15.5,136.5,39.19,28.9
2016,9,9,7,0,532.0,58.0,1.7,16.0,184.0,45.71,34.93
2016,9,9,7,15,266.0,84.5,1.65,16.5,147.5,61.0,48.5
2016,9,9,7,30,0.0,111.0,1.6,17.0,111.0,87.14,71.28
2016,9,9,7,45,3.5,128.0,1.55,17.5,129.5,100.11,82.22
2016,9,9,8,0,7.0,145.0,1.5,18.0,148.0,112.99,92.88
2016,9,9,8,15,30.0,177.5,1.45,18.5,193.0,133.6,104.24
2016,9,9,8,30,53.0,210.0,1.4,19.0,238.0,163.67,126.45
2016,9,9,8,45,79.5,237.0,1.35,19.5,283.0,194.84,149.4
2016,9,9,9,0,106.0,264.0,1.3,20.0,328.0,230.18,175.89
2016,9,9,9,15,215.0,273.5,1.3,20.5,413.5,282.37,213.55
2016,9,9,9,30,324.0,283.0,1.3,21.0,499.0,350.01,263.98
2016,9,9,9,45,406.5,270.5,1.3,21.5,556.0,404.87,305.56
2016,9,9,10,0,489.0,258.0,1.3,22.0,613.0,467.46,352.77
2016,9,9,10,15,571.0,238.5,1.4,22.0,668.5,531.72,401.9
2016,9,9,10,30,653.0,219.0,1.5,22.0,724.0,605.47,457.2
2016,9,9,10,45,773.0,163.0,1.6,22.5,777.0,673.84,507.97
2016,9,9,11,0,893.0,107.0,1.7,23.0,830.0,744.94,560.08
2016,9,9,11,15,896.5,108.0,1.8,23.5,843.5,791.7,591.16
2016,9,9,11,30,900.0,109.0,1.9,24.0,857.0,835.93,619.89
2016,9,9,11,45,902.5,108.5,2.0,24.5,863.0,875.15,645.05
2016,9,9,12,0,905.0,108.0,2.1,25.0,869.0,911.34,668.09
2016,9,9,12,15,904.5,108.0,2.25,25.0,867.0,942.11,689.36
2016,9,9,12,30,904.0,108.0,2.4,25.0,865.0,969.37,708.45
2016,9,9,12,45,889.0,114.5,2.55,25.0,851.0,985.81,720.61
2016,9,9,13,0,874.0,121.0,2.7,25.0,837.0,998.1,730.29
2016,9,9,13,15,869.5,120.0,2.85,25.0,819.0,1008.93,739.18
2016,9,9,13,30,865.0,119.0,3.0,25.0,801.0,1015.89,745.69
2016,9,9,13,45,859.0,116.5,3.15,25.0,776.0,1015.81,747.74
2016,9,9,14,0,853.0,114.0,3.3,25.0,751.0,1011.83,747.39
2016,9,9,14,15,843.0,112.0,3.4,24.5,718.5,1013.26,751.86
2016,9,9,14,30,833.0,110.0,3.5,24.0,686.0,998.04,745.32
2016,9,9,14,45,820.0,107.5,3.6,24.0,647.5,975.55,732.59
2016,9,9,15,0,807.0,105.0,3.7,24.0,609.0,949.64,717.55
2016,9,9,15,15,788.5,102.0,3.7,23.5,565.0,914.57,696.87
2016,9,9,15,30,770.0,99.0,3.7,23.0,521.0,876.75,674.06
2016,9,9,15,45,746.0,95.0,3.75,22.5,473.5,830.18,644.9
2016,9,9,16,0,722.0,91.0,3.8,22.0,426.0,787.25,617.73
2016,9,9,16,15,687.5,86.0,3.75,21.5,375.5,727.44,576.96
2016,9,9,16,30,653.0,81.0,3.7,21.0,325.0,667.42,534.87
2016,9,9,16,45,604.5,74.5,3.7,20.5,273.5,594.83,481.77
2016,9,9,17,0,556.0,68.0,3.7,20.0,222.0,524.18,427.94
2016,9,9,17,15,483.5,59.5,3.6,19.0,172.5,437.13,357.83
2016,9,9,17,30,411.0,51.0,3.5,18.0,123.0,355.42,288.76
2016,9,9,17,45,299.0,38.0,3.4,17.5,81.0,252.58,198.44
2016,9,9,18,0,187.0,25.0,3.3,17.0,39.0,153.94,76.61
2016,9,9,18,15,93.5,12.5,3.15,16.5,19.5,54.61,0.0
2016,9,9,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,22.0,5.5,2.7,13.5,6.0,0.0,0.0
2016,9,10,6,0,44.0,11.0,2.8,14.0,12.0,9.39,0.0
2016,9,10,6,15,151.0,28.0,2.85,14.0,45.5,21.64,9.96
2016,9,10,6,30,258.0,45.0,2.9,14.0,79.0,34.49,24.17
2016,9,10,6,45,340.0,58.0,2.95,14.5,124.0,44.06,33.26
2016,9,10,7,0,422.0,71.0,3.0,15.0,169.0,53.46,41.9
2016,9,10,7,15,211.0,77.5,2.95,15.5,126.5,58.53,46.49
2016,9,10,7,30,0.0,84.0,2.9,16.0,84.0,68.12,54.87
2016,9,10,7,45,1.0,112.0,2.85,16.5,112.5,89.05,73.01
2016,9,10,8,0,2.0,140.0,2.8,17.0,141.0,109.49,90.38
2016,9,10,8,15,18.5,169.5,2.75,17.5,179.0,132.79,104.55
2016,9,10,8,30,35.0,199.0,2.7,18.0,217.0,154.54,120.69
2016,9,10,8,45,45.5,223.5,2.65,18.5,249.0,179.62,139.83
2016,9,10,9,0,56.0,248.0,2.6,19.0,281.0,206.69,160.64
2016,9,10,9,15,95.5,276.5,2.6,19.5,338.0,247.82,191.81
2016,9,10,9,30,135.0,305.0,2.6,20.0,395.0,294.86,227.73
2016,9,10,9,45,325.5,275.5,2.6,20.5,507.0,371.97,285.71
2016,9,10,10,0,516.0,246.0,2.6,21.0,619.0,472.59,362.22
2016,9,10,10,15,660.0,192.0,2.65,21.0,688.5,546.38,419.76
2016,9,10,10,30,804.0,138.0,2.7,21.0,758.0,627.99,482.99
2016,9,10,10,45,810.0,140.0,2.75,21.5,778.5,679.29,520.9
2016,9,10,11,0,816.0,142.0,2.8,22.0,799.0,728.97,556.79
2016,9,10,11,15,820.0,142.5,2.85,22.0,812.5,773.86,589.59
2016,9,10,11,30,824.0,143.0,2.9,22.0,826.0,816.46,619.09
2016,9,10,11,45,825.5,143.5,2.95,22.5,831.5,854.44,643.8
2016,9,10,12,0,827.0,144.0,3.0,23.0,837.0,889.54,666.38
2016,9,10,12,15,826.0,144.0,3.0,23.0,834.5,918.81,685.9
2016,9,10,12,30,825.0,144.0,3.0,23.0,832.0,944.72,703.19
2016,9,10,12,45,822.5,143.0,3.05,23.0,821.5,964.67,716.97
2016,9,10,13,0,820.0,142.0,3.1,23.0,811.0,980.96,728.47
2016,9,10,13,15,814.5,141.0,3.1,23.0,793.0,990.54,735.28
2016,9,10,13,30,809.0,140.0,3.1,23.0,775.0,996.3,739.76
2016,9,10,13,45,801.0,138.0,3.15,23.0,749.5,994.6,739.89
2016,9,10,14,0,793.0,136.0,3.2,23.0,724.0,989.09,737.69
2016,9,10,14,15,781.5,133.5,3.2,22.5,692.0,975.72,731.43
2016,9,10,14,30,770.0,131.0,3.2,22.0,660.0,958.74,722.88
2016,9,10,14,45,755.0,128.0,3.2,22.0,622.0,934.25,707.88
2016,9,10,15,0,740.0,125.0,3.2,22.0,584.0,913.69,695.66
2016,9,10,15,15,720.0,121.0,3.2,21.5,541.0,877.23,673.67
2016,9,10,15,30,700.0,117.0,3.2,21.0,498.0,838.35,649.77
2016,9,10,15,45,673.5,112.0,3.2,21.0,451.0,790.11,617.56
2016,9,10,16,0,647.0,107.0,3.2,21.0,404.0,740.45,583.76
2016,9,10,16,15,610.5,100.5,3.2,20.5,354.5,679.36,541.78
2016,9,10,16,30,574.0,94.0,3.2,20.0,305.0,618.33,498.52
2016,9,10,16,45,524.5,85.5,3.25,19.5,255.5,545.42,444.55
2016,9,10,17,0,475.0,77.0,3.3,19.0,206.0,474.62,389.09
2016,9,10,17,15,403.5,66.0,3.25,18.5,158.5,385.07,315.79
2016,9,10,17,30,332.0,55.0,3.2,18.0,111.0,307.65,249.4
2016,9,10,17,45,231.0,39.0,3.2,17.5,71.5,213.27,165.85
2016,9,10,18,0,130.0,23.0,3.2,17.0,32.0,119.34,43.9
2016,9,10,18,15,65.0,11.5,3.1,16.5,16.0,40.3,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,2.0,2.9,14.0,2.0,0.0,0.0
2016,9,11,6,0,0.0,4.0,3.0,14.0,4.0,3.41,0.0
2016,9,11,6,15,0.0,19.5,3.05,14.0,19.5,16.1,5.52
2016,9,11,6,30,0.0,35.0,3.1,14.0,35.0,28.59,19.02
2016,9,11,6,45,0.0,55.5,3.15,14.5,55.5,44.45,33.56
2016,9,11,7,0,0.0,76.0,3.2,15.0,76.0,60.1,47.75
2016,9,11,7,15,7.5,96.5,3.1,15.5,99.0,75.66,61.61
2016,9,11,7,30,15.0,117.0,3.0,16.0,122.0,91.11,75.07
2016,9,11,7,45,50.0,145.0,2.95,16.5,166.0,107.43,89.02
2016,9,11,8,0,85.0,173.0,2.9,17.0,210.0,125.94,104.6
2016,9,11,8,15,146.5,195.0,2.8,17.0,267.0,146.85,112.57
2016,9,11,8,30,208.0,217.0,2.7,17.0,324.0,184.29,137.86
2016,9,11,8,45,230.0,236.0,2.65,17.5,364.0,220.76,165.63
2016,9,11,9,0,252.0,255.0,2.6,18.0,404.0,258.58,195.66
2016,9,11,9,15,333.0,255.5,2.6,18.5,466.5,307.54,233.41
2016,9,11,9,30,414.0,256.0,2.6,19.0,529.0,366.95,280.0
2016,9,11,9,45,591.0,197.5,2.6,19.5,610.5,433.73,331.89
2016,9,11,10,0,768.0,139.0,2.6,20.0,692.0,515.08,395.52
2016,9,11,10,15,778.0,141.0,2.6,20.0,720.0,569.88,439.29
2016,9,11,10,30,788.0,143.0,2.6,20.0,748.0,624.01,481.43
2016,9,11,10,45,795.0,144.5,2.65,20.5,768.5,674.76,519.23
2016,9,11,11,0,802.0,146.0,2.7,21.0,789.0,724.01,554.92
2016,9,11,11,15,806.0,146.5,2.75,21.0,802.5,768.3,587.39
2016,9,11,11,30,810.0,147.0,2.8,21.0,816.0,810.33,616.78
2016,9,11,11,45,811.5,147.5,2.9,21.0,821.5,847.78,642.8
2016,9,11,12,0,813.0,148.0,3.0,21.0,827.0,882.39,666.84
2016,9,11,12,15,812.5,148.0,3.05,21.0,824.5,911.67,686.92
2016,9,11,12,30,812.0,148.0,3.1,21.0,822.0,937.66,704.84
2016,9,11,12,45,823.5,139.5,3.2,21.0,815.5,962.9,722.7
2016,9,11,13,0,835.0,131.0,3.3,21.0,809.0,984.72,738.38
2016,9,11,13,15,829.5,130.0,3.4,21.0,790.5,994.3,745.99
2016,9,11,13,30,824.0,129.0,3.5,21.0,772.0,1000.02,751.25
2016,9,11,13,45,817.0,127.0,3.65,21.0,747.0,999.23,752.67
2016,9,11,14,0,810.0,125.0,3.8,21.0,722.0,994.59,751.65
2016,9,11,14,15,799.0,123.0,3.85,20.5,690.0,982.1,746.19
2016,9,11,14,30,788.0,121.0,3.9,20.0,658.0,965.98,738.36
2016,9,11,14,45,773.5,118.0,4.0,20.0,620.0,941.7,723.82
2016,9,11,15,0,759.0,115.0,4.1,20.0,582.0,914.18,707.0
2016,9,11,15,15,739.5,111.5,4.1,19.5,539.0,884.39,689.27
2016,9,11,15,30,720.0,108.0,4.1,19.0,496.0,846.12,665.24
2016,9,11,15,45,695.0,103.0,4.2,18.5,449.5,798.7,634.57
2016,9,11,16,0,670.0,98.0,4.3,18.0,403.0,749.75,602.04
2016,9,11,16,15,634.5,92.5,4.3,17.5,353.5,690.03,560.09
2016,9,11,16,30,599.0,87.0,4.3,17.0,304.0,630.28,516.8
2016,9,11,16,45,552.0,79.0,4.35,17.0,254.5,559.02,462.08
2016,9,11,17,0,505.0,71.0,4.4,17.0,205.0,489.68,406.35
2016,9,11,17,15,432.5,61.0,4.4,16.5,157.5,403.12,334.1
2016,9,11,17,30,360.0,51.0,4.4,16.0,110.0,322.03,263.53
2016,9,11,17,45,252.5,36.5,4.4,15.5,70.5,222.56,173.45
2016,9,11,18,0,145.0,22.0,4.4,15.0,31.0,124.35,24.33
2016,9,11,18,15,72.5,11.0,4.3,14.5,15.5,43.33,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,21.5,6.0,4.4,13.0,6.5,0.0,0.0
2016,9,12,6,0,43.0,12.0,4.5,13.0,13.0,10.24,0.0
2016,9,12,6,15,177.5,27.5,4.55,13.5,48.0,21.34,8.45
2016,9,12,6,30,312.0,43.0,4.6,14.0,83.0,33.24,22.92
2016,9,12,6,45,406.0,53.5,4.7,14.5,130.5,43.09,32.32
2016,9,12,7,0,500.0,64.0,4.8,15.0,178.0,50.7,39.41
2016,9,12,7,15,559.5,71.0,4.8,15.0,229.0,55.09,43.52
2016,9,12,7,30,619.0,78.0,4.8,15.0,280.0,59.46,47.43
2016,9,12,7,45,658.0,84.0,4.8,15.5,331.5,62.8,50.21
2016,9,12,8,0,697.0,90.0,4.8,16.0,383.0,66.07,52.85
2016,9,12,8,15,726.0,94.0,4.8,16.0,432.0,106.72,62.73
2016,9,12,8,30,755.0,98.0,4.8,16.0,481.0,170.59,103.87
2016,9,12,8,45,575.0,161.0,4.85,16.5,468.5,230.82,160.73
2016,9,12,9,0,395.0,224.0,4.9,17.0,456.0,274.19,205.2
2016,9,12,9,15,613.5,166.5,4.9,17.0,556.0,333.61,250.38
2016,9,12,9,30,832.0,109.0,4.9,17.0,656.0,416.3,317.29
2016,9,12,9,45,850.5,108.0,4.9,17.5,692.5,477.57,370.21
2016,9,12,10,0,869.0,107.0,4.9,18.0,729.0,539.14,421.83
2016,9,12,10,15,878.0,108.5,4.9,18.0,758.0,596.99,469.87
2016,9,12,10,30,887.0,110.0,4.9,18.0,787.0,653.74,515.74
2016,9,12,10,45,892.0,111.5,4.95,18.5,808.5,706.49,556.54
2016,9,12,11,0,897.0,113.0,5.0,19.0,830.0,757.24,594.77
2016,9,12,11,15,901.0,113.5,5.05,19.0,844.0,804.1,629.09
2016,9,12,11,30,905.0,114.0,5.1,19.0,858.0,848.43,660.82
2016,9,12,11,45,906.0,115.0,5.2,19.0,863.5,887.97,689.3
2016,9,12,12,0,907.0,116.0,5.3,19.0,869.0,924.39,715.54
2016,9,12,12,15,741.0,199.5,5.35,19.0,813.5,906.07,702.61
2016,9,12,12,30,575.0,283.0,5.4,19.0,758.0,853.27,662.15
2016,9,12,12,45,583.5,274.5,5.5,19.0,751.0,872.24,677.51
2016,9,12,13,0,592.0,266.0,5.6,19.0,744.0,888.55,690.66
2016,9,12,13,15,750.0,186.5,5.6,18.5,778.0,984.6,763.22
2016,9,12,13,30,908.0,107.0,5.6,18.0,812.0,1048.27,809.86
2016,9,12,13,45,764.0,161.0,5.65,18.0,741.0,991.41,770.69
2016,9,12,14,0,620.0,215.0,5.7,18.0,670.0,907.86,712.48
2016,9,12,14,15,321.5,233.5,5.65,17.5,469.0,594.41,476.22
2016,9,12,14,30,23.0,252.0,5.6,17.0,268.0,251.27,200.02
2016,9,12,14,45,47.5,258.0,5.55,17.0,288.5,305.84,245.63
2016,9,12,15,0,72.0,264.0,5.5,17.0,309.0,340.77,274.87
2016,9,12,15,15,70.0,245.5,5.5,16.5,286.5,320.23,259.63
2016,9,12,15,30,68.0,227.0,5.5,16.0,264.0,299.46,244.16
2016,9,12,15,45,49.5,199.0,5.5,16.0,224.5,251.37,205.19
2016,9,12,16,0,31.0,171.0,5.5,16.0,185.0,203.84,166.16
2016,9,12,16,15,27.0,151.5,5.45,15.5,162.5,180.3,147.31
2016,9,12,16,30,23.0,132.0,5.4,15.0,140.0,143.47,116.95
2016,9,12,16,45,17.0,111.5,5.4,15.0,117.0,118.97,96.2
2016,9,12,17,0,11.0,91.0,5.4,15.0,94.0,94.77,75.37
2016,9,12,17,15,5.5,70.5,5.3,14.5,72.0,71.11,54.86
2016,9,12,17,30,0.0,50.0,5.2,14.0,50.0,47.36,34.07
2016,9,12,17,45,0.0,31.5,5.15,13.5,31.5,29.04,17.52
2016,9,12,18,0,0.0,13.0,5.1,13.0,13.0,10.72,0.0
2016,9,12,18,15,0.0,6.5,5.05,13.0,6.5,5.55,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,16.0,4.5,2.95,14.5,5.0,0.0,0.0
2016,9,13,6,0,32.0,9.0,3.1,15.0,10.0,7.68,0.0
2016,9,13,6,15,146.0,26.5,3.15,15.0,43.5,20.52,7.0
2016,9,13,6,30,260.0,44.0,3.2,15.0,77.0,33.81,23.24
2016,9,13,6,45,341.5,58.0,3.25,15.5,122.5,44.15,33.08
2016,9,13,7,0,423.0,72.0,3.3,16.0,168.0,54.27,42.39
2016,9,13,7,15,483.0,82.0,3.2,16.0,218.0,63.56,50.82
2016,9,13,7,30,543.0,92.0,3.1,16.0,268.0,69.85,56.41
2016,9,13,7,45,469.5,117.0,3.05,16.5,287.5,83.24,67.95
2016,9,13,8,0,396.0,142.0,3.0,17.0,307.0,97.5,80.05
2016,9,13,8,15,541.0,130.0,2.95,17.0,386.0,121.75,80.04
2016,9,13,8,30,686.0,118.0,2.9,17.0,465.0,172.91,108.03
2016,9,13,8,45,709.5,122.5,2.85,17.5,510.0,230.42,153.69
2016,9,13,9,0,733.0,127.0,2.8,18.0,555.0,290.55,205.08
2016,9,13,9,15,750.5,130.5,2.75,18.0,595.5,350.29,257.58
2016,9,13,9,30,768.0,134.0,2.7,18.0,636.0,411.3,310.48
2016,9,13,9,45,781.0,136.5,2.7,18.5,670.5,472.42,361.63
2016,9,13,10,0,794.0,139.0,2.7,19.0,705.0,530.94,409.17
2016,9,13,10,15,803.5,141.0,2.7,19.0,733.0,586.94,454.12
2016,9,13,10,30,813.0,143.0,2.7,19.0,761.0,642.13,497.15
2016,9,13,10,45,825.0,141.0,2.75,19.5,783.0,694.3,536.13
2016,9,13,11,0,837.0,139.0,2.8,20.0,805.0,745.23,573.19
2016,9,13,11,15,840.5,140.0,2.8,20.0,818.5,791.02,606.38
2016,9,13,11,30,844.0,141.0,2.8,20.0,832.0,834.39,635.97
2016,9,13,11,45,852.5,137.5,2.8,20.5,839.0,874.9,662.1
2016,9,13,12,0,861.0,134.0,2.8,21.0,846.0,902.41,679.14
2016,9,13,12,15,720.0,206.5,2.75,21.0,800.5,895.0,673.51
2016,9,13,12,30,579.0,279.0,2.7,21.0,755.0,854.03,642.53
2016,9,13,12,45,719.0,204.0,2.7,21.5,787.5,938.8,702.28
2016,9,13,13,0,859.0,129.0,2.7,22.0,820.0,994.96,737.94
2016,9,13,13,15,853.5,128.0,2.65,22.0,801.0,1017.52,752.38
2016,9,13,13,30,848.0,127.0,2.6,22.0,782.0,1023.3,756.22
2016,9,13,13,45,843.5,123.5,2.6,22.0,756.5,1023.3,757.11
2016,9,13,14,0,839.0,120.0,2.6,22.0,731.0,1019.33,755.62
2016,9,13,14,15,828.0,118.0,2.6,22.0,698.0,1006.57,748.54
2016,9,13,14,30,817.0,116.0,2.6,22.0,665.0,990.07,739.18
2016,9,13,14,45,804.5,112.0,2.6,22.0,626.5,966.11,724.95
2016,9,13,15,0,792.0,108.0,2.6,22.0,588.0,938.77,708.51
2016,9,13,15,15,772.0,105.0,2.6,21.5,544.0,902.14,687.0
2016,9,13,15,30,752.0,102.0,2.6,21.0,500.0,862.85,663.4
2016,9,13,15,45,726.5,97.5,2.65,21.0,452.0,820.49,636.31
2016,9,13,16,0,701.0,93.0,2.7,21.0,404.0,770.68,603.32
2016,9,13,16,15,664.0,87.5,2.65,20.5,353.5,708.56,561.02
2016,9,13,16,30,627.0,82.0,2.6,20.0,303.0,646.48,517.39
2016,9,13,16,45,574.0,75.0,2.6,20.0,252.0,570.65,460.85
2016,9,13,17,0,521.0,68.0,2.6,20.0,201.0,497.17,403.56
2016,9,13,17,15,443.5,58.0,2.55,19.5,152.5,406.55,329.71
2016,9,13,17,30,366.0,48.0,2.5,19.0,104.0,321.91,257.52
2016,9,13,17,45,246.5,33.5,2.5,18.5,65.0,215.98,160.97
2016,9,13,18,0,127.0,19.0,2.5,18.0,26.0,107.65,0.0
2016,9,13,18,15,63.5,9.5,2.45,17.5,13.0,37.72,0.0
2016,9,13,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,12.5,3.5,1.3,14.0,3.5,0.0,0.0
2016,9,14,6,0,25.0,7.0,1.3,14.0,7.0,5.97,0.0
2016,9,14,6,15,118.0,25.5,1.3,14.5,38.5,19.71,5.56
2016,9,14,6,30,211.0,44.0,1.3,15.0,70.0,33.66,23.06
2016,9,14,6,45,293.5,59.5,1.35,15.5,114.5,45.03,33.85
2016,9,14,7,0,376.0,75.0,1.4,16.0,159.0,56.15,44.04
2016,9,14,7,15,434.0,87.0,1.35,16.5,208.0,64.37,51.42
2016,9,14,7,30,492.0,99.0,1.3,17.0,257.0,72.37,58.37
2016,9,14,7,45,538.0,106.5,1.3,17.5,307.0,78.94,63.89
2016,9,14,8,0,584.0,114.0,1.3,18.0,357.0,82.61,66.77
2016,9,14,8,15,616.0,121.0,1.3,18.0,405.0,122.13,77.37
2016,9,14,8,30,648.0,128.0,1.3,18.0,453.0,176.81,111.98
2016,9,14,8,45,675.5,131.5,1.3,18.5,498.5,232.02,155.05
2016,9,14,9,0,703.0,135.0,1.3,19.0,544.0,290.39,203.91
2016,9,14,9,15,721.0,139.0,1.3,19.5,584.0,348.96,253.79
2016,9,14,9,30,739.0,143.0,1.3,20.0,624.0,408.93,303.89
2016,9,14,9,45,805.5,121.0,1.35,20.5,671.0,471.51,354.44
2016,9,14,10,0,872.0,99.0,1.4,21.0,718.0,536.47,405.77
2016,9,14,10,15,880.5,100.0,1.45,21.0,746.0,593.61,450.75
2016,9,14,10,30,889.0,101.0,1.5,21.0,774.0,649.57,493.55
2016,9,14,10,45,895.5,101.5,1.55,21.5,795.5,702.3,531.88
2016,9,14,11,0,902.0,102.0,1.6,22.0,817.0,753.14,567.77
2016,9,14,11,15,905.5,102.5,1.7,22.0,830.5,799.57,599.55
2016,9,14,11,30,909.0,103.0,1.8,22.0,844.0,843.39,629.32
2016,9,14,11,45,911.5,102.5,1.95,22.5,849.5,882.57,655.13
2016,9,14,12,0,914.0,102.0,2.1,23.0,855.0,918.66,678.78
2016,9,14,12,15,914.0,102.0,2.25,23.0,852.5,949.72,700.43
2016,9,14,12,30,914.0,102.0,2.4,23.0,850.0,977.25,719.87
2016,9,14,12,45,904.5,105.5,2.55,23.0,837.0,995.68,733.47
2016,9,14,13,0,895.0,109.0,2.7,23.0,824.0,1010.09,744.64
2016,9,14,13,15,890.5,108.0,2.75,23.0,805.5,1020.59,752.49
2016,9,14,13,30,886.0,107.0,2.8,23.0,787.0,1027.13,757.94
2016,9,14,13,45,880.0,105.0,2.9,23.0,761.5,1027.06,759.72
2016,9,14,14,0,874.0,103.0,3.0,23.0,736.0,1023.01,759.09
2016,9,14,14,15,864.0,101.0,3.0,23.0,703.0,1010.99,752.47
2016,9,14,14,30,854.0,99.0,3.0,23.0,670.0,995.2,743.54
2016,9,14,14,45,841.5,96.5,3.05,23.0,631.0,984.53,738.6
2016,9,14,15,0,829.0,94.0,3.1,23.0,592.0,958.31,723.18
2016,9,14,15,15,811.0,91.0,3.05,22.5,548.0,922.86,702.14
2016,9,14,15,30,793.0,88.0,3.0,22.0,504.0,884.61,678.95
2016,9,14,15,45,769.5,84.0,3.0,22.0,456.0,837.55,648.26
2016,9,14,16,0,746.0,80.0,3.0,22.0,408.0,788.6,615.67
2016,9,14,16,15,711.0,75.5,2.95,21.5,357.0,727.69,574.41
2016,9,14,16,30,676.0,71.0,2.9,21.0,306.0,671.89,535.61
2016,9,14,16,45,627.5,64.5,2.9,20.5,254.5,598.39,481.91
2016,9,14,17,0,579.0,58.0,2.9,20.0,203.0,526.93,427.28
2016,9,14,17,15,500.5,50.0,2.85,19.5,154.0,435.79,353.24
2016,9,14,17,30,422.0,42.0,2.8,19.0,105.0,350.82,280.1
2016,9,14,17,45,293.5,29.5,2.8,18.5,64.5,239.88,175.34
2016,9,14,18,0,165.0,17.0,2.8,18.0,24.0,124.28,0.0
2016,9,14,18,15,82.5,8.5,2.85,17.5,12.0,7.26,0.0
2016,9,14,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,194.0,17.0,2.35,14.5,40.0,13.68,1.28
2016,9,15,6,30,388.0,34.0,2.4,15.0,80.0,27.91,18.07
2016,9,15,6,45,476.5,42.5,2.5,15.5,127.5,34.32,24.45
2016,9,15,7,0,565.0,51.0,2.6,16.0,175.0,40.69,30.4
2016,9,15,7,15,318.0,88.0,2.55,16.5,161.5,64.21,51.28
2016,9,15,7,30,71.0,125.0,2.5,17.0,148.0,93.29,76.69
2016,9,15,7,45,77.5,146.5,2.5,17.5,175.5,108.09,89.26
2016,9,15,8,0,84.0,168.0,2.5,18.0,203.0,122.58,101.33
2016,9,15,8,15,154.0,189.0,2.4,18.0,262.5,144.96,110.1
2016,9,15,8,30,224.0,210.0,2.3,18.0,322.0,183.73,136.14
2016,9,15,8,45,334.5,208.0,2.25,18.5,393.0,222.08,161.84
2016,9,15,9,0,445.0,206.0,2.2,19.0,464.0,276.24,202.53
2016,9,15,9,15,439.5,226.0,2.15,19.5,495.5,324.2,242.93
2016,9,15,9,30,434.0,246.0,2.1,20.0,527.0,371.46,281.9
2016,9,15,9,45,666.5,167.0,2.1,20.5,625.5,447.64,340.35
2016,9,15,10,0,899.0,88.0,2.1,21.0,724.0,541.82,413.12
2016,9,15,10,15,795.5,141.0,2.1,21.0,720.0,585.13,447.39
2016,9,15,10,30,692.0,194.0,2.1,21.0,716.0,616.27,471.06
2016,9,15,10,45,808.0,143.5,2.15,21.5,769.0,687.82,524.78
2016,9,15,11,0,924.0,93.0,2.2,22.0,822.0,761.61,578.65
2016,9,15,11,15,927.5,93.5,2.3,22.0,835.0,808.84,610.93
2016,9,15,11,30,931.0,94.0,2.4,22.0,848.0,853.38,641.39
2016,9,15,11,45,932.0,94.5,2.55,22.5,853.5,892.93,667.47
2016,9,15,12,0,933.0,95.0,2.7,23.0,859.0,929.23,691.28
2016,9,15,12,15,932.5,95.0,2.85,23.0,856.0,960.23,712.89
2016,9,15,12,30,932.0,95.0,3.0,23.0,853.0,987.59,732.19
2016,9,15,12,45,916.0,101.5,3.15,23.0,838.5,1003.25,743.87
2016,9,15,13,0,900.0,108.0,3.3,23.0,824.0,1014.6,752.93
2016,9,15,13,15,895.0,107.0,3.45,23.0,805.0,1024.58,761.26
2016,9,15,13,30,890.0,106.0,3.6,23.0,786.0,1030.56,767.09
2016,9,15,13,45,733.0,165.5,3.75,23.0,712.5,966.64,726.12
2016,9,15,14,0,576.0,225.0,3.9,23.0,639.0,867.46,659.67
2016,9,15,14,15,573.5,212.5,4.0,22.5,609.0,852.74,653.31
2016,9,15,14,30,571.0,200.0,4.1,22.0,579.0,834.99,644.2
2016,9,15,14,45,697.5,148.5,4.2,22.0,583.5,909.21,698.62
2016,9,15,15,0,824.0,97.0,4.3,22.0,588.0,957.05,733.73
2016,9,15,15,15,754.5,102.5,4.35,21.5,526.0,882.01,684.19
2016,9,15,15,30,685.0,108.0,4.4,21.0,464.0,812.9,638.49
2016,9,15,15,45,543.5,128.0,4.45,21.0,393.5,688.85,549.6
2016,9,15,16,0,402.0,148.0,4.5,21.0,323.0,562.94,454.4
2016,9,15,16,15,375.5,134.5,4.45,20.5,282.0,511.4,416.42
2016,9,15,16,30,349.0,121.0,4.4,20.0,241.0,460.29,377.31
2016,9,15,16,45,449.0,91.0,4.4,19.5,218.5,486.71,400.83
2016,9,15,17,0,549.0,61.0,4.4,19.0,196.0,508.51,418.1
2016,9,15,17,15,466.0,52.0,4.3,18.5,147.0,414.37,339.13
2016,9,15,17,30,383.0,43.0,4.2,18.0,98.0,326.84,262.5
2016,9,15,17,45,249.0,29.5,4.15,17.5,59.5,214.04,152.37
2016,9,15,18,0,115.0,16.0,4.1,17.0,21.0,73.15,0.0
2016,9,15,18,15,57.5,8.0,4.0,16.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,181.5,17.0,1.8,14.0,37.5,13.7,0.27
2016,9,16,6,30,363.0,34.0,1.7,14.0,75.0,27.9,18.06
2016,9,16,6,45,454.5,42.5,1.65,14.5,122.5,34.28,24.51
2016,9,16,7,0,546.0,51.0,1.6,15.0,170.0,40.63,30.48
2016,9,16,7,15,603.0,57.5,1.5,15.5,221.5,45.11,34.59
2016,9,16,7,30,660.0,64.0,1.4,16.0,273.0,49.53,38.48
2016,9,16,7,45,357.0,113.5,1.3,16.5,229.5,79.92,65.06
2016,9,16,8,0,54.0,163.0,1.2,17.0,186.0,119.25,98.76
2016,9,16,8,15,57.5,183.5,1.1,17.5,210.5,139.37,108.43
2016,9,16,8,30,61.0,204.0,1.0,18.0,235.0,161.8,125.05
2016,9,16,8,45,88.0,229.5,0.95,18.5,278.5,193.07,148.23
2016,9,16,9,0,115.0,255.0,0.9,19.0,322.0,227.31,174.02
2016,9,16,9,15,276.0,249.5,0.85,19.5,423.5,288.82,217.83
2016,9,16,9,30,437.0,244.0,0.8,20.0,525.0,372.19,279.53
2016,9,16,9,45,492.5,235.5,0.8,21.0,569.0,423.8,318.56
2016,9,16,10,0,548.0,227.0,0.8,22.0,613.0,480.53,360.75
2016,9,16,10,15,583.0,226.0,0.9,22.5,651.0,536.71,402.82
2016,9,16,10,30,618.0,225.0,1.0,23.0,689.0,598.36,447.72
2016,9,16,10,45,594.5,243.5,1.1,23.5,699.5,636.64,474.74
2016,9,16,11,0,571.0,262.0,1.2,24.0,710.0,668.92,497.13
2016,9,16,11,15,574.0,267.0,1.4,24.0,724.0,708.47,526.35
2016,9,16,11,30,577.0,272.0,1.6,24.0,738.0,746.46,554.09
2016,9,16,11,45,751.0,184.5,1.85,24.5,794.5,843.78,624.6
2016,9,16,12,0,925.0,97.0,2.1,25.0,851.0,925.16,678.48
2016,9,16,12,15,924.5,97.0,2.3,25.0,848.0,955.87,699.76
2016,9,16,12,30,924.0,97.0,2.5,25.0,845.0,982.97,719.25
2016,9,16,12,45,915.5,99.5,2.7,25.0,832.5,1001.32,733.16
2016,9,16,13,0,907.0,102.0,2.9,25.0,820.0,1015.61,744.6
2016,9,16,13,15,902.5,101.5,2.95,25.0,801.0,1026.54,752.68
2016,9,16,13,30,898.0,101.0,3.0,25.0,782.0,1033.48,758.36
2016,9,16,13,45,739.0,161.5,3.05,25.0,709.5,968.67,717.04
2016,9,16,14,0,580.0,222.0,3.1,25.0,637.0,868.66,651.15
2016,9,16,14,15,721.0,158.5,3.05,25.0,650.0,952.63,710.12
2016,9,16,14,30,862.0,95.0,3.0,25.0,663.0,998.72,741.1
2016,9,16,14,45,847.0,93.5,3.0,25.0,623.5,986.33,734.1
2016,9,16,15,0,832.0,92.0,3.0,25.0,584.0,958.62,717.48
2016,9,16,15,15,731.0,107.0,2.95,24.5,515.5,870.53,660.64
2016,9,16,15,30,630.0,122.0,2.9,24.0,447.0,778.03,599.47
2016,9,16,15,45,551.0,127.0,2.85,24.0,391.0,694.43,541.72
2016,9,16,16,0,472.0,132.0,2.8,24.0,335.0,605.58,478.11
2016,9,16,16,15,571.5,101.0,2.75,23.5,315.5,645.11,510.24
2016,9,16,16,30,671.0,70.0,2.7,23.0,296.0,665.81,526.84
2016,9,16,16,45,617.5,64.0,2.65,22.5,244.5,589.31,470.4
2016,9,16,17,0,564.0,58.0,2.6,22.0,193.0,515.27,413.81
2016,9,16,17,15,481.0,49.0,2.6,21.0,144.0,420.62,337.89
2016,9,16,17,30,398.0,40.0,2.6,20.0,95.0,332.77,262.82
2016,9,16,17,45,260.0,27.0,2.6,19.5,56.5,216.23,145.53
2016,9,16,18,0,122.0,14.0,2.6,19.0,18.0,74.91,0.0
2016,9,16,18,15,61.0,7.0,2.6,18.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,16.5,1.2,14.5,36.5,13.31,0.0
2016,9,17,6,30,356.0,33.0,1.1,15.0,73.0,27.08,17.19
2016,9,17,6,45,452.0,41.5,1.0,15.5,120.5,33.5,23.7
2016,9,17,7,0,548.0,50.0,0.9,16.0,168.0,39.9,29.71
2016,9,17,7,15,274.0,70.5,0.8,16.5,129.5,51.65,40.23
2016,9,17,7,30,0.0,91.0,0.7,17.0,91.0,72.72,58.69
2016,9,17,7,45,0.0,108.0,0.6,17.5,108.0,85.77,69.8
2016,9,17,8,0,0.0,125.0,0.5,18.0,125.0,98.69,80.58
2016,9,17,8,15,9.0,151.5,0.5,18.5,156.0,119.73,93.44
2016,9,17,8,30,18.0,178.0,0.5,19.0,187.0,142.65,110.85
2016,9,17,8,45,34.5,207.0,0.55,19.5,226.0,167.34,129.24
2016,9,17,9,0,51.0,236.0,0.6,20.0,265.0,198.51,152.78
2016,9,17,9,15,92.0,265.0,0.65,20.5,322.0,240.67,184.16
2016,9,17,9,30,133.0,294.0,0.7,21.0,379.0,289.88,220.98
2016,9,17,9,45,223.0,300.5,0.8,22.0,452.5,349.49,264.82
2016,9,17,10,0,313.0,307.0,0.9,23.0,526.0,423.02,318.71
2016,9,17,10,15,488.0,256.0,1.0,23.5,613.0,509.41,382.6
2016,9,17,10,30,663.0,205.0,1.1,24.0,700.0,610.45,456.15
2016,9,17,10,45,606.0,236.0,1.25,24.5,698.5,639.22,476.16
2016,9,17,11,0,549.0,267.0,1.4,25.0,697.0,658.71,489.65
2016,9,17,11,15,737.0,179.5,1.55,25.0,765.5,757.72,562.72
2016,9,17,11,30,925.0,92.0,1.7,25.0,834.0,848.61,625.36
2016,9,17,11,45,738.5,188.0,1.9,25.5,783.0,837.74,617.74
2016,9,17,12,0,552.0,284.0,2.1,26.0,732.0,792.6,584.2
2016,9,17,12,15,545.5,284.5,2.25,26.0,726.0,810.73,598.25
2016,9,17,12,30,539.0,285.0,2.4,26.0,720.0,826.05,609.84
2016,9,17,12,45,717.5,194.0,2.6,26.5,764.0,930.37,683.28
2016,9,17,13,0,896.0,103.0,2.8,27.0,808.0,1006.43,732.78
2016,9,17,13,15,891.0,102.0,2.9,26.5,789.0,1016.07,741.3
2016,9,17,13,30,886.0,101.0,3.0,26.0,770.0,1021.73,748.04
2016,9,17,13,45,878.5,99.5,3.1,26.0,743.5,1020.3,748.89
2016,9,17,14,0,871.0,98.0,3.2,26.0,717.0,1014.92,747.34
2016,9,17,14,15,860.0,96.5,3.25,26.0,684.0,1002.11,740.66
2016,9,17,14,30,849.0,95.0,3.3,26.0,651.0,985.6,731.67
2016,9,17,14,45,834.0,93.0,3.35,26.0,611.5,972.63,725.16
2016,9,17,15,0,819.0,91.0,3.4,26.0,572.0,944.41,708.39
2016,9,17,15,15,704.0,112.0,3.4,25.5,502.5,850.73,647.54
2016,9,17,15,30,589.0,133.0,3.4,25.0,433.0,751.95,581.52
2016,9,17,15,45,524.5,133.0,3.4,25.0,380.5,668.01,523.03
2016,9,17,16,0,460.0,133.0,3.4,25.0,328.0,596.26,471.39
2016,9,17,16,15,433.0,120.5,3.3,24.5,285.0,543.29,433.28
2016,9,17,16,30,406.0,108.0,3.2,24.0,242.0,490.65,394.07
2016,9,17,16,45,373.0,92.0,3.15,23.5,199.0,429.66,347.0
2016,9,17,17,0,340.0,76.0,3.1,23.0,156.0,370.26,299.24
2016,9,17,17,15,356.0,57.5,3.05,22.0,122.5,342.47,275.3
2016,9,17,17,30,372.0,39.0,3.0,21.0,89.0,315.04,247.54
2016,9,17,17,45,235.0,25.5,3.0,20.5,52.0,197.64,123.63
2016,9,17,18,0,98.0,12.0,3.0,20.0,15.0,60.7,0.0
2016,9,17,18,15,49.0,6.0,3.0,19.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,178.5,16.0,0.75,16.5,35.5,12.92,0.0
2016,9,18,6,30,357.0,32.0,0.8,17.0,71.0,26.28,16.25
2016,9,18,6,45,450.5,40.5,0.9,17.5,117.5,32.72,22.78
2016,9,18,7,0,544.0,49.0,1.0,18.0,164.0,39.13,28.75
2016,9,18,7,15,601.5,55.0,0.95,18.5,215.0,43.27,32.54
2016,9,18,7,30,659.0,61.0,0.9,19.0,266.0,51.59,39.81
2016,9,18,7,45,698.0,65.5,0.85,19.5,317.0,54.61,42.31
2016,9,18,8,0,737.0,70.0,0.8,20.0,368.0,57.6,44.71
2016,9,18,8,15,764.5,73.5,0.75,21.0,416.5,106.02,57.47
2016,9,18,8,30,792.0,77.0,0.7,22.0,465.0,166.22,95.37
2016,9,18,8,45,603.0,144.0,0.7,23.0,455.5,232.3,155.33
2016,9,18,9,0,414.0,211.0,0.7,24.0,446.0,274.79,196.91
2016,9,18,9,15,417.5,227.5,0.8,25.0,479.5,321.26,234.09
2016,9,18,9,30,421.0,244.0,0.9,26.0,513.0,368.08,270.73
2016,9,18,9,45,469.5,239.5,1.0,27.0,554.5,418.85,308.99
2016,9,18,10,0,518.0,235.0,1.1,28.0,596.0,474.15,349.82
2016,9,18,10,15,717.0,159.5,1.3,28.5,680.5,560.91,414.32
2016,9,18,10,30,916.0,84.0,1.5,29.0,765.0,655.47,483.87
2016,9,18,10,45,920.5,85.0,1.7,29.5,785.5,708.28,521.8
2016,9,18,11,0,925.0,86.0,1.9,30.0,806.0,758.92,557.03
2016,9,18,11,15,928.0,86.5,2.05,30.0,819.0,805.53,588.37
2016,9,18,11,30,931.0,87.0,2.2,30.0,832.0,849.39,617.79
2016,9,18,11,45,932.0,87.5,2.4,30.5,836.5,888.61,643.22
2016,9,18,12,0,933.0,88.0,2.6,31.0,841.0,924.58,666.44
2016,9,18,12,15,932.5,88.0,2.7,31.0,838.0,955.22,686.75
2016,9,18,12,30,932.0,88.0,2.8,31.0,835.0,982.2,704.82
2016,9,18,12,45,925.5,89.5,2.95,31.5,822.5,1001.28,716.92
2016,9,18,13,0,919.0,91.0,3.1,32.0,810.0,1016.33,726.59
2016,9,18,13,15,914.5,90.0,3.15,32.0,791.0,1026.49,733.98
2016,9,18,13,30,910.0,89.0,3.2,32.0,772.0,1032.59,738.98
2016,9,18,13,45,902.5,88.0,3.25,32.0,745.5,1031.58,739.65
2016,9,18,14,0,895.0,87.0,3.3,32.0,719.0,1026.54,737.97
2016,9,18,14,15,885.0,85.5,3.35,31.5,686.0,1014.41,733.4
2016,9,18,14,30,875.0,84.0,3.4,31.0,653.0,998.47,726.48
2016,9,18,14,45,861.5,82.0,3.5,31.0,613.5,974.74,713.41
2016,9,18,15,0,848.0,80.0,3.6,31.0,574.0,947.63,698.08
2016,9,18,15,15,723.5,104.5,3.6,30.5,502.5,859.87,642.34
2016,9,18,15,30,599.0,129.0,3.6,30.0,431.0,756.66,574.46
2016,9,18,15,45,504.5,134.5,3.65,30.0,371.5,651.61,501.97
2016,9,18,16,0,410.0,140.0,3.7,30.0,312.0,560.71,436.07
2016,9,18,16,15,391.0,124.5,3.65,29.0,271.5,512.67,403.08
2016,9,18,16,30,372.0,109.0,3.6,28.0,231.0,464.44,368.43
2016,9,18,16,45,344.0,92.5,3.6,27.5,189.5,408.16,325.32
2016,9,18,17,0,316.0,76.0,3.6,27.0,148.0,353.14,281.37
2016,9,18,17,15,366.0,55.0,3.55,26.0,118.0,345.87,273.88
2016,9,18,17,30,416.0,34.0,3.5,25.0,88.0,336.61,259.57
2016,9,18,17,45,268.5,22.5,3.45,24.0,51.0,210.92,117.23
2016,9,18,18,0,121.0,11.0,3.4,23.0,14.0,71.54,0.0
2016,9,18,18,15,60.5,5.5,3.2,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
