Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,135.5,17.0,1.4,17.5,31.5,13.27,0.0
2016,9,19,6,30,271.0,34.0,1.5,18.0,63.0,27.87,17.31
2016,9,19,6,45,366.0,45.5,1.6,18.5,108.0,36.67,26.02
2016,9,19,7,0,461.0,57.0,1.7,19.0,153.0,45.3,33.94
2016,9,19,7,15,521.5,65.0,1.7,19.5,202.5,50.65,38.8
2016,9,19,7,30,582.0,73.0,1.7,20.0,252.0,55.92,43.39
2016,9,19,7,45,629.0,77.5,1.7,20.5,302.5,58.32,45.35
2016,9,19,8,0,676.0,82.0,1.7,21.0,353.0,60.75,47.25
2016,9,19,8,15,507.5,134.0,1.75,21.5,352.0,127.97,83.28
2016,9,19,8,30,339.0,186.0,1.8,22.0,351.0,182.63,128.19
2016,9,19,8,45,350.5,204.0,1.85,23.0,389.0,225.5,161.18
2016,9,19,9,0,362.0,222.0,1.9,24.0,427.0,270.05,196.78
2016,9,19,9,15,377.0,236.5,1.95,24.5,463.5,314.71,232.83
2016,9,19,9,30,392.0,251.0,2.0,25.0,500.0,361.09,269.78
2016,9,19,9,45,435.0,250.5,2.1,26.0,540.5,413.06,309.52
2016,9,19,10,0,478.0,250.0,2.2,27.0,581.0,467.12,350.09
2016,9,19,10,15,515.0,247.5,2.3,27.0,617.0,519.85,390.4
2016,9,19,10,30,552.0,245.0,2.4,27.0,653.0,575.18,431.98
2016,9,19,10,45,533.5,260.5,2.5,27.5,663.5,611.28,457.68
2016,9,19,11,0,515.0,276.0,2.6,28.0,674.0,644.44,480.72
2016,9,19,11,15,700.0,192.0,2.7,28.0,743.0,743.49,554.01
2016,9,19,11,30,885.0,108.0,2.8,28.0,812.0,834.01,617.41
2016,9,19,11,45,704.0,198.5,2.9,28.5,761.0,820.83,606.47
2016,9,19,12,0,523.0,289.0,3.0,29.0,710.0,773.69,570.14
2016,9,19,12,15,709.0,196.5,3.15,29.0,764.0,880.67,647.87
2016,9,19,12,30,895.0,104.0,3.3,29.0,818.0,965.16,704.07
2016,9,19,12,45,888.0,105.5,3.45,29.5,805.5,983.05,715.04
2016,9,19,13,0,881.0,107.0,3.6,30.0,793.0,997.03,724.08
2016,9,19,13,15,876.0,106.5,3.7,29.5,774.0,1006.89,733.19
2016,9,19,13,30,871.0,106.0,3.8,29.0,755.0,1012.85,739.96
2016,9,19,13,45,867.0,102.5,3.95,29.0,730.0,1012.51,741.65
2016,9,19,14,0,863.0,99.0,4.1,29.0,705.0,1008.22,740.91
2016,9,19,14,15,852.5,97.5,4.1,28.5,672.0,995.78,735.49
2016,9,19,14,30,842.0,96.0,4.1,28.0,639.0,991.66,735.79
2016,9,19,14,45,831.5,92.0,4.2,28.0,600.5,968.67,722.61
2016,9,19,15,0,821.0,88.0,4.3,28.0,562.0,942.2,707.16
2016,9,19,15,15,718.5,105.0,4.25,27.5,496.0,855.55,650.54
2016,9,19,15,30,616.0,122.0,4.2,27.0,430.0,764.35,589.45
2016,9,19,15,45,676.0,98.0,4.2,27.0,404.5,773.63,598.37
2016,9,19,16,0,736.0,74.0,4.2,27.0,379.0,770.14,597.45
2016,9,19,16,15,698.5,69.5,4.1,26.0,328.5,707.28,555.05
2016,9,19,16,30,661.0,65.0,4.0,25.0,278.0,649.75,515.25
2016,9,19,16,45,608.5,58.5,3.9,24.5,227.5,573.88,458.6
2016,9,19,17,0,556.0,52.0,3.8,24.0,177.0,500.58,401.32
2016,9,19,17,15,468.5,43.5,3.75,23.0,129.0,404.36,322.89
2016,9,19,17,30,381.0,35.0,3.7,22.0,81.0,315.68,244.71
2016,9,19,17,45,233.0,22.0,3.65,21.5,46.0,187.61,87.66
2016,9,19,18,0,85.0,9.0,3.6,21.0,11.0,51.25,0.0
2016,9,19,18,15,42.5,4.5,3.55,20.5,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,146.0,17.0,2.75,15.0,32.5,13.85,0.0
2016,9,20,6,30,292.0,34.0,2.9,15.0,65.0,28.03,17.51
2016,9,20,6,45,398.0,44.0,3.1,15.5,111.5,35.61,25.38
2016,9,20,7,0,504.0,54.0,3.3,16.0,158.0,43.14,32.44
2016,9,20,7,15,565.5,61.0,3.35,16.5,208.0,47.86,36.81
2016,9,20,7,30,627.0,68.0,3.4,17.0,258.0,52.54,40.95
2016,9,20,7,45,671.0,72.0,3.45,17.5,309.0,54.76,42.79
2016,9,20,8,0,715.0,76.0,3.5,18.0,360.0,62.17,49.09
2016,9,20,8,15,570.0,121.5,3.55,18.5,366.5,126.15,80.65
2016,9,20,8,30,425.0,167.0,3.6,19.0,373.0,179.89,124.19
2016,9,20,8,45,445.5,180.5,3.65,19.5,414.5,227.62,162.07
2016,9,20,9,0,466.0,194.0,3.7,20.0,456.0,278.0,204.04
2016,9,20,9,15,656.5,143.0,3.7,20.0,541.5,338.73,251.19
2016,9,20,9,30,847.0,92.0,3.7,20.0,627.0,419.84,316.68
2016,9,20,9,45,604.5,191.0,3.7,20.5,583.5,445.82,342.8
2016,9,20,10,0,362.0,290.0,3.7,21.0,540.0,436.97,338.23
2016,9,20,10,15,275.0,320.5,3.7,21.0,515.0,439.96,341.36
2016,9,20,10,30,188.0,351.0,3.7,21.0,490.0,426.76,331.07
2016,9,20,10,45,543.5,224.5,3.75,21.5,640.5,586.88,456.27
2016,9,20,11,0,899.0,98.0,3.8,22.0,791.0,753.84,582.62
2016,9,20,11,15,902.0,98.5,3.85,22.0,803.5,799.38,613.72
2016,9,20,11,30,905.0,99.0,3.9,22.0,816.0,842.23,643.5
2016,9,20,11,45,718.0,191.5,4.0,22.5,762.5,826.82,631.22
2016,9,20,12,0,531.0,284.0,4.1,23.0,709.0,776.82,591.19
2016,9,20,12,15,521.0,286.0,4.2,23.0,701.0,792.38,603.1
2016,9,20,12,30,511.0,288.0,4.3,23.0,693.0,805.08,612.58
2016,9,20,12,45,537.5,273.5,4.45,23.0,694.5,833.37,634.33
2016,9,20,13,0,564.0,259.0,4.6,23.0,696.0,859.65,654.97
2016,9,20,13,15,550.5,255.0,4.7,23.0,672.5,854.84,652.66
2016,9,20,13,30,537.0,251.0,4.8,23.0,649.0,846.89,648.4
2016,9,20,13,45,573.0,227.5,4.95,23.0,638.5,864.85,664.25
2016,9,20,14,0,609.0,204.0,5.1,23.0,628.0,887.99,683.35
2016,9,20,14,15,605.0,192.5,5.1,22.5,596.5,872.63,674.88
2016,9,20,14,30,601.0,181.0,5.1,22.0,565.0,854.03,664.36
2016,9,20,14,45,703.0,137.0,5.2,22.0,559.0,901.41,700.56
2016,9,20,15,0,805.0,93.0,5.3,22.0,553.0,932.53,724.89
2016,9,20,15,15,704.0,108.5,5.35,21.5,487.5,845.9,665.84
2016,9,20,15,30,603.0,124.0,5.4,21.0,422.0,754.23,601.92
2016,9,20,15,45,538.0,124.0,5.45,21.0,370.0,668.97,539.79
2016,9,20,16,0,473.0,124.0,5.5,21.0,318.0,596.58,485.9
2016,9,20,16,15,442.5,112.5,5.5,20.5,274.5,541.33,444.38
2016,9,20,16,30,412.0,101.0,5.5,20.0,231.0,486.72,401.89
2016,9,20,16,45,459.0,79.0,5.5,19.5,199.0,478.45,396.25
2016,9,20,17,0,506.0,57.0,5.5,19.0,167.0,470.38,388.31
2016,9,20,17,15,414.5,47.0,5.4,18.5,121.0,371.79,303.58
2016,9,20,17,30,323.0,37.0,5.3,18.0,75.0,281.06,220.42
2016,9,20,17,45,161.5,18.5,5.25,17.5,37.5,140.74,46.5
2016,9,20,18,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,137.5,17.0,5.15,14.0,31.0,13.28,0.0
2016,9,21,6,30,275.0,34.0,5.4,14.0,62.0,28.08,17.4
2016,9,21,6,45,382.0,44.5,5.7,14.5,108.0,36.07,25.82
2016,9,21,7,0,489.0,55.0,6.0,15.0,154.0,43.98,33.27
2016,9,21,7,15,552.0,62.0,6.1,15.0,204.0,48.65,37.71
2016,9,21,7,30,615.0,69.0,6.2,15.0,254.0,53.29,41.94
2016,9,21,7,45,446.0,109.5,6.3,15.5,256.5,78.52,64.18
2016,9,21,8,0,277.0,150.0,6.4,16.0,259.0,105.65,87.72
2016,9,21,8,15,164.0,172.0,6.45,16.0,239.0,137.15,104.28
2016,9,21,8,30,51.0,194.0,6.5,16.0,219.0,154.62,121.73
2016,9,21,8,45,164.0,215.0,6.6,16.5,305.0,198.33,152.52
2016,9,21,9,0,277.0,236.0,6.7,17.0,391.0,259.04,198.73
2016,9,21,9,15,562.0,164.5,6.75,17.0,508.5,326.01,248.39
2016,9,21,9,30,847.0,93.0,6.8,17.0,626.0,421.85,325.66
2016,9,21,9,45,861.0,94.0,6.9,17.5,661.0,482.49,378.97
2016,9,21,10,0,875.0,95.0,7.0,18.0,696.0,543.07,430.77
2016,9,21,10,15,884.0,96.5,7.0,18.0,724.0,600.89,479.68
2016,9,21,10,30,893.0,98.0,7.0,18.0,752.0,657.56,526.43
2016,9,21,10,45,899.5,99.0,7.0,18.0,773.5,710.65,569.35
2016,9,21,11,0,906.0,100.0,7.0,18.0,795.0,761.82,609.6
2016,9,21,11,15,910.5,100.5,7.0,18.0,808.5,808.81,644.31
2016,9,21,11,30,915.0,101.0,7.0,18.0,822.0,853.21,676.9
2016,9,21,11,45,917.0,101.5,7.0,18.0,827.5,892.71,705.72
2016,9,21,12,0,919.0,102.0,7.0,18.0,833.0,929.06,732.17
2016,9,21,12,15,920.0,102.0,7.1,18.0,831.0,960.66,755.6
2016,9,21,12,30,921.0,102.0,7.2,18.0,829.0,988.73,776.56
2016,9,21,12,45,919.5,101.5,7.3,18.5,818.5,1010.18,791.32
2016,9,21,13,0,918.0,101.0,7.4,19.0,808.0,1027.75,803.4
2016,9,21,13,15,749.0,167.5,7.45,19.0,735.0,968.27,761.16
2016,9,21,13,30,580.0,234.0,7.5,19.0,662.0,872.31,690.78
2016,9,21,13,45,742.0,165.0,7.55,19.0,691.5,977.48,770.86
2016,9,21,14,0,904.0,96.0,7.6,19.0,721.0,1046.6,822.16
2016,9,21,14,15,758.5,135.5,7.65,18.5,642.5,964.48,765.12
2016,9,21,14,30,613.0,175.0,7.7,18.0,564.0,859.75,690.49
2016,9,21,14,45,737.5,130.5,7.75,18.0,569.5,927.98,743.91
2016,9,21,15,0,862.0,86.0,7.8,18.0,575.0,979.43,784.11
2016,9,21,15,15,842.5,83.5,7.75,18.0,529.5,941.96,757.83
2016,9,21,15,30,823.0,81.0,7.7,18.0,484.0,901.68,729.57
2016,9,21,15,45,799.5,76.5,7.7,18.0,434.5,852.69,694.5
2016,9,21,16,0,776.0,72.0,7.7,18.0,385.0,801.78,657.3
2016,9,21,16,15,737.0,68.0,7.65,17.5,333.0,736.81,609.2
2016,9,21,16,30,698.0,64.0,7.6,17.0,281.0,671.69,559.35
2016,9,21,16,45,638.0,58.0,7.55,16.5,228.0,594.9,497.96
2016,9,21,17,0,578.0,52.0,7.5,16.0,175.0,515.51,431.64
2016,9,21,17,15,479.0,43.5,7.45,15.5,126.0,410.59,340.13
2016,9,21,17,30,380.0,35.0,7.4,15.0,77.0,314.0,247.88
2016,9,21,17,45,190.0,17.5,7.4,15.0,38.5,153.49,20.39
2016,9,21,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,133.5,17.0,7.75,13.0,30.0,13.28,0.0
2016,9,22,6,30,267.0,34.0,7.8,13.0,60.0,28.17,17.3
2016,9,22,6,45,372.5,45.0,7.85,13.5,106.0,36.56,26.3
2016,9,22,7,0,478.0,56.0,7.9,14.0,152.0,44.85,34.15
2016,9,22,7,15,543.5,63.5,7.75,14.5,202.5,49.89,38.87
2016,9,22,7,30,609.0,71.0,7.6,15.0,253.0,54.88,43.35
2016,9,22,7,45,660.5,74.5,7.45,15.5,305.0,56.67,44.83
2016,9,22,8,0,712.0,78.0,7.3,16.0,357.0,58.56,46.32
2016,9,22,8,15,742.5,82.0,7.15,16.0,406.5,115.84,66.63
2016,9,22,8,30,773.0,86.0,7.0,16.0,456.0,175.69,107.31
2016,9,22,8,45,800.0,87.5,6.85,16.5,502.5,236.39,157.73
2016,9,22,9,0,827.0,89.0,6.7,17.0,549.0,299.89,214.11
2016,9,22,9,15,843.0,91.0,6.6,17.5,589.5,362.65,270.96
2016,9,22,9,30,859.0,93.0,6.5,18.0,630.0,427.74,328.78
2016,9,22,9,45,878.0,91.5,6.4,18.5,666.0,489.21,382.26
2016,9,22,10,0,897.0,90.0,6.3,19.0,702.0,551.03,434.39
2016,9,22,10,15,904.5,91.0,6.2,19.0,730.0,608.66,482.51
2016,9,22,10,30,912.0,92.0,6.1,19.0,758.0,664.89,528.18
2016,9,22,10,45,918.0,92.5,6.0,19.5,778.5,717.99,569.14
2016,9,22,11,0,924.0,93.0,5.9,20.0,799.0,769.04,606.73
2016,9,22,11,15,927.0,93.5,5.85,20.0,811.0,815.49,640.04
2016,9,22,11,30,930.0,94.0,5.8,20.0,823.0,859.18,671.08
2016,9,22,11,45,929.5,95.0,5.8,20.5,827.0,897.45,696.91
2016,9,22,12,0,929.0,96.0,5.8,21.0,831.0,932.35,720.17
2016,9,22,12,15,928.0,95.5,5.85,21.0,827.0,961.7,741.15
2016,9,22,12,30,927.0,95.0,5.9,21.0,823.0,987.35,759.62
2016,9,22,12,45,922.0,96.0,5.95,21.0,810.5,1006.99,773.99
2016,9,22,13,0,917.0,97.0,6.0,21.0,798.0,1022.65,785.74
2016,9,22,13,15,911.5,96.0,6.0,21.0,778.5,1031.53,792.59
2016,9,22,13,30,906.0,95.0,6.0,21.0,759.0,1036.33,796.8
2016,9,22,13,45,896.0,95.0,6.05,21.0,731.5,1033.68,796.33
2016,9,22,14,0,886.0,95.0,6.1,21.0,704.0,1027.04,793.27
2016,9,22,14,15,875.0,93.0,6.1,20.5,670.0,1013.12,786.45
2016,9,22,14,30,864.0,91.0,6.1,20.0,636.0,995.43,777.07
2016,9,22,14,45,846.5,90.0,6.2,20.0,595.5,980.49,768.83
2016,9,22,15,0,829.0,89.0,6.3,20.0,555.0,950.48,749.68
2016,9,22,15,15,724.0,102.5,6.4,19.5,485.5,856.99,684.86
2016,9,22,15,30,619.0,116.0,6.5,19.0,416.0,759.29,615.1
2016,9,22,15,45,670.0,97.0,6.6,19.0,390.5,765.91,622.64
2016,9,22,16,0,721.0,78.0,6.7,19.0,365.0,765.67,624.36
2016,9,22,16,15,680.0,73.0,6.65,18.5,314.0,699.98,575.66
2016,9,22,16,30,639.0,68.0,6.6,18.0,263.0,634.74,525.82
2016,9,22,16,45,573.0,61.5,6.6,17.5,212.0,549.42,457.81
2016,9,22,17,0,507.0,55.0,6.6,17.0,161.0,467.72,389.67
2016,9,22,17,15,407.0,45.0,6.4,16.5,114.5,363.6,298.71
2016,9,22,17,30,307.0,35.0,6.2,16.0,68.0,268.2,207.33
2016,9,22,17,45,153.5,17.5,6.05,15.5,34.0,130.78,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,6,15,168.5,14.0,2.7,12.5,30.0,11.39,0.0
2016,9,23,6,30,337.0,28.0,2.8,13.0,60.0,23.06,12.95
2016,9,23,6,45,438.5,36.5,2.9,14.0,106.0,29.61,20.2
2016,9,23,7,0,540.0,45.0,3.0,15.0,152.0,36.16,26.36
2016,9,23,7,15,599.5,51.0,2.95,15.5,202.0,40.42,30.34
2016,9,23,7,30,659.0,57.0,2.9,16.0,252.0,48.58,37.61
2016,9,23,7,45,699.0,61.5,2.9,16.5,302.5,51.72,40.3
2016,9,23,8,0,739.0,66.0,2.9,17.0,353.0,54.84,42.88
2016,9,23,8,15,766.0,69.0,2.85,17.5,400.5,108.38,58.82
2016,9,23,8,30,793.0,72.0,2.8,18.0,448.0,168.33,99.11
2016,9,23,8,45,813.0,74.5,2.8,18.5,492.5,229.5,149.52
2016,9,23,9,0,833.0,77.0,2.8,19.0,537.0,296.07,207.5
2016,9,23,9,15,847.0,78.5,2.75,19.5,576.5,357.03,261.51
2016,9,23,9,30,861.0,80.0,2.7,20.0,616.0,418.46,314.79
2016,9,23,9,45,872.5,81.0,2.7,20.5,649.5,478.49,365.44
2016,9,23,10,0,884.0,82.0,2.7,21.0,683.0,538.13,413.99
2016,9,23,10,15,891.5,83.5,2.7,21.5,709.5,595.3,458.94
2016,9,23,10,30,899.0,85.0,2.7,22.0,736.0,651.13,501.33
2016,9,23,10,45,903.5,85.5,2.75,22.5,755.5,702.36,539.28
2016,9,23,11,0,908.0,86.0,2.8,23.0,775.0,751.43,573.84
2016,9,23,11,15,910.5,86.5,2.9,23.0,787.0,796.58,605.18
2016,9,23,11,30,913.0,87.0,3.0,23.0,799.0,838.98,634.47
2016,9,23,11,45,912.5,88.0,3.2,23.0,802.5,876.4,660.89
2016,9,23,12,0,912.0,89.0,3.4,23.0,806.0,910.52,685.08
2016,9,23,12,15,910.5,88.5,3.55,23.0,802.0,938.66,704.96
2016,9,23,12,30,909.0,88.0,3.7,23.0,798.0,963.14,722.49
2016,9,23,12,45,902.5,89.5,3.9,23.0,785.0,981.27,736.19
2016,9,23,13,0,896.0,91.0,4.1,23.0,772.0,995.46,747.41
2016,9,23,13,15,890.5,90.0,4.25,22.5,752.5,1003.82,756.02
2016,9,23,13,30,885.0,89.0,4.4,22.0,733.0,1008.2,762.15
2016,9,23,13,45,875.0,88.5,4.6,22.0,706.0,1004.65,762.32
2016,9,23,14,0,865.0,88.0,4.8,22.0,679.0,997.19,760.17
2016,9,23,14,15,854.5,86.5,4.9,22.0,646.0,984.23,753.45
2016,9,23,14,30,844.0,85.0,5.0,22.0,613.0,967.61,744.28
2016,9,23,14,45,654.5,138.5,5.15,22.0,532.0,854.52,666.68
2016,9,23,15,0,465.0,192.0,5.3,22.0,451.0,712.59,563.83
2016,9,23,15,15,502.5,165.0,5.35,21.5,423.5,709.44,566.33
2016,9,23,15,30,540.0,138.0,5.4,21.0,396.0,701.38,563.45
2016,9,23,15,45,465.0,135.5,5.5,21.0,341.0,616.83,500.4
2016,9,23,16,0,390.0,133.0,5.6,21.0,286.0,534.82,436.86
2016,9,23,16,15,518.5,96.0,5.55,20.5,270.0,591.55,484.84
2016,9,23,16,30,647.0,59.0,5.5,20.0,254.0,628.35,514.31
2016,9,23,16,45,587.5,53.0,5.45,19.5,204.0,548.62,451.2
2016,9,23,17,0,528.0,47.0,5.4,19.0,154.0,472.26,388.29
2016,9,23,17,15,430.5,38.5,5.3,18.5,108.5,371.35,301.2
2016,9,23,17,30,333.0,30.0,5.2,18.0,63.0,279.47,210.34
2016,9,23,17,45,166.5,15.0,5.15,17.5,31.5,133.05,0.0
2016,9,23,18,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,184.0,13.0,2.0,14.5,29.5,11.1,0.0
2016,9,24,6,30,368.0,26.0,2.0,15.0,59.0,21.45,11.28
2016,9,24,6,45,468.0,34.0,2.05,15.5,105.5,27.69,18.36
2016,9,24,7,0,568.0,42.0,2.1,16.0,152.0,36.92,26.9
2016,9,24,7,15,627.0,47.0,2.05,16.5,202.5,40.81,30.56
2016,9,24,7,30,686.0,52.0,2.0,17.0,253.0,44.72,34.06
2016,9,24,7,45,725.5,56.0,1.95,17.5,304.0,47.65,36.57
2016,9,24,8,0,765.0,60.0,1.9,18.0,355.0,50.56,38.97
2016,9,24,8,15,792.5,63.0,1.9,18.5,403.5,106.77,56.02
2016,9,24,8,30,820.0,66.0,1.9,19.0,452.0,173.39,101.52
2016,9,24,8,45,840.0,68.0,1.95,20.0,497.5,235.15,151.84
2016,9,24,9,0,860.0,70.0,2.0,21.0,543.0,298.64,206.6
2016,9,24,9,15,875.0,71.5,2.15,21.5,583.0,361.48,261.77
2016,9,24,9,30,890.0,73.0,2.3,22.0,623.0,424.87,316.34
2016,9,24,9,45,904.0,73.0,2.45,23.0,658.0,486.71,367.48
2016,9,24,10,0,918.0,73.0,2.6,24.0,693.0,548.36,416.58
2016,9,24,10,15,925.5,74.0,2.65,24.5,720.5,606.76,462.04
2016,9,24,10,30,933.0,75.0,2.7,25.0,748.0,663.72,504.9
2016,9,24,10,45,938.5,75.5,2.75,25.5,768.5,717.13,543.88
2016,9,24,11,0,944.0,76.0,2.8,26.0,789.0,768.36,578.94
2016,9,24,11,15,947.0,76.5,2.85,26.0,801.5,815.28,610.7
2016,9,24,11,30,950.0,77.0,2.9,26.0,814.0,859.35,640.31
2016,9,24,11,45,951.5,77.0,2.95,26.5,818.5,898.58,665.2
2016,9,24,12,0,953.0,77.0,3.0,27.0,823.0,934.47,687.71
2016,9,24,12,15,952.5,77.0,3.1,27.0,819.5,965.02,708.4
2016,9,24,12,30,952.0,77.0,3.2,27.0,816.0,991.82,726.72
2016,9,24,12,45,940.0,81.5,3.35,27.5,802.0,1008.79,737.67
2016,9,24,13,0,928.0,86.0,3.5,28.0,788.0,1021.51,746.01
2016,9,24,13,15,923.0,85.0,3.6,28.0,768.0,1030.65,753.3
2016,9,24,13,30,918.0,84.0,3.7,28.0,748.0,1035.68,758.1
2016,9,24,13,45,909.5,83.5,3.85,28.0,720.5,1033.68,758.85
2016,9,24,14,0,901.0,83.0,4.0,28.0,693.0,1027.64,757.11
2016,9,24,14,15,890.0,81.5,4.05,27.5,659.0,1013.89,751.26
2016,9,24,14,30,879.0,80.0,4.1,27.0,625.0,996.35,742.99
2016,9,24,14,45,864.0,78.5,4.2,27.0,585.0,971.2,728.44
2016,9,24,15,0,849.0,77.0,4.3,27.0,545.0,942.75,711.61
2016,9,24,15,15,829.0,74.5,4.35,26.5,500.0,915.77,696.77
2016,9,24,15,30,809.0,72.0,4.4,26.0,455.0,875.2,672.13
2016,9,24,15,45,608.0,100.0,4.45,26.0,370.5,712.52,557.56
2016,9,24,16,0,407.0,128.0,4.5,26.0,286.0,543.56,432.54
2016,9,24,16,15,540.0,92.5,4.45,25.0,271.0,605.23,483.65
2016,9,24,16,30,673.0,57.0,4.4,24.0,256.0,640.99,512.15
2016,9,24,16,45,611.5,51.0,4.4,23.5,205.0,563.58,452.68
2016,9,24,17,0,550.0,45.0,4.4,23.0,154.0,484.84,389.61
2016,9,24,17,15,448.5,36.5,4.3,22.0,107.5,380.44,302.24
2016,9,24,17,30,347.0,28.0,4.2,21.0,61.0,285.74,206.75
2016,9,24,17,45,173.5,14.0,4.1,20.0,30.5,108.88,0.0
2016,9,24,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,184.0,13.0,2.9,15.5,29.5,11.1,0.0
2016,9,25,6,30,368.0,26.0,3.0,16.0,59.0,21.51,10.94
2016,9,25,6,45,475.5,34.0,3.15,17.0,106.0,27.78,18.24
2016,9,25,7,0,583.0,42.0,3.3,18.0,153.0,37.06,26.75
2016,9,25,7,15,643.0,47.5,3.15,18.5,204.5,41.4,30.78
2016,9,25,7,30,703.0,53.0,3.0,19.0,256.0,45.74,34.64
2016,9,25,7,45,743.0,56.5,2.9,20.0,307.5,48.26,36.7
2016,9,25,8,0,783.0,60.0,2.8,21.0,359.0,50.8,38.68
2016,9,25,8,15,809.5,63.0,2.7,21.5,408.0,109.18,56.48
2016,9,25,8,30,836.0,66.0,2.6,22.0,457.0,176.74,102.46
2016,9,25,8,45,854.5,68.5,2.55,23.0,502.5,239.66,153.46
2016,9,25,9,0,873.0,71.0,2.5,24.0,548.0,304.12,208.63
2016,9,25,9,15,887.0,72.5,2.45,25.0,588.0,367.46,263.07
2016,9,25,9,30,901.0,74.0,2.4,26.0,628.0,431.21,316.35
2016,9,25,9,45,915.0,73.5,2.35,27.0,662.5,493.26,366.36
2016,9,25,10,0,929.0,73.0,2.3,28.0,697.0,555.05,414.05
2016,9,25,10,15,935.5,74.0,2.15,28.5,724.5,613.46,457.69
2016,9,25,10,30,942.0,75.0,2.0,29.0,752.0,670.28,498.27
2016,9,25,10,45,945.0,76.5,1.85,30.0,771.0,723.39,533.45
2016,9,25,11,0,948.0,78.0,1.7,31.0,790.0,774.09,564.07
2016,9,25,11,15,950.5,78.5,1.5,31.5,802.0,820.77,590.67
2016,9,25,11,30,953.0,79.0,1.3,32.0,814.0,864.54,614.4
2016,9,25,11,45,951.5,80.0,1.15,32.5,817.5,902.36,634.14
2016,9,25,12,0,950.0,81.0,1.0,33.0,821.0,936.65,651.1
2016,9,25,12,15,949.0,81.0,0.8,33.0,817.0,966.64,665.27
2016,9,25,12,30,948.0,81.0,0.6,33.0,813.0,992.87,676.56
2016,9,25,12,45,937.5,84.0,0.4,33.5,798.5,1009.46,680.38
2016,9,25,13,0,927.0,87.0,0.2,34.0,784.0,1021.83,681.97
2016,9,25,13,15,921.5,86.5,0.4,34.0,764.0,1030.97,692.1
2016,9,25,13,30,916.0,86.0,0.6,34.0,744.0,1036.02,700.36
2016,9,25,13,45,905.0,86.0,0.85,34.0,716.0,1032.01,704.42
2016,9,25,14,0,894.0,86.0,1.1,34.0,688.0,1023.99,705.78
2016,9,25,14,15,882.5,84.5,1.3,33.5,653.5,1009.74,703.53
2016,9,25,14,30,871.0,83.0,1.5,33.0,619.0,991.73,698.67
2016,9,25,14,45,852.5,82.0,1.7,33.0,578.0,963.81,685.83
2016,9,25,15,0,834.0,81.0,1.9,33.0,537.0,943.83,677.62
2016,9,25,15,15,714.5,99.5,2.05,32.5,467.5,843.02,616.97
2016,9,25,15,30,595.0,118.0,2.2,32.0,398.0,738.16,551.25
2016,9,25,15,45,491.5,123.5,2.35,32.0,337.5,625.65,475.76
2016,9,25,16,0,388.0,129.0,2.5,32.0,277.0,528.17,406.44
2016,9,25,16,15,362.5,114.0,2.65,31.0,237.0,475.91,370.73
2016,9,25,16,30,337.0,99.0,2.8,30.0,197.0,424.16,333.34
2016,9,25,16,45,302.0,82.0,2.95,29.0,156.5,363.49,287.03
2016,9,25,17,0,267.0,65.0,3.1,28.0,116.0,304.94,240.05
2016,9,25,17,15,210.0,47.5,3.15,26.5,80.0,233.74,180.78
2016,9,25,17,30,153.0,30.0,3.2,25.0,44.0,168.18,113.82
2016,9,25,17,45,76.5,15.0,3.25,24.0,22.0,55.44,0.0
2016,9,25,18,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,15,116.5,14.0,1.2,19.5,24.5,11.95,0.0
2016,9,26,6,30,233.0,28.0,1.2,20.0,49.0,23.03,11.47
2016,9,26,6,45,334.5,41.0,1.3,20.5,92.5,33.3,22.59
2016,9,26,7,0,436.0,54.0,1.4,21.0,136.0,43.33,31.77
2016,9,26,7,15,502.5,63.5,1.35,21.5,185.5,50.0,37.82
2016,9,26,7,30,569.0,73.0,1.3,22.0,235.0,56.53,43.53
2016,9,26,7,45,465.0,102.0,1.3,23.0,251.5,73.95,58.3
2016,9,26,8,0,361.0,131.0,1.3,24.0,268.0,91.24,72.61
2016,9,26,8,15,385.0,146.5,1.2,24.5,310.0,133.5,89.57
2016,9,26,8,30,409.0,162.0,1.1,25.0,352.0,179.24,120.85
2016,9,26,8,45,591.5,132.5,1.05,26.0,437.5,229.76,153.28
2016,9,26,9,0,774.0,103.0,1.0,27.0,523.0,301.96,205.88
2016,9,26,9,15,791.5,106.5,0.95,27.5,563.5,363.37,256.63
2016,9,26,9,30,809.0,110.0,0.9,28.0,604.0,425.92,306.92
2016,9,26,9,45,822.5,112.0,0.9,29.0,638.5,486.13,353.3
2016,9,26,10,0,836.0,114.0,0.9,30.0,673.0,546.35,397.68
2016,9,26,10,15,845.5,115.5,1.0,30.5,700.5,603.54,439.77
2016,9,26,10,30,855.0,117.0,1.1,31.0,728.0,659.72,479.82
2016,9,26,10,45,863.0,117.5,1.2,31.5,748.5,712.62,516.55
2016,9,26,11,0,871.0,118.0,1.3,32.0,769.0,757.92,547.5
2016,9,26,11,15,874.5,119.0,1.45,32.0,781.5,803.06,577.8
2016,9,26,11,30,878.0,120.0,1.6,32.0,794.0,845.64,606.11
2016,9,26,11,45,881.0,119.0,1.8,32.5,798.5,883.07,630.31
2016,9,26,12,0,884.0,118.0,2.0,33.0,803.0,917.48,652.5
2016,9,26,12,15,883.0,118.0,2.1,33.0,799.0,946.05,671.34
2016,9,26,12,30,882.0,118.0,2.2,33.0,795.0,971.1,688.08
2016,9,26,12,45,903.0,106.0,2.35,33.0,789.5,1000.85,708.41
2016,9,26,13,0,924.0,94.0,2.5,33.0,784.0,1027.0,726.54
2016,9,26,13,15,918.5,93.0,2.55,32.5,764.0,1035.56,734.33
2016,9,26,13,30,913.0,92.0,2.6,32.0,744.0,1040.02,739.91
2016,9,26,13,45,907.5,90.0,2.7,32.0,717.0,1039.21,741.39
2016,9,26,14,0,902.0,88.0,2.8,32.0,690.0,1034.35,740.48
2016,9,26,14,15,891.0,86.0,2.8,31.5,655.5,1019.92,734.22
2016,9,26,14,30,880.0,84.0,2.8,31.0,621.0,1001.68,725.67
2016,9,26,14,45,867.0,81.0,2.85,31.0,581.0,976.54,711.66
2016,9,26,15,0,854.0,78.0,2.9,31.0,541.0,947.99,695.4
2016,9,26,15,15,713.5,100.5,2.85,30.5,465.0,843.01,628.29
2016,9,26,15,30,573.0,123.0,2.8,30.0,389.0,722.95,548.8
2016,9,26,15,45,490.0,123.5,2.75,30.0,333.0,624.2,480.52
2016,9,26,16,0,407.0,124.0,2.7,30.0,277.0,538.54,418.52
2016,9,26,16,15,380.5,109.5,2.6,29.0,236.5,485.32,381.01
2016,9,26,16,30,354.0,95.0,2.5,28.0,196.0,432.64,342.12
2016,9,26,16,45,317.0,79.0,2.45,27.5,155.5,371.0,293.87
2016,9,26,17,0,280.0,63.0,2.4,27.0,115.0,311.71,245.38
2016,9,26,17,15,223.5,45.5,2.25,26.0,78.5,240.28,185.11
2016,9,26,17,30,167.0,28.0,2.1,25.0,42.0,171.45,110.01
2016,9,26,17,45,83.5,14.0,1.95,24.0,21.0,58.37,0.0
2016,9,26,18,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,6,15,111.5,14.0,1.05,18.5,23.0,11.95,0.0
2016,9,27,6,30,223.0,28.0,1.1,19.0,46.0,21.81,10.16
2016,9,27,6,45,312.5,42.0,1.15,19.5,88.5,34.21,23.4
2016,9,27,7,0,402.0,56.0,1.2,20.0,131.0,44.99,33.31
2016,9,27,7,15,468.5,66.0,1.15,20.5,179.5,51.96,39.66
2016,9,27,7,30,535.0,76.0,1.1,21.0,228.0,58.77,45.65
2016,9,27,7,45,436.0,104.5,1.05,21.5,244.0,75.45,59.95
2016,9,27,8,0,337.0,133.0,1.0,22.0,260.0,96.38,77.57
2016,9,27,8,15,361.0,149.5,0.95,22.5,302.0,136.89,93.7
2016,9,27,8,30,385.0,166.0,0.9,23.0,344.0,179.45,122.92
2016,9,27,8,45,556.0,141.0,0.9,24.0,426.0,227.75,154.27
2016,9,27,9,0,727.0,116.0,0.9,25.0,508.0,297.48,205.54
2016,9,27,9,15,745.5,119.5,0.95,25.5,547.5,357.15,255.24
2016,9,27,9,30,764.0,123.0,1.0,26.0,587.0,418.13,304.9
2016,9,27,9,45,813.5,111.0,1.05,27.0,629.5,482.14,354.44
2016,9,27,10,0,863.0,99.0,1.1,28.0,672.0,546.61,402.8
2016,9,27,10,15,871.5,100.5,1.2,28.0,699.5,603.34,446.08
2016,9,27,10,30,880.0,102.0,1.3,28.0,727.0,658.86,487.36
2016,9,27,10,45,877.0,107.0,1.45,28.5,744.0,708.39,522.8
2016,9,27,11,0,874.0,112.0,1.6,29.0,761.0,755.2,555.53
2016,9,27,11,15,877.0,112.5,1.7,29.0,773.0,799.43,585.02
2016,9,27,11,30,880.0,113.0,1.8,29.0,785.0,841.04,612.65
2016,9,27,11,45,874.5,116.5,1.95,29.5,787.0,875.6,634.83
2016,9,27,12,0,869.0,120.0,2.1,30.0,789.0,906.69,654.75
2016,9,27,12,15,867.5,119.5,2.2,30.0,784.5,933.78,672.95
2016,9,27,12,30,866.0,119.0,2.3,30.0,780.0,957.37,689.03
2016,9,27,12,45,876.5,112.0,2.4,30.0,772.0,981.97,705.89
2016,9,27,13,0,887.0,105.0,2.5,30.0,764.0,1003.02,720.59
2016,9,27,13,15,881.0,104.0,2.55,29.5,743.5,1010.68,727.91
2016,9,27,13,30,875.0,103.0,2.6,29.0,723.0,1014.38,733.02
2016,9,27,13,45,859.0,104.0,2.7,29.0,694.0,1006.34,729.8
2016,9,27,14,0,843.0,105.0,2.8,29.0,665.0,1006.92,732.37
2016,9,27,14,15,830.5,103.0,2.85,28.5,630.5,991.26,725.46
2016,9,27,14,30,818.0,101.0,2.9,28.0,596.0,971.93,716.31
2016,9,27,14,45,803.0,97.5,2.95,28.0,556.5,944.77,700.56
2016,9,27,15,0,788.0,94.0,3.0,28.0,517.0,914.39,682.58
2016,9,27,15,15,667.0,111.5,3.0,27.5,448.5,812.12,615.97
2016,9,27,15,30,546.0,129.0,3.0,27.0,380.0,695.15,536.9
2016,9,27,15,45,621.0,101.5,3.05,27.0,356.5,724.83,560.68
2016,9,27,16,0,696.0,74.0,3.1,27.0,333.0,735.81,569.82
2016,9,27,16,15,651.5,68.5,3.05,26.0,283.0,667.42,522.85
2016,9,27,16,30,607.0,63.0,3.0,25.0,233.0,599.92,474.82
2016,9,27,16,45,550.5,54.5,2.95,24.5,184.5,520.86,414.47
2016,9,27,17,0,494.0,46.0,2.9,24.0,136.0,445.06,353.46
2016,9,27,17,15,387.5,35.5,2.85,23.0,91.5,337.94,263.24
2016,9,27,17,30,281.0,25.0,2.8,22.0,47.0,236.01,143.4
2016,9,27,17,45,140.5,12.5,2.75,21.0,23.5,88.6,0.0
2016,9,27,18,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,105.5,14.0,1.85,15.0,22.0,11.95,0.0
2016,9,28,6,30,211.0,28.0,1.9,15.0,44.0,21.78,9.8
2016,9,28,6,45,318.0,40.5,1.95,15.5,87.0,33.01,22.71
2016,9,28,7,0,425.0,53.0,2.0,16.0,130.0,42.64,31.79
2016,9,28,7,15,493.0,61.5,1.95,16.5,178.5,48.5,37.27
2016,9,28,7,30,561.0,70.0,1.9,17.0,227.0,54.29,42.47
2016,9,28,7,45,612.5,75.0,1.9,17.5,277.0,57.13,44.91
2016,9,28,8,0,664.0,80.0,1.9,18.0,327.0,61.81,48.84
2016,9,28,8,15,696.5,84.5,1.9,18.5,375.0,115.98,66.07
2016,9,28,8,30,729.0,89.0,1.9,19.0,423.0,174.25,106.22
2016,9,28,8,45,753.5,92.5,1.9,19.5,467.5,237.63,158.06
2016,9,28,9,0,778.0,96.0,1.9,20.0,512.0,299.28,211.08
2016,9,28,9,15,795.0,98.5,1.95,20.5,552.0,359.78,263.67
2016,9,28,9,30,812.0,101.0,2.0,21.0,592.0,421.3,315.97
2016,9,28,9,45,821.0,105.0,2.05,21.5,624.5,481.2,365.52
2016,9,28,10,0,830.0,109.0,2.1,22.0,657.0,540.65,412.98
2016,9,28,10,15,839.5,110.5,2.2,22.0,684.0,597.32,457.9
2016,9,28,10,30,849.0,112.0,2.3,22.0,711.0,652.97,500.88
2016,9,28,10,45,848.5,116.5,2.45,22.5,729.0,703.49,538.27
2016,9,28,11,0,848.0,121.0,2.6,23.0,747.0,751.62,573.04
2016,9,28,11,15,852.0,121.5,2.8,23.0,759.0,796.61,605.38
2016,9,28,11,30,856.0,122.0,3.0,23.0,771.0,839.09,635.36
2016,9,28,11,45,852.0,124.5,3.2,23.0,774.0,874.15,660.19
2016,9,28,12,0,848.0,127.0,3.4,23.0,777.0,905.82,682.78
2016,9,28,12,15,847.0,127.0,3.6,23.0,772.5,934.06,703.12
2016,9,28,12,30,846.0,127.0,3.8,23.0,768.0,958.82,721.21
2016,9,28,12,45,841.0,126.5,4.05,23.0,755.5,975.57,734.3
2016,9,28,13,0,836.0,126.0,4.3,23.0,743.0,988.49,744.97
2016,9,28,13,15,829.5,125.0,4.4,22.5,723.0,995.49,752.38
2016,9,28,13,30,823.0,124.0,4.5,22.0,703.0,998.59,757.49
2016,9,28,13,45,813.5,121.5,4.65,22.0,676.0,993.06,756.07
2016,9,28,14,0,804.0,119.0,4.8,22.0,649.0,983.68,752.14
2016,9,28,14,15,790.0,116.5,4.8,21.5,615.0,966.02,742.81
2016,9,28,14,30,776.0,114.0,4.8,21.0,581.0,944.81,731.08
2016,9,28,14,45,763.0,109.0,4.85,21.0,542.0,918.34,714.55
2016,9,28,15,0,750.0,104.0,4.9,21.0,503.0,895.2,700.34
2016,9,28,15,15,642.5,117.0,4.9,20.5,438.0,795.02,630.75
2016,9,28,15,30,535.0,130.0,4.9,20.0,373.0,686.0,552.6
2016,9,28,15,45,593.0,106.0,4.9,20.0,347.0,704.33,568.51
2016,9,28,16,0,651.0,82.0,4.9,20.0,321.0,706.73,571.45
2016,9,28,16,15,603.5,76.0,4.85,19.0,271.5,636.62,520.21
2016,9,28,16,30,556.0,70.0,4.8,18.0,222.0,567.59,467.87
2016,9,28,16,45,493.0,60.5,4.8,17.5,174.0,484.35,400.79
2016,9,28,17,0,430.0,51.0,4.8,17.0,126.0,404.86,332.95
2016,9,28,17,15,317.0,38.5,4.7,16.5,83.5,294.14,235.01
2016,9,28,17,30,204.0,26.0,4.6,16.0,41.0,187.1,102.51
2016,9,28,17,45,102.0,13.0,4.55,15.5,20.5,67.55,0.0
2016,9,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
