Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,106.0,14.0,3.4,13.0,22.0,11.95,0.0
2016,9,29,6,30,212.0,28.0,3.5,13.0,44.0,21.8,9.2
2016,9,29,6,45,324.0,40.0,3.65,13.5,87.0,32.69,22.54
2016,9,29,7,0,436.0,52.0,3.8,14.0,130.0,41.94,31.39
2016,9,29,7,15,218.0,66.0,3.75,14.0,105.0,50.53,39.43
2016,9,29,7,30,0.0,80.0,3.7,14.0,80.0,64.09,51.7
2016,9,29,7,45,0.0,98.0,3.65,14.5,98.0,77.87,63.85
2016,9,29,8,0,0.0,116.0,3.6,15.0,116.0,91.56,75.69
2016,9,29,8,15,11.5,142.5,3.6,15.5,148.0,113.26,89.72
2016,9,29,8,30,23.0,169.0,3.6,16.0,180.0,137.04,108.38
2016,9,29,8,45,36.0,193.5,3.6,16.5,212.0,159.84,126.12
2016,9,29,9,0,49.0,218.0,3.6,17.0,244.0,187.43,147.84
2016,9,29,9,15,224.0,225.0,3.65,17.5,358.0,261.88,203.69
2016,9,29,9,30,399.0,232.0,3.7,18.0,472.0,357.21,277.72
2016,9,29,9,45,630.5,163.5,3.75,18.5,566.5,444.33,346.25
2016,9,29,10,0,862.0,95.0,3.8,19.0,661.0,544.28,425.56
2016,9,29,10,15,727.0,154.5,3.85,19.0,645.5,574.22,450.34
2016,9,29,10,30,592.0,214.0,3.9,19.0,630.0,586.53,460.19
2016,9,29,10,45,742.5,155.5,3.95,19.5,692.0,671.34,526.1
2016,9,29,11,0,893.0,97.0,4.0,20.0,754.0,755.86,590.08
2016,9,29,11,15,896.0,97.5,4.05,20.0,765.5,800.53,621.48
2016,9,29,11,30,899.0,98.0,4.1,20.0,777.0,842.5,651.02
2016,9,29,11,45,901.0,97.5,4.15,20.5,780.5,879.71,675.77
2016,9,29,12,0,903.0,97.0,4.2,21.0,784.0,913.75,698.19
2016,9,29,12,15,901.5,97.0,4.25,21.0,779.5,941.81,717.78
2016,9,29,12,30,900.0,97.0,4.3,21.0,775.0,966.25,734.96
2016,9,29,12,45,898.0,95.5,4.4,21.0,763.0,984.82,748.52
2016,9,29,13,0,896.0,94.0,4.5,21.0,751.0,999.54,759.82
2016,9,29,13,15,890.0,93.0,4.55,21.0,731.0,1006.95,765.99
2016,9,29,13,30,884.0,92.0,4.6,21.0,711.0,1010.37,769.66
2016,9,29,13,45,875.0,91.0,4.7,21.0,683.5,1006.8,769.17
2016,9,29,14,0,866.0,90.0,4.8,21.0,656.0,999.34,766.17
2016,9,29,14,15,854.0,88.5,4.9,20.5,622.0,984.46,759.64
2016,9,29,14,30,842.0,87.0,5.0,20.0,588.0,977.57,758.81
2016,9,29,14,45,825.0,84.5,5.1,20.0,548.0,949.19,741.24
2016,9,29,15,0,808.0,82.0,5.2,20.0,508.0,917.63,721.34
2016,9,29,15,15,786.0,79.0,5.25,19.5,463.5,877.71,696.15
2016,9,29,15,30,764.0,76.0,5.3,19.0,419.0,835.37,668.67
2016,9,29,15,45,550.5,102.0,5.4,18.5,334.0,660.75,539.72
2016,9,29,16,0,337.0,128.0,5.5,18.0,249.0,462.9,384.4
2016,9,29,16,15,312.0,111.5,5.5,17.5,210.5,412.13,344.55
2016,9,29,16,30,287.0,95.0,5.5,17.0,172.0,362.14,303.5
2016,9,29,16,45,375.0,70.0,5.5,16.5,148.0,402.73,336.61
2016,9,29,17,0,463.0,45.0,5.5,16.0,124.0,420.95,348.12
2016,9,29,17,15,347.0,34.0,5.35,15.5,81.5,308.93,246.77
2016,9,29,17,30,231.0,23.0,5.2,15.0,39.0,197.84,88.5
2016,9,29,17,45,115.5,11.5,5.05,14.5,19.5,73.61,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,116.0,13.0,4.55,12.0,21.5,11.1,0.0
2016,9,30,6,30,232.0,26.0,4.7,12.0,43.0,21.58,8.23
2016,9,30,6,45,344.0,37.5,4.9,12.5,85.5,30.65,20.79
2016,9,30,7,0,456.0,49.0,5.1,13.0,128.0,39.57,29.38
2016,9,30,7,15,525.0,56.5,5.1,13.5,177.0,44.79,34.37
2016,9,30,7,30,594.0,64.0,5.1,14.0,226.0,49.99,39.13
2016,9,30,7,45,641.5,69.0,5.15,14.5,276.0,53.03,41.8
2016,9,30,8,0,689.0,74.0,5.2,15.0,326.0,59.74,47.62
2016,9,30,8,15,720.5,78.0,5.25,15.0,373.5,119.48,68.82
2016,9,30,8,30,752.0,82.0,5.3,15.0,421.0,178.18,110.71
2016,9,30,8,45,777.0,84.5,5.35,15.5,466.0,237.94,161.35
2016,9,30,9,0,802.0,87.0,5.4,16.0,511.0,300.25,217.07
2016,9,30,9,15,818.5,89.0,5.45,16.5,550.0,361.47,272.57
2016,9,30,9,30,835.0,91.0,5.5,17.0,589.0,423.56,327.85
2016,9,30,9,45,850.5,91.5,5.55,17.5,623.5,484.49,380.79
2016,9,30,10,0,866.0,92.0,5.6,18.0,658.0,544.46,431.42
2016,9,30,10,15,874.5,93.5,5.6,18.0,684.5,601.09,478.73
2016,9,30,10,30,883.0,95.0,5.6,18.0,711.0,656.48,523.83
2016,9,30,10,45,888.5,96.0,5.65,18.0,730.5,707.85,564.97
2016,9,30,11,0,894.0,97.0,5.7,18.0,750.0,757.19,603.09
2016,9,30,11,15,897.5,97.5,5.75,18.0,762.0,802.22,636.13
2016,9,30,11,30,901.0,98.0,5.8,18.0,774.0,844.59,667.06
2016,9,30,11,45,902.5,98.0,5.85,18.5,778.0,881.88,692.85
2016,9,30,12,0,904.0,98.0,5.9,19.0,782.0,915.99,716.22
2016,9,30,12,15,902.5,98.0,5.9,19.0,777.5,944.02,736.31
2016,9,30,12,30,901.0,98.0,5.9,19.0,773.0,968.42,753.88
2016,9,30,12,45,895.5,98.0,5.95,19.0,760.0,985.25,766.49
2016,9,30,13,0,890.0,98.0,6.0,19.0,747.0,998.15,776.49
2016,9,30,13,15,884.0,97.0,6.0,18.5,726.5,1005.47,783.93
2016,9,30,13,30,878.0,96.0,6.0,18.0,706.0,1008.83,788.77
2016,9,30,13,45,870.5,94.5,6.05,18.0,679.0,1006.15,788.29
2016,9,30,14,0,863.0,93.0,6.1,18.0,652.0,999.59,785.23
2016,9,30,14,15,850.5,91.0,6.1,18.0,617.5,983.59,775.21
2016,9,30,14,30,838.0,89.0,6.1,18.0,583.0,975.66,771.21
2016,9,30,14,45,823.5,86.0,6.1,18.0,543.5,949.11,753.72
2016,9,30,15,0,809.0,83.0,6.1,18.0,504.0,919.3,733.87
2016,9,30,15,15,786.0,80.0,6.05,17.5,459.5,878.36,706.72
2016,9,30,15,30,763.0,77.0,6.0,17.0,415.0,835.03,677.34
2016,9,30,15,45,733.0,72.5,6.0,17.0,367.0,781.44,638.41
2016,9,30,16,0,703.0,68.0,6.0,17.0,319.0,726.6,597.57
2016,9,30,16,15,657.5,63.0,5.9,16.5,269.0,663.15,549.39
2016,9,30,16,30,612.0,58.0,5.8,16.0,219.0,595.52,495.89
2016,9,30,16,45,541.0,51.0,5.75,16.0,170.0,507.62,422.78
2016,9,30,17,0,470.0,44.0,5.7,16.0,121.0,424.17,350.0
2016,9,30,17,15,351.5,33.0,5.55,15.5,79.0,310.44,246.03
2016,9,30,17,30,233.0,22.0,5.4,15.0,37.0,195.23,57.36
2016,9,30,17,45,116.5,11.0,5.3,14.5,18.5,73.6,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,125.0,12.0,3.15,12.5,21.0,10.24,0.0
2016,10,1,6,30,250.0,24.0,3.3,13.0,42.0,19.89,6.1
2016,10,1,6,45,370.0,35.0,3.45,13.5,86.0,28.64,18.9
2016,10,1,7,0,490.0,46.0,3.6,14.0,130.0,37.28,27.22
2016,10,1,7,15,560.5,53.0,3.65,14.5,180.0,42.26,31.98
2016,10,1,7,30,631.0,60.0,3.7,15.0,230.0,47.22,36.52
2016,10,1,7,45,679.5,64.0,3.75,15.5,281.0,49.69,38.68
2016,10,1,8,0,728.0,68.0,3.8,16.0,332.0,61.51,49.0
2016,10,1,8,15,759.0,72.0,3.7,16.5,381.0,118.74,66.11
2016,10,1,8,30,790.0,76.0,3.6,17.0,430.0,179.84,109.34
2016,10,1,8,45,814.5,78.0,3.55,17.5,475.5,241.45,161.04
2016,10,1,9,0,839.0,80.0,3.5,18.0,521.0,305.47,217.53
2016,10,1,9,15,855.0,82.0,3.45,18.0,561.0,370.73,275.88
2016,10,1,9,30,871.0,84.0,3.4,18.0,601.0,433.82,331.52
2016,10,1,9,45,888.0,83.5,3.4,18.5,636.0,495.49,383.95
2016,10,1,10,0,905.0,83.0,3.4,19.0,671.0,557.26,434.67
2016,10,1,10,15,913.0,84.5,3.45,19.0,698.0,615.56,482.08
2016,10,1,10,30,921.0,86.0,3.5,19.0,725.0,672.47,527.1
2016,10,1,10,45,926.5,87.0,3.55,19.5,745.0,725.54,567.06
2016,10,1,11,0,932.0,88.0,3.6,20.0,765.0,776.45,603.28
2016,10,1,11,15,935.0,88.5,3.65,20.0,777.0,822.55,635.6
2016,10,1,11,30,938.0,89.0,3.7,20.0,789.0,865.81,665.74
2016,10,1,11,45,938.5,89.5,3.8,20.5,792.5,903.92,691.11
2016,10,1,12,0,939.0,90.0,3.9,21.0,796.0,938.67,714.05
2016,10,1,12,15,938.0,89.5,4.05,21.0,791.5,967.43,734.54
2016,10,1,12,30,937.0,89.0,4.2,21.0,787.0,992.44,752.6
2016,10,1,12,45,933.0,89.0,4.4,21.0,774.5,1011.27,766.89
2016,10,1,13,0,929.0,89.0,4.6,21.0,762.0,1026.08,779.17
2016,10,1,13,15,923.5,88.5,4.7,21.0,741.5,1034.77,786.71
2016,10,1,13,30,918.0,88.0,4.8,21.0,721.0,1039.36,791.67
2016,10,1,13,45,908.5,87.0,4.9,21.0,693.0,1035.24,790.85
2016,10,1,14,0,899.0,86.0,5.0,21.0,665.0,1027.1,787.44
2016,10,1,14,15,887.5,84.5,5.05,20.5,630.0,1012.4,780.75
2016,10,1,14,30,876.0,83.0,5.1,20.0,595.0,993.96,771.52
2016,10,1,14,45,859.0,81.0,5.2,20.0,554.5,965.88,754.3
2016,10,1,15,0,842.0,79.0,5.3,20.0,514.0,945.55,742.55
2016,10,1,15,15,819.5,76.0,5.35,19.5,468.0,904.37,716.58
2016,10,1,15,30,797.0,73.0,5.4,19.0,422.0,860.69,688.28
2016,10,1,15,45,764.5,69.5,5.5,19.0,372.5,805.19,649.3
2016,10,1,16,0,732.0,66.0,5.6,19.0,323.0,748.47,608.22
2016,10,1,16,15,685.0,61.0,5.55,18.5,272.0,677.01,554.74
2016,10,1,16,30,638.0,56.0,5.5,18.0,221.0,612.77,504.66
2016,10,1,16,45,563.0,49.0,5.5,18.0,171.0,520.9,429.17
2016,10,1,17,0,488.0,42.0,5.5,18.0,121.0,433.89,354.17
2016,10,1,17,15,358.5,31.5,5.4,17.0,77.5,313.05,243.93
2016,10,1,17,30,229.0,21.0,5.3,16.0,34.0,189.07,12.58
2016,10,1,17,45,114.5,10.5,5.2,15.5,17.0,71.94,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,118.5,12.0,3.25,12.5,20.0,10.24,0.0
2016,10,2,6,30,237.0,24.0,3.4,13.0,40.0,19.95,4.89
2016,10,2,6,45,353.5,34.5,3.6,13.5,82.5,28.23,18.45
2016,10,2,7,0,470.0,45.0,3.8,14.0,125.0,36.42,26.43
2016,10,2,7,15,540.0,52.0,3.85,14.5,173.5,41.39,31.19
2016,10,2,7,30,610.0,59.0,3.9,15.0,222.0,46.35,35.73
2016,10,2,7,45,656.0,64.0,4.0,15.5,271.5,49.55,38.55
2016,10,2,8,0,702.0,69.0,4.1,16.0,321.0,62.83,50.18
2016,10,2,8,15,425.0,128.5,4.1,16.0,287.5,128.51,86.79
2016,10,2,8,30,148.0,188.0,4.1,16.0,254.0,165.04,126.06
2016,10,2,8,45,476.0,135.5,4.2,16.5,378.0,210.7,150.4
2016,10,2,9,0,804.0,83.0,4.3,17.0,502.0,299.27,215.19
2016,10,2,9,15,819.5,85.5,4.35,17.0,540.5,360.59,270.74
2016,10,2,9,30,835.0,88.0,4.4,17.0,579.0,422.65,326.11
2016,10,2,9,45,578.0,182.5,4.5,17.5,531.5,435.21,341.99
2016,10,2,10,0,321.0,277.0,4.6,18.0,484.0,414.79,327.88
2016,10,2,10,15,447.5,246.0,4.7,18.0,548.0,492.04,390.16
2016,10,2,10,30,574.0,215.0,4.8,18.0,612.0,574.52,456.08
2016,10,2,10,45,480.5,259.5,4.9,18.0,597.5,586.25,464.66
2016,10,2,11,0,387.0,304.0,5.0,18.0,583.0,577.8,457.54
2016,10,2,11,15,402.0,304.5,5.0,18.0,598.5,613.01,484.99
2016,10,2,11,30,417.0,305.0,5.0,18.0,614.0,660.9,521.21
2016,10,2,11,45,392.5,314.5,5.05,18.0,606.5,658.1,519.15
2016,10,2,12,0,368.0,324.0,5.1,18.0,599.0,665.21,524.35
2016,10,2,12,15,630.5,212.5,5.1,18.0,681.0,832.08,654.59
2016,10,2,12,30,893.0,101.0,5.1,18.0,763.0,964.3,749.7
2016,10,2,12,45,891.0,101.0,5.2,18.5,751.5,984.22,762.63
2016,10,2,13,0,889.0,101.0,5.3,19.0,740.0,1000.37,773.73
2016,10,2,13,15,883.5,99.5,5.35,19.0,720.0,1007.5,779.79
2016,10,2,13,30,878.0,98.0,5.4,19.0,700.0,1010.65,783.3
2016,10,2,13,45,873.0,95.5,5.5,19.0,673.5,1009.2,784.14
2016,10,2,14,0,868.0,93.0,5.6,19.0,647.0,1003.83,782.39
2016,10,2,14,15,855.5,91.0,5.6,18.5,612.5,999.51,782.39
2016,10,2,14,30,843.0,89.0,5.6,18.0,578.0,979.58,771.32
2016,10,2,14,45,824.5,87.0,5.65,18.0,537.5,950.19,752.33
2016,10,2,15,0,806.0,85.0,5.7,18.0,497.0,917.64,730.93
2016,10,2,15,15,782.0,82.0,5.7,17.5,452.0,875.71,703.43
2016,10,2,15,30,758.0,79.0,5.7,17.0,407.0,831.43,673.65
2016,10,2,15,45,721.0,75.5,5.7,17.0,358.0,772.81,630.92
2016,10,2,16,0,684.0,72.0,5.7,17.0,309.0,719.7,591.35
2016,10,2,16,15,633.5,66.5,5.7,16.5,258.5,646.86,535.92
2016,10,2,16,30,583.0,61.0,5.7,16.0,208.0,575.39,479.22
2016,10,2,16,45,501.5,53.5,5.7,16.0,159.5,480.12,399.69
2016,10,2,17,0,420.0,46.0,5.7,16.0,111.0,389.95,320.41
2016,10,2,17,15,290.5,33.5,5.55,15.5,70.0,270.05,208.35
2016,10,2,17,30,161.0,21.0,5.4,15.0,29.0,146.2,0.0
2016,10,2,17,45,80.5,10.5,5.3,14.5,14.5,53.15,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,3.0,2.2,12.5,3.0,2.56,0.0
2016,10,3,6,30,0.0,6.0,2.3,13.0,6.0,4.92,0.0
2016,10,3,6,45,0.0,13.0,2.45,13.5,13.0,10.69,3.45
2016,10,3,7,0,0.0,20.0,2.6,14.0,20.0,16.46,8.87
2016,10,3,7,15,0.0,28.0,2.65,14.0,28.0,23.08,14.97
2016,10,3,7,30,0.0,36.0,2.7,14.0,36.0,29.72,21.03
2016,10,3,7,45,0.0,44.0,2.75,14.5,44.0,36.36,26.97
2016,10,3,8,0,0.0,52.0,2.8,15.0,52.0,43.02,32.81
2016,10,3,8,15,0.0,60.0,2.8,15.0,60.0,49.69,36.81
2016,10,3,8,30,0.0,68.0,2.8,15.0,68.0,56.38,42.36
2016,10,3,8,45,0.0,86.0,2.8,15.5,86.0,71.35,54.74
2016,10,3,9,0,0.0,104.0,2.8,16.0,104.0,86.04,66.7
2016,10,3,9,15,0.0,134.0,2.75,16.0,134.0,110.6,86.84
2016,10,3,9,30,0.0,164.0,2.7,16.0,164.0,135.53,107.05
2016,10,3,9,45,42.0,226.0,2.7,16.5,253.0,209.82,166.56
2016,10,3,10,0,84.0,288.0,2.7,17.0,342.0,289.59,229.36
2016,10,3,10,15,43.0,234.5,2.75,17.0,262.5,227.21,179.74
2016,10,3,10,30,2.0,181.0,2.8,17.0,183.0,153.34,120.09
2016,10,3,10,45,1.5,176.0,2.9,17.5,178.0,149.27,116.59
2016,10,3,11,0,1.0,171.0,3.0,18.0,173.0,145.05,112.88
2016,10,3,11,15,30.0,249.0,3.1,18.0,272.0,247.32,195.02
2016,10,3,11,30,59.0,327.0,3.2,18.0,371.0,350.3,275.61
2016,10,3,11,45,97.0,342.0,3.3,18.0,414.5,403.56,317.37
2016,10,3,12,0,135.0,357.0,3.4,18.0,458.0,476.58,373.77
2016,10,3,12,15,194.0,351.0,3.4,18.0,494.5,533.65,418.34
2016,10,3,12,30,253.0,345.0,3.4,18.0,531.0,612.03,477.98
2016,10,3,12,45,134.0,296.5,3.45,18.0,395.0,435.73,343.51
2016,10,3,13,0,15.0,248.0,3.5,18.0,259.0,235.06,184.76
2016,10,3,13,15,13.0,235.5,3.55,18.0,244.5,222.37,175.32
2016,10,3,13,30,11.0,223.0,3.6,18.0,230.0,209.5,165.28
2016,10,3,13,45,5.5,163.5,3.65,18.0,167.0,147.33,115.46
2016,10,3,14,0,0.0,104.0,3.7,18.0,104.0,87.19,66.49
2016,10,3,14,15,0.0,85.0,3.7,18.0,85.0,70.68,53.09
2016,10,3,14,30,0.0,66.0,3.7,18.0,66.0,54.78,40.06
2016,10,3,14,45,0.0,88.5,3.75,18.0,88.5,73.56,55.77
2016,10,3,15,0,0.0,111.0,3.8,18.0,111.0,94.97,73.65
2016,10,3,15,15,0.0,73.5,3.8,17.5,73.5,60.98,45.67
2016,10,3,15,30,0.0,36.0,3.8,17.0,36.0,29.74,19.58
2016,10,3,15,45,0.0,31.5,3.8,17.0,31.5,26.0,16.47
2016,10,3,16,0,0.0,27.0,3.8,17.0,27.0,22.26,13.32
2016,10,3,16,15,0.0,22.5,3.75,17.0,22.5,18.53,10.15
2016,10,3,16,30,0.0,18.0,3.7,17.0,18.0,14.81,6.94
2016,10,3,16,45,0.0,13.5,3.7,17.0,13.5,11.09,3.7
2016,10,3,17,0,0.0,9.0,3.7,17.0,9.0,7.39,0.46
2016,10,3,17,15,0.0,5.5,3.6,16.5,5.5,4.51,0.0
2016,10,3,17,30,0.0,2.0,3.5,16.0,2.0,1.64,0.0
2016,10,3,17,45,0.0,1.0,3.4,16.0,1.0,0.85,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.5,3.35,14.0,0.5,0.43,0.0
2016,10,4,6,30,0.0,1.0,3.5,14.0,1.0,0.82,0.0
2016,10,4,6,45,0.0,3.5,3.65,14.5,3.5,2.87,0.0
2016,10,4,7,0,0.0,6.0,3.8,15.0,6.0,4.92,0.0
2016,10,4,7,15,0.0,8.5,3.8,15.0,8.5,6.98,0.55
2016,10,4,7,30,0.0,11.0,3.8,15.0,11.0,9.04,2.44
2016,10,4,7,45,0.0,13.5,3.85,15.0,13.5,11.11,4.31
2016,10,4,8,0,0.0,16.0,3.9,15.0,16.0,13.18,5.66
2016,10,4,8,15,0.0,31.0,3.85,15.5,31.0,25.59,16.23
2016,10,4,8,30,0.0,46.0,3.8,16.0,46.0,38.05,26.71
2016,10,4,8,45,9.5,117.0,3.75,16.5,122.0,98.01,76.42
2016,10,4,9,0,19.0,188.0,3.7,17.0,198.0,157.61,124.83
2016,10,4,9,15,129.5,222.0,3.55,17.0,297.0,227.98,179.31
2016,10,4,9,30,240.0,256.0,3.4,17.0,396.0,312.42,245.81
2016,10,4,9,45,540.0,180.5,3.3,17.5,518.0,417.36,327.51
2016,10,4,10,0,840.0,105.0,3.2,18.0,640.0,547.16,428.97
2016,10,4,10,15,850.0,106.5,3.15,18.0,667.5,604.29,474.66
2016,10,4,10,30,860.0,108.0,3.1,18.0,695.0,660.41,518.58
2016,10,4,10,45,872.5,106.0,3.1,18.5,716.0,708.83,555.07
2016,10,4,11,0,885.0,104.0,3.1,19.0,737.0,759.49,591.65
2016,10,4,11,15,889.0,104.5,3.2,19.0,748.5,804.35,623.43
2016,10,4,11,30,893.0,105.0,3.3,19.0,760.0,846.61,653.24
2016,10,4,11,45,901.5,102.0,3.45,19.5,765.5,886.25,680.13
2016,10,4,12,0,910.0,99.0,3.6,20.0,771.0,923.08,704.95
2016,10,4,12,15,908.5,98.5,3.8,20.0,766.5,950.43,724.89
2016,10,4,12,30,907.0,98.0,4.0,20.0,762.0,974.11,742.48
2016,10,4,12,45,905.5,97.0,4.25,20.0,749.5,993.47,757.55
2016,10,4,13,0,904.0,96.0,4.5,20.0,737.0,1008.99,770.44
2016,10,4,13,15,897.5,95.0,4.7,20.0,716.0,1015.65,777.52
2016,10,4,13,30,891.0,94.0,4.9,20.0,695.0,1018.28,782.02
2016,10,4,13,45,883.5,91.5,5.1,20.0,667.5,1014.13,781.93
2016,10,4,14,0,876.0,89.0,5.3,20.0,640.0,1006.02,779.18
2016,10,4,14,15,863.5,87.5,5.4,20.0,605.5,990.28,770.37
2016,10,4,14,30,851.0,86.0,5.5,20.0,571.0,982.45,767.29
2016,10,4,14,45,835.0,83.0,5.65,20.0,530.5,954.02,749.77
2016,10,4,15,0,819.0,80.0,5.8,20.0,490.0,922.35,729.77
2016,10,4,15,15,795.0,77.0,5.85,19.5,445.0,880.1,702.5
2016,10,4,15,30,771.0,74.0,5.9,19.0,400.0,835.51,672.87
2016,10,4,15,45,736.5,70.5,6.0,19.0,351.0,778.86,632.19
2016,10,4,16,0,702.0,67.0,6.1,19.0,302.0,721.15,589.45
2016,10,4,16,15,651.5,61.5,6.05,18.5,252.0,653.65,538.01
2016,10,4,16,30,601.0,56.0,6.0,18.0,202.0,581.77,480.77
2016,10,4,16,45,515.5,48.5,6.0,17.5,153.0,483.22,399.35
2016,10,4,17,0,430.0,41.0,6.0,17.0,104.0,390.48,318.23
2016,10,4,17,15,290.0,29.0,5.8,16.5,64.0,264.96,194.63
2016,10,4,17,30,150.0,17.0,5.6,16.0,24.0,103.91,0.0
2016,10,4,17,45,75.0,8.5,5.45,15.5,12.0,7.26,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,104.0,11.0,3.7,11.5,17.0,9.39,0.0
2016,10,5,6,30,208.0,22.0,3.8,12.0,34.0,18.34,0.0
2016,10,5,6,45,343.5,32.5,3.9,13.0,77.0,26.69,16.82
2016,10,5,7,0,479.0,43.0,4.0,14.0,120.0,35.01,25.07
2016,10,5,7,15,554.5,50.5,4.0,14.5,169.5,40.49,30.32
2016,10,5,7,30,630.0,58.0,4.0,15.0,219.0,45.94,35.33
2016,10,5,7,45,683.0,61.5,4.05,15.5,270.5,52.38,41.06
2016,10,5,8,0,736.0,65.0,4.1,16.0,322.0,62.97,41.77
2016,10,5,8,15,768.5,69.0,4.0,16.5,371.0,120.86,66.85
2016,10,5,8,30,801.0,73.0,3.9,17.0,420.0,182.78,111.46
2016,10,5,8,45,827.0,74.5,3.8,17.5,466.0,244.9,163.96
2016,10,5,9,0,853.0,76.0,3.7,18.0,512.0,309.56,221.18
2016,10,5,9,15,869.5,78.0,3.6,18.5,552.0,375.49,279.68
2016,10,5,9,30,886.0,80.0,3.5,19.0,592.0,439.45,335.31
2016,10,5,9,45,900.0,81.0,3.4,19.5,626.5,501.72,387.88
2016,10,5,10,0,914.0,82.0,3.3,20.0,661.0,563.76,438.33
2016,10,5,10,15,922.5,83.0,3.25,20.0,688.0,622.11,485.21
2016,10,5,10,30,931.0,84.0,3.2,20.0,715.0,679.07,529.59
2016,10,5,10,45,938.0,84.0,3.2,20.5,735.0,732.35,569.17
2016,10,5,11,0,945.0,84.0,3.2,21.0,755.0,783.53,604.75
2016,10,5,11,15,947.5,84.5,3.3,21.0,766.0,829.42,636.88
2016,10,5,11,30,950.0,85.0,3.4,21.0,777.0,872.39,666.82
2016,10,5,11,45,951.5,85.0,3.55,21.0,780.5,910.86,693.88
2016,10,5,12,0,953.0,85.0,3.7,21.0,784.0,945.96,718.63
2016,10,5,12,15,951.5,84.5,3.85,21.0,779.0,974.23,738.78
2016,10,5,12,30,950.0,84.0,4.0,21.0,774.0,998.67,756.47
2016,10,5,12,45,939.0,87.0,4.15,21.0,759.0,1014.09,768.18
2016,10,5,13,0,928.0,90.0,4.3,21.0,744.0,1025.29,777.25
2016,10,5,13,15,921.5,89.0,4.45,21.0,722.5,1032.08,783.5
2016,10,5,13,30,915.0,88.0,4.6,21.0,701.0,1034.75,787.7
2016,10,5,13,45,904.5,87.5,4.75,21.0,672.5,1029.93,786.94
2016,10,5,14,0,894.0,87.0,4.9,21.0,644.0,1021.14,783.58
2016,10,5,14,15,880.5,85.0,5.05,21.0,608.5,1003.6,774.21
2016,10,5,14,30,867.0,83.0,5.2,21.0,573.0,982.38,762.26
2016,10,5,14,45,846.5,81.5,5.35,21.0,531.5,962.65,751.28
2016,10,5,15,0,826.0,80.0,5.5,21.0,490.0,928.35,729.67
2016,10,5,15,15,801.0,77.0,5.55,20.5,444.0,884.97,701.91
2016,10,5,15,30,776.0,74.0,5.6,20.0,398.0,839.28,671.78
2016,10,5,15,45,737.0,70.5,5.7,20.0,348.0,778.44,628.3
2016,10,5,16,0,698.0,67.0,5.8,20.0,298.0,722.84,587.47
2016,10,5,16,15,644.5,61.5,5.8,19.5,247.5,647.23,530.12
2016,10,5,16,30,591.0,56.0,5.8,19.0,197.0,573.28,471.51
2016,10,5,16,45,505.0,48.5,5.85,18.5,148.0,474.86,390.39
2016,10,5,17,0,419.0,41.0,5.9,18.0,99.0,382.15,309.13
2016,10,5,17,15,274.5,28.5,5.8,17.0,60.0,253.46,178.86
2016,10,5,17,30,130.0,16.0,5.7,16.0,21.0,90.96,0.0
2016,10,5,17,45,65.0,8.0,5.65,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,15,104.0,10.0,1.35,12.5,16.0,8.54,0.0
2016,10,6,6,30,208.0,20.0,1.4,13.0,32.0,16.59,0.0
2016,10,6,6,45,342.0,30.5,1.5,13.5,74.0,25.01,15.26
2016,10,6,7,0,476.0,41.0,1.6,14.0,116.0,33.38,23.64
2016,10,6,7,15,550.5,48.0,1.8,14.5,165.0,38.5,28.56
2016,10,6,7,30,625.0,55.0,2.0,15.0,214.0,43.61,33.28
2016,10,6,7,45,675.0,59.5,2.2,15.5,264.0,50.71,39.59
2016,10,6,8,0,725.0,64.0,2.4,16.0,314.0,62.8,41.2
2016,10,6,8,15,757.0,67.5,2.4,16.5,362.0,119.5,65.95
2016,10,6,8,30,789.0,71.0,2.4,17.0,410.0,180.14,109.62
2016,10,6,8,45,813.5,73.0,2.45,17.5,455.0,241.52,161.41
2016,10,6,9,0,838.0,75.0,2.5,18.0,500.0,305.27,217.61
2016,10,6,9,15,854.0,77.0,2.5,18.5,539.0,369.98,274.72
2016,10,6,9,30,870.0,79.0,2.5,19.0,578.0,432.72,328.99
2016,10,6,9,45,887.5,78.5,2.5,19.5,612.5,494.2,380.58
2016,10,6,10,0,905.0,78.0,2.5,20.0,647.0,555.81,430.46
2016,10,6,10,15,913.0,79.0,2.45,20.5,673.5,613.22,475.23
2016,10,6,10,30,921.0,80.0,2.4,21.0,700.0,669.22,517.31
2016,10,6,10,45,926.0,81.0,2.4,21.5,719.0,721.48,555.52
2016,10,6,11,0,931.0,82.0,2.4,22.0,738.0,771.54,589.68
2016,10,6,11,15,934.0,82.0,2.4,22.0,749.5,816.55,620.12
2016,10,6,11,30,937.0,82.0,2.4,22.0,761.0,858.71,648.38
2016,10,6,11,45,938.0,82.0,2.4,22.5,764.0,896.13,671.93
2016,10,6,12,0,939.0,82.0,2.4,23.0,767.0,930.19,693.07
2016,10,6,12,15,938.0,82.0,2.5,23.0,762.5,958.92,712.89
2016,10,6,12,30,937.0,82.0,2.6,23.0,758.0,983.91,730.39
2016,10,6,12,45,933.0,81.5,2.75,23.5,745.0,1001.61,742.24
2016,10,6,13,0,929.0,81.0,2.9,24.0,732.0,1015.28,751.6
2016,10,6,13,15,923.5,80.0,3.0,24.0,711.0,1022.81,758.11
2016,10,6,13,30,918.0,79.0,3.1,24.0,690.0,1026.25,762.14
2016,10,6,13,45,908.5,78.5,3.25,24.0,662.0,1022.23,761.85
2016,10,6,14,0,899.0,78.0,3.4,24.0,634.0,1014.24,759.07
2016,10,6,14,15,887.0,76.5,3.5,23.5,599.0,998.59,752.34
2016,10,6,14,30,875.0,75.0,3.6,23.0,564.0,979.25,743.14
2016,10,6,14,45,766.5,92.5,3.7,23.0,498.5,897.22,689.0
2016,10,6,15,0,658.0,110.0,3.8,23.0,433.0,809.51,629.77
2016,10,6,15,15,724.5,88.0,3.9,22.5,412.5,831.6,649.58
2016,10,6,15,30,791.0,66.0,4.0,22.0,392.0,841.67,660.03
2016,10,6,15,45,756.0,62.5,4.1,22.0,343.0,784.15,619.99
2016,10,6,16,0,721.0,59.0,4.2,22.0,294.0,725.69,578.29
2016,10,6,16,15,671.0,54.5,4.25,21.0,244.0,653.07,525.95
2016,10,6,16,30,621.0,50.0,4.3,20.0,194.0,581.44,471.47
2016,10,6,16,45,537.0,43.0,4.35,19.5,145.5,490.81,397.93
2016,10,6,17,0,453.0,36.0,4.4,19.0,97.0,399.69,318.98
2016,10,6,17,15,226.5,27.5,4.4,18.5,58.0,218.22,144.02
2016,10,6,17,30,0.0,19.0,4.4,18.0,19.0,16.22,0.0
2016,10,6,17,45,0.0,9.5,4.4,17.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,13.5,1.6,14.0,13.5,11.52,0.0
2016,10,7,6,30,0.0,27.0,1.7,14.0,27.0,20.8,0.0
2016,10,7,6,45,194.0,35.5,1.85,14.5,65.0,27.33,16.9
2016,10,7,7,0,388.0,44.0,2.0,15.0,103.0,35.65,25.45
2016,10,7,7,15,449.0,54.5,1.95,15.5,148.0,43.36,32.69
2016,10,7,7,30,510.0,65.0,1.9,16.0,193.0,50.86,39.53
2016,10,7,7,45,560.5,70.0,1.9,16.5,238.5,53.74,42.1
2016,10,7,8,0,611.0,75.0,1.9,17.0,284.0,65.16,43.6
2016,10,7,8,15,502.0,112.0,1.9,17.5,300.5,126.74,81.32
2016,10,7,8,30,393.0,149.0,1.9,18.0,317.0,175.37,122.54
2016,10,7,8,45,610.0,111.5,1.95,19.0,403.5,226.75,156.4
2016,10,7,9,0,827.0,74.0,2.0,20.0,490.0,302.05,213.52
2016,10,7,9,15,843.0,76.5,2.1,20.5,529.0,366.4,269.73
2016,10,7,9,30,859.0,79.0,2.2,21.0,568.0,428.87,323.32
2016,10,7,9,45,856.0,86.5,2.35,22.0,598.0,487.46,371.87
2016,10,7,10,0,853.0,94.0,2.5,23.0,628.0,545.44,417.97
2016,10,7,10,15,862.0,95.5,2.5,23.5,654.0,599.97,460.25
2016,10,7,10,30,871.0,97.0,2.5,24.0,680.0,654.64,501.15
2016,10,7,10,45,876.5,98.0,2.5,24.5,699.0,705.0,537.68
2016,10,7,11,0,882.0,99.0,2.5,25.0,718.0,753.32,571.13
2016,10,7,11,15,885.0,99.5,2.4,25.5,729.0,796.96,598.69
2016,10,7,11,30,888.0,100.0,2.3,26.0,740.0,837.91,623.93
2016,10,7,11,45,888.0,101.0,2.25,26.5,743.0,873.98,645.91
2016,10,7,12,0,888.0,102.0,2.2,27.0,746.0,906.83,665.54
2016,10,7,12,15,887.0,101.5,2.15,27.0,741.0,933.8,682.5
2016,10,7,12,30,886.0,101.0,2.1,27.0,736.0,957.21,697.19
2016,10,7,12,45,859.5,110.5,2.05,27.5,717.5,975.0,706.89
2016,10,7,13,0,833.0,120.0,2.0,28.0,699.0,977.77,707.09
2016,10,7,13,15,826.0,119.0,2.0,28.0,678.5,983.42,711.42
2016,10,7,13,30,819.0,118.0,2.0,28.0,658.0,985.2,713.41
2016,10,7,13,45,807.0,116.5,2.05,28.0,630.5,977.54,710.13
2016,10,7,14,0,795.0,115.0,2.1,28.0,603.0,966.09,704.61
2016,10,7,14,15,780.0,112.5,2.2,27.5,568.5,946.81,696.01
2016,10,7,14,30,765.0,110.0,2.3,27.0,534.0,931.03,689.7
2016,10,7,14,45,579.0,143.5,2.4,27.0,451.0,780.6,590.38
2016,10,7,15,0,393.0,177.0,2.5,27.0,368.0,624.54,480.76
2016,10,7,15,15,367.0,163.0,2.65,26.5,328.0,555.84,434.67
2016,10,7,15,30,341.0,149.0,2.8,26.0,288.0,508.58,401.86
2016,10,7,15,45,312.0,135.5,2.95,25.5,250.5,459.42,366.27
2016,10,7,16,0,283.0,122.0,3.1,25.0,213.0,411.08,330.04
2016,10,7,16,15,254.0,103.5,3.2,24.0,175.0,356.6,288.24
2016,10,7,16,30,225.0,85.0,3.3,23.0,137.0,303.36,245.61
2016,10,7,16,45,180.5,66.0,3.4,22.5,101.0,239.42,191.92
2016,10,7,17,0,136.0,47.0,3.5,22.0,65.0,178.64,138.72
2016,10,7,17,15,68.0,28.5,3.45,21.5,37.5,101.82,58.32
2016,10,7,17,30,0.0,10.0,3.4,21.0,10.0,8.54,0.0
2016,10,7,17,45,0.0,5.0,3.4,20.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,59.0,9.5,1.3,16.0,12.5,8.11,0.0
2016,10,8,6,30,118.0,19.0,1.3,16.0,25.0,14.8,0.0
2016,10,8,6,45,245.5,32.5,1.3,16.5,63.5,25.23,14.82
2016,10,8,7,0,373.0,46.0,1.3,17.0,102.0,37.44,26.73
2016,10,8,7,15,454.0,55.5,1.35,17.5,149.5,44.34,33.25
2016,10,8,7,30,535.0,65.0,1.4,18.0,197.0,51.15,39.45
2016,10,8,7,45,588.0,71.5,1.45,19.0,246.0,55.26,42.99
2016,10,8,8,0,641.0,78.0,1.5,20.0,295.0,68.9,45.45
2016,10,8,8,15,677.5,83.0,1.45,20.5,342.5,122.42,69.97
2016,10,8,8,30,714.0,88.0,1.4,21.0,390.0,180.54,111.28
2016,10,8,8,45,740.0,91.5,1.4,22.0,433.5,239.49,159.39
2016,10,8,9,0,766.0,95.0,1.4,23.0,477.0,303.98,213.62
2016,10,8,9,15,785.0,98.0,1.4,23.5,516.5,364.59,265.16
2016,10,8,9,30,804.0,101.0,1.4,24.0,556.0,426.43,316.37
2016,10,8,9,45,854.5,89.0,1.45,25.0,597.5,489.89,366.54
2016,10,8,10,0,905.0,77.0,1.5,26.0,639.0,555.83,416.93
2016,10,8,10,15,913.5,78.0,1.35,26.5,666.0,613.38,459.05
2016,10,8,10,30,922.0,79.0,1.2,27.0,693.0,669.56,498.2
2016,10,8,10,45,926.0,80.5,1.1,27.5,711.5,721.54,533.09
2016,10,8,11,0,930.0,82.0,1.0,28.0,730.0,771.22,563.68
2016,10,8,11,15,933.5,82.5,0.8,28.5,741.5,816.94,588.53
2016,10,8,11,30,937.0,83.0,0.6,29.0,753.0,859.87,610.39
2016,10,8,11,45,937.0,83.5,0.45,29.5,756.0,896.84,628.52
2016,10,8,12,0,937.0,84.0,0.3,30.0,759.0,930.4,644.09
2016,10,8,12,15,935.5,83.5,0.5,30.0,754.0,957.91,664.47
2016,10,8,12,30,934.0,83.0,0.7,30.0,749.0,981.66,682.9
2016,10,8,12,45,930.0,83.0,0.95,30.0,735.5,999.74,698.97
2016,10,8,13,0,926.0,83.0,1.2,30.0,722.0,1013.83,712.5
2016,10,8,13,15,920.0,82.0,1.4,30.0,701.0,1020.72,720.67
2016,10,8,13,30,914.0,81.0,1.6,30.0,680.0,1023.52,726.35
2016,10,8,13,45,904.5,80.0,1.8,30.0,652.0,1018.78,727.29
2016,10,8,14,0,895.0,79.0,2.0,30.0,624.0,1010.06,725.7
2016,10,8,14,15,882.5,77.5,2.1,29.5,589.0,993.85,719.55
2016,10,8,14,30,870.0,76.0,2.2,29.0,554.0,973.99,711.05
2016,10,8,14,45,852.0,74.0,2.3,29.0,513.0,944.61,694.81
2016,10,8,15,0,834.0,72.0,2.4,29.0,472.0,922.87,683.44
2016,10,8,15,15,809.5,69.0,2.45,28.5,426.5,879.76,658.28
2016,10,8,15,30,785.0,66.0,2.5,28.0,381.0,834.36,630.97
2016,10,8,15,45,749.5,62.5,2.65,27.5,332.5,776.56,594.6
2016,10,8,16,0,714.0,59.0,2.8,27.0,284.0,717.87,555.84
2016,10,8,16,15,662.0,53.5,2.85,26.0,234.0,642.63,503.31
2016,10,8,16,30,610.0,48.0,2.9,25.0,184.0,568.68,448.61
2016,10,8,16,45,524.0,41.0,2.95,24.0,136.0,477.48,377.09
2016,10,8,17,0,438.0,34.0,3.0,23.0,88.0,386.01,298.83
2016,10,8,17,15,286.5,22.5,2.95,22.0,51.0,246.03,130.43
2016,10,8,17,30,135.0,11.0,2.9,21.0,14.0,89.11,0.0
2016,10,8,17,45,67.5,5.5,2.9,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
