Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,97.0,8.5,1.25,15.5,13.0,7.26,0.0
2016,10,9,6,30,194.0,17.0,1.3,16.0,26.0,14.07,0.0
2016,10,9,6,45,325.0,28.5,1.4,16.5,66.0,23.44,13.12
2016,10,9,7,0,456.0,40.0,1.5,17.0,106.0,32.68,22.57
2016,10,9,7,15,533.0,47.0,1.5,17.5,154.5,37.79,27.5
2016,10,9,7,30,610.0,54.0,1.5,18.0,203.0,42.92,32.22
2016,10,9,7,45,658.5,59.5,1.5,18.5,252.5,46.65,35.54
2016,10,9,8,0,707.0,65.0,1.5,19.0,302.0,65.65,41.8
2016,10,9,8,15,740.0,69.0,1.45,19.5,349.5,121.66,67.13
2016,10,9,8,30,773.0,73.0,1.4,20.0,397.0,181.75,110.19
2016,10,9,8,45,796.0,76.0,1.35,21.0,441.0,242.6,160.42
2016,10,9,9,0,819.0,79.0,1.3,22.0,485.0,305.65,214.22
2016,10,9,9,15,836.0,81.5,1.3,22.5,524.0,368.11,267.81
2016,10,9,9,30,853.0,84.0,1.3,23.0,563.0,431.43,320.64
2016,10,9,9,45,868.5,84.5,1.3,24.0,597.0,492.49,369.3
2016,10,9,10,0,884.0,85.0,1.3,25.0,631.0,552.89,415.41
2016,10,9,10,15,892.5,86.0,1.35,25.5,657.0,609.38,458.05
2016,10,9,10,30,901.0,87.0,1.4,26.0,683.0,664.53,498.29
2016,10,9,10,45,905.0,88.5,1.45,26.5,701.5,715.53,534.38
2016,10,9,11,0,909.0,90.0,1.5,27.0,720.0,764.29,566.96
2016,10,9,11,15,911.5,91.0,1.6,27.0,731.0,808.92,596.92
2016,10,9,11,30,914.0,92.0,1.7,27.0,742.0,850.75,624.92
2016,10,9,11,45,912.5,93.0,1.85,27.0,744.0,886.22,649.2
2016,10,9,12,0,911.0,94.0,2.0,27.0,746.0,918.27,671.34
2016,10,9,12,15,909.5,93.5,2.1,27.0,740.5,945.14,689.67
2016,10,9,12,30,908.0,93.0,2.2,27.0,735.0,968.34,705.77
2016,10,9,12,45,899.0,94.5,2.3,27.0,720.5,982.89,716.43
2016,10,9,13,0,890.0,96.0,2.4,27.0,706.0,993.44,724.74
2016,10,9,13,15,883.0,95.0,2.45,26.5,685.0,999.05,730.99
2016,10,9,13,30,876.0,94.0,2.5,26.0,664.0,1000.71,734.91
2016,10,9,13,45,864.5,93.0,2.6,26.0,635.5,993.97,732.59
2016,10,9,14,0,853.0,92.0,2.7,26.0,607.0,995.21,735.71
2016,10,9,14,15,838.5,90.0,2.7,25.5,572.0,976.63,726.32
2016,10,9,14,30,824.0,88.0,2.7,25.0,537.0,954.46,714.71
2016,10,9,14,45,804.0,85.5,2.75,25.0,496.5,922.88,695.74
2016,10,9,15,0,784.0,83.0,2.8,25.0,456.0,888.3,674.55
2016,10,9,15,15,711.5,84.5,2.75,24.5,398.0,812.49,624.78
2016,10,9,15,30,639.0,86.0,2.7,24.0,340.0,731.86,570.35
2016,10,9,15,45,591.5,84.0,2.7,24.0,295.5,669.64,526.77
2016,10,9,16,0,544.0,82.0,2.7,24.0,251.0,607.33,481.49
2016,10,9,16,15,495.5,72.5,2.6,23.0,205.5,536.02,428.9
2016,10,9,16,30,447.0,63.0,2.5,22.0,160.0,466.3,374.89
2016,10,9,16,45,374.5,50.5,2.45,21.5,117.0,378.14,302.48
2016,10,9,17,0,302.0,38.0,2.4,21.0,74.0,295.57,228.98
2016,10,9,17,15,151.0,19.0,2.3,20.0,37.0,147.19,62.06
2016,10,9,17,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,11.0,1.8,14.0,11.0,9.39,0.0
2016,10,10,6,30,0.0,22.0,1.9,14.0,22.0,17.19,0.0
2016,10,10,6,45,181.5,34.0,2.0,14.5,60.0,26.22,15.15
2016,10,10,7,0,363.0,46.0,2.1,15.0,98.0,37.65,27.01
2016,10,10,7,15,443.5,55.5,2.05,15.0,144.5,44.52,33.68
2016,10,10,7,30,524.0,65.0,2.0,15.0,191.0,51.31,40.04
2016,10,10,7,45,609.0,62.0,2.0,15.5,239.5,48.23,37.37
2016,10,10,8,0,694.0,59.0,2.0,16.0,288.0,61.16,38.23
2016,10,10,8,15,702.0,73.5,1.9,16.0,335.0,118.69,67.03
2016,10,10,8,30,710.0,88.0,1.8,16.0,382.0,181.45,114.63
2016,10,10,8,45,741.0,90.0,1.7,16.5,426.5,239.95,163.61
2016,10,10,9,0,772.0,92.0,1.6,17.0,471.0,304.43,219.38
2016,10,10,9,15,791.0,94.5,1.6,17.5,510.0,364.84,272.18
2016,10,10,9,30,810.0,97.0,1.6,18.0,549.0,426.44,324.65
2016,10,10,9,45,833.5,95.5,1.6,18.5,584.0,487.29,374.86
2016,10,10,10,0,857.0,94.0,1.6,19.0,619.0,549.05,424.01
2016,10,10,10,15,866.5,95.0,1.6,19.0,645.5,603.26,466.82
2016,10,10,10,30,876.0,96.0,1.6,19.0,672.0,657.79,508.52
2016,10,10,10,45,882.0,97.0,1.65,19.5,690.5,708.51,545.64
2016,10,10,11,0,888.0,98.0,1.7,20.0,709.0,757.22,579.69
2016,10,10,11,15,892.0,98.5,1.75,20.0,720.5,801.64,610.04
2016,10,10,11,30,896.0,99.0,1.8,20.0,732.0,843.44,638.42
2016,10,10,11,45,896.0,99.5,1.85,20.5,735.0,879.03,661.22
2016,10,10,12,0,896.0,100.0,1.9,21.0,738.0,911.35,681.77
2016,10,10,12,15,895.0,100.0,1.95,21.0,733.0,938.83,700.4
2016,10,10,12,30,894.0,100.0,2.0,21.0,728.0,962.74,716.79
2016,10,10,12,45,880.0,103.5,2.15,21.5,712.5,974.49,725.06
2016,10,10,13,0,866.0,107.0,2.3,22.0,697.0,993.77,738.51
2016,10,10,13,15,859.0,106.0,2.35,21.5,676.0,999.49,744.84
2016,10,10,13,30,852.0,105.0,2.4,21.0,655.0,1001.25,748.89
2016,10,10,13,45,835.0,106.0,2.45,21.0,625.5,991.47,744.04
2016,10,10,14,0,818.0,107.0,2.5,21.0,596.0,977.81,736.82
2016,10,10,14,15,803.0,104.5,2.55,20.5,561.5,958.27,727.12
2016,10,10,14,30,788.0,102.0,2.6,20.0,527.0,935.22,715.03
2016,10,10,14,45,760.5,100.5,2.65,20.0,485.5,904.57,696.23
2016,10,10,15,0,733.0,99.0,2.7,20.0,444.0,865.11,671.07
2016,10,10,15,15,703.5,95.0,2.75,19.5,399.0,818.27,641.45
2016,10,10,15,30,674.0,91.0,2.8,19.0,354.0,769.67,609.69
2016,10,10,15,45,626.0,86.0,2.85,18.5,306.0,702.0,562.65
2016,10,10,16,0,578.0,81.0,2.9,18.0,258.0,634.43,513.82
2016,10,10,16,15,517.0,72.5,2.8,17.5,209.5,552.83,451.29
2016,10,10,16,30,456.0,64.0,2.7,17.0,161.0,473.45,387.72
2016,10,10,16,45,361.0,52.5,2.65,16.5,116.0,368.46,300.1
2016,10,10,17,0,266.0,41.0,2.6,16.0,71.0,275.82,215.86
2016,10,10,17,15,133.0,20.5,2.5,15.5,35.5,137.69,38.88
2016,10,10,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.45,13.0,3.5,0.0,0.0
2016,10,11,6,30,0.0,7.0,1.5,13.0,7.0,5.97,0.0
2016,10,11,6,45,0.0,19.5,1.6,13.5,19.5,16.09,6.93
2016,10,11,7,0,0.0,32.0,1.7,14.0,32.0,26.45,17.37
2016,10,11,7,15,0.0,48.0,1.7,14.0,48.0,39.22,29.13
2016,10,11,7,30,0.0,64.0,1.7,14.0,64.0,51.78,40.62
2016,10,11,7,45,0.0,80.5,1.75,14.5,80.5,64.59,52.06
2016,10,11,8,0,0.0,97.0,1.8,15.0,97.0,77.46,60.46
2016,10,11,8,15,0.0,112.5,1.8,15.0,112.5,90.31,71.19
2016,10,11,8,30,0.0,128.0,1.8,15.0,128.0,103.33,81.91
2016,10,11,8,45,15.5,158.5,1.8,15.5,166.5,131.44,104.22
2016,10,11,9,0,31.0,189.0,1.8,16.0,205.0,162.51,128.82
2016,10,11,9,15,36.5,207.0,1.75,16.5,226.5,183.53,145.38
2016,10,11,9,30,42.0,225.0,1.7,17.0,248.0,205.6,162.67
2016,10,11,9,45,43.5,239.0,1.7,17.5,264.5,223.46,176.49
2016,10,11,10,0,45.0,253.0,1.7,18.0,281.0,241.71,190.46
2016,10,11,10,15,464.5,172.0,1.65,18.0,474.5,441.02,348.36
2016,10,11,10,30,884.0,91.0,1.6,18.0,668.0,658.19,512.56
2016,10,11,10,45,890.5,91.5,1.55,18.5,687.0,708.97,547.58
2016,10,11,11,0,897.0,92.0,1.5,19.0,706.0,757.75,580.6
2016,10,11,11,15,900.5,92.5,1.5,19.0,717.0,801.99,610.26
2016,10,11,11,30,904.0,93.0,1.5,19.0,728.0,843.53,637.84
2016,10,11,11,45,905.0,93.0,1.5,19.0,731.0,879.53,661.5
2016,10,11,12,0,906.0,93.0,1.5,19.0,734.0,912.29,682.94
2016,10,11,12,15,905.0,93.0,1.55,19.0,729.0,939.85,701.63
2016,10,11,12,30,904.0,93.0,1.6,19.0,724.0,963.81,718.07
2016,10,11,12,45,702.5,165.5,1.65,19.5,650.0,891.44,669.47
2016,10,11,13,0,501.0,238.0,1.7,20.0,576.0,781.09,592.44
2016,10,11,13,15,667.5,174.0,1.85,19.5,610.0,894.42,677.13
2016,10,11,13,30,834.0,110.0,2.0,19.0,644.0,988.62,743.05
2016,10,11,13,45,655.5,160.0,2.15,19.0,568.5,881.49,672.39
2016,10,11,14,0,477.0,210.0,2.3,19.0,493.0,753.44,584.22
2016,10,11,14,15,343.5,222.0,2.45,19.0,420.0,613.55,483.34
2016,10,11,14,30,210.0,234.0,2.6,19.0,347.0,476.38,379.55
2016,10,11,14,45,389.5,180.5,2.8,19.0,369.5,629.26,502.09
2016,10,11,15,0,569.0,127.0,3.0,19.0,392.0,740.86,588.54
2016,10,11,15,15,626.0,100.5,3.1,18.5,365.0,751.75,598.78
2016,10,11,15,30,683.0,74.0,3.2,18.0,338.0,754.32,603.56
2016,10,11,15,45,617.5,77.0,3.35,17.5,292.0,682.26,552.34
2016,10,11,16,0,552.0,80.0,3.5,17.0,246.0,610.33,499.46
2016,10,11,16,15,492.5,71.5,3.5,16.5,199.0,530.96,437.76
2016,10,11,16,30,433.0,63.0,3.5,16.0,152.0,453.75,374.92
2016,10,11,16,45,344.5,50.5,3.5,16.0,109.0,353.53,289.13
2016,10,11,17,0,256.0,38.0,3.5,16.0,66.0,264.71,205.62
2016,10,11,17,15,128.0,19.0,3.45,15.5,33.0,130.35,9.5
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,3.0,2.1,12.0,3.0,0.0,0.0
2016,10,12,6,30,0.0,6.0,2.0,12.0,6.0,5.12,0.0
2016,10,12,6,45,0.0,19.0,1.95,12.5,19.0,15.67,6.35
2016,10,12,7,0,0.0,32.0,1.9,13.0,32.0,26.46,17.4
2016,10,12,7,15,0.0,48.0,1.75,13.5,48.0,39.15,29.1
2016,10,12,7,30,0.0,64.0,1.6,14.0,64.0,51.71,40.53
2016,10,12,7,45,0.0,81.0,1.45,14.5,81.0,64.86,52.29
2016,10,12,8,0,0.0,98.0,1.3,15.0,98.0,78.09,60.98
2016,10,12,8,15,0.0,114.5,1.4,15.0,114.5,91.73,72.36
2016,10,12,8,30,0.0,131.0,1.5,15.0,131.0,105.56,83.77
2016,10,12,8,45,13.0,157.5,1.6,15.5,164.0,130.14,103.23
2016,10,12,9,0,26.0,184.0,1.7,16.0,197.0,156.92,124.42
2016,10,12,9,15,31.0,201.5,1.9,16.0,217.5,177.41,140.93
2016,10,12,9,30,36.0,219.0,2.1,16.0,238.0,198.43,157.86
2016,10,12,9,45,129.5,246.0,2.3,16.5,323.5,275.09,218.58
2016,10,12,10,0,223.0,273.0,2.5,17.0,409.0,359.44,284.96
2016,10,12,10,15,281.0,275.0,2.7,17.0,453.0,419.75,332.76
2016,10,12,10,30,339.0,277.0,2.9,17.0,497.0,478.77,379.48
2016,10,12,10,45,218.5,296.0,3.1,17.0,439.0,426.29,338.37
2016,10,12,11,0,98.0,315.0,3.3,17.0,381.0,359.71,285.17
2016,10,12,11,15,138.0,323.5,3.3,17.0,418.5,420.03,332.96
2016,10,12,11,30,178.0,332.0,3.3,17.0,456.0,471.64,373.24
2016,10,12,11,45,213.5,329.5,3.35,17.5,479.0,510.74,403.16
2016,10,12,12,0,249.0,327.0,3.4,18.0,502.0,551.38,434.04
2016,10,12,12,15,560.5,217.0,3.3,18.0,606.5,767.1,600.51
2016,10,12,12,30,872.0,107.0,3.2,18.0,711.0,949.12,728.92
2016,10,12,12,45,875.5,102.5,3.15,18.0,699.0,968.12,740.46
2016,10,12,13,0,879.0,98.0,3.1,18.0,687.0,983.43,751.02
2016,10,12,13,15,630.0,178.5,3.2,18.0,594.0,861.79,667.85
2016,10,12,13,30,381.0,259.0,3.3,18.0,501.0,683.12,536.57
2016,10,12,13,45,386.5,245.0,3.4,18.5,481.5,677.94,534.65
2016,10,12,14,0,392.0,231.0,3.5,19.0,462.0,670.69,530.13
2016,10,12,14,15,598.5,160.0,3.7,18.5,489.0,825.23,650.05
2016,10,12,14,30,805.0,89.0,3.9,18.0,516.0,934.39,730.96
2016,10,12,14,45,545.5,136.5,4.1,18.0,416.0,727.21,581.96
2016,10,12,15,0,286.0,184.0,4.3,18.0,316.0,510.09,414.78
2016,10,12,15,15,320.0,159.5,4.15,17.5,293.0,508.04,416.89
2016,10,12,15,30,354.0,135.0,4.0,17.0,270.0,523.18,430.93
2016,10,12,15,45,497.5,99.0,3.85,17.0,261.0,595.21,489.57
2016,10,12,16,0,641.0,63.0,3.7,17.0,252.0,663.56,541.46
2016,10,12,16,15,582.0,56.5,3.45,16.5,204.0,584.65,479.04
2016,10,12,16,30,523.0,50.0,3.2,16.0,156.0,508.13,416.58
2016,10,12,16,45,427.5,41.0,3.0,15.5,111.0,404.9,329.76
2016,10,12,17,0,332.0,32.0,2.8,15.0,66.0,309.2,237.68
2016,10,12,17,15,166.0,16.0,2.8,14.5,33.0,151.61,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,2.4,12.0,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,2.4,12.0,18.0,15.36,0.0
2016,10,13,6,45,188.5,28.0,2.45,12.5,53.0,21.72,10.46
2016,10,13,7,0,377.0,38.0,2.5,13.0,88.0,30.98,21.25
2016,10,13,7,15,447.5,48.0,2.6,13.5,132.5,38.5,28.47
2016,10,13,7,30,518.0,58.0,2.7,14.0,177.0,45.85,35.29
2016,10,13,7,45,569.0,64.5,2.8,14.5,223.0,50.12,39.19
2016,10,13,8,0,620.0,71.0,2.9,15.0,269.0,66.54,42.73
2016,10,13,8,15,659.0,73.5,2.8,15.0,313.5,116.78,67.19
2016,10,13,8,30,698.0,76.0,2.7,15.0,358.0,175.23,110.82
2016,10,13,8,45,574.5,119.5,2.6,15.5,368.5,229.59,163.07
2016,10,13,9,0,451.0,163.0,2.5,16.0,379.0,267.85,201.75
2016,10,13,9,15,384.0,194.0,2.4,16.5,388.5,299.92,231.88
2016,10,13,9,30,317.0,225.0,2.3,17.0,398.0,326.61,255.86
2016,10,13,9,45,414.0,213.0,2.2,17.5,453.0,391.55,307.26
2016,10,13,10,0,511.0,201.0,2.1,18.0,508.0,461.76,362.13
2016,10,13,10,15,516.5,208.5,2.05,18.0,530.0,505.4,396.51
2016,10,13,10,30,522.0,216.0,2.0,18.0,552.0,548.53,429.76
2016,10,13,10,45,495.0,234.0,2.0,18.5,560.0,578.6,451.47
2016,10,13,11,0,468.0,252.0,2.0,19.0,568.0,605.02,469.9
2016,10,13,11,15,508.0,240.0,2.0,19.0,588.0,650.94,504.38
2016,10,13,11,30,548.0,228.0,2.0,19.0,608.0,697.69,538.89
2016,10,13,11,45,558.5,221.5,2.05,19.5,610.0,725.41,558.3
2016,10,13,12,0,569.0,215.0,2.1,20.0,612.0,751.33,576.44
2016,10,13,12,15,553.0,222.5,2.15,20.0,606.0,766.12,587.0
2016,10,13,12,30,537.0,230.0,2.2,20.0,600.0,777.85,595.51
2016,10,13,12,45,503.5,238.5,2.25,20.5,580.0,770.91,589.58
2016,10,13,13,0,470.0,247.0,2.3,21.0,560.0,760.45,581.36
2016,10,13,13,15,487.5,231.5,2.3,21.0,547.5,771.05,590.37
2016,10,13,13,30,505.0,216.0,2.3,21.0,535.0,779.13,597.54
2016,10,13,13,45,490.5,211.0,2.35,21.0,509.5,764.54,588.41
2016,10,13,14,0,476.0,206.0,2.4,21.0,484.0,747.43,577.68
2016,10,13,14,15,449.5,198.5,2.45,20.5,448.5,713.17,555.59
2016,10,13,14,30,423.0,191.0,2.5,20.0,413.0,676.99,531.84
2016,10,13,14,45,410.5,176.5,2.55,20.0,378.5,644.64,509.98
2016,10,13,15,0,398.0,162.0,2.6,20.0,344.0,610.5,486.4
2016,10,13,15,15,369.5,148.5,2.6,19.5,304.0,561.08,451.17
2016,10,13,15,30,341.0,135.0,2.6,19.0,264.0,490.78,399.47
2016,10,13,15,45,321.5,118.5,2.6,19.0,227.0,445.76,365.11
2016,10,13,16,0,302.0,102.0,2.6,19.0,190.0,400.61,329.44
2016,10,13,16,15,273.5,85.0,2.6,18.5,153.0,347.59,286.56
2016,10,13,16,30,245.0,68.0,2.6,18.0,116.0,312.94,256.31
2016,10,13,16,45,192.5,51.0,2.6,18.0,82.0,227.91,183.57
2016,10,13,17,0,140.0,34.0,2.6,18.0,48.0,164.08,121.26
2016,10,13,17,15,70.0,17.0,2.55,17.5,24.0,77.06,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,7.35,16.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,7.4,16.0,2.0,1.71,0.0
2016,10,14,6,45,0.0,7.5,7.45,16.0,7.5,6.15,0.0
2016,10,14,7,0,0.0,13.0,7.5,16.0,13.0,10.68,3.48
2016,10,14,7,15,0.0,20.0,7.4,16.0,20.0,16.46,8.79
2016,10,14,7,30,0.0,27.0,7.3,16.0,27.0,22.25,14.08
2016,10,14,7,45,0.0,34.5,7.25,16.5,34.5,28.47,19.65
2016,10,14,8,0,0.0,42.0,7.2,17.0,42.0,34.7,23.87
2016,10,14,8,15,0.0,49.0,7.1,17.0,49.0,40.52,28.79
2016,10,14,8,30,0.0,56.0,7.0,17.0,56.0,46.36,33.65
2016,10,14,8,45,0.0,43.0,6.9,17.5,43.0,35.56,24.39
2016,10,14,9,0,0.0,30.0,6.8,18.0,30.0,24.79,15.22
2016,10,14,9,15,0.0,25.0,6.7,18.0,25.0,20.66,11.71
2016,10,14,9,30,0.0,20.0,6.6,18.0,20.0,16.53,8.21
2016,10,14,9,45,0.0,29.5,6.5,18.5,29.5,24.41,14.73
2016,10,14,10,0,0.0,39.0,6.4,19.0,39.0,32.31,21.22
2016,10,14,10,15,0.0,40.5,6.25,19.0,40.5,33.57,22.22
2016,10,14,10,30,0.0,42.0,6.1,19.0,42.0,34.84,23.22
2016,10,14,10,45,0.0,36.0,5.95,19.0,36.0,29.86,19.08
2016,10,14,11,0,0.0,30.0,5.8,19.0,30.0,24.88,14.94
2016,10,14,11,15,0.0,39.0,5.6,19.0,39.0,32.37,21.11
2016,10,14,11,30,0.0,48.0,5.4,19.0,48.0,39.87,27.28
2016,10,14,11,45,0.0,61.5,5.2,19.0,61.5,51.13,36.53
2016,10,14,12,0,0.0,75.0,5.0,19.0,75.0,62.41,45.78
2016,10,14,12,15,0.0,49.0,4.8,19.0,49.0,40.7,27.96
2016,10,14,12,30,0.0,23.0,4.6,19.0,23.0,19.07,10.13
2016,10,14,12,45,0.0,56.0,4.4,19.0,56.0,46.52,32.8
2016,10,14,13,0,0.0,89.0,4.2,19.0,89.0,74.09,55.46
2016,10,14,13,15,0.0,80.0,3.95,19.0,80.0,66.54,49.32
2016,10,14,13,30,0.0,71.0,3.7,19.0,71.0,59.0,43.2
2016,10,14,13,45,0.0,83.0,3.5,19.0,83.0,69.01,51.52
2016,10,14,14,0,0.0,95.0,3.3,19.0,95.0,79.29,60.07
2016,10,14,14,15,0.0,73.0,3.1,19.0,73.0,60.6,44.78
2016,10,14,14,30,0.0,51.0,2.9,19.0,51.0,42.25,29.66
2016,10,14,14,45,0.0,56.0,2.7,19.0,56.0,46.39,33.21
2016,10,14,15,0,0.0,61.0,2.5,19.0,61.0,50.54,36.77
2016,10,14,15,15,15.0,101.0,2.3,18.5,106.5,101.78,80.36
2016,10,14,15,30,30.0,141.0,2.1,18.0,152.0,179.62,145.3
2016,10,14,15,45,24.0,122.0,1.95,18.0,130.5,154.2,124.17
2016,10,14,16,0,18.0,103.0,1.8,18.0,109.0,116.05,92.43
2016,10,14,16,15,9.0,84.0,1.65,17.5,87.0,90.16,70.49
2016,10,14,16,30,0.0,65.0,1.5,17.0,65.0,64.6,48.46
2016,10,14,16,45,0.0,45.0,1.4,17.0,45.0,44.04,30.63
2016,10,14,17,0,0.0,25.0,1.3,17.0,25.0,21.7,10.62
2016,10,14,17,15,0.0,12.5,1.15,16.5,12.5,10.67,0.0
2016,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,42.5,6.0,3.05,14.5,7.0,0.0,0.0
2016,10,15,6,30,85.0,12.0,3.3,15.0,14.0,10.24,0.0
2016,10,15,6,45,226.5,24.5,3.6,15.5,49.0,20.14,7.79
2016,10,15,7,0,368.0,37.0,3.9,16.0,84.0,30.27,20.17
2016,10,15,7,15,453.5,45.5,4.15,16.0,129.0,36.61,26.42
2016,10,15,7,30,539.0,54.0,4.4,16.0,174.0,42.92,32.35
2016,10,15,7,45,591.5,60.0,4.7,16.5,220.5,46.95,36.03
2016,10,15,8,0,644.0,66.0,5.0,17.0,267.0,64.52,39.76
2016,10,15,8,15,479.5,107.5,5.35,17.5,270.5,125.87,81.23
2016,10,15,8,30,315.0,149.0,5.7,18.0,274.0,167.04,120.08
2016,10,15,8,45,229.5,177.0,6.1,18.5,273.5,194.4,146.95
2016,10,15,9,0,144.0,205.0,6.5,19.0,273.0,209.54,163.24
2016,10,15,9,15,161.5,222.5,6.8,19.0,304.5,243.16,191.21
2016,10,15,9,30,179.0,240.0,7.1,19.0,336.0,279.13,221.1
2016,10,15,9,45,306.5,231.5,7.45,19.5,408.0,352.11,279.79
2016,10,15,10,0,434.0,223.0,7.8,20.0,480.0,441.34,351.81
2016,10,15,10,15,641.5,157.5,7.95,20.0,556.0,536.92,430.47
2016,10,15,10,30,849.0,92.0,8.1,20.0,632.0,637.4,513.4
2016,10,15,10,45,851.0,95.0,8.3,20.0,649.0,685.63,552.91
2016,10,15,11,0,853.0,98.0,8.5,20.0,666.0,731.62,589.66
2016,10,15,11,15,501.5,211.5,8.6,20.0,547.0,618.3,497.33
2016,10,15,11,30,150.0,325.0,8.7,20.0,428.0,443.39,353.36
2016,10,15,11,45,124.5,323.0,8.8,20.0,408.5,430.06,342.73
2016,10,15,12,0,99.0,321.0,8.9,20.0,389.0,397.29,316.6
2016,10,15,12,15,54.0,268.0,8.95,20.0,305.0,305.75,243.29
2016,10,15,12,30,9.0,215.0,9.0,20.0,221.0,197.27,155.2
2016,10,15,12,45,7.0,206.0,9.05,20.0,211.0,187.82,147.71
2016,10,15,13,0,5.0,197.0,9.1,20.0,201.0,178.22,140.04
2016,10,15,13,15,2.5,104.5,9.05,20.0,106.5,90.04,68.49
2016,10,15,13,30,0.0,12.0,9.0,20.0,12.0,9.93,2.55
2016,10,15,13,45,0.0,17.0,8.95,20.0,17.0,14.06,6.0
2016,10,15,14,0,0.0,22.0,8.9,20.0,22.0,18.2,9.45
2016,10,15,14,15,0.0,78.5,8.85,19.5,78.5,65.2,48.53
2016,10,15,14,30,0.0,135.0,8.8,19.0,135.0,118.43,92.8
2016,10,15,14,45,0.0,117.5,8.8,19.0,117.5,102.06,79.47
2016,10,15,15,0,0.0,100.0,8.8,19.0,100.0,85.7,66.08
2016,10,15,15,15,0.0,98.0,8.7,18.5,98.0,84.89,65.71
2016,10,15,15,30,0.0,96.0,8.6,18.0,96.0,84.59,65.73
2016,10,15,15,45,0.0,81.5,8.5,18.0,81.5,71.19,54.54
2016,10,15,16,0,0.0,67.0,8.4,18.0,67.0,57.73,43.16
2016,10,15,16,15,0.0,53.0,8.25,17.5,53.0,44.71,32.11
2016,10,15,16,30,0.0,39.0,8.1,17.0,39.0,32.25,21.39
2016,10,15,16,45,0.0,27.0,8.0,17.0,27.0,22.29,12.65
2016,10,15,17,0,0.0,15.0,7.9,17.0,15.0,12.35,3.29
2016,10,15,17,15,0.0,7.5,7.8,17.0,7.5,6.4,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,4.05,16.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,4.2,16.0,4.0,3.41,0.0
2016,10,16,6,45,0.0,14.0,4.35,16.0,14.0,11.53,1.5
2016,10,16,7,0,0.0,24.0,4.5,16.0,24.0,19.8,11.19
2016,10,16,7,15,0.0,37.5,4.45,16.0,37.5,31.01,21.49
2016,10,16,7,30,0.0,51.0,4.4,16.0,51.0,41.94,31.47
2016,10,16,7,45,0.0,64.5,4.35,16.5,64.5,52.68,41.08
2016,10,16,8,0,0.0,78.0,4.3,17.0,78.0,63.43,48.2
2016,10,16,8,15,0.0,91.5,4.3,17.0,91.5,74.5,57.48
2016,10,16,8,30,0.0,105.0,4.3,17.0,105.0,85.7,66.76
2016,10,16,8,45,0.0,60.5,4.35,17.5,60.5,50.12,36.67
2016,10,16,9,0,0.0,16.0,4.4,18.0,16.0,13.2,5.48
2016,10,16,9,15,0.0,63.0,4.45,18.0,63.0,52.23,38.19
2016,10,16,9,30,0.0,110.0,4.5,18.0,110.0,91.38,70.55
2016,10,16,9,45,0.0,79.0,4.55,18.0,79.0,65.63,49.08
2016,10,16,10,0,0.0,48.0,4.6,18.0,48.0,39.79,27.56
2016,10,16,10,15,0.0,92.0,4.6,18.0,92.0,76.55,57.93
2016,10,16,10,30,0.0,136.0,4.6,18.0,136.0,114.04,88.57
2016,10,16,10,45,0.0,150.5,4.7,18.5,150.5,126.79,98.63
2016,10,16,11,0,0.0,165.0,4.8,19.0,165.0,139.78,108.85
2016,10,16,11,15,0.0,151.5,4.85,19.0,151.5,128.19,99.39
2016,10,16,11,30,0.0,138.0,4.9,19.0,138.0,116.51,89.9
2016,10,16,11,45,0.0,91.0,4.95,19.0,91.0,75.79,56.73
2016,10,16,12,0,0.0,44.0,5.0,19.0,44.0,36.53,24.53
2016,10,16,12,15,6.0,136.0,5.15,19.0,140.0,120.72,93.66
2016,10,16,12,30,12.0,228.0,5.3,19.0,236.0,212.83,168.01
2016,10,16,12,45,26.0,248.5,5.5,19.0,265.5,248.02,196.71
2016,10,16,13,0,40.0,269.0,5.7,19.0,295.0,306.04,243.46
2016,10,16,13,15,40.0,260.5,5.95,19.0,286.0,300.28,239.27
2016,10,16,13,30,40.0,252.0,6.2,19.0,277.0,294.37,235.09
2016,10,16,13,45,20.0,158.0,6.45,19.0,170.5,171.16,135.94
2016,10,16,14,0,0.0,64.0,6.7,19.0,64.0,53.11,38.49
2016,10,16,14,15,0.0,52.0,6.8,19.0,52.0,43.09,30.29
2016,10,16,14,30,0.0,40.0,6.9,19.0,40.0,33.1,22.04
2016,10,16,14,45,14.0,104.0,7.0,19.0,110.5,102.44,80.52
2016,10,16,15,0,28.0,168.0,7.1,19.0,181.0,204.37,165.27
2016,10,16,15,15,360.0,119.5,7.0,18.5,251.0,515.06,429.06
2016,10,16,15,30,692.0,71.0,6.9,18.0,321.0,754.48,620.69
2016,10,16,15,45,646.5,66.5,6.85,18.0,274.5,689.88,569.75
2016,10,16,16,0,601.0,62.0,6.8,18.0,228.0,625.55,518.51
2016,10,16,16,15,535.5,55.5,6.7,17.5,181.5,543.16,451.52
2016,10,16,16,30,470.0,49.0,6.6,17.0,135.0,463.66,384.0
2016,10,16,16,45,357.0,39.0,6.5,17.0,92.5,349.4,283.6
2016,10,16,17,0,244.0,29.0,6.4,17.0,50.0,241.72,164.75
2016,10,16,17,15,122.0,14.5,6.4,16.5,25.0,89.0,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,5.5,1.9,13.5,5.5,0.0,0.0
2016,10,17,6,30,0.0,11.0,1.9,14.0,11.0,9.39,0.0
2016,10,17,6,45,140.0,27.0,1.9,14.5,43.5,20.9,6.19
2016,10,17,7,0,280.0,43.0,1.9,15.0,76.0,33.16,22.54
2016,10,17,7,15,373.0,53.5,1.9,15.0,120.0,41.06,30.37
2016,10,17,7,30,466.0,64.0,1.9,15.0,164.0,51.02,39.63
2016,10,17,7,45,533.5,70.0,1.95,15.5,212.0,54.72,43.06
2016,10,17,8,0,601.0,76.0,2.0,16.0,260.0,72.23,46.61
2016,10,17,8,15,641.0,81.0,1.95,16.0,305.5,123.33,72.83
2016,10,17,8,30,681.0,86.0,1.9,16.0,351.0,179.45,114.58
2016,10,17,8,45,715.5,88.0,1.9,16.5,394.5,236.58,162.67
2016,10,17,9,0,750.0,90.0,1.9,17.0,438.0,299.88,217.65
2016,10,17,9,15,769.5,92.5,1.9,17.0,475.5,358.71,269.87
2016,10,17,9,30,789.0,95.0,1.9,17.0,513.0,418.78,322.07
2016,10,17,9,45,805.5,96.0,1.9,17.5,545.5,476.98,370.76
2016,10,17,10,0,822.0,97.0,1.9,18.0,578.0,535.42,417.94
2016,10,17,10,15,832.0,98.5,1.95,18.0,603.0,590.54,462.11
2016,10,17,10,30,842.0,100.0,2.0,18.0,628.0,644.64,504.32
2016,10,17,10,45,852.0,99.5,2.05,18.5,646.5,695.38,542.07
2016,10,17,11,0,862.0,99.0,2.1,19.0,665.0,738.81,573.34
2016,10,17,11,15,865.0,99.5,2.15,19.0,675.0,780.82,602.65
2016,10,17,11,30,868.0,100.0,2.2,19.0,685.0,820.22,629.97
2016,10,17,11,45,870.5,99.0,2.3,19.0,688.0,854.78,654.27
2016,10,17,12,0,873.0,98.0,2.4,19.0,691.0,886.29,676.52
2016,10,17,12,15,871.0,98.0,2.45,19.0,685.0,911.65,694.19
2016,10,17,12,30,869.0,98.0,2.5,19.0,679.0,933.5,709.61
2016,10,17,12,45,869.0,95.0,2.65,19.0,666.5,950.2,722.59
2016,10,17,13,0,869.0,92.0,2.8,19.0,654.0,963.21,733.26
2016,10,17,13,15,861.5,91.0,2.85,19.0,633.0,967.53,737.33
2016,10,17,13,30,854.0,90.0,2.9,19.0,612.0,968.03,739.06
2016,10,17,13,45,845.0,88.0,3.0,19.0,584.5,973.5,744.81
2016,10,17,14,0,836.0,86.0,3.1,19.0,557.0,963.8,740.24
2016,10,17,14,15,821.0,84.0,3.15,19.0,522.5,944.47,728.83
2016,10,17,14,30,806.0,82.0,3.2,19.0,488.0,921.7,715.07
2016,10,17,14,45,784.5,79.0,3.3,19.0,448.5,888.09,693.88
2016,10,17,15,0,763.0,76.0,3.4,19.0,409.0,851.68,670.38
2016,10,17,15,15,733.5,72.5,3.4,18.5,365.0,804.69,639.31
2016,10,17,15,30,704.0,69.0,3.4,18.0,321.0,755.87,606.0
2016,10,17,15,45,660.5,64.5,3.45,18.0,274.0,698.55,564.14
2016,10,17,16,0,617.0,60.0,3.5,18.0,227.0,635.56,516.23
2016,10,17,16,15,550.5,53.5,3.4,17.5,180.0,551.96,450.49
2016,10,17,16,30,484.0,47.0,3.3,17.0,133.0,471.36,383.95
2016,10,17,16,45,374.0,37.0,3.25,16.5,90.5,359.04,287.62
2016,10,17,17,0,264.0,27.0,3.2,16.0,48.0,250.57,159.92
2016,10,17,17,15,132.0,13.5,3.15,15.5,24.0,94.26,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,176.0,18.5,3.05,13.5,39.0,14.95,1.73
2016,10,18,7,0,352.0,37.0,3.1,14.0,78.0,30.53,20.26
2016,10,18,7,15,444.5,45.5,3.3,14.5,123.0,36.86,26.7
2016,10,18,7,30,537.0,54.0,3.5,15.0,168.0,43.19,32.66
2016,10,18,7,45,602.5,58.5,3.7,15.5,216.5,46.11,35.42
2016,10,18,8,0,668.0,63.0,3.9,16.0,265.0,64.44,38.77
2016,10,18,8,15,482.0,104.5,4.0,16.0,262.5,125.12,80.81
2016,10,18,8,30,296.0,146.0,4.1,16.0,260.0,162.7,118.12
2016,10,18,8,45,549.5,110.0,4.2,16.5,352.0,218.52,155.3
2016,10,18,9,0,803.0,74.0,4.3,17.0,444.0,301.01,218.86
2016,10,18,9,15,821.5,76.5,4.3,17.0,482.0,362.4,274.53
2016,10,18,9,30,840.0,79.0,4.3,17.0,520.0,424.81,330.11
2016,10,18,9,45,856.0,79.5,4.3,17.5,552.5,484.28,381.34
2016,10,18,10,0,872.0,80.0,4.3,18.0,585.0,543.48,430.71
2016,10,18,10,15,881.0,81.0,4.2,18.0,611.0,598.86,476.16
2016,10,18,10,30,890.0,82.0,4.1,18.0,637.0,652.97,519.37
2016,10,18,10,45,896.0,83.0,4.05,18.5,655.0,703.51,557.82
2016,10,18,11,0,902.0,84.0,4.0,19.0,673.0,751.99,592.54
2016,10,18,11,15,905.5,84.5,3.9,19.0,683.5,795.75,623.22
2016,10,18,11,30,909.0,85.0,3.8,19.0,694.0,836.79,651.67
2016,10,18,11,45,912.0,84.0,3.75,19.5,697.0,872.85,675.31
2016,10,18,12,0,915.0,83.0,3.7,20.0,700.0,905.75,696.56
2016,10,18,12,15,913.0,83.0,3.75,20.0,694.0,931.96,715.02
2016,10,18,12,30,911.0,83.0,3.8,20.0,688.0,954.52,731.08
2016,10,18,12,45,907.5,82.0,3.85,20.0,674.5,970.71,742.9
2016,10,18,13,0,904.0,81.0,3.9,20.0,661.0,983.02,752.25
2016,10,18,13,15,897.5,80.0,3.95,20.0,640.0,988.49,757.09
2016,10,18,13,30,891.0,79.0,4.0,20.0,619.0,990.02,759.45
2016,10,18,13,45,881.0,77.5,4.1,20.0,591.0,983.55,756.77
2016,10,18,14,0,871.0,76.0,4.2,20.0,563.0,973.26,751.62
2016,10,18,14,15,856.0,74.5,4.3,20.0,528.0,954.34,740.51
2016,10,18,14,30,841.0,73.0,4.4,20.0,493.0,942.96,734.77
2016,10,18,14,45,817.0,71.5,4.5,20.0,452.0,908.49,712.82
2016,10,18,15,0,793.0,70.0,4.6,20.0,411.0,871.21,688.57
2016,10,18,15,15,764.0,66.5,4.65,19.5,366.5,824.13,657.49
2016,10,18,15,30,735.0,63.0,4.7,19.0,322.0,775.17,624.01
2016,10,18,15,45,688.5,59.5,4.8,19.0,274.5,709.42,575.5
2016,10,18,16,0,642.0,56.0,4.9,19.0,227.0,650.18,530.0
2016,10,18,16,15,576.5,50.0,4.9,18.0,179.5,567.42,465.19
2016,10,18,16,30,511.0,44.0,4.9,17.0,132.0,487.63,399.16
2016,10,18,16,45,397.5,34.5,4.9,16.5,89.0,372.69,298.96
2016,10,18,17,0,284.0,25.0,4.9,16.0,46.0,259.4,151.74
2016,10,18,17,15,142.0,12.5,5.0,15.5,23.0,99.5,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
