Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,6,45,215.5,15.0,2.8,12.5,39.5,12.07,0.0
2016,10,19,7,0,431.0,30.0,2.8,13.0,79.0,24.72,15.3
2016,10,19,7,15,517.0,37.0,2.9,13.5,124.5,32.79,23.2
2016,10,19,7,30,603.0,44.0,3.0,14.0,170.0,38.65,28.76
2016,10,19,7,45,656.0,49.0,3.1,14.5,217.5,42.56,32.4
2016,10,19,8,0,709.0,54.0,3.2,15.0,265.0,62.63,36.55
2016,10,19,8,15,743.5,57.5,3.2,15.5,311.0,118.1,64.47
2016,10,19,8,30,778.0,61.0,3.2,16.0,357.0,177.73,109.24
2016,10,19,8,45,802.5,63.0,3.2,16.5,399.5,237.68,160.99
2016,10,19,9,0,827.0,65.0,3.2,17.0,442.0,301.89,218.3
2016,10,19,9,15,844.0,67.0,3.15,17.5,480.0,362.76,272.95
2016,10,19,9,30,861.0,69.0,3.1,18.0,518.0,424.34,326.9
2016,10,19,9,45,873.0,70.5,3.05,18.5,549.5,483.55,377.34
2016,10,19,10,0,885.0,72.0,3.0,19.0,581.0,542.33,425.62
2016,10,19,10,15,893.5,73.0,2.95,19.5,606.5,597.88,469.74
2016,10,19,10,30,902.0,74.0,2.9,20.0,632.0,652.07,511.29
2016,10,19,10,45,905.5,75.5,2.9,20.5,649.0,701.8,548.41
2016,10,19,11,0,909.0,77.0,2.9,21.0,666.0,749.23,581.46
2016,10,19,11,15,912.0,77.5,2.85,21.0,676.5,792.68,611.31
2016,10,19,11,30,915.0,78.0,2.8,21.0,687.0,833.37,638.95
2016,10,19,11,45,912.5,79.5,2.75,21.5,688.5,867.61,660.63
2016,10,19,12,0,910.0,81.0,2.7,22.0,690.0,898.4,679.79
2016,10,19,12,15,908.0,80.5,2.75,22.0,684.0,923.79,697.34
2016,10,19,12,30,906.0,80.0,2.8,22.0,678.0,945.52,712.54
2016,10,19,12,45,899.5,80.5,2.9,22.0,664.0,960.44,723.73
2016,10,19,13,0,893.0,81.0,3.0,22.0,650.0,971.47,732.51
2016,10,19,13,15,886.5,80.0,3.05,22.0,629.5,976.77,737.22
2016,10,19,13,30,880.0,79.0,3.1,22.0,609.0,978.17,739.53
2016,10,19,13,45,871.5,77.0,3.2,22.0,581.0,972.47,737.6
2016,10,19,14,0,863.0,75.0,3.3,22.0,553.0,962.98,733.26
2016,10,19,14,15,849.0,73.5,3.4,22.0,519.0,945.06,723.21
2016,10,19,14,30,835.0,72.0,3.5,22.0,485.0,934.66,718.42
2016,10,19,14,45,735.5,84.5,3.6,22.0,426.5,845.8,658.17
2016,10,19,15,0,636.0,97.0,3.7,22.0,368.0,763.01,601.09
2016,10,19,15,15,687.0,79.0,3.7,21.5,342.5,774.32,612.35
2016,10,19,15,30,738.0,61.0,3.7,21.0,317.0,774.21,614.3
2016,10,19,15,45,696.0,56.5,3.7,20.5,270.0,711.12,568.99
2016,10,19,16,0,654.0,52.0,3.7,20.0,223.0,647.79,521.81
2016,10,19,16,15,589.0,46.5,3.55,19.0,176.0,564.97,457.53
2016,10,19,16,30,524.0,41.0,3.4,18.0,129.0,492.98,398.14
2016,10,19,16,45,414.0,31.5,3.3,17.5,86.5,380.45,300.23
2016,10,19,17,0,304.0,22.0,3.2,17.0,44.0,267.2,134.75
2016,10,19,17,15,152.0,11.0,3.2,16.5,22.0,104.29,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,20,6,45,209.5,15.5,2.4,13.5,38.5,12.52,0.0
2016,10,20,7,0,419.0,31.0,2.5,14.0,77.0,25.62,15.85
2016,10,20,7,15,509.0,38.5,2.6,14.5,123.0,31.4,21.85
2016,10,20,7,30,599.0,46.0,2.7,15.0,169.0,40.47,30.22
2016,10,20,7,45,655.5,51.0,2.85,15.5,217.5,44.33,33.82
2016,10,20,8,0,712.0,56.0,3.0,16.0,266.0,64.8,38.0
2016,10,20,8,15,748.0,60.0,2.85,16.5,313.0,121.03,66.42
2016,10,20,8,30,784.0,64.0,2.7,17.0,360.0,181.63,111.71
2016,10,20,8,45,810.0,66.0,2.55,17.5,403.5,242.31,163.63
2016,10,20,9,0,836.0,68.0,2.4,18.0,447.0,305.45,219.5
2016,10,20,9,15,853.5,70.5,2.4,18.5,485.0,369.38,276.07
2016,10,20,9,30,871.0,73.0,2.4,19.0,523.0,432.24,330.43
2016,10,20,9,45,887.0,73.0,2.4,19.5,556.0,492.47,381.1
2016,10,20,10,0,903.0,73.0,2.4,20.0,589.0,552.62,429.9
2016,10,20,10,15,911.5,74.0,2.4,20.5,614.5,609.09,474.24
2016,10,20,10,30,920.0,75.0,2.4,21.0,640.0,664.16,516.0
2016,10,20,10,45,925.0,76.0,2.4,21.5,657.5,715.19,553.5
2016,10,20,11,0,930.0,77.0,2.4,22.0,675.0,764.0,586.9
2016,10,20,11,15,932.5,77.5,2.45,22.5,685.0,807.9,615.95
2016,10,20,11,30,935.0,78.0,2.5,23.0,695.0,848.92,642.75
2016,10,20,11,45,935.0,78.0,2.6,23.5,697.0,884.21,665.83
2016,10,20,12,0,935.0,78.0,2.7,24.0,699.0,916.11,686.57
2016,10,20,12,15,933.5,78.0,2.75,24.0,693.5,943.12,705.01
2016,10,20,12,30,932.0,78.0,2.8,24.0,688.0,966.43,721.08
2016,10,20,12,45,925.0,78.5,2.85,24.5,673.5,981.33,730.29
2016,10,20,13,0,918.0,79.0,2.9,25.0,659.0,992.22,737.04
2016,10,20,13,15,911.0,78.0,2.95,25.0,637.5,997.25,741.54
2016,10,20,13,30,904.0,77.0,3.0,25.0,616.0,998.29,743.61
2016,10,20,13,45,894.0,75.5,3.05,25.0,588.0,991.77,740.86
2016,10,20,14,0,884.0,74.0,3.1,25.0,560.0,981.39,735.72
2016,10,20,14,15,869.5,72.0,3.1,24.5,525.0,962.18,725.78
2016,10,20,14,30,855.0,70.0,3.1,24.0,490.0,939.48,713.48
2016,10,20,14,45,835.0,68.0,3.15,24.0,449.5,918.88,701.51
2016,10,20,15,0,815.0,66.0,3.2,24.0,409.0,884.45,679.72
2016,10,20,15,15,786.0,63.0,3.2,23.5,364.0,837.65,649.74
2016,10,20,15,30,757.0,60.0,3.2,23.0,319.0,788.93,617.45
2016,10,20,15,45,714.5,55.5,3.2,23.0,271.5,724.92,571.48
2016,10,20,16,0,672.0,51.0,3.2,23.0,224.0,660.64,523.4
2016,10,20,16,15,605.5,45.5,3.1,22.0,176.0,576.09,459.02
2016,10,20,16,30,539.0,40.0,3.0,21.0,128.0,502.49,399.22
2016,10,20,16,45,423.0,30.5,2.9,20.0,85.0,385.32,298.46
2016,10,20,17,0,307.0,21.0,2.8,19.0,42.0,265.46,105.3
2016,10,20,17,15,153.5,10.5,2.8,18.5,21.0,104.62,0.0
2016,10,20,17,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,196.0,15.0,2.7,14.5,35.5,12.12,0.0
2016,10,21,7,0,392.0,30.0,2.7,15.0,71.0,24.74,14.86
2016,10,21,7,15,482.5,38.0,2.65,15.5,116.0,30.93,21.29
2016,10,21,7,30,573.0,46.0,2.6,16.0,161.0,37.09,27.1
2016,10,21,7,45,629.0,51.0,2.6,16.5,208.0,44.21,33.56
2016,10,21,8,0,685.0,56.0,2.6,17.0,255.0,64.36,37.74
2016,10,21,8,15,721.0,59.5,2.5,17.5,300.5,118.36,64.97
2016,10,21,8,30,757.0,63.0,2.4,18.0,346.0,176.72,108.41
2016,10,21,8,45,782.5,66.0,2.35,18.5,388.5,236.37,159.25
2016,10,21,9,0,808.0,69.0,2.3,19.0,431.0,298.49,214.0
2016,10,21,9,15,826.0,71.0,2.3,19.5,468.5,359.23,267.68
2016,10,21,9,30,844.0,73.0,2.3,20.0,506.0,421.17,321.02
2016,10,21,9,45,855.0,75.5,2.3,20.5,537.5,479.83,370.23
2016,10,21,10,0,866.0,78.0,2.3,21.0,569.0,538.02,417.3
2016,10,21,10,15,875.0,79.0,2.35,21.0,594.0,592.81,461.29
2016,10,21,10,30,884.0,80.0,2.4,21.0,619.0,646.33,503.12
2016,10,21,10,45,888.5,81.5,2.45,21.5,636.5,695.82,539.9
2016,10,21,11,0,893.0,83.0,2.5,22.0,654.0,743.15,573.12
2016,10,21,11,15,896.0,83.5,2.55,22.0,664.0,785.89,602.79
2016,10,21,11,30,899.0,84.0,2.6,22.0,674.0,825.92,630.43
2016,10,21,11,45,899.0,84.5,2.7,22.5,676.0,860.53,653.34
2016,10,21,12,0,899.0,85.0,2.8,23.0,678.0,891.9,673.98
2016,10,21,12,15,897.0,84.5,2.9,23.0,672.0,916.93,691.65
2016,10,21,12,30,895.0,84.0,3.0,23.0,666.0,938.35,707.04
2016,10,21,12,45,887.5,85.0,3.2,23.0,652.0,952.68,718.54
2016,10,21,13,0,880.0,86.0,3.4,23.0,638.0,963.15,727.61
2016,10,21,13,15,872.5,85.0,3.55,23.0,617.0,967.33,732.24
2016,10,21,13,30,865.0,84.0,3.7,23.0,596.0,967.67,734.44
2016,10,21,13,45,853.0,82.5,3.85,23.0,567.5,959.15,730.71
2016,10,21,14,0,841.0,81.0,4.0,23.0,539.0,958.17,732.34
2016,10,21,14,15,617.0,130.0,4.1,22.5,454.5,803.56,626.48
2016,10,21,14,30,393.0,179.0,4.2,22.0,370.0,631.44,501.02
2016,10,21,14,45,442.0,153.0,4.35,22.0,351.0,644.45,514.84
2016,10,21,15,0,491.0,127.0,4.5,22.0,332.0,652.72,523.6
2016,10,21,15,15,597.0,96.0,4.55,21.5,317.5,711.56,570.21
2016,10,21,15,30,703.0,65.0,4.6,21.0,303.0,745.96,597.75
2016,10,21,15,45,657.5,60.5,4.65,21.0,256.5,687.16,553.58
2016,10,21,16,0,612.0,56.0,4.7,21.0,210.0,622.98,503.88
2016,10,21,16,15,542.0,49.0,4.7,20.0,164.0,536.63,436.05
2016,10,21,16,30,472.0,42.0,4.7,19.0,118.0,453.77,367.19
2016,10,21,16,45,352.5,32.0,4.7,18.5,77.0,336.43,262.24
2016,10,21,17,0,233.0,22.0,4.7,18.0,36.0,213.98,54.76
2016,10,21,17,15,116.5,11.0,4.7,17.5,18.0,81.86,0.0
2016,10,21,17,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,87.5,17.5,3.0,12.5,26.5,13.58,0.0
2016,10,22,7,0,175.0,35.0,3.0,13.0,53.0,26.9,16.59
2016,10,22,7,15,223.5,52.0,3.05,13.5,88.0,39.41,28.83
2016,10,22,7,30,272.0,69.0,3.1,14.0,123.0,51.55,40.07
2016,10,22,7,45,305.5,84.5,3.15,14.5,160.5,62.17,49.74
2016,10,22,8,0,339.0,100.0,3.2,15.0,198.0,82.23,58.81
2016,10,22,8,15,364.5,113.0,3.15,15.0,234.0,121.52,82.74
2016,10,22,8,30,390.0,126.0,3.1,15.0,270.0,164.23,115.67
2016,10,22,8,45,536.0,109.0,3.05,15.5,332.5,215.95,154.22
2016,10,22,9,0,682.0,92.0,3.0,16.0,395.0,280.96,206.69
2016,10,22,9,15,765.5,85.5,2.95,16.0,452.5,351.77,267.43
2016,10,22,9,30,849.0,79.0,2.9,16.0,510.0,428.71,332.84
2016,10,22,9,45,849.0,85.5,2.9,16.5,540.0,487.37,383.02
2016,10,22,10,0,849.0,92.0,2.9,17.0,570.0,544.47,430.17
2016,10,22,10,15,859.5,93.5,2.9,17.0,595.5,600.85,476.04
2016,10,22,10,30,870.0,95.0,2.9,17.0,621.0,656.2,519.81
2016,10,22,10,45,876.5,95.5,2.95,17.5,639.0,706.47,557.88
2016,10,22,11,0,883.0,96.0,3.0,18.0,657.0,749.08,589.05
2016,10,22,11,15,736.0,146.5,3.0,18.0,619.0,739.39,580.56
2016,10,22,11,30,589.0,197.0,3.0,18.0,581.0,698.92,549.22
2016,10,22,11,45,569.5,205.0,3.05,18.5,577.0,716.81,561.85
2016,10,22,12,0,550.0,213.0,3.1,19.0,573.0,731.39,571.48
2016,10,22,12,15,587.5,197.5,3.15,19.0,579.5,768.74,600.08
2016,10,22,12,30,625.0,182.0,3.2,19.0,586.0,813.46,633.2
2016,10,22,12,45,618.0,179.5,3.3,19.0,572.0,820.93,639.16
2016,10,22,13,0,611.0,177.0,3.4,19.0,558.0,825.23,643.29
2016,10,22,13,15,736.0,135.5,3.45,19.0,579.0,911.55,705.44
2016,10,22,13,30,861.0,94.0,3.5,19.0,600.0,986.5,758.21
2016,10,22,13,45,749.5,115.0,3.6,19.0,540.0,913.99,708.88
2016,10,22,14,0,638.0,136.0,3.7,19.0,480.0,831.54,652.55
2016,10,22,14,15,613.5,135.5,3.7,18.5,449.0,805.66,636.93
2016,10,22,14,30,589.0,135.0,3.7,18.0,418.0,776.91,618.63
2016,10,22,14,45,624.0,111.5,3.75,18.0,388.5,776.72,620.31
2016,10,22,15,0,659.0,88.0,3.8,18.0,359.0,770.58,617.34
2016,10,22,15,15,610.0,89.5,3.8,17.5,318.0,714.72,577.9
2016,10,22,15,30,561.0,91.0,3.8,17.0,277.0,657.54,536.52
2016,10,22,15,45,525.0,81.0,3.85,17.0,234.5,597.96,490.91
2016,10,22,16,0,489.0,71.0,3.9,17.0,192.0,538.33,443.38
2016,10,22,16,15,427.0,60.0,3.8,16.5,149.0,457.34,377.13
2016,10,22,16,30,365.0,49.0,3.7,16.0,106.0,379.34,310.1
2016,10,22,16,45,264.0,35.5,3.65,15.5,68.5,276.1,214.48
2016,10,22,17,0,163.0,22.0,3.6,15.0,31.0,165.21,9.89
2016,10,22,17,15,81.5,11.0,3.55,14.5,15.5,60.01,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,15.0,1.75,12.5,33.0,12.19,0.0
2016,10,23,7,0,360.0,30.0,1.8,13.0,66.0,24.82,14.64
2016,10,23,7,15,456.5,39.0,1.85,13.5,110.5,31.82,22.18
2016,10,23,7,30,553.0,48.0,1.9,14.0,155.0,38.77,28.77
2016,10,23,7,45,611.5,53.5,1.95,14.5,202.0,42.62,32.41
2016,10,23,8,0,670.0,59.0,2.0,15.0,249.0,67.1,40.38
2016,10,23,8,15,708.5,63.5,2.05,15.0,295.0,121.15,68.41
2016,10,23,8,30,747.0,68.0,2.1,15.0,341.0,179.93,112.77
2016,10,23,8,45,772.0,71.5,2.2,15.5,383.5,239.27,163.86
2016,10,23,9,0,797.0,75.0,2.3,16.0,426.0,301.04,218.9
2016,10,23,9,15,816.0,77.0,2.3,16.5,463.5,361.45,272.78
2016,10,23,9,30,835.0,79.0,2.3,17.0,501.0,422.92,326.25
2016,10,23,9,45,854.5,79.0,2.35,17.5,534.0,483.4,377.43
2016,10,23,10,0,874.0,79.0,2.4,18.0,567.0,542.7,426.07
2016,10,23,10,15,883.5,80.0,2.45,18.0,592.0,598.08,471.07
2016,10,23,10,30,893.0,81.0,2.5,18.0,617.0,652.22,513.89
2016,10,23,10,45,899.5,81.5,2.6,18.5,635.5,702.32,551.89
2016,10,23,11,0,906.0,82.0,2.7,19.0,654.0,750.39,586.39
2016,10,23,11,15,909.0,82.5,2.8,19.0,664.0,793.52,617.05
2016,10,23,11,30,912.0,83.0,2.9,19.0,674.0,833.9,645.66
2016,10,23,11,45,912.5,83.5,3.0,19.5,676.0,869.25,669.41
2016,10,23,12,0,913.0,84.0,3.1,20.0,678.0,901.34,690.84
2016,10,23,12,15,910.5,83.5,3.2,20.0,671.5,926.18,708.62
2016,10,23,12,30,908.0,83.0,3.3,20.0,665.0,947.34,724.03
2016,10,23,12,45,898.0,84.5,3.4,20.0,650.0,960.08,733.82
2016,10,23,13,0,888.0,86.0,3.5,20.0,635.0,968.86,741.13
2016,10,23,13,15,879.5,85.0,3.55,20.0,613.5,972.1,744.49
2016,10,23,13,30,871.0,84.0,3.6,20.0,592.0,971.47,745.39
2016,10,23,13,45,860.5,82.0,3.7,20.0,563.5,963.79,741.94
2016,10,23,14,0,850.0,80.0,3.8,20.0,535.0,963.54,743.83
2016,10,23,14,15,833.5,78.0,3.9,20.0,500.0,942.58,731.26
2016,10,23,14,30,817.0,76.0,4.0,20.0,465.0,918.18,716.34
2016,10,23,14,45,702.5,89.5,4.1,20.0,404.0,823.0,650.16
2016,10,23,15,0,588.0,103.0,4.2,20.0,343.0,721.97,578.02
2016,10,23,15,15,556.0,97.5,4.2,19.5,303.5,673.97,544.58
2016,10,23,15,30,524.0,92.0,4.2,19.0,264.0,624.73,508.8
2016,10,23,15,45,482.0,82.5,4.25,18.5,222.0,561.59,460.91
2016,10,23,16,0,440.0,73.0,4.3,18.0,180.0,494.58,408.02
2016,10,23,16,15,388.0,60.0,4.2,17.5,139.0,422.35,348.19
2016,10,23,16,30,336.0,47.0,4.1,17.0,98.0,353.14,287.7
2016,10,23,16,45,233.5,33.5,4.1,16.5,62.5,251.5,192.17
2016,10,23,17,0,131.0,20.0,4.1,16.0,27.0,138.85,0.0
2016,10,23,17,15,65.5,10.0,4.0,15.5,13.5,49.15,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.0,6.35,14.5,12.0,9.89,0.0
2016,10,24,7,0,0.0,24.0,6.6,15.0,24.0,19.83,10.17
2016,10,24,7,15,0.0,41.0,6.75,15.0,41.0,33.21,23.12
2016,10,24,7,30,0.0,58.0,6.9,15.0,58.0,46.42,35.29
2016,10,24,7,45,0.0,76.5,7.1,15.5,76.5,60.54,48.05
2016,10,24,8,0,0.0,95.0,7.3,16.0,95.0,74.95,58.09
2016,10,24,8,15,4.0,111.5,7.4,16.0,113.0,89.27,70.08
2016,10,24,8,30,8.0,128.0,7.5,16.0,131.0,104.3,82.49
2016,10,24,8,45,4.0,86.5,7.65,16.0,88.0,72.4,55.66
2016,10,24,9,0,0.0,45.0,7.8,16.0,45.0,37.22,25.97
2016,10,24,9,15,0.0,101.0,7.75,16.0,101.0,83.78,65.14
2016,10,24,9,30,0.0,157.0,7.7,16.0,157.0,130.66,104.1
2016,10,24,9,45,2.0,167.5,7.7,16.5,169.0,141.13,112.32
2016,10,24,10,0,4.0,178.0,7.7,17.0,181.0,151.95,120.82
2016,10,24,10,15,2.0,126.5,7.75,17.0,128.0,107.06,83.63
2016,10,24,10,30,0.0,75.0,7.8,17.0,75.0,62.31,46.4
2016,10,24,10,45,0.0,120.5,7.85,17.5,120.5,101.02,78.27
2016,10,24,11,0,0.0,166.0,7.9,18.0,166.0,141.21,110.96
2016,10,24,11,15,0.0,148.0,7.85,18.0,148.0,125.47,97.99
2016,10,24,11,30,0.0,130.0,7.8,18.0,130.0,109.7,85.04
2016,10,24,11,45,0.0,130.5,7.8,18.5,130.5,110.29,85.34
2016,10,24,12,0,0.0,131.0,7.8,19.0,131.0,110.9,85.67
2016,10,24,12,15,0.0,113.5,7.8,19.0,113.5,95.42,73.03
2016,10,24,12,30,0.0,96.0,7.8,19.0,96.0,80.03,60.45
2016,10,24,12,45,0.0,86.0,7.85,19.0,86.0,71.54,53.52
2016,10,24,13,0,0.0,76.0,7.9,19.0,76.0,63.16,46.67
2016,10,24,13,15,0.0,73.0,7.9,19.0,73.0,60.64,44.65
2016,10,24,13,30,0.0,70.0,7.9,19.0,70.0,58.12,42.64
2016,10,24,13,45,0.0,104.0,7.95,19.0,104.0,87.63,67.12
2016,10,24,14,0,0.0,138.0,8.0,19.0,138.0,120.78,94.58
2016,10,24,14,15,0.0,128.5,7.95,18.5,128.5,112.34,87.98
2016,10,24,14,30,0.0,119.0,7.9,18.0,119.0,103.91,81.36
2016,10,24,14,45,0.0,80.0,7.9,18.0,80.0,66.51,50.31
2016,10,24,15,0,0.0,41.0,7.9,18.0,41.0,33.88,22.99
2016,10,24,15,15,0.0,36.0,7.7,17.5,36.0,29.72,19.57
2016,10,24,15,30,0.0,31.0,7.5,17.0,31.0,25.57,16.12
2016,10,24,15,45,0.0,26.0,7.3,17.0,26.0,21.43,12.58
2016,10,24,16,0,0.0,21.0,7.1,17.0,21.0,17.29,9.01
2016,10,24,16,15,0.0,16.0,6.9,16.5,16.0,13.16,5.43
2016,10,24,16,30,0.0,11.0,6.7,16.0,11.0,9.03,1.83
2016,10,24,16,45,0.0,6.5,6.55,16.0,6.5,5.33,0.0
2016,10,24,17,0,0.0,2.0,6.4,16.0,2.0,1.64,0.0
2016,10,24,17,15,0.0,1.0,6.4,16.0,1.0,0.85,0.0
2016,10,24,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,6.5,15.5,7.0,5.75,0.0
2016,10,25,7,0,0.0,14.0,6.6,16.0,14.0,11.52,3.34
2016,10,25,7,15,0.0,24.0,6.6,16.0,24.0,19.79,11.41
2016,10,25,7,30,0.0,34.0,6.6,16.0,34.0,28.08,19.03
2016,10,25,7,45,0.0,45.5,6.65,16.5,45.5,37.63,27.66
2016,10,25,8,0,0.0,57.0,6.7,17.0,57.0,47.21,34.44
2016,10,25,8,15,0.0,68.0,6.7,17.0,68.0,56.15,42.05
2016,10,25,8,30,0.0,79.0,6.7,17.0,79.0,65.18,49.63
2016,10,25,8,45,11.5,121.0,6.7,17.5,126.0,101.54,79.47
2016,10,25,9,0,23.0,163.0,6.7,18.0,173.0,140.08,110.87
2016,10,25,9,15,11.5,135.0,6.75,18.0,140.0,115.79,90.97
2016,10,25,9,30,0.0,107.0,6.8,18.0,107.0,88.94,68.75
2016,10,25,9,45,0.0,107.0,6.85,18.5,107.0,89.09,68.59
2016,10,25,10,0,0.0,107.0,6.9,19.0,107.0,89.19,68.41
2016,10,25,10,15,0.0,116.5,6.9,19.0,116.5,97.37,75.02
2016,10,25,10,30,0.0,126.0,6.9,19.0,126.0,105.66,81.71
2016,10,25,10,45,0.0,129.5,6.95,19.0,129.5,108.85,84.21
2016,10,25,11,0,0.0,133.0,7.0,19.0,133.0,112.06,86.75
2016,10,25,11,15,0.0,128.0,6.9,19.0,128.0,107.82,83.22
2016,10,25,11,30,0.0,123.0,6.8,19.0,123.0,103.55,79.69
2016,10,25,11,45,0.0,123.5,6.75,19.5,123.5,104.11,79.97
2016,10,25,12,0,0.0,124.0,6.7,20.0,124.0,104.68,80.27
2016,10,25,12,15,0.0,131.0,6.6,20.0,131.0,111.12,85.53
2016,10,25,12,30,0.0,138.0,6.5,20.0,138.0,117.72,90.93
2016,10,25,12,45,0.0,92.5,6.4,20.0,92.5,76.98,57.75
2016,10,25,13,0,0.0,47.0,6.3,20.0,47.0,38.97,26.58
2016,10,25,13,15,0.0,106.5,6.2,20.0,106.5,89.58,68.25
2016,10,25,13,30,0.0,166.0,6.1,20.0,166.0,146.78,114.98
2016,10,25,13,45,40.5,197.0,6.1,20.0,218.5,238.17,190.84
2016,10,25,14,0,81.0,228.0,6.1,20.0,271.0,320.38,258.39
2016,10,25,14,15,52.0,202.0,6.0,20.0,229.0,263.47,212.13
2016,10,25,14,30,23.0,176.0,5.9,20.0,187.0,188.24,150.62
2016,10,25,14,45,11.5,94.5,5.85,20.0,100.0,91.55,71.2
2016,10,25,15,0,0.0,13.0,5.8,20.0,13.0,10.71,3.34
2016,10,25,15,15,0.0,11.5,5.7,19.5,11.5,9.47,2.33
2016,10,25,15,30,0.0,10.0,5.6,19.0,10.0,8.22,1.3
2016,10,25,15,45,0.0,8.0,5.5,19.0,8.0,6.57,0.0
2016,10,25,16,0,0.0,6.0,5.4,19.0,6.0,4.92,0.0
2016,10,25,16,15,0.0,4.5,5.15,18.5,4.5,3.69,0.0
2016,10,25,16,30,0.0,3.0,4.9,18.0,3.0,2.46,0.0
2016,10,25,16,45,0.0,1.5,4.7,17.5,1.5,1.23,0.0
2016,10,25,17,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,25,17,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,178.0,13.0,3.65,13.5,29.0,11.1,0.0
2016,10,26,7,0,356.0,26.0,3.8,14.0,58.0,21.51,10.88
2016,10,26,7,15,455.5,34.5,3.85,14.5,101.0,28.21,18.75
2016,10,26,7,30,555.0,43.0,3.9,15.0,144.0,34.88,25.1
2016,10,26,7,45,615.5,48.0,4.0,15.5,190.5,41.87,31.53
2016,10,26,8,0,676.0,53.0,4.1,16.0,237.0,62.77,36.21
2016,10,26,8,15,714.0,56.5,4.05,16.5,282.0,116.08,63.62
2016,10,26,8,30,752.0,60.0,4.0,17.0,327.0,173.97,107.15
2016,10,26,8,45,779.0,62.5,3.95,17.5,368.5,232.81,157.87
2016,10,26,9,0,806.0,65.0,3.9,18.0,410.0,294.25,212.79
2016,10,26,9,15,824.5,67.0,3.95,18.5,447.0,354.59,267.07
2016,10,26,9,30,843.0,69.0,4.0,19.0,484.0,416.02,321.11
2016,10,26,9,45,857.5,70.0,4.1,19.5,515.5,474.34,371.34
2016,10,26,10,0,872.0,71.0,4.2,20.0,547.0,532.5,419.88
2016,10,26,10,15,881.5,72.5,4.25,20.0,572.0,587.89,465.58
2016,10,26,10,30,891.0,74.0,4.3,20.0,597.0,642.07,509.14
2016,10,26,10,45,894.5,76.0,4.4,20.5,614.0,691.29,547.15
2016,10,26,11,0,898.0,78.0,4.5,21.0,631.0,738.27,581.51
2016,10,26,11,15,902.0,78.0,4.6,21.0,641.5,780.98,612.57
2016,10,26,11,30,906.0,78.0,4.7,21.0,652.0,821.04,641.64
2016,10,26,11,45,904.5,79.5,4.8,21.5,654.0,855.37,665.26
2016,10,26,12,0,903.0,81.0,4.9,22.0,656.0,886.39,686.49
2016,10,26,12,15,902.5,81.0,4.85,22.0,651.0,913.12,705.06
2016,10,26,12,30,902.0,81.0,4.8,22.0,646.0,936.33,721.2
2016,10,26,12,45,895.5,81.5,4.8,22.0,632.5,950.92,731.78
2016,10,26,13,0,889.0,82.0,4.8,22.0,619.0,961.66,739.87
2016,10,26,13,15,882.0,81.0,4.7,21.5,598.0,966.22,744.52
2016,10,26,13,30,875.0,80.0,4.6,21.0,577.0,966.95,746.67
2016,10,26,13,45,863.5,78.5,4.55,21.0,549.0,958.84,741.76
2016,10,26,14,0,852.0,77.0,4.5,21.0,521.0,958.06,742.19
2016,10,26,14,15,836.0,75.0,4.35,21.0,486.5,937.57,728.21
2016,10,26,14,30,820.0,73.0,4.2,21.0,452.0,913.66,712.17
2016,10,26,14,45,797.5,70.5,4.05,21.0,412.5,879.7,688.87
2016,10,26,15,0,775.0,68.0,3.9,21.0,373.0,842.98,663.34
2016,10,26,15,15,742.5,64.5,3.7,20.5,329.0,793.35,628.87
2016,10,26,15,30,710.0,61.0,3.5,20.0,285.0,742.07,592.18
2016,10,26,15,45,662.0,56.0,3.3,19.5,238.5,674.31,541.67
2016,10,26,16,0,614.0,51.0,3.1,19.0,192.0,614.14,494.74
2016,10,26,16,15,536.5,44.5,2.75,18.5,146.5,523.28,421.14
2016,10,26,16,30,459.0,38.0,2.4,18.0,101.0,436.47,346.76
2016,10,26,16,45,321.5,27.0,2.1,17.5,62.5,307.63,218.51
2016,10,26,17,0,184.0,16.0,1.8,17.0,24.0,135.31,0.0
2016,10,26,17,15,92.0,8.0,1.7,16.5,12.0,6.83,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.0,4.6,14.5,3.0,2.56,0.0
2016,10,27,7,0,0.0,6.0,4.9,15.0,6.0,4.92,0.0
2016,10,27,7,15,0.0,11.5,4.95,15.5,11.5,9.45,2.47
2016,10,27,7,30,0.0,17.0,5.0,16.0,17.0,13.98,6.63
2016,10,27,7,45,0.0,23.0,5.05,16.5,23.0,18.94,11.12
2016,10,27,8,0,0.0,29.0,5.1,17.0,29.0,23.91,14.69
2016,10,27,8,15,0.0,34.5,5.0,17.0,34.5,28.47,18.6
2016,10,27,8,30,0.0,40.0,4.9,17.0,40.0,33.04,22.47
2016,10,27,8,45,0.0,76.5,4.8,17.5,76.5,63.39,47.97
2016,10,27,9,0,0.0,113.0,4.7,18.0,113.0,93.29,72.72
2016,10,27,9,15,0.0,118.0,4.6,18.0,118.0,97.83,76.29
2016,10,27,9,30,0.0,123.0,4.5,18.0,123.0,102.34,79.84
2016,10,27,9,45,9.0,161.0,4.45,18.5,166.0,139.05,109.64
2016,10,27,10,0,18.0,199.0,4.4,19.0,209.0,177.77,140.71
2016,10,27,10,15,9.0,138.0,4.3,19.0,143.0,121.06,94.42
2016,10,27,10,30,0.0,77.0,4.2,19.0,77.0,63.97,47.42
2016,10,27,10,45,5.5,143.5,4.1,19.0,147.5,124.87,97.37
2016,10,27,11,0,11.0,210.0,4.0,19.0,218.0,189.34,149.38
2016,10,27,11,15,5.5,150.5,4.25,19.0,154.5,132.05,102.95
2016,10,27,11,30,0.0,91.0,4.5,19.0,91.0,75.73,56.89
2016,10,27,11,45,0.0,91.5,4.8,19.0,91.5,76.15,57.26
2016,10,27,12,0,0.0,92.0,5.1,19.0,92.0,76.57,57.61
2016,10,27,12,15,0.0,100.5,5.1,18.5,100.5,83.97,63.82
2016,10,27,12,30,0.0,109.0,5.1,18.0,109.0,91.56,70.21
2016,10,27,12,45,1.0,143.5,5.1,18.0,144.5,124.21,97.08
2016,10,27,13,0,2.0,178.0,5.1,18.0,180.0,158.94,125.5
2016,10,27,13,15,3.0,178.5,5.05,18.0,180.5,161.49,127.73
2016,10,27,13,30,4.0,179.0,5.0,18.0,181.0,164.3,130.25
2016,10,27,13,45,18.0,191.5,4.95,18.0,200.5,192.94,154.42
2016,10,27,14,0,32.0,204.0,4.9,18.0,220.0,243.14,195.91
2016,10,27,14,15,16.0,167.0,4.75,18.0,175.0,169.15,135.41
2016,10,27,14,30,0.0,130.0,4.6,18.0,130.0,115.91,91.21
2016,10,27,14,45,0.0,102.5,4.45,18.0,102.5,88.88,69.01
2016,10,27,15,0,0.0,75.0,4.3,18.0,75.0,62.45,47.06
2016,10,27,15,15,0.0,65.5,4.1,18.0,65.5,54.28,40.28
2016,10,27,15,30,0.0,56.0,3.9,18.0,56.0,46.36,33.63
2016,10,27,15,45,0.0,46.5,3.7,18.0,46.5,38.45,26.91
2016,10,27,16,0,0.0,37.0,3.5,18.0,37.0,30.56,20.13
2016,10,27,16,15,0.0,28.0,3.35,17.5,28.0,23.09,13.68
2016,10,27,16,30,0.0,19.0,3.2,17.0,19.0,15.64,7.17
2016,10,27,16,45,0.0,11.5,3.1,17.0,11.5,9.45,1.02
2016,10,27,17,0,0.0,4.0,3.0,17.0,4.0,3.41,0.0
2016,10,27,17,15,0.0,2.0,2.95,17.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,45,27.5,14.0,0.6,16.0,16.5,11.95,0.0
2016,10,28,7,0,55.0,28.0,0.6,16.0,33.0,22.26,10.23
2016,10,28,7,15,95.0,46.0,0.65,16.0,60.5,35.19,24.5
2016,10,28,7,30,135.0,64.0,0.7,16.0,88.0,48.23,36.62
2016,10,28,7,45,158.0,83.0,0.8,16.0,119.0,61.5,48.71
2016,10,28,8,0,181.0,102.0,0.9,16.0,150.0,80.61,59.62
2016,10,28,8,15,196.0,119.5,1.0,16.0,180.5,111.2,80.42
2016,10,28,8,30,211.0,137.0,1.1,16.0,211.0,144.06,106.16
2016,10,28,8,45,117.0,147.5,1.2,16.5,189.5,147.86,113.62
2016,10,28,9,0,23.0,158.0,1.3,17.0,168.0,136.18,107.45
2016,10,28,9,15,25.5,172.5,1.4,17.0,184.0,151.62,120.07
2016,10,28,9,30,28.0,187.0,1.5,17.0,200.0,171.18,135.91
2016,10,28,9,45,167.5,206.0,1.65,17.5,295.0,262.29,208.26
2016,10,28,10,0,307.0,225.0,1.8,18.0,390.0,372.27,294.66
2016,10,28,10,15,153.5,195.5,1.9,18.0,278.0,269.18,214.24
2016,10,28,10,30,0.0,166.0,2.0,18.0,166.0,140.75,110.09
2016,10,28,10,45,38.5,218.5,2.15,18.0,242.0,223.96,177.89
2016,10,28,11,0,77.0,271.0,2.3,18.0,318.0,307.55,244.31
2016,10,28,11,15,46.0,247.0,2.5,18.0,275.5,265.37,210.44
2016,10,28,11,30,15.0,223.0,2.7,18.0,233.0,207.42,163.86
2016,10,28,11,45,25.5,239.0,2.9,18.5,255.5,233.17,184.57
2016,10,28,12,0,36.0,255.0,3.1,19.0,278.0,277.26,219.37
2016,10,28,12,15,85.5,271.5,3.2,19.0,324.5,343.55,272.92
2016,10,28,12,30,135.0,288.0,3.3,19.0,371.0,432.23,342.77
2016,10,28,12,45,95.0,271.5,3.45,19.0,329.5,363.22,288.73
2016,10,28,13,0,55.0,255.0,3.6,19.0,288.0,310.93,247.22
2016,10,28,13,15,27.5,206.5,3.6,19.0,223.0,231.61,184.07
2016,10,28,13,30,0.0,158.0,3.6,19.0,158.0,139.35,109.07
2016,10,28,13,45,123.0,189.0,3.6,19.0,252.5,330.51,267.68
2016,10,28,14,0,246.0,220.0,3.6,19.0,347.0,515.08,414.23
2016,10,28,14,15,223.5,206.5,3.5,19.0,315.5,458.47,370.33
2016,10,28,14,30,201.0,193.0,3.4,19.0,284.0,422.53,342.74
2016,10,28,14,45,338.0,155.5,3.35,19.0,292.5,525.1,427.32
2016,10,28,15,0,475.0,118.0,3.3,19.0,301.0,623.06,504.93
2016,10,28,15,15,452.5,107.5,3.15,18.5,264.5,581.29,473.48
2016,10,28,15,30,430.0,97.0,3.0,18.0,228.0,538.72,441.37
2016,10,28,15,45,509.0,74.0,2.85,18.0,204.5,571.5,465.83
2016,10,28,16,0,588.0,51.0,2.7,18.0,181.0,591.42,477.94
2016,10,28,16,15,507.5,43.5,2.4,17.5,136.0,498.03,401.35
2016,10,28,16,30,427.0,36.0,2.1,17.0,91.0,409.2,324.36
2016,10,28,16,45,213.5,27.5,1.85,16.5,55.0,226.01,147.96
2016,10,28,17,0,0.0,19.0,1.6,16.0,19.0,16.22,0.0
2016,10,28,17,15,0.0,9.5,1.5,15.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
