Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,4.0,3.25,15.0,4.0,3.41,0.0
2016,10,29,7,0,0.0,8.0,3.5,15.0,8.0,6.57,0.0
2016,10,29,7,15,0.0,15.0,3.75,15.5,15.0,12.34,4.89
2016,10,29,7,30,0.0,22.0,4.0,16.0,22.0,18.12,10.23
2016,10,29,7,45,0.0,30.0,4.25,16.5,30.0,24.74,16.23
2016,10,29,8,0,0.0,38.0,4.5,17.0,38.0,31.38,21.02
2016,10,29,8,15,0.0,45.5,4.65,17.0,45.5,37.61,26.36
2016,10,29,8,30,0.0,53.0,4.8,17.0,53.0,43.85,31.64
2016,10,29,8,45,0.0,47.0,4.95,17.5,47.0,38.86,27.3
2016,10,29,9,0,0.0,41.0,5.1,18.0,41.0,33.89,22.99
2016,10,29,9,15,0.5,98.5,5.15,18.0,99.0,81.9,63.13
2016,10,29,9,30,1.0,156.0,5.2,18.0,157.0,130.52,103.2
2016,10,29,9,45,53.5,196.5,5.3,18.5,225.5,195.16,155.5
2016,10,29,10,0,106.0,237.0,5.4,19.0,294.0,264.27,211.14
2016,10,29,10,15,53.0,196.0,5.35,19.0,224.5,203.89,162.32
2016,10,29,10,30,0.0,155.0,5.3,19.0,155.0,131.12,102.48
2016,10,29,10,45,7.0,185.0,5.25,19.0,189.5,162.98,128.45
2016,10,29,11,0,14.0,215.0,5.2,19.0,224.0,196.43,155.48
2016,10,29,11,15,79.5,252.0,5.1,19.0,301.5,296.19,236.8
2016,10,29,11,30,145.0,289.0,5.0,19.0,379.0,407.86,325.76
2016,10,29,11,45,121.0,287.0,4.9,19.5,362.5,395.2,314.39
2016,10,29,12,0,97.0,285.0,4.8,20.0,346.0,363.37,288.55
2016,10,29,12,15,148.0,284.5,4.7,20.0,376.0,432.44,343.74
2016,10,29,12,30,199.0,284.0,4.6,20.0,406.0,486.63,386.79
2016,10,29,12,45,543.0,181.0,4.5,20.0,504.0,739.43,585.94
2016,10,29,13,0,887.0,78.0,4.4,20.0,602.0,951.25,737.41
2016,10,29,13,15,879.0,77.0,4.3,20.0,580.5,954.7,738.58
2016,10,29,13,30,871.0,76.0,4.2,20.0,559.0,954.33,738.76
2016,10,29,13,45,860.0,74.5,4.15,20.0,531.5,946.62,734.25
2016,10,29,14,0,849.0,73.0,4.1,20.0,504.0,935.27,727.34
2016,10,29,14,15,832.5,71.0,4.05,20.0,469.5,925.19,721.44
2016,10,29,14,30,816.0,69.0,4.0,20.0,435.0,900.89,705.44
2016,10,29,14,45,675.5,87.0,3.95,20.0,372.0,788.59,625.53
2016,10,29,15,0,535.0,105.0,3.9,20.0,309.0,669.79,538.8
2016,10,29,15,15,509.5,96.0,3.85,19.5,271.0,624.92,506.94
2016,10,29,15,30,484.0,87.0,3.8,19.0,233.0,572.19,467.46
2016,10,29,15,45,538.0,68.0,3.8,18.5,205.0,588.57,480.44
2016,10,29,16,0,592.0,49.0,3.8,18.0,177.0,591.24,480.68
2016,10,29,16,15,510.5,42.0,3.65,17.5,132.5,497.84,403.67
2016,10,29,16,30,429.0,35.0,3.5,17.0,88.0,409.09,325.44
2016,10,29,16,45,283.0,24.0,3.35,16.5,52.5,269.89,167.82
2016,10,29,17,0,137.0,13.0,3.2,16.0,17.0,101.22,0.0
2016,10,29,17,15,68.5,6.5,3.2,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,7.8,14.5,1.0,0.85,0.0
2016,10,30,7,0,0.0,2.0,8.0,15.0,2.0,1.64,0.0
2016,10,30,7,15,0.0,4.0,8.05,15.0,4.0,3.28,0.0
2016,10,30,7,30,0.0,6.0,8.1,15.0,6.0,4.92,0.0
2016,10,30,7,45,0.0,8.5,8.15,15.5,8.5,6.98,0.53
2016,10,30,8,0,0.0,11.0,8.2,16.0,11.0,9.04,2.05
2016,10,30,8,15,0.0,13.5,8.2,16.0,13.5,11.11,3.83
2016,10,30,8,30,0.0,16.0,8.2,16.0,16.0,13.17,5.6
2016,10,30,8,45,0.0,10.5,8.2,16.5,10.5,8.64,1.71
2016,10,30,9,0,0.0,5.0,8.2,17.0,5.0,4.12,0.0
2016,10,30,9,15,0.0,11.0,8.2,17.0,11.0,9.07,2.02
2016,10,30,9,30,0.0,17.0,8.2,17.0,17.0,14.03,6.2
2016,10,30,9,45,0.0,14.0,8.2,17.5,14.0,11.56,4.08
2016,10,30,10,0,0.0,11.0,8.2,18.0,11.0,9.08,1.96
2016,10,30,10,15,0.0,21.0,8.1,18.0,21.0,17.36,8.89
2016,10,30,10,30,0.0,31.0,8.0,18.0,31.0,25.66,15.8
2016,10,30,10,45,204.0,133.5,7.95,18.0,256.0,272.41,223.08
2016,10,30,11,0,408.0,236.0,7.9,18.0,481.0,534.55,435.06
2016,10,30,11,15,204.0,178.5,7.75,18.0,301.0,342.04,279.06
2016,10,30,11,30,0.0,121.0,7.6,18.0,121.0,101.91,78.7
2016,10,30,11,45,183.5,189.0,7.45,18.5,302.5,357.88,291.72
2016,10,30,12,0,367.0,257.0,7.3,19.0,484.0,600.17,484.63
2016,10,30,12,15,405.5,244.5,7.15,19.0,493.0,635.36,512.46
2016,10,30,12,30,444.0,232.0,7.0,19.0,502.0,689.5,554.77
2016,10,30,12,45,317.0,250.5,6.9,19.0,441.0,586.44,472.9
2016,10,30,13,0,190.0,269.0,6.8,19.0,380.0,477.18,384.93
2016,10,30,13,15,95.0,211.0,6.7,18.5,266.5,322.43,261.16
2016,10,30,13,30,0.0,153.0,6.6,18.0,153.0,134.71,106.05
2016,10,30,13,45,0.0,155.5,6.55,18.0,156.0,138.41,109.4
2016,10,30,14,0,0.0,158.0,6.5,18.0,159.0,142.62,113.06
2016,10,30,14,15,138.5,169.0,6.4,18.0,231.0,327.73,270.31
2016,10,30,14,30,277.0,180.0,6.3,18.0,303.0,499.34,411.93
2016,10,30,14,45,352.0,151.5,6.25,18.0,293.5,532.95,441.47
2016,10,30,15,0,427.0,123.0,6.2,18.0,284.0,584.19,484.47
2016,10,30,15,15,392.5,114.0,6.05,17.5,248.0,534.79,445.59
2016,10,30,15,30,358.0,105.0,5.9,17.0,212.0,485.45,406.03
2016,10,30,15,45,421.5,83.0,5.8,17.0,188.5,502.44,419.87
2016,10,30,16,0,485.0,61.0,5.7,17.0,165.0,517.93,429.58
2016,10,30,16,15,394.0,51.5,5.5,16.5,122.0,416.9,343.96
2016,10,30,16,30,303.0,42.0,5.3,16.0,79.0,322.93,259.17
2016,10,30,16,45,151.5,28.0,5.15,16.0,46.5,180.64,102.28
2016,10,30,17,0,0.0,14.0,5.0,16.0,14.0,11.95,0.0
2016,10,30,17,15,0.0,7.0,4.8,15.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,45,106.0,13.5,2.45,12.5,21.0,11.52,0.0
2016,10,31,7,0,212.0,27.0,2.5,13.0,42.0,21.05,6.46
2016,10,31,7,15,328.0,37.5,2.65,13.5,81.5,30.84,20.64
2016,10,31,7,30,444.0,48.0,2.8,14.0,121.0,39.02,28.65
2016,10,31,7,45,356.0,70.5,2.95,14.5,141.0,52.97,41.36
2016,10,31,8,0,268.0,93.0,3.1,15.0,161.0,77.09,55.44
2016,10,31,8,15,297.0,106.0,3.2,15.0,195.0,111.02,76.69
2016,10,31,8,30,326.0,119.0,3.3,15.0,229.0,148.66,105.73
2016,10,31,8,45,431.5,117.0,3.45,15.5,281.5,196.93,142.97
2016,10,31,9,0,537.0,115.0,3.6,16.0,334.0,256.31,191.61
2016,10,31,9,15,531.0,129.5,3.65,16.0,363.0,303.76,234.71
2016,10,31,9,30,525.0,144.0,3.7,16.0,392.0,350.14,276.09
2016,10,31,9,45,295.0,184.0,3.75,16.5,325.0,307.9,246.32
2016,10,31,10,0,65.0,224.0,3.8,17.0,258.0,231.54,185.34
2016,10,31,10,15,100.0,241.0,3.8,17.0,296.5,273.27,219.46
2016,10,31,10,30,135.0,258.0,3.8,17.0,335.0,328.91,264.21
2016,10,31,10,45,236.0,254.5,3.85,17.0,393.0,403.32,324.67
2016,10,31,11,0,337.0,251.0,3.9,17.0,451.0,499.04,400.81
2016,10,31,11,15,356.5,250.5,3.95,17.0,465.5,532.22,426.85
2016,10,31,11,30,376.0,250.0,4.0,17.0,480.0,565.7,453.2
2016,10,31,11,45,374.0,251.5,4.1,17.5,481.0,583.57,466.36
2016,10,31,12,0,372.0,253.0,4.2,18.0,482.0,599.96,478.37
2016,10,31,12,15,417.5,239.0,4.3,18.0,493.5,657.38,523.07
2016,10,31,12,30,463.0,225.0,4.4,18.0,505.0,698.94,555.93
2016,10,31,12,45,384.0,237.5,4.55,18.0,466.5,633.73,506.66
2016,10,31,13,0,305.0,250.0,4.7,18.0,428.0,584.17,468.36
2016,10,31,13,15,396.5,219.0,4.8,18.0,441.5,642.88,517.15
2016,10,31,13,30,488.0,188.0,4.9,18.0,455.0,723.3,580.94
2016,10,31,13,45,367.0,200.5,5.0,18.0,395.5,604.09,489.04
2016,10,31,14,0,246.0,213.0,5.1,18.0,336.0,506.71,411.78
2016,10,31,14,15,349.5,180.0,5.2,17.5,341.0,567.34,464.84
2016,10,31,14,30,453.0,147.0,5.3,17.0,346.0,646.88,531.26
2016,10,31,14,45,227.5,137.5,5.4,17.0,237.5,396.32,329.27
2016,10,31,15,0,2.0,128.0,5.5,17.0,129.0,122.57,97.6
2016,10,31,15,15,1.0,112.0,5.6,17.0,112.5,106.71,84.63
2016,10,31,15,30,0.0,96.0,5.7,17.0,96.0,90.85,71.28
2016,10,31,15,45,0.0,79.0,5.8,17.0,79.0,74.52,57.4
2016,10,31,16,0,0.0,62.0,5.9,17.0,62.0,57.91,43.12
2016,10,31,16,15,0.0,45.5,5.85,16.5,45.5,41.53,28.97
2016,10,31,16,30,0.0,29.0,5.8,16.0,29.0,24.35,14.02
2016,10,31,16,45,0.0,16.5,5.75,15.5,16.5,13.61,1.5
2016,10,31,17,0,0.0,4.0,5.7,15.0,4.0,3.41,0.0
2016,10,31,17,15,0.0,2.0,5.85,15.0,2.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,6,45,106.0,12.5,3.3,12.5,19.5,10.67,0.0
2016,11,1,7,0,212.0,25.0,3.2,13.0,39.0,20.86,4.74
2016,11,1,7,15,330.5,35.5,3.25,13.5,79.0,29.18,19.09
2016,11,1,7,30,449.0,46.0,3.3,14.0,119.0,37.43,27.2
2016,11,1,7,45,524.0,52.5,3.4,14.5,164.0,42.04,31.67
2016,11,1,8,0,599.0,59.0,3.5,15.0,209.0,62.09,37.18
2016,11,1,8,15,645.0,64.0,3.5,15.0,253.0,112.67,64.03
2016,11,1,8,30,691.0,69.0,3.5,15.0,297.0,168.88,106.46
2016,11,1,8,45,724.5,72.0,3.55,15.5,339.0,228.35,157.45
2016,11,1,9,0,758.0,75.0,3.6,16.0,381.0,288.45,211.02
2016,11,1,9,15,780.0,78.0,3.5,16.0,418.0,347.8,264.8
2016,11,1,9,30,802.0,81.0,3.4,16.0,455.0,408.62,318.86
2016,11,1,9,45,820.5,82.0,3.35,16.0,487.0,467.05,369.82
2016,11,1,10,0,839.0,83.0,3.3,16.0,519.0,525.88,419.62
2016,11,1,10,15,850.0,84.0,3.2,16.0,544.0,580.53,464.64
2016,11,1,10,30,861.0,85.0,3.1,16.0,569.0,634.19,507.54
2016,11,1,10,45,867.5,86.5,3.05,16.5,586.5,679.53,542.28
2016,11,1,11,0,874.0,88.0,3.0,17.0,604.0,726.7,576.91
2016,11,1,11,15,878.0,88.5,2.95,17.0,614.0,768.79,606.64
2016,11,1,11,30,882.0,89.0,2.9,17.0,624.0,808.33,634.28
2016,11,1,11,45,880.5,89.5,2.9,17.0,625.5,840.59,656.87
2016,11,1,12,0,879.0,90.0,2.9,17.0,627.0,869.61,677.18
2016,11,1,12,15,877.0,90.0,2.9,17.0,621.0,894.27,694.46
2016,11,1,12,30,875.0,90.0,2.9,17.0,615.0,915.46,709.41
2016,11,1,12,45,869.5,89.5,2.9,17.5,601.0,939.43,725.07
2016,11,1,13,0,864.0,89.0,2.9,18.0,587.0,949.89,731.38
2016,11,1,13,15,855.5,87.5,2.8,18.0,566.0,952.41,733.03
2016,11,1,13,30,847.0,86.0,2.7,18.0,545.0,951.09,732.23
2016,11,1,13,45,833.0,84.5,2.65,18.0,516.5,940.66,725.75
2016,11,1,14,0,819.0,83.0,2.6,18.0,488.0,926.56,716.91
2016,11,1,14,15,800.5,81.0,2.55,17.5,454.0,903.95,703.55
2016,11,1,14,30,782.0,79.0,2.5,17.0,420.0,878.07,687.81
2016,11,1,14,45,753.0,76.5,2.5,17.0,380.0,838.6,661.28
2016,11,1,15,0,724.0,74.0,2.5,17.0,340.0,796.63,632.48
2016,11,1,15,15,686.0,69.5,2.6,17.0,297.0,749.11,599.41
2016,11,1,15,30,648.0,65.0,2.7,17.0,254.0,693.98,559.28
2016,11,1,15,45,589.5,59.5,2.8,17.0,208.5,619.49,502.53
2016,11,1,16,0,531.0,54.0,2.9,17.0,163.0,546.13,443.95
2016,11,1,16,15,439.5,45.5,2.95,16.0,119.5,445.12,361.8
2016,11,1,16,30,348.0,37.0,3.0,15.0,76.0,349.18,276.17
2016,11,1,16,45,203.0,23.5,3.05,14.5,43.5,205.99,88.11
2016,11,1,17,0,58.0,10.0,3.1,14.0,11.0,46.52,0.0
2016,11,1,17,15,29.0,5.0,3.1,14.0,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,2,6,45,119.5,11.5,2.45,10.5,19.0,9.82,0.0
2016,11,2,7,0,239.0,23.0,2.5,11.0,38.0,19.18,2.07
2016,11,2,7,15,356.5,33.5,2.65,11.5,78.0,27.59,17.77
2016,11,2,7,30,474.0,44.0,2.8,12.0,118.0,35.92,26.07
2016,11,2,7,45,543.5,51.0,2.95,12.5,163.0,41.01,31.0
2016,11,2,8,0,613.0,58.0,3.1,13.0,208.0,61.62,36.93
2016,11,2,8,15,658.0,63.0,3.1,13.5,252.5,112.91,64.11
2016,11,2,8,30,703.0,68.0,3.1,14.0,297.0,169.7,106.96
2016,11,2,8,45,735.5,71.0,3.1,14.5,339.0,229.55,158.46
2016,11,2,9,0,768.0,74.0,3.1,15.0,381.0,289.96,212.44
2016,11,2,9,15,789.5,76.5,2.95,15.5,418.0,349.16,265.68
2016,11,2,9,30,811.0,79.0,2.8,16.0,455.0,409.75,318.82
2016,11,2,9,45,837.5,77.5,2.7,16.5,488.5,469.74,369.92
2016,11,2,10,0,864.0,76.0,2.6,17.0,522.0,529.0,418.79
2016,11,2,10,15,873.5,77.5,2.35,17.0,546.5,583.56,462.61
2016,11,2,10,30,883.0,79.0,2.1,17.0,571.0,636.93,503.76
2016,11,2,10,45,889.5,80.0,1.9,17.5,588.5,686.33,539.59
2016,11,2,11,0,896.0,81.0,1.7,18.0,606.0,733.77,571.81
2016,11,2,11,15,899.5,81.0,1.6,18.0,615.5,775.65,599.63
2016,11,2,11,30,903.0,81.0,1.5,18.0,625.0,814.86,625.17
2016,11,2,11,45,903.0,81.5,1.4,18.5,627.0,848.91,645.57
2016,11,2,12,0,903.0,82.0,1.3,19.0,629.0,879.75,663.45
2016,11,2,12,15,901.0,81.5,1.3,19.0,623.0,904.29,679.64
2016,11,2,12,30,899.0,81.0,1.3,19.0,617.0,925.27,693.59
2016,11,2,12,45,896.0,79.5,1.3,19.5,603.5,940.45,702.52
2016,11,2,13,0,893.0,78.0,1.3,20.0,590.0,951.88,709.16
2016,11,2,13,15,885.0,77.0,1.35,20.0,569.0,955.4,712.93
2016,11,2,13,30,877.0,76.0,1.4,20.0,548.0,955.09,714.44
2016,11,2,13,45,864.5,75.0,1.5,20.0,519.5,946.69,711.5
2016,11,2,14,0,852.0,74.0,1.6,20.0,491.0,945.43,713.45
2016,11,2,14,15,834.5,71.5,1.7,20.0,457.0,922.96,701.05
2016,11,2,14,30,817.0,69.0,1.8,20.0,423.0,897.15,686.34
2016,11,2,14,45,791.5,66.5,1.9,20.0,383.0,860.7,663.9
2016,11,2,15,0,766.0,64.0,2.0,20.0,343.0,821.65,639.0
2016,11,2,15,15,730.5,60.5,2.1,19.5,299.5,769.97,605.23
2016,11,2,15,30,695.0,57.0,2.2,19.0,256.0,716.81,568.76
2016,11,2,15,45,640.0,52.0,2.3,18.5,210.5,644.16,515.59
2016,11,2,16,0,585.0,47.0,2.4,18.0,165.0,580.31,466.05
2016,11,2,16,15,498.0,39.5,2.4,17.0,121.0,482.86,387.54
2016,11,2,16,30,411.0,32.0,2.4,16.0,77.0,390.69,303.93
2016,11,2,16,45,205.5,16.0,2.45,15.5,38.5,196.58,63.58
2016,11,2,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,3,6,45,122.5,10.5,3.25,10.5,18.0,8.96,0.0
2016,11,3,7,0,245.0,21.0,3.3,11.0,36.0,17.45,0.0
2016,11,3,7,15,365.0,31.5,3.45,11.5,76.0,25.94,16.2
2016,11,3,7,30,485.0,42.0,3.6,12.0,116.0,34.35,24.62
2016,11,3,7,45,556.0,48.5,3.8,13.0,161.5,39.1,29.2
2016,11,3,8,0,627.0,55.0,4.0,14.0,207.0,59.46,34.81
2016,11,3,8,15,672.5,59.5,3.95,14.5,251.5,114.23,64.47
2016,11,3,8,30,718.0,64.0,3.9,15.0,296.0,170.99,107.07
2016,11,3,8,45,750.0,67.5,3.85,15.5,338.0,229.18,157.18
2016,11,3,9,0,782.0,71.0,3.8,16.0,380.0,290.65,212.13
2016,11,3,9,15,645.5,107.0,3.65,16.5,378.5,326.19,249.84
2016,11,3,9,30,509.0,143.0,3.5,17.0,377.0,342.1,268.7
2016,11,3,9,45,687.5,109.5,3.4,17.5,448.0,431.12,340.8
2016,11,3,10,0,866.0,76.0,3.3,18.0,519.0,529.21,419.38
2016,11,3,10,15,876.0,77.0,3.05,18.0,543.5,583.57,463.36
2016,11,3,10,30,886.0,78.0,2.8,18.0,568.0,636.77,505.04
2016,11,3,10,45,892.5,79.0,2.6,18.5,585.5,686.24,541.64
2016,11,3,11,0,899.0,80.0,2.4,19.0,603.0,733.73,574.76
2016,11,3,11,15,699.0,144.5,2.25,19.5,555.0,701.95,547.74
2016,11,3,11,30,499.0,209.0,2.1,20.0,507.0,634.91,494.69
2016,11,3,11,45,496.5,210.5,1.95,20.5,508.5,656.91,509.8
2016,11,3,12,0,494.0,212.0,1.8,21.0,510.0,676.83,522.36
2016,11,3,12,15,696.5,147.0,1.65,21.0,561.5,811.83,618.86
2016,11,3,12,30,899.0,82.0,1.5,21.0,613.0,925.18,692.5
2016,11,3,12,45,892.5,81.5,1.4,21.0,599.0,938.36,698.88
2016,11,3,13,0,886.0,81.0,1.3,21.0,585.0,947.72,703.98
2016,11,3,13,15,877.5,80.0,1.3,21.0,564.0,950.75,706.65
2016,11,3,13,30,869.0,79.0,1.3,21.0,543.0,949.98,707.08
2016,11,3,13,45,855.0,78.0,1.3,21.5,514.5,950.98,707.52
2016,11,3,14,0,841.0,77.0,1.3,22.0,486.0,937.55,698.58
2016,11,3,14,15,703.5,97.5,1.3,21.5,423.0,835.86,633.32
2016,11,3,14,30,566.0,118.0,1.3,21.0,360.0,725.21,560.25
2016,11,3,14,45,541.5,109.5,1.35,21.0,323.5,685.8,534.96
2016,11,3,15,0,517.0,101.0,1.4,21.0,287.0,644.52,506.81
2016,11,3,15,15,483.5,93.5,1.4,20.5,250.0,587.96,467.04
2016,11,3,15,30,450.0,86.0,1.4,20.0,213.0,539.34,431.82
2016,11,3,15,45,409.0,75.0,1.4,20.0,174.5,479.65,385.68
2016,11,3,16,0,368.0,64.0,1.4,20.0,136.0,421.24,338.57
2016,11,3,16,15,309.5,49.5,1.4,19.5,99.0,345.73,275.84
2016,11,3,16,30,251.0,35.0,1.4,19.0,62.0,274.12,209.02
2016,11,3,16,45,125.5,17.5,1.45,18.5,31.0,136.68,24.56
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,4,6,45,102.5,10.5,2.65,12.5,16.5,8.96,0.0
2016,11,4,7,0,205.0,21.0,2.5,13.0,33.0,17.48,0.0
2016,11,4,7,15,328.5,32.0,2.45,13.5,72.0,26.38,16.2
2016,11,4,7,30,452.0,43.0,2.4,14.0,111.0,35.17,25.08
2016,11,4,7,45,526.0,50.5,2.4,14.5,156.0,40.68,30.39
2016,11,4,8,0,600.0,58.0,2.4,15.0,201.0,60.98,36.53
2016,11,4,8,15,647.0,63.0,2.25,15.0,245.5,111.49,63.04
2016,11,4,8,30,694.0,68.0,2.1,15.0,290.0,167.73,105.15
2016,11,4,8,45,725.5,72.0,1.95,15.5,331.5,227.51,156.06
2016,11,4,9,0,757.0,76.0,1.8,16.0,373.0,287.79,209.14
2016,11,4,9,15,779.5,79.0,1.6,16.5,409.5,347.02,261.32
2016,11,4,9,30,802.0,82.0,1.4,17.0,446.0,407.79,313.2
2016,11,4,9,45,818.5,83.5,1.2,18.0,477.5,465.59,360.12
2016,11,4,10,0,835.0,85.0,1.0,19.0,509.0,523.58,404.69
2016,11,4,10,15,846.0,86.5,0.8,19.5,533.5,578.37,445.19
2016,11,4,10,30,857.0,88.0,0.6,20.0,558.0,632.2,482.67
2016,11,4,10,45,865.0,89.0,0.45,20.5,576.0,682.29,516.06
2016,11,4,11,0,873.0,90.0,0.3,21.0,594.0,730.61,546.65
2016,11,4,11,15,876.5,90.5,0.35,21.0,603.5,772.99,574.75
2016,11,4,11,30,880.0,91.0,0.4,21.0,613.0,812.76,601.02
2016,11,4,11,45,881.5,90.5,0.5,21.5,615.0,839.04,618.17
2016,11,4,12,0,883.0,90.0,0.6,22.0,617.0,869.43,638.23
2016,11,4,12,15,744.5,128.0,0.75,22.0,569.5,831.83,616.04
2016,11,4,12,30,606.0,166.0,0.9,22.0,522.0,769.53,577.52
2016,11,4,12,45,739.0,126.0,1.05,22.0,550.0,863.87,644.09
2016,11,4,13,0,872.0,86.0,1.2,22.0,578.0,949.81,702.24
2016,11,4,13,15,863.5,85.0,1.2,22.0,557.0,953.03,704.0
2016,11,4,13,30,855.0,84.0,1.2,22.0,536.0,952.4,704.51
2016,11,4,13,45,842.5,82.0,1.3,22.0,508.0,942.85,701.01
2016,11,4,14,0,830.0,80.0,1.4,22.0,480.0,929.61,695.15
2016,11,4,14,15,811.5,77.5,1.4,22.0,446.0,906.41,681.2
2016,11,4,14,30,793.0,75.0,1.4,22.0,412.0,879.92,665.02
2016,11,4,14,45,767.5,72.0,1.4,22.0,372.5,843.18,641.62
2016,11,4,15,0,742.0,69.0,1.4,22.0,333.0,803.86,615.98
2016,11,4,15,15,704.5,64.5,1.4,21.5,289.5,749.6,580.14
2016,11,4,15,30,667.0,60.0,1.4,21.0,246.0,701.29,547.09
2016,11,4,15,45,611.0,54.5,1.4,20.5,201.5,628.85,494.49
2016,11,4,16,0,555.0,49.0,1.4,20.0,157.0,557.5,439.9
2016,11,4,16,15,463.0,40.5,1.35,19.5,113.5,456.06,358.81
2016,11,4,16,30,371.0,32.0,1.3,19.0,70.0,360.34,270.85
2016,11,4,16,45,185.5,16.0,1.3,18.5,35.0,179.84,5.65
2016,11,4,17,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,105.5,9.5,1.5,13.0,15.5,8.11,0.0
2016,11,5,7,0,211.0,19.0,1.5,13.0,31.0,15.75,0.0
2016,11,5,7,15,331.0,30.0,1.55,13.5,69.0,24.7,14.6
2016,11,5,7,30,451.0,41.0,1.6,14.0,107.0,33.54,23.62
2016,11,5,7,45,519.0,49.0,1.65,14.5,150.5,39.49,29.32
2016,11,5,8,0,587.0,57.0,1.7,15.0,194.0,59.62,35.72
2016,11,5,8,15,633.5,62.0,1.65,15.5,237.5,109.16,61.52
2016,11,5,8,30,680.0,67.0,1.6,16.0,281.0,164.36,102.46
2016,11,5,8,45,710.0,71.0,1.55,16.5,321.5,220.51,150.12
2016,11,5,9,0,740.0,75.0,1.5,17.0,362.0,281.59,203.58
2016,11,5,9,15,713.0,84.5,1.45,17.0,383.0,327.57,246.7
2016,11,5,9,30,686.0,94.0,1.4,17.0,404.0,371.43,286.72
2016,11,5,9,45,753.5,88.5,1.35,17.5,450.0,440.12,342.84
2016,11,5,10,0,821.0,83.0,1.3,18.0,496.0,513.57,400.88
2016,11,5,10,15,709.0,117.5,1.3,18.0,486.5,532.32,417.03
2016,11,5,10,30,597.0,152.0,1.3,18.0,477.0,537.27,421.73
2016,11,5,10,45,595.5,158.5,1.35,18.5,491.0,575.84,450.95
2016,11,5,11,0,594.0,165.0,1.4,19.0,505.0,612.6,477.84
2016,11,5,11,15,729.0,125.5,1.5,19.0,550.0,702.59,546.09
2016,11,5,11,30,864.0,86.0,1.6,19.0,595.0,786.22,605.36
2016,11,5,11,45,865.0,85.5,1.7,19.5,596.5,818.57,626.61
2016,11,5,12,0,866.0,85.0,1.8,20.0,598.0,847.88,646.26
2016,11,5,12,15,709.5,134.0,1.85,20.0,551.5,806.83,618.25
2016,11,5,12,30,553.0,183.0,1.9,20.0,505.0,731.59,565.77
2016,11,5,12,45,510.0,192.0,2.0,20.0,484.0,717.01,556.54
2016,11,5,13,0,467.0,201.0,2.1,20.0,463.0,698.74,543.95
2016,11,5,13,15,451.5,196.0,2.1,20.0,442.0,687.58,536.69
2016,11,5,13,30,436.0,191.0,2.1,20.0,421.0,673.93,527.58
2016,11,5,13,45,438.5,179.5,2.1,20.0,400.0,667.74,524.45
2016,11,5,14,0,441.0,168.0,2.1,20.0,379.0,659.25,519.61
2016,11,5,14,15,435.0,155.5,2.05,19.5,351.0,639.1,506.81
2016,11,5,14,30,429.0,143.0,2.0,19.0,323.0,616.8,492.33
2016,11,5,14,45,378.5,135.5,2.0,19.0,283.0,557.21,447.92
2016,11,5,15,0,328.0,128.0,2.0,19.0,243.0,477.1,387.45
2016,11,5,15,15,307.5,114.0,2.0,18.5,211.0,437.12,357.66
2016,11,5,15,30,287.0,100.0,2.0,18.0,179.0,396.93,326.39
2016,11,5,15,45,260.5,84.0,2.05,18.0,145.5,348.61,286.86
2016,11,5,16,0,234.0,68.0,2.1,18.0,112.0,300.91,246.37
2016,11,5,16,15,189.0,51.5,2.0,17.5,80.5,238.87,192.61
2016,11,5,16,30,144.0,35.0,1.9,17.0,49.0,196.78,147.69
2016,11,5,16,45,72.0,17.5,1.8,16.5,24.5,85.63,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,1.0,15.0,6.0,5.12,0.0
2016,11,6,7,0,0.0,12.0,0.9,15.0,12.0,9.89,0.0
2016,11,6,7,15,0.0,28.0,0.9,15.0,28.0,22.81,12.71
2016,11,6,7,30,0.0,44.0,0.9,15.0,44.0,35.32,25.02
2016,11,6,7,45,2.5,62.5,0.95,15.5,63.0,49.46,37.91
2016,11,6,8,0,5.0,81.0,1.0,16.0,82.0,63.97,48.49
2016,11,6,8,15,11.0,97.5,1.05,16.0,101.0,78.84,60.84
2016,11,6,8,30,17.0,114.0,1.1,16.0,120.0,94.68,73.85
2016,11,6,8,45,21.5,130.0,1.15,16.5,138.0,110.75,86.92
2016,11,6,9,0,26.0,146.0,1.2,17.0,156.0,129.43,102.08
2016,11,6,9,15,48.0,166.5,1.15,17.0,187.5,157.75,124.82
2016,11,6,9,30,70.0,187.0,1.1,17.0,219.0,189.27,150.19
2016,11,6,9,45,35.0,168.5,1.1,17.5,184.5,162.74,128.83
2016,11,6,10,0,0.0,150.0,1.1,18.0,150.0,126.56,99.19
2016,11,6,10,15,91.0,196.5,1.1,18.0,246.0,226.95,180.79
2016,11,6,10,30,182.0,243.0,1.1,18.0,342.0,344.25,273.05
2016,11,6,10,45,228.5,246.0,1.1,18.5,373.5,390.26,307.98
2016,11,6,11,0,275.0,249.0,1.1,19.0,405.0,452.8,355.07
2016,11,6,11,15,199.5,259.0,1.1,19.0,373.5,409.18,320.99
2016,11,6,11,30,124.0,269.0,1.1,19.0,342.0,372.2,291.77
2016,11,6,11,45,199.5,264.5,1.1,19.0,382.0,437.48,343.29
2016,11,6,12,0,275.0,260.0,1.1,19.0,422.0,524.2,408.74
2016,11,6,12,15,322.5,247.5,1.1,19.0,435.5,564.19,438.73
2016,11,6,12,30,370.0,235.0,1.1,19.0,449.0,604.87,469.42
2016,11,6,12,45,424.5,215.5,1.1,19.5,456.0,663.53,511.53
2016,11,6,13,0,479.0,196.0,1.1,20.0,463.0,703.78,540.33
2016,11,6,13,15,633.0,142.5,1.05,20.0,481.5,806.55,612.88
2016,11,6,13,30,787.0,89.0,1.0,20.0,500.0,890.95,668.44
2016,11,6,13,45,495.5,147.0,1.0,20.0,401.0,682.76,525.87
2016,11,6,14,0,204.0,205.0,1.0,20.0,302.0,436.27,343.15
2016,11,6,14,15,327.5,171.0,1.05,19.5,313.5,534.01,423.21
2016,11,6,14,30,451.0,137.0,1.1,19.0,325.0,629.66,497.28
2016,11,6,14,45,438.0,125.5,1.15,19.0,293.5,599.7,475.72
2016,11,6,15,0,425.0,114.0,1.2,19.0,262.0,568.11,453.7
2016,11,6,15,15,403.5,101.0,1.2,18.5,227.0,525.51,423.03
2016,11,6,15,30,382.0,88.0,1.2,18.0,192.0,482.15,390.63
2016,11,6,15,45,348.5,74.5,1.2,18.0,156.0,427.58,347.18
2016,11,6,16,0,315.0,61.0,1.2,18.0,120.0,373.83,302.53
2016,11,6,16,15,255.5,47.0,1.0,17.5,86.0,300.65,239.92
2016,11,6,16,30,196.0,33.0,0.8,17.0,52.0,232.02,171.39
2016,11,6,16,45,98.0,16.5,0.65,17.0,26.0,113.31,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.0,2.05,14.0,9.0,7.68,0.0
2016,11,7,7,0,0.0,18.0,2.0,14.0,18.0,14.53,0.0
2016,11,7,7,15,68.5,33.5,2.05,14.5,43.0,26.35,15.18
2016,11,7,7,30,137.0,49.0,2.1,15.0,68.0,37.55,26.82
2016,11,7,7,45,163.0,66.5,2.15,15.5,97.5,50.15,38.43
2016,11,7,8,0,189.0,84.0,2.2,16.0,127.0,67.88,48.92
2016,11,7,8,15,205.0,101.5,2.1,16.5,157.0,98.61,69.58
2016,11,7,8,30,221.0,119.0,2.0,17.0,187.0,131.77,95.42
2016,11,7,8,45,230.0,135.5,1.95,17.5,215.0,164.95,123.15
2016,11,7,9,0,239.0,152.0,1.9,18.0,243.0,199.47,152.44
2016,11,7,9,15,251.0,166.5,1.85,18.5,270.5,234.55,181.98
2016,11,7,9,30,263.0,181.0,1.8,19.0,298.0,271.07,212.25
2016,11,7,9,45,344.0,180.0,1.75,19.5,344.0,325.98,256.04
2016,11,7,10,0,425.0,179.0,1.7,20.0,390.0,397.51,312.19
2016,11,7,10,15,405.5,194.0,1.55,20.0,403.0,428.16,336.24
2016,11,7,10,30,386.0,209.0,1.4,20.0,416.0,445.8,349.95
2016,11,7,10,45,301.0,232.0,1.3,20.5,396.5,435.53,340.76
2016,11,7,11,0,216.0,255.0,1.2,21.0,377.0,404.61,315.74
2016,11,7,11,15,307.0,242.5,1.1,21.0,419.0,485.99,377.92
2016,11,7,11,30,398.0,230.0,1.0,21.0,461.0,560.17,432.71
2016,11,7,11,45,433.0,221.5,0.9,21.5,474.0,614.01,469.54
2016,11,7,12,0,468.0,213.0,0.8,22.0,487.0,653.43,495.83
2016,11,7,12,15,446.5,216.5,0.7,22.0,475.5,655.94,496.02
2016,11,7,12,30,425.0,220.0,0.6,22.0,464.0,655.51,494.52
2016,11,7,12,45,449.5,207.5,0.55,22.5,461.0,677.24,509.14
2016,11,7,13,0,474.0,195.0,0.5,23.0,458.0,697.34,522.25
2016,11,7,13,15,447.0,193.5,0.4,23.0,433.5,679.33,508.61
2016,11,7,13,30,420.0,192.0,0.3,23.0,409.0,658.7,493.73
2016,11,7,13,45,352.5,192.5,0.25,23.0,368.0,578.93,438.29
2016,11,7,14,0,285.0,193.0,0.2,23.0,327.0,519.12,395.88
2016,11,7,14,15,221.0,184.0,0.15,22.5,283.5,429.15,331.76
2016,11,7,14,30,157.0,175.0,0.1,22.0,240.0,360.35,281.09
2016,11,7,14,45,151.0,158.5,0.1,22.0,216.0,335.99,263.99
2016,11,7,15,0,145.0,142.0,0.1,22.0,192.0,311.15,245.72
2016,11,7,15,15,136.0,124.0,0.15,21.5,166.5,280.93,223.43
2016,11,7,15,30,127.0,106.0,0.2,21.0,141.0,250.44,200.22
2016,11,7,15,45,112.5,87.5,0.25,21.0,114.0,214.29,171.14
2016,11,7,16,0,98.0,69.0,0.3,21.0,87.0,178.22,141.2
2016,11,7,16,15,71.0,50.5,0.3,20.5,61.5,132.38,102.28
2016,11,7,16,30,44.0,32.0,0.3,20.0,36.0,86.49,59.37
2016,11,7,16,45,22.0,16.0,0.3,20.0,18.0,39.12,0.0
2016,11,7,17,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
