Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,0.85,14.0,11.5,9.82,0.0
2016,11,8,7,0,0.0,23.0,0.9,14.0,23.0,19.63,0.0
2016,11,8,7,15,200.5,31.0,0.9,14.5,58.0,24.01,12.94
2016,11,8,7,30,401.0,39.0,0.9,15.0,93.0,31.9,21.92
2016,11,8,7,45,477.0,46.5,0.9,15.5,135.0,37.46,27.33
2016,11,8,8,0,553.0,54.0,0.9,16.0,177.0,55.52,33.16
2016,11,8,8,15,601.5,59.5,0.75,16.5,219.5,103.2,57.7
2016,11,8,8,30,650.0,65.0,0.6,17.0,262.0,156.81,96.8
2016,11,8,8,45,684.5,68.0,0.5,17.5,302.0,210.86,141.69
2016,11,8,9,0,719.0,71.0,0.4,18.0,342.0,270.28,192.4
2016,11,8,9,15,742.0,74.0,0.3,18.5,377.5,326.97,240.84
2016,11,8,9,30,765.0,77.0,0.2,19.0,413.0,385.31,289.07
2016,11,8,9,45,792.5,75.5,0.15,19.5,445.0,442.54,334.98
2016,11,8,10,0,820.0,74.0,0.1,20.0,477.0,501.06,380.12
2016,11,8,10,15,831.0,75.5,0.1,20.5,501.0,554.52,420.27
2016,11,8,10,30,842.0,77.0,0.1,21.0,525.0,603.5,455.92
2016,11,8,10,45,848.5,78.0,0.15,21.5,542.0,650.57,489.52
2016,11,8,11,0,855.0,79.0,0.2,22.0,559.0,695.8,520.8
2016,11,8,11,15,858.5,79.5,0.25,22.0,568.5,736.22,547.67
2016,11,8,11,30,862.0,80.0,0.3,22.0,578.0,774.14,572.82
2016,11,8,11,45,861.5,80.5,0.35,22.5,579.5,806.13,592.91
2016,11,8,12,0,861.0,81.0,0.4,23.0,581.0,835.06,611.01
2016,11,8,12,15,859.5,81.0,0.4,23.0,575.5,859.35,626.4
2016,11,8,12,30,858.0,81.0,0.4,23.0,570.0,880.31,639.76
2016,11,8,12,45,852.0,80.5,0.45,23.0,557.0,893.12,649.07
2016,11,8,13,0,846.0,80.0,0.5,23.0,544.0,902.32,656.37
2016,11,8,13,15,837.5,79.0,0.45,23.0,524.0,915.32,664.23
2016,11,8,13,30,829.0,78.0,0.4,23.0,504.0,914.52,663.36
2016,11,8,13,45,816.0,76.5,0.4,23.5,477.0,905.12,657.15
2016,11,8,14,0,803.0,75.0,0.4,24.0,450.0,892.19,648.91
2016,11,8,14,15,785.0,73.0,0.45,23.5,417.0,870.43,638.55
2016,11,8,14,30,767.0,71.0,0.5,23.0,384.0,845.54,626.0
2016,11,8,14,45,740.5,68.0,0.6,23.0,346.5,808.5,604.71
2016,11,8,15,0,714.0,65.0,0.7,23.0,309.0,769.04,581.03
2016,11,8,15,15,676.0,61.0,0.95,22.5,267.5,715.96,549.68
2016,11,8,15,30,638.0,57.0,1.2,22.0,226.0,668.89,519.96
2016,11,8,15,45,579.0,51.0,1.5,22.0,182.5,594.59,466.8
2016,11,8,16,0,520.0,45.0,1.8,22.0,139.0,521.77,410.9
2016,11,8,16,15,425.5,36.5,2.0,21.0,98.5,420.54,329.75
2016,11,8,16,30,331.0,28.0,2.2,20.0,58.0,325.84,232.53
2016,11,8,16,45,165.5,14.0,2.45,19.5,29.0,157.76,0.0
2016,11,8,17,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,6,45,57.0,7.5,1.95,13.5,10.0,6.4,0.0
2016,11,9,7,0,114.0,15.0,1.9,14.0,20.0,12.8,0.0
2016,11,9,7,15,229.0,29.0,1.95,14.5,54.0,22.58,11.31
2016,11,9,7,30,344.0,43.0,2.0,15.0,88.0,35.35,24.76
2016,11,9,7,45,421.5,52.5,2.05,15.5,129.5,42.41,31.58
2016,11,9,8,0,499.0,62.0,2.1,16.0,171.0,60.58,38.38
2016,11,9,8,15,550.0,68.5,2.0,16.0,213.0,105.9,62.25
2016,11,9,8,30,601.0,75.0,1.9,16.0,255.0,157.6,100.4
2016,11,9,8,45,638.5,79.5,1.85,16.5,295.0,210.75,144.97
2016,11,9,9,0,676.0,84.0,1.8,17.0,335.0,267.99,194.77
2016,11,9,9,15,665.5,91.0,1.8,17.5,359.0,315.27,237.98
2016,11,9,9,30,655.0,98.0,1.8,18.0,383.0,360.51,278.38
2016,11,9,9,45,727.5,91.5,1.8,18.5,428.5,427.77,333.73
2016,11,9,10,0,800.0,85.0,1.8,19.0,474.0,501.24,392.51
2016,11,9,10,15,811.5,86.5,1.8,19.5,498.0,554.12,434.32
2016,11,9,10,30,823.0,88.0,1.8,20.0,522.0,606.2,474.26
2016,11,9,10,45,830.0,89.0,1.8,20.5,539.5,653.73,509.64
2016,11,9,11,0,837.0,90.0,1.8,21.0,557.0,699.51,542.76
2016,11,9,11,15,841.0,91.0,1.75,21.0,566.5,741.09,571.57
2016,11,9,11,30,845.0,92.0,1.7,21.0,576.0,780.26,597.88
2016,11,9,11,45,845.0,92.0,1.65,21.5,577.5,812.43,617.92
2016,11,9,12,0,845.0,92.0,1.6,22.0,579.0,841.53,635.71
2016,11,9,12,15,842.5,91.5,1.55,22.0,573.5,864.69,650.62
2016,11,9,12,30,840.0,91.0,1.5,22.0,568.0,884.43,663.3
2016,11,9,12,45,843.5,87.0,1.5,22.5,556.5,901.89,673.89
2016,11,9,13,0,847.0,83.0,1.5,23.0,545.0,915.88,682.26
2016,11,9,13,15,838.0,82.0,1.45,23.0,524.0,918.37,683.84
2016,11,9,13,30,829.0,81.0,1.4,23.0,503.0,917.15,683.23
2016,11,9,13,45,813.0,79.5,1.4,23.0,475.5,904.94,676.21
2016,11,9,14,0,797.0,78.0,1.4,23.0,448.0,889.19,667.02
2016,11,9,14,15,778.0,76.0,1.4,23.0,414.5,866.56,653.22
2016,11,9,14,30,759.0,74.0,1.4,23.0,381.0,840.8,637.21
2016,11,9,14,45,730.0,71.0,1.4,23.0,343.0,801.56,611.67
2016,11,9,15,0,701.0,68.0,1.4,23.0,305.0,759.95,583.94
2016,11,9,15,15,661.5,63.5,1.3,22.5,263.5,712.25,551.03
2016,11,9,15,30,622.0,59.0,1.2,22.0,222.0,657.23,511.55
2016,11,9,15,45,563.0,52.5,1.2,22.0,179.0,582.75,455.92
2016,11,9,16,0,504.0,46.0,1.2,22.0,136.0,509.74,398.65
2016,11,9,16,15,408.0,37.0,1.2,21.5,95.5,407.36,316.03
2016,11,9,16,30,312.0,28.0,1.2,21.0,55.0,311.43,215.17
2016,11,9,16,45,156.0,14.0,1.25,20.5,27.5,119.53,0.0
2016,11,9,17,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.0,2.7,14.0,8.0,0.0,0.0
2016,11,10,7,0,0.0,16.0,2.9,14.0,16.0,13.66,0.0
2016,11,10,7,15,130.0,29.5,3.05,14.5,46.0,22.73,10.79
2016,11,10,7,30,260.0,43.0,3.2,15.0,76.0,33.04,22.67
2016,11,10,7,45,317.5,56.0,3.35,15.5,113.0,42.59,31.68
2016,11,10,8,0,375.0,69.0,3.5,16.0,150.0,60.5,40.24
2016,11,10,8,15,412.0,80.5,3.3,16.5,187.5,100.79,63.37
2016,11,10,8,30,449.0,92.0,3.1,17.0,225.0,145.78,97.09
2016,11,10,8,45,485.0,98.0,2.9,17.5,260.5,190.52,134.25
2016,11,10,9,0,521.0,104.0,2.7,18.0,296.0,239.22,176.25
2016,11,10,9,15,483.5,124.5,2.45,18.0,316.5,280.09,214.19
2016,11,10,9,30,446.0,145.0,2.2,18.0,337.0,316.4,247.04
2016,11,10,9,45,507.5,142.0,1.95,18.5,375.0,371.18,291.69
2016,11,10,10,0,569.0,139.0,1.7,19.0,413.0,431.42,339.47
2016,11,10,10,15,693.0,112.0,1.5,19.5,463.0,513.82,402.94
2016,11,10,10,30,817.0,85.0,1.3,20.0,513.0,598.26,465.87
2016,11,10,10,45,823.0,86.5,1.1,20.5,529.5,645.27,498.48
2016,11,10,11,0,829.0,88.0,0.9,21.0,546.0,690.49,528.43
2016,11,10,11,15,607.5,157.5,0.9,21.0,496.5,640.69,490.49
2016,11,10,11,30,386.0,227.0,0.9,21.0,447.0,546.57,420.8
2016,11,10,11,45,384.5,228.0,0.9,21.5,448.0,564.13,433.95
2016,11,10,12,0,383.0,229.0,0.9,22.0,449.0,580.25,444.82
2016,11,10,12,15,385.0,226.5,1.0,22.0,445.0,593.95,455.8
2016,11,10,12,30,387.0,224.0,1.1,22.0,441.0,606.21,465.78
2016,11,10,12,45,231.5,230.5,1.2,22.5,359.5,483.54,374.03
2016,11,10,13,0,76.0,237.0,1.3,23.0,278.0,315.48,245.37
2016,11,10,13,15,437.5,160.5,1.25,23.0,383.0,630.06,488.93
2016,11,10,13,30,799.0,84.0,1.2,23.0,488.0,891.17,667.03
2016,11,10,13,45,714.0,98.5,1.15,23.0,445.0,839.27,629.39
2016,11,10,14,0,629.0,113.0,1.1,23.0,402.0,778.35,589.16
2016,11,10,14,15,479.0,132.5,1.05,23.0,343.0,649.75,500.77
2016,11,10,14,30,329.0,152.0,1.0,23.0,284.0,511.34,400.22
2016,11,10,14,45,316.5,138.5,0.95,23.0,255.5,481.76,379.93
2016,11,10,15,0,304.0,125.0,0.9,23.0,227.0,451.2,357.48
2016,11,10,15,15,287.0,109.5,0.9,22.5,195.5,412.9,329.45
2016,11,10,15,30,270.0,94.0,0.9,22.0,164.0,374.14,300.04
2016,11,10,15,45,243.0,78.0,0.9,22.0,131.5,326.0,261.39
2016,11,10,16,0,216.0,62.0,0.9,22.0,99.0,278.5,221.81
2016,11,10,16,15,168.0,45.5,0.95,21.5,69.0,214.78,167.58
2016,11,10,16,30,120.0,29.0,1.0,21.0,39.0,151.79,101.17
2016,11,10,16,45,60.0,14.5,1.05,20.5,19.5,53.71,0.0
2016,11,10,17,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.25,14.5,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,15.0,15.0,12.8,0.0
2016,11,11,7,15,149.0,27.5,1.4,15.5,46.0,21.27,8.97
2016,11,11,7,30,298.0,40.0,1.5,16.0,77.0,30.95,20.73
2016,11,11,7,45,364.5,51.0,1.6,16.5,115.0,41.1,30.22
2016,11,11,8,0,431.0,62.0,1.7,17.0,153.0,58.42,37.74
2016,11,11,8,15,474.5,71.0,1.65,17.0,192.0,100.74,60.77
2016,11,11,8,30,518.0,80.0,1.6,17.0,231.0,148.57,96.14
2016,11,11,8,45,556.5,84.5,1.6,17.5,268.5,196.71,136.02
2016,11,11,9,0,595.0,89.0,1.6,18.0,306.0,249.14,181.19
2016,11,11,9,15,562.0,107.5,1.65,18.5,329.0,294.53,222.7
2016,11,11,9,30,529.0,126.0,1.7,19.0,352.0,331.25,255.95
2016,11,11,9,45,409.5,161.5,1.8,19.5,344.5,344.6,270.08
2016,11,11,10,0,290.0,197.0,1.9,20.0,337.0,336.76,265.66
2016,11,11,10,15,290.5,208.0,1.95,20.0,354.0,367.06,290.42
2016,11,11,10,30,291.0,219.0,2.0,20.0,371.0,397.05,314.3
2016,11,11,10,45,213.5,234.5,2.05,20.5,348.0,368.77,291.64
2016,11,11,11,0,136.0,250.0,2.1,21.0,325.0,343.83,270.97
2016,11,11,11,15,175.0,253.0,2.1,21.0,351.0,385.1,303.74
2016,11,11,11,30,214.0,256.0,2.1,21.0,377.0,429.05,338.02
2016,11,11,11,45,302.5,241.0,2.15,21.5,412.5,511.63,401.37
2016,11,11,12,0,391.0,226.0,2.2,22.0,448.0,583.26,455.47
2016,11,11,12,15,416.0,217.0,2.2,21.5,451.5,627.51,488.89
2016,11,11,12,30,441.0,208.0,2.2,21.0,455.0,654.58,510.32
2016,11,11,12,45,329.0,223.5,2.2,21.0,405.5,564.24,442.5
2016,11,11,13,0,217.0,239.0,2.2,21.0,356.0,468.79,369.75
2016,11,11,13,15,200.5,231.0,2.2,21.0,335.5,450.47,356.65
2016,11,11,13,30,184.0,223.0,2.2,21.0,315.0,431.05,342.19
2016,11,11,13,45,306.5,191.5,2.2,21.0,335.5,533.16,423.64
2016,11,11,14,0,429.0,160.0,2.2,21.0,356.0,635.09,502.28
2016,11,11,14,15,285.0,164.5,2.15,20.5,290.5,484.71,387.92
2016,11,11,14,30,141.0,169.0,2.1,20.0,225.0,338.59,273.14
2016,11,11,14,45,133.5,153.0,2.1,20.0,202.0,313.72,254.53
2016,11,11,15,0,126.0,137.0,2.1,20.0,179.0,288.52,234.76
2016,11,11,15,15,116.5,119.0,2.0,19.5,154.0,258.19,210.73
2016,11,11,15,30,107.0,101.0,1.9,19.0,129.0,227.67,185.92
2016,11,11,15,45,93.0,82.5,1.8,19.0,103.0,192.38,156.06
2016,11,11,16,0,79.0,64.0,1.7,19.0,77.0,157.09,125.55
2016,11,11,16,15,50.0,46.0,1.55,18.5,53.5,111.02,85.2
2016,11,11,16,30,21.0,28.0,1.4,18.0,30.0,51.1,29.74
2016,11,11,16,45,10.5,14.0,1.25,17.5,15.0,19.18,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.0,1.85,14.5,6.0,0.0,0.0
2016,11,12,7,0,0.0,12.0,1.7,15.0,12.0,10.24,0.0
2016,11,12,7,15,85.5,27.0,1.65,15.0,37.0,21.12,7.98
2016,11,12,7,30,171.0,42.0,1.6,15.0,62.0,32.03,21.62
2016,11,12,7,45,208.5,58.0,1.6,15.5,93.5,44.39,33.17
2016,11,12,8,0,246.0,74.0,1.6,16.0,125.0,61.35,42.97
2016,11,12,8,15,269.0,89.5,1.5,16.5,157.0,94.43,63.64
2016,11,12,8,30,292.0,105.0,1.4,17.0,189.0,130.66,91.25
2016,11,12,8,45,308.5,118.5,1.3,17.5,219.0,166.95,121.4
2016,11,12,9,0,325.0,132.0,1.2,18.0,249.0,205.27,154.0
2016,11,12,9,15,446.5,124.0,1.15,18.0,302.5,266.43,202.84
2016,11,12,9,30,568.0,116.0,1.1,18.0,356.0,341.08,262.96
2016,11,12,9,45,552.0,130.5,1.1,18.5,378.0,379.18,295.38
2016,11,12,10,0,536.0,145.0,1.1,19.0,400.0,419.26,328.11
2016,11,12,10,15,687.5,110.0,1.15,19.0,454.0,506.92,396.98
2016,11,12,10,30,839.0,75.0,1.2,19.0,508.0,594.82,464.96
2016,11,12,10,45,847.0,75.5,1.25,19.5,525.0,641.94,499.98
2016,11,12,11,0,855.0,76.0,1.3,20.0,542.0,687.38,533.2
2016,11,12,11,15,858.5,76.5,1.4,20.0,551.5,727.59,561.73
2016,11,12,11,30,862.0,77.0,1.5,20.0,561.0,765.34,588.47
2016,11,12,11,45,862.0,77.5,1.65,20.5,563.0,797.62,610.72
2016,11,12,12,0,862.0,78.0,1.8,21.0,565.0,826.89,630.88
2016,11,12,12,15,860.0,78.0,2.0,21.0,559.5,850.69,649.03
2016,11,12,12,30,858.0,78.0,2.2,21.0,554.0,871.17,665.02
2016,11,12,12,45,848.0,78.5,2.45,21.0,540.0,881.59,674.63
2016,11,12,13,0,838.0,79.0,2.7,21.0,526.0,898.33,688.76
2016,11,12,13,15,758.0,96.0,2.8,21.0,488.5,856.5,660.99
2016,11,12,13,30,678.0,113.0,2.9,21.0,451.0,816.3,634.5
2016,11,12,13,45,736.0,93.5,3.0,21.0,442.0,851.5,661.4
2016,11,12,14,0,794.0,74.0,3.1,21.0,433.0,877.53,681.25
2016,11,12,14,15,775.0,71.5,3.15,20.5,400.5,854.44,667.46
2016,11,12,14,30,756.0,69.0,3.2,20.0,368.0,828.28,651.6
2016,11,12,14,45,729.5,66.0,3.3,20.0,330.5,791.69,626.8
2016,11,12,15,0,703.0,63.0,3.4,20.0,293.0,752.74,599.57
2016,11,12,15,15,663.0,58.5,3.6,19.5,252.0,697.87,560.86
2016,11,12,15,30,623.0,54.0,3.8,19.0,211.0,649.08,524.85
2016,11,12,15,45,561.0,48.5,4.0,19.0,169.0,573.97,465.34
2016,11,12,16,0,499.0,43.0,4.2,19.0,127.0,500.56,404.23
2016,11,12,16,15,396.5,34.0,4.3,18.5,88.0,394.04,313.04
2016,11,12,16,30,294.0,25.0,4.4,18.0,49.0,289.57,187.61
2016,11,12,16,45,147.0,12.5,4.5,17.5,24.5,111.74,0.0
2016,11,12,17,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,45,55.0,5.5,0.9,14.0,7.0,0.0,0.0
2016,11,13,7,0,110.0,11.0,0.9,14.0,14.0,9.39,0.0
2016,11,13,7,15,245.0,23.0,0.7,14.0,47.0,18.97,5.62
2016,11,13,7,30,380.0,35.0,0.5,14.0,80.0,28.82,18.92
2016,11,13,7,45,458.5,43.5,0.35,14.5,121.0,35.3,25.4
2016,11,13,8,0,537.0,52.0,0.2,15.0,162.0,51.68,31.59
2016,11,13,8,15,589.0,57.5,0.3,15.0,204.0,98.17,54.72
2016,11,13,8,30,641.0,63.0,0.4,15.0,246.0,151.0,93.0
2016,11,13,8,45,435.0,102.5,0.55,15.5,234.5,182.48,129.4
2016,11,13,9,0,229.0,142.0,0.7,16.0,223.0,187.55,143.25
2016,11,13,9,15,187.5,160.5,0.8,16.0,232.0,203.2,158.88
2016,11,13,9,30,146.0,179.0,0.9,16.0,241.0,217.5,172.41
2016,11,13,9,45,146.0,194.0,1.0,16.5,259.5,242.62,193.1
2016,11,13,10,0,146.0,209.0,1.1,17.0,278.0,267.91,213.47
2016,11,13,10,15,186.5,216.5,1.15,17.5,309.0,308.41,245.63
2016,11,13,10,30,227.0,224.0,1.2,18.0,340.0,352.76,280.43
2016,11,13,10,45,186.0,234.5,1.25,18.5,332.0,350.86,278.2
2016,11,13,11,0,145.0,245.0,1.3,19.0,324.0,345.09,272.87
2016,11,13,11,15,299.0,224.5,1.4,19.0,390.5,459.87,363.82
2016,11,13,11,30,453.0,204.0,1.5,19.0,457.0,587.93,461.44
2016,11,13,11,45,652.5,145.5,1.6,19.5,510.5,715.01,556.16
2016,11,13,12,0,852.0,87.0,1.7,20.0,564.0,836.01,639.65
2016,11,13,12,15,850.0,86.5,1.75,20.0,559.0,859.69,655.25
2016,11,13,12,30,848.0,86.0,1.8,20.0,554.0,879.99,669.7
2016,11,13,12,45,849.0,83.0,1.85,20.5,542.0,896.44,680.4
2016,11,13,13,0,850.0,80.0,1.9,21.0,530.0,909.38,688.85
2016,11,13,13,15,841.0,79.0,1.85,21.0,510.0,912.0,690.69
2016,11,13,13,30,832.0,78.0,1.8,21.0,490.0,910.92,690.26
2016,11,13,13,45,819.5,76.0,1.8,21.0,463.0,901.58,684.99
2016,11,13,14,0,807.0,74.0,1.8,21.0,436.0,888.7,677.45
2016,11,13,14,15,787.5,71.5,1.75,21.0,403.0,865.15,662.06
2016,11,13,14,30,768.0,69.0,1.7,21.0,370.0,838.48,644.46
2016,11,13,14,45,740.0,66.0,1.7,21.0,332.5,800.43,619.14
2016,11,13,15,0,712.0,63.0,1.7,21.0,295.0,760.01,591.54
2016,11,13,15,15,671.5,59.0,1.7,20.5,253.5,705.21,553.65
2016,11,13,15,30,631.0,55.0,1.7,20.0,212.0,656.87,518.79
2016,11,13,15,45,568.5,49.0,1.7,19.5,169.5,580.49,460.9
2016,11,13,16,0,506.0,43.0,1.7,19.0,127.0,505.8,401.22
2016,11,13,16,15,404.0,34.0,1.65,18.5,87.5,399.57,311.95
2016,11,13,16,30,302.0,25.0,1.6,18.0,48.0,293.63,180.36
2016,11,13,16,45,151.0,12.5,1.55,17.5,24.0,114.4,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,45,58.0,5.0,2.2,13.0,6.5,0.0,0.0
2016,11,14,7,0,116.0,10.0,2.2,13.0,13.0,8.54,0.0
2016,11,14,7,15,257.5,21.5,2.15,13.5,46.0,17.73,3.64
2016,11,14,7,30,399.0,33.0,2.1,14.0,79.0,27.21,17.37
2016,11,14,7,45,481.5,41.0,2.1,14.5,120.5,33.37,23.58
2016,11,14,8,0,564.0,49.0,2.1,15.0,162.0,49.28,29.5
2016,11,14,8,15,616.0,54.0,2.0,15.0,204.5,96.89,52.82
2016,11,14,8,30,668.0,59.0,1.9,15.0,247.0,153.15,94.08
2016,11,14,8,45,334.0,73.0,1.8,15.5,167.0,135.86,95.64
2016,11,14,9,0,0.0,87.0,1.7,16.0,87.0,72.08,55.56
2016,11,14,9,15,0.0,103.5,1.55,16.5,103.5,86.07,67.18
2016,11,14,9,30,0.0,120.0,1.4,17.0,120.0,100.34,78.76
2016,11,14,9,45,3.0,141.0,1.3,17.5,142.5,120.16,94.75
2016,11,14,10,0,6.0,162.0,1.2,18.0,165.0,140.8,111.2
2016,11,14,10,15,4.5,164.5,1.05,18.0,167.0,143.02,112.73
2016,11,14,10,30,3.0,167.0,0.9,18.0,169.0,145.06,114.14
2016,11,14,10,45,5.0,175.0,0.8,18.5,178.0,154.31,121.22
2016,11,14,11,0,7.0,183.0,0.7,19.0,187.0,163.91,128.49
2016,11,14,11,15,16.0,198.5,0.6,19.0,207.5,186.22,146.24
2016,11,14,11,30,25.0,214.0,0.5,19.0,228.0,209.78,164.75
2016,11,14,11,45,38.0,225.0,0.4,19.5,246.5,248.49,194.53
2016,11,14,12,0,51.0,236.0,0.3,20.0,265.0,275.25,214.51
2016,11,14,12,15,50.5,234.0,0.4,20.0,262.0,276.67,215.86
2016,11,14,12,30,50.0,232.0,0.5,20.0,259.0,278.05,217.41
2016,11,14,12,45,88.5,235.0,0.6,20.5,282.5,320.96,251.57
2016,11,14,13,0,127.0,238.0,0.7,21.0,306.0,384.77,300.56
2016,11,14,13,15,128.5,228.0,0.9,21.0,294.0,379.8,297.77
2016,11,14,13,30,130.0,218.0,1.1,21.0,282.0,374.3,295.01
2016,11,14,13,45,464.0,147.5,1.35,21.0,357.5,648.6,508.98
2016,11,14,14,0,798.0,77.0,1.6,21.0,433.0,882.91,674.25
2016,11,14,14,15,778.0,75.0,1.75,20.5,400.0,859.65,659.72
2016,11,14,14,30,758.0,73.0,1.9,20.0,367.0,833.26,645.49
2016,11,14,14,45,729.0,69.5,2.1,20.0,329.5,793.79,620.55
2016,11,14,15,0,700.0,66.0,2.3,20.0,292.0,751.97,592.86
2016,11,14,15,15,658.5,61.5,2.5,19.5,250.5,703.26,559.72
2016,11,14,15,30,617.0,57.0,2.7,19.0,209.0,647.11,518.99
2016,11,14,15,45,551.5,51.0,2.9,18.5,166.5,568.65,458.66
2016,11,14,16,0,486.0,45.0,3.1,18.0,124.0,491.89,396.16
2016,11,14,16,15,382.0,35.0,3.15,17.5,85.0,383.64,302.99
2016,11,14,16,30,278.0,25.0,3.2,17.0,46.0,274.43,162.04
2016,11,14,16,45,139.0,12.5,3.3,16.5,23.0,106.08,0.0
2016,11,14,17,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,72.0,5.0,2.05,13.0,6.0,0.0,0.0
2016,11,15,7,0,144.0,10.0,2.1,13.0,12.0,8.54,0.0
2016,11,15,7,15,289.5,19.5,2.25,13.5,44.5,16.09,1.35
2016,11,15,7,30,435.0,29.0,2.4,14.0,77.0,26.07,16.25
2016,11,15,7,45,511.5,35.5,2.55,14.5,117.5,31.52,21.91
2016,11,15,8,0,588.0,42.0,2.7,15.0,158.0,46.26,27.06
2016,11,15,8,15,637.0,46.5,2.7,15.5,199.0,94.04,49.66
2016,11,15,8,30,686.0,51.0,2.7,16.0,240.0,147.73,88.51
2016,11,15,8,45,357.0,92.0,2.75,16.5,191.5,156.58,111.63
2016,11,15,9,0,28.0,133.0,2.8,17.0,143.0,119.57,94.13
2016,11,15,9,15,21.5,142.0,2.9,17.0,150.5,125.57,99.46
2016,11,15,9,30,15.0,151.0,3.0,17.0,158.0,132.81,105.58
2016,11,15,9,45,45.5,174.5,3.15,17.5,195.5,173.84,138.89
2016,11,15,10,0,76.0,198.0,3.3,18.0,233.0,215.22,172.36
2016,11,15,10,15,198.5,202.0,3.4,18.0,300.5,300.74,242.17
2016,11,15,10,30,321.0,206.0,3.5,18.0,368.0,401.11,323.14
2016,11,15,10,45,195.0,218.5,3.6,18.0,318.0,340.24,274.16
2016,11,15,11,0,69.0,231.0,3.7,18.0,268.0,265.81,213.1
2016,11,15,11,15,37.5,206.5,3.85,18.0,226.5,221.88,177.48
2016,11,15,11,30,6.0,182.0,4.0,18.0,185.0,164.03,129.9
2016,11,15,11,45,3.0,161.5,4.2,18.0,163.0,142.73,112.56
2016,11,15,12,0,0.0,141.0,4.4,18.0,141.0,121.32,94.99
2016,11,15,12,15,0.0,124.5,4.65,18.0,124.5,106.19,82.62
2016,11,15,12,30,0.0,108.0,4.9,18.0,108.0,91.16,70.29
2016,11,15,12,45,0.0,75.0,5.15,18.0,75.0,62.27,46.4
2016,11,15,13,0,0.0,42.0,5.4,18.0,42.0,34.77,23.51
2016,11,15,13,15,0.0,40.0,5.45,18.0,40.0,33.1,22.15
2016,11,15,13,30,0.0,38.0,5.5,18.0,38.0,31.43,20.79
2016,11,15,13,45,152.5,107.5,5.6,18.0,175.0,279.01,231.8
2016,11,15,14,0,305.0,177.0,5.7,18.0,312.0,516.83,425.75
2016,11,15,14,15,152.5,123.5,5.65,17.5,191.0,285.13,237.06
2016,11,15,14,30,0.0,70.0,5.6,17.0,70.0,58.04,43.47
2016,11,15,14,45,0.0,63.0,5.6,17.0,63.0,52.19,38.67
2016,11,15,15,0,0.0,56.0,5.6,17.0,56.0,46.36,33.76
2016,11,15,15,15,0.0,48.0,5.5,16.5,48.0,39.69,28.16
2016,11,15,15,30,0.0,40.0,5.4,16.0,40.0,33.04,22.48
2016,11,15,15,45,0.0,32.0,5.3,16.0,32.0,26.41,16.7
2016,11,15,16,0,0.0,24.0,5.2,16.0,24.0,19.78,10.88
2016,11,15,16,15,0.0,16.0,4.95,15.5,16.0,13.17,5.02
2016,11,15,16,30,0.0,8.0,4.7,15.0,8.0,6.57,0.0
2016,11,15,16,45,0.0,4.0,4.5,14.5,4.0,3.41,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,7,15,211.0,16.0,5.0,11.5,38.5,12.94,0.0
2016,11,16,7,30,422.0,32.0,5.2,12.0,77.0,26.58,16.64
2016,11,16,7,45,510.5,39.0,5.45,12.5,119.5,31.96,22.41
2016,11,16,8,0,599.0,46.0,5.7,13.0,162.0,46.37,27.64
2016,11,16,8,15,651.5,51.0,5.85,13.0,205.0,98.59,53.66
2016,11,16,8,30,704.0,56.0,6.0,13.0,248.0,154.09,94.37
2016,11,16,8,45,739.0,59.5,6.2,13.5,289.0,210.72,143.19
2016,11,16,9,0,774.0,63.0,6.4,14.0,330.0,270.96,197.93
2016,11,16,9,15,797.0,65.5,6.45,14.0,366.0,329.64,252.86
2016,11,16,9,30,820.0,68.0,6.5,14.0,402.0,389.85,308.63
2016,11,16,9,45,835.5,70.0,6.55,14.5,432.5,447.5,360.75
2016,11,16,10,0,851.0,72.0,6.6,15.0,463.0,505.24,411.51
2016,11,16,10,15,862.0,73.5,6.6,15.0,487.5,559.81,459.1
2016,11,16,10,30,873.0,75.0,6.6,15.0,512.0,609.85,502.04
2016,11,16,10,45,876.5,77.0,6.65,15.0,528.5,657.16,541.87
2016,11,16,11,0,880.0,79.0,6.7,15.0,545.0,702.37,579.25
2016,11,16,11,15,884.0,79.5,6.75,15.0,555.0,743.95,611.59
2016,11,16,11,30,888.0,80.0,6.8,15.0,565.0,783.04,641.56
2016,11,16,11,45,883.0,82.0,6.85,15.0,565.5,814.0,665.24
2016,11,16,12,0,878.0,84.0,6.9,15.0,566.0,849.77,692.65
2016,11,16,12,15,875.5,83.5,6.9,15.0,560.5,873.7,710.86
2016,11,16,12,30,873.0,83.0,6.9,15.0,555.0,894.15,726.59
2016,11,16,12,45,866.5,82.5,6.9,15.0,542.0,907.44,737.04
2016,11,16,13,0,860.0,82.0,6.9,15.0,529.0,917.01,744.86
2016,11,16,13,15,850.5,80.5,6.85,15.0,508.5,918.79,746.76
2016,11,16,13,30,841.0,79.0,6.8,15.0,488.0,916.82,746.0
2016,11,16,13,45,824.0,78.5,6.8,15.0,460.0,905.4,738.45
2016,11,16,14,0,807.0,78.0,6.8,15.0,432.0,890.38,728.25
2016,11,16,14,15,786.5,75.5,6.75,15.0,399.0,866.1,710.74
2016,11,16,14,30,766.0,73.0,6.7,15.0,366.0,838.67,690.65
2016,11,16,14,45,732.5,70.5,6.65,15.0,327.5,796.35,658.67
2016,11,16,15,0,699.0,68.0,6.6,15.0,289.0,759.13,630.0
2016,11,16,15,15,656.0,63.0,6.5,14.5,247.5,701.91,585.53
2016,11,16,15,30,613.0,58.0,6.4,14.0,206.0,643.96,538.8
2016,11,16,15,45,539.5,52.0,6.35,14.0,163.0,559.1,467.42
2016,11,16,16,0,466.0,46.0,6.3,14.0,120.0,476.22,394.94
2016,11,16,16,15,356.0,35.5,6.1,13.5,81.0,363.7,293.14
2016,11,16,16,30,246.0,25.0,5.9,13.0,42.0,247.88,131.1
2016,11,16,16,45,123.0,12.5,5.7,12.5,21.0,94.99,0.0
2016,11,16,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,15,205.0,15.0,2.0,8.5,36.5,12.12,0.0
2016,11,17,7,30,410.0,30.0,2.0,9.0,73.0,24.86,15.27
2016,11,17,7,45,500.0,37.0,2.05,9.5,114.5,30.29,21.23
2016,11,17,8,0,590.0,44.0,2.1,10.0,156.0,46.92,29.05
2016,11,17,8,15,643.0,49.0,2.1,10.0,199.0,95.37,51.96
2016,11,17,8,30,696.0,54.0,2.1,10.0,242.0,150.27,92.18
2016,11,17,8,45,734.5,57.0,2.1,10.5,282.5,206.52,140.36
2016,11,17,9,0,773.0,60.0,2.1,11.0,323.0,266.79,194.56
2016,11,17,9,15,797.0,62.5,2.05,11.5,359.5,325.57,248.33
2016,11,17,9,30,821.0,65.0,2.0,12.0,396.0,386.01,302.46
2016,11,17,9,45,840.5,66.0,1.95,12.5,427.5,444.29,353.38
2016,11,17,10,0,860.0,67.0,1.9,13.0,459.0,501.16,401.49
2016,11,17,10,15,871.5,68.0,1.85,13.5,483.5,554.98,445.51
2016,11,17,10,30,883.0,69.0,1.8,14.0,508.0,607.84,487.21
2016,11,17,10,45,891.5,69.5,1.75,14.5,525.5,657.03,524.72
2016,11,17,11,0,900.0,70.0,1.7,15.0,543.0,704.48,559.72
2016,11,17,11,15,904.0,70.5,1.6,15.0,553.0,746.68,588.56
2016,11,17,11,30,908.0,71.0,1.5,15.0,563.0,786.34,615.11
2016,11,17,11,45,910.0,70.5,1.45,15.5,565.5,820.48,636.79
2016,11,17,12,0,912.0,70.0,1.4,16.0,568.0,851.56,656.13
2016,11,17,12,15,909.5,70.0,1.35,16.0,562.5,876.21,672.15
2016,11,17,12,30,907.0,70.0,1.3,16.0,557.0,897.36,685.83
2016,11,17,12,45,902.0,69.0,1.3,16.0,544.0,911.4,695.52
2016,11,17,13,0,897.0,68.0,1.3,16.0,531.0,921.71,702.92
2016,11,17,13,15,888.5,67.0,1.35,16.0,510.5,925.05,706.58
2016,11,17,13,30,880.0,66.0,1.4,16.0,490.0,924.64,707.93
2016,11,17,13,45,866.5,65.0,1.45,16.0,463.0,915.86,703.72
2016,11,17,14,0,853.0,64.0,1.5,16.0,436.0,903.55,697.21
2016,11,17,14,15,834.5,62.0,1.5,16.0,403.0,891.95,690.5
2016,11,17,14,30,816.0,60.0,1.5,16.0,370.0,866.84,674.28
2016,11,17,14,45,789.0,57.0,1.55,16.0,332.0,829.53,649.84
2016,11,17,15,0,762.0,54.0,1.6,16.0,294.0,789.76,622.9
2016,11,17,15,15,722.5,50.5,1.5,15.5,252.0,736.17,584.39
2016,11,17,15,30,683.0,47.0,1.4,15.0,210.0,681.39,543.37
2016,11,17,15,45,621.5,42.0,1.35,15.0,167.0,605.65,483.99
2016,11,17,16,0,560.0,37.0,1.3,15.0,124.0,530.85,422.22
2016,11,17,16,15,453.5,29.0,1.3,14.5,84.0,420.5,326.75
2016,11,17,16,30,347.0,21.0,1.3,14.0,44.0,306.83,146.31
2016,11,17,16,45,173.5,10.5,1.3,13.5,22.0,127.83,0.0
2016,11,17,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,7,15,190.5,15.0,3.65,8.5,34.0,12.14,0.0
2016,11,18,7,30,381.0,30.0,3.7,9.0,68.0,24.85,15.01
2016,11,18,7,45,472.5,38.5,3.8,10.0,110.0,31.53,22.2
2016,11,18,8,0,564.0,47.0,3.9,11.0,152.0,45.34,28.23
2016,11,18,8,15,620.0,52.5,3.8,11.5,195.0,93.23,50.88
2016,11,18,8,30,676.0,58.0,3.7,12.0,238.0,150.2,92.48
