Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,8,45,714.0,62.0,3.65,12.5,279.0,206.02,140.05
2016,11,18,9,0,752.0,66.0,3.6,13.0,320.0,265.86,193.71
2016,11,18,9,15,777.0,69.0,3.85,13.5,356.5,324.26,247.32
2016,11,18,9,30,802.0,72.0,4.1,14.0,393.0,384.5,301.85
2016,11,18,9,45,824.0,72.5,4.35,15.0,424.5,442.42,352.92
2016,11,18,10,0,846.0,73.0,4.6,16.0,456.0,501.11,403.15
2016,11,18,10,15,856.5,74.5,4.7,16.0,480.0,555.06,449.55
2016,11,18,10,30,867.0,76.0,4.8,16.0,504.0,608.04,494.06
2016,11,18,10,45,873.0,77.5,4.95,16.5,521.0,656.9,533.58
2016,11,18,11,0,879.0,79.0,5.1,17.0,538.0,698.68,566.94
2016,11,18,11,15,881.5,79.5,5.25,17.0,547.0,739.1,598.22
2016,11,18,11,30,884.0,80.0,5.4,17.0,556.0,776.93,626.99
2016,11,18,11,45,882.5,80.0,5.55,17.5,557.5,808.24,649.62
2016,11,18,12,0,881.0,80.0,5.7,18.0,559.0,836.37,669.9
2016,11,18,12,15,878.0,80.0,5.85,18.0,553.0,859.96,688.17
2016,11,18,12,30,875.0,80.0,6.0,18.0,547.0,880.14,704.08
2016,11,18,12,45,870.5,78.5,6.15,18.5,534.0,893.63,713.81
2016,11,18,13,0,866.0,77.0,6.3,19.0,521.0,903.51,721.04
2016,11,18,13,15,857.0,76.0,6.35,18.5,501.0,916.31,732.92
2016,11,18,13,30,848.0,75.0,6.4,18.0,481.0,915.59,734.93
2016,11,18,13,45,834.5,73.5,6.5,18.0,454.5,906.31,729.57
2016,11,18,14,0,821.0,72.0,6.6,18.0,428.0,893.46,721.59
2016,11,18,14,15,802.0,69.5,6.55,18.0,395.5,870.69,705.43
2016,11,18,14,30,783.0,67.0,6.5,18.0,363.0,844.76,686.72
2016,11,18,14,45,755.5,64.0,6.5,18.0,325.5,807.44,659.16
2016,11,18,15,0,728.0,61.0,6.5,18.0,288.0,767.67,629.03
2016,11,18,15,15,686.5,57.0,6.35,17.5,246.5,712.18,586.28
2016,11,18,15,30,645.0,53.0,6.2,17.0,205.0,655.44,540.88
2016,11,18,15,45,579.5,47.0,6.05,16.5,162.5,584.75,482.23
2016,11,18,16,0,514.0,41.0,5.9,16.0,120.0,507.93,415.72
2016,11,18,16,15,402.0,31.5,5.7,15.0,80.5,394.12,312.65
2016,11,18,16,30,290.0,22.0,5.5,14.0,41.0,274.72,120.19
2016,11,18,16,45,145.0,11.0,5.3,13.5,20.5,108.68,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,13.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.5,9.2,14.0,1.5,1.23,0.0
2016,11,19,7,30,0.0,3.0,9.1,14.0,3.0,2.46,0.0
2016,11,19,7,45,0.0,5.0,9.0,14.0,5.0,4.1,0.0
2016,11,19,8,0,0.0,7.0,8.9,14.0,7.0,5.74,0.0
2016,11,19,8,15,0.0,9.5,8.85,14.0,9.5,7.8,1.02
2016,11,19,8,30,0.0,12.0,8.8,14.0,12.0,9.86,2.82
2016,11,19,8,45,0.0,14.0,8.75,14.5,14.0,11.52,4.24
2016,11,19,9,0,0.0,16.0,8.7,15.0,16.0,13.17,5.64
2016,11,19,9,15,0.0,12.5,8.65,15.0,12.5,10.29,3.16
2016,11,19,9,30,0.0,9.0,8.6,15.0,9.0,7.41,0.68
2016,11,19,9,45,0.0,22.0,8.55,15.0,22.0,18.15,9.85
2016,11,19,10,0,0.0,35.0,8.5,15.0,35.0,28.92,19.0
2016,11,19,10,15,0.0,38.5,8.45,15.0,38.5,31.83,21.44
2016,11,19,10,30,0.0,42.0,8.4,15.0,42.0,34.75,23.87
2016,11,19,10,45,0.0,58.0,8.4,15.5,58.0,48.07,35.04
2016,11,19,11,0,0.0,74.0,8.4,16.0,74.0,61.42,46.15
2016,11,19,11,15,0.0,55.0,8.3,16.0,55.0,45.58,32.8
2016,11,19,11,30,0.0,36.0,8.2,16.0,36.0,29.79,19.49
2016,11,19,11,45,0.0,67.5,8.1,16.5,67.5,56.01,41.45
2016,11,19,12,0,0.0,99.0,8.0,17.0,99.0,82.91,63.81
2016,11,19,12,15,0.0,92.0,7.9,17.0,92.0,76.69,58.63
2016,11,19,12,30,0.0,85.0,7.8,17.0,85.0,70.63,53.59
2016,11,19,12,45,0.0,81.0,7.75,17.0,81.0,67.27,50.84
2016,11,19,13,0,0.0,77.0,7.7,17.0,77.0,63.92,48.08
2016,11,19,13,15,0.0,53.0,7.65,17.0,53.0,43.9,31.34
2016,11,19,13,30,0.0,29.0,7.6,17.0,29.0,23.96,14.59
2016,11,19,13,45,0.0,22.5,7.55,17.0,22.5,18.57,10.07
2016,11,19,14,0,0.0,16.0,7.5,17.0,16.0,13.19,5.53
2016,11,19,14,15,0.0,14.0,7.4,16.5,14.0,11.54,4.16
2016,11,19,14,30,0.0,12.0,7.3,16.0,12.0,9.88,2.78
2016,11,19,14,45,0.0,11.0,7.2,16.0,11.0,9.05,2.08
2016,11,19,15,0,0.0,10.0,7.1,16.0,10.0,8.22,1.37
2016,11,19,15,15,0.0,8.5,6.95,16.0,8.5,6.98,0.31
2016,11,19,15,30,0.0,7.0,6.8,16.0,7.0,5.75,0.0
2016,11,19,15,45,0.0,5.5,6.65,16.0,5.5,4.51,0.0
2016,11,19,16,0,0.0,4.0,6.5,16.0,4.0,3.28,0.0
2016,11,19,16,15,0.0,2.5,6.4,15.5,2.5,2.05,0.0
2016,11,19,16,30,0.0,1.0,6.3,15.0,1.0,0.82,0.0
2016,11,19,16,45,0.0,0.5,6.2,15.0,0.5,0.43,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.0,2.8,13.0,8.0,6.57,0.0
2016,11,20,7,30,0.0,16.0,2.8,13.0,16.0,13.18,4.84
2016,11,20,7,45,0.0,27.0,2.8,13.5,27.0,22.29,13.73
2016,11,20,8,0,0.0,38.0,2.8,14.0,38.0,31.42,22.14
2016,11,20,8,15,0.0,49.5,2.8,14.0,49.5,40.89,29.31
2016,11,20,8,30,0.0,61.0,2.8,14.0,61.0,50.34,37.54
2016,11,20,8,45,0.0,71.5,2.85,14.5,71.5,59.1,45.0
2016,11,20,9,0,0.0,82.0,2.9,15.0,82.0,67.96,52.43
2016,11,20,9,15,19.5,119.0,2.9,15.0,126.5,105.52,83.61
2016,11,20,9,30,39.0,156.0,2.9,15.0,171.0,150.7,121.07
2016,11,20,9,45,19.5,105.5,2.95,15.0,113.0,99.97,78.99
2016,11,20,10,0,0.0,55.0,3.0,15.0,55.0,45.54,33.14
2016,11,20,10,15,0.0,66.5,3.0,15.0,66.5,55.13,41.23
2016,11,20,10,30,0.0,78.0,3.0,15.0,78.0,64.75,49.26
2016,11,20,10,45,0.0,54.0,3.0,15.0,54.0,44.73,32.32
2016,11,20,11,0,0.0,30.0,3.0,15.0,30.0,24.8,15.43
2016,11,20,11,15,4.5,107.0,2.75,15.0,109.5,93.18,73.08
2016,11,20,11,30,9.0,184.0,2.5,15.0,189.0,168.93,135.65
2016,11,20,11,45,4.5,97.5,2.3,15.0,100.0,85.12,66.15
2016,11,20,12,0,0.0,11.0,2.1,15.0,11.0,9.08,2.06
2016,11,20,12,15,0.0,22.5,1.9,15.0,22.5,18.6,10.16
2016,11,20,12,30,0.0,34.0,1.7,15.0,34.0,28.13,18.26
2016,11,20,12,45,1.5,100.5,1.5,15.0,101.0,85.93,66.97
2016,11,20,13,0,3.0,167.0,1.3,15.0,168.0,153.22,122.6
2016,11,20,13,15,1.5,118.5,1.2,15.0,119.0,103.7,81.66
2016,11,20,13,30,0.0,70.0,1.1,15.0,70.0,58.06,43.62
2016,11,20,13,45,0.0,38.5,1.05,15.0,38.5,31.83,21.53
2016,11,20,14,0,0.0,7.0,1.0,15.0,7.0,5.77,0.0
2016,11,20,14,15,0.0,34.0,0.9,15.0,34.0,28.08,18.45
2016,11,20,14,30,0.0,61.0,0.8,15.0,61.0,50.52,37.63
2016,11,20,14,45,0.0,54.5,0.75,15.0,54.5,45.1,33.03
2016,11,20,15,0,0.0,48.0,0.7,15.0,48.0,39.69,28.43
2016,11,20,15,15,0.0,41.0,0.55,15.0,41.0,33.87,23.44
2016,11,20,15,30,0.0,34.0,0.4,15.0,34.0,28.06,18.4
2016,11,20,15,45,0.0,26.5,0.3,15.0,26.5,21.84,12.96
2016,11,20,16,0,0.0,19.0,0.2,15.0,19.0,15.64,7.49
2016,11,20,16,15,0.0,12.5,0.25,14.5,12.5,10.27,2.6
2016,11,20,16,30,0.0,6.0,0.3,14.0,6.0,4.92,0.0
2016,11,20,16,45,0.0,3.0,0.35,14.0,3.0,2.56,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,15,177.5,14.0,4.05,11.5,30.0,11.39,0.0
2016,11,21,7,30,355.0,28.0,4.2,12.0,60.0,23.26,12.52
2016,11,21,7,45,453.0,35.5,4.35,12.5,100.0,29.11,19.65
2016,11,21,8,0,551.0,43.0,4.5,13.0,140.0,39.74,29.54
2016,11,21,8,15,608.0,48.0,4.55,13.0,181.5,88.56,47.62
2016,11,21,8,30,665.0,53.0,4.6,13.0,223.0,141.34,85.2
2016,11,21,8,45,705.5,56.0,4.7,13.5,263.0,195.65,131.15
2016,11,21,9,0,746.0,59.0,4.8,14.0,303.0,254.25,183.73
2016,11,21,9,15,771.5,61.5,4.8,14.0,339.0,311.57,236.97
2016,11,21,9,30,797.0,64.0,4.8,14.0,375.0,370.76,291.38
2016,11,21,9,45,803.0,69.0,4.85,14.5,403.5,425.7,340.99
2016,11,21,10,0,809.0,74.0,4.9,15.0,432.0,479.88,388.48
2016,11,21,10,15,822.0,76.0,4.9,15.0,456.0,533.68,434.93
2016,11,21,10,30,835.0,78.0,4.9,15.0,480.0,586.87,479.71
2016,11,21,10,45,843.0,79.0,4.95,15.5,497.5,634.91,518.64
2016,11,21,11,0,851.0,80.0,5.0,16.0,515.0,681.33,555.35
2016,11,21,11,15,856.0,80.5,4.95,16.0,525.5,723.15,587.6
2016,11,21,11,30,861.0,81.0,4.9,16.0,536.0,762.66,616.79
2016,11,21,11,45,863.0,81.0,4.9,16.0,539.0,796.67,641.96
2016,11,21,12,0,865.0,81.0,4.9,16.0,542.0,827.78,664.94
2016,11,21,12,15,863.0,80.5,4.9,16.0,537.0,851.84,682.72
2016,11,21,12,30,861.0,80.0,4.9,16.0,532.0,872.52,698.12
2016,11,21,12,45,862.0,77.5,4.9,16.0,520.5,889.9,711.22
2016,11,21,13,0,863.0,75.0,4.9,16.0,509.0,894.12,714.82
2016,11,21,13,15,854.0,74.0,4.9,16.0,489.5,906.93,724.96
2016,11,21,13,30,845.0,73.0,4.9,16.0,470.0,906.35,725.36
2016,11,21,13,45,830.0,71.5,4.95,16.0,443.5,895.87,719.01
2016,11,21,14,0,815.0,70.0,5.0,16.0,417.0,881.83,710.12
2016,11,21,14,15,795.0,68.0,5.0,16.0,384.5,859.09,694.37
2016,11,21,14,30,775.0,66.0,5.0,16.0,352.0,833.22,676.09
2016,11,21,14,45,744.0,63.0,5.0,16.0,314.5,793.1,646.62
2016,11,21,15,0,713.0,60.0,5.0,16.0,277.0,750.67,614.65
2016,11,21,15,15,669.5,56.0,4.9,15.5,236.5,694.05,571.23
2016,11,21,15,30,626.0,52.0,4.8,15.0,196.0,644.34,531.45
2016,11,21,15,45,555.0,46.0,4.7,14.5,154.0,562.11,463.81
2016,11,21,16,0,484.0,40.0,4.6,14.0,112.0,482.03,394.68
2016,11,21,16,15,367.0,31.0,4.45,13.5,74.0,366.55,287.83
2016,11,21,16,30,250.0,22.0,4.3,13.0,36.0,242.24,65.64
2016,11,21,16,45,125.0,11.0,4.15,12.5,18.0,94.9,0.0
2016,11,21,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,7,15,147.5,15.0,1.15,10.5,27.5,12.8,0.0
2016,11,22,7,30,295.0,30.0,1.2,11.0,55.0,25.01,13.52
2016,11,22,7,45,392.0,39.0,1.25,11.5,94.0,32.01,22.24
2016,11,22,8,0,489.0,48.0,1.3,12.0,133.0,42.55,32.16
2016,11,22,8,15,549.5,54.5,1.4,12.0,173.5,86.5,48.34
2016,11,22,8,30,610.0,61.0,1.5,12.0,214.0,137.86,84.75
2016,11,22,8,45,539.0,81.5,1.6,12.5,234.0,183.05,127.2
2016,11,22,9,0,468.0,102.0,1.7,13.0,254.0,215.99,160.72
2016,11,22,9,15,498.0,106.5,1.75,13.0,284.5,261.11,201.11
2016,11,22,9,30,528.0,111.0,1.8,13.0,315.0,309.02,243.64
2016,11,22,9,45,520.5,123.0,1.9,13.5,337.5,350.54,280.37
2016,11,22,10,0,513.0,135.0,2.0,14.0,360.0,390.6,314.77
2016,11,22,10,15,461.0,156.0,2.05,14.0,366.5,414.01,335.3
2016,11,22,10,30,409.0,177.0,2.1,14.0,373.0,431.45,350.15
2016,11,22,10,45,446.0,175.5,2.15,14.5,396.5,477.51,386.97
2016,11,22,11,0,483.0,174.0,2.2,15.0,420.0,525.47,424.49
2016,11,22,11,15,431.5,190.5,2.2,15.0,413.5,529.95,427.5
2016,11,22,11,30,380.0,207.0,2.2,15.0,407.0,514.79,415.71
2016,11,22,11,45,407.5,201.5,2.25,15.0,417.0,563.38,453.81
2016,11,22,12,0,435.0,196.0,2.3,15.0,427.0,597.6,480.64
2016,11,22,12,15,391.0,203.5,2.3,15.0,410.0,567.39,457.52
2016,11,22,12,30,347.0,211.0,2.3,15.0,393.0,551.13,444.82
2016,11,22,12,45,457.0,179.0,2.3,15.5,412.5,642.3,515.83
2016,11,22,13,0,567.0,147.0,2.3,16.0,432.0,715.94,571.32
2016,11,22,13,15,571.0,140.0,2.35,15.5,416.5,729.67,582.78
2016,11,22,13,30,575.0,133.0,2.4,15.0,401.0,732.87,587.16
2016,11,22,13,45,556.0,128.5,2.45,15.0,376.0,706.21,568.48
2016,11,22,14,0,537.0,124.0,2.5,15.0,351.0,685.76,554.54
2016,11,22,14,15,553.5,110.0,2.55,15.0,328.0,692.47,560.84
2016,11,22,14,30,570.0,96.0,2.6,15.0,305.0,688.25,558.64
2016,11,22,14,45,534.0,92.5,2.65,15.0,272.5,645.35,526.92
2016,11,22,15,0,498.0,89.0,2.7,15.0,240.0,594.5,488.46
2016,11,22,15,15,462.0,80.0,2.7,14.5,204.0,543.81,449.57
2016,11,22,15,30,426.0,71.0,2.7,14.0,168.0,493.09,409.0
2016,11,22,15,45,380.0,59.0,2.7,14.0,132.0,430.05,355.97
2016,11,22,16,0,334.0,47.0,2.7,14.0,96.0,368.67,301.87
2016,11,22,16,15,245.0,34.5,2.75,13.5,63.5,276.57,215.33
2016,11,22,16,30,156.0,22.0,2.8,13.0,31.0,173.12,34.61
2016,11,22,16,45,78.0,11.0,2.9,12.5,15.5,62.74,0.0
2016,11,22,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,101.0,16.5,3.1,10.5,25.0,14.08,0.0
2016,11,23,7,30,202.0,33.0,3.1,11.0,50.0,25.56,13.29
2016,11,23,7,45,299.0,45.5,3.1,11.5,87.5,35.06,24.75
2016,11,23,8,0,396.0,58.0,3.1,12.0,125.0,46.86,35.88
2016,11,23,8,15,464.0,66.0,3.15,12.5,165.5,89.53,54.1
2016,11,23,8,30,532.0,74.0,3.2,13.0,206.0,137.89,88.1
2016,11,23,8,45,575.5,80.0,3.3,13.5,245.0,187.98,129.65
2016,11,23,9,0,619.0,86.0,3.4,14.0,284.0,242.99,177.85
2016,11,23,9,15,650.5,90.0,3.35,14.0,319.5,297.01,226.75
2016,11,23,9,30,682.0,94.0,3.3,14.0,355.0,353.86,277.7
2016,11,23,9,45,590.0,115.5,3.25,14.0,354.5,376.89,301.86
2016,11,23,10,0,498.0,137.0,3.2,14.0,354.0,384.41,311.62
2016,11,23,10,15,476.0,151.0,3.2,14.0,368.0,416.38,339.41
2016,11,23,10,30,454.0,165.0,3.2,14.0,382.0,445.35,363.8
2016,11,23,10,45,284.5,195.0,3.2,14.0,332.5,382.82,313.45
2016,11,23,11,0,115.0,225.0,3.2,14.0,283.0,304.01,248.07
2016,11,23,11,15,300.0,202.5,3.2,14.0,358.5,433.75,355.95
2016,11,23,11,30,485.0,180.0,3.2,14.0,434.0,579.8,472.87
2016,11,23,11,45,656.0,138.0,3.2,14.5,483.0,698.28,564.89
2016,11,23,12,0,827.0,96.0,3.2,15.0,532.0,811.16,647.04
2016,11,23,12,15,824.5,95.5,3.25,15.0,527.0,834.08,663.25
2016,11,23,12,30,822.0,95.0,3.3,15.0,522.0,853.71,677.88
2016,11,23,12,45,814.0,95.0,3.4,15.0,509.0,865.66,687.4
2016,11,23,13,0,806.0,95.0,3.5,15.0,496.0,874.03,694.54
2016,11,23,13,15,795.5,93.5,3.65,15.0,476.5,874.75,696.61
2016,11,23,13,30,785.0,92.0,3.8,15.0,457.0,871.88,696.2
2016,11,23,13,45,772.5,89.0,4.0,15.0,431.0,861.85,690.89
2016,11,23,14,0,760.0,86.0,4.2,15.0,405.0,855.1,687.98
2016,11,23,14,15,737.5,83.0,4.25,14.5,373.0,829.52,671.6
2016,11,23,14,30,715.0,80.0,4.3,14.0,341.0,801.06,652.93
2016,11,23,14,45,684.5,76.0,4.4,14.0,304.5,761.37,624.25
2016,11,23,15,0,654.0,72.0,4.5,14.0,268.0,719.6,593.07
2016,11,23,15,15,606.5,66.5,4.35,13.5,227.5,659.28,546.1
2016,11,23,15,30,559.0,61.0,4.2,13.0,187.0,598.38,496.95
2016,11,23,15,45,486.5,53.5,4.05,13.0,146.0,514.39,426.49
2016,11,23,16,0,414.0,46.0,3.9,13.0,105.0,432.24,354.74
2016,11,23,16,15,294.0,34.5,3.75,12.5,68.5,313.76,244.89
2016,11,23,16,30,174.0,23.0,3.6,12.0,32.0,187.68,26.25
2016,11,23,16,45,87.0,11.5,3.5,11.5,16.0,69.32,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,112.0,15.5,2.05,8.0,24.5,13.23,0.0
2016,11,24,7,30,224.0,31.0,2.1,8.0,49.0,24.1,11.7
2016,11,24,7,45,335.0,42.5,2.15,8.0,88.0,35.17,25.15
2016,11,24,8,0,446.0,54.0,2.2,8.0,127.0,46.12,35.78
2016,11,24,8,15,512.5,61.5,2.25,8.5,169.0,88.35,52.35
2016,11,24,8,30,579.0,69.0,2.3,9.0,211.0,138.91,88.12
2016,11,24,8,45,629.5,73.0,2.4,9.5,252.0,191.26,131.78
2016,11,24,9,0,680.0,77.0,2.5,10.0,293.0,249.24,183.06
2016,11,24,9,15,710.0,80.5,2.45,10.5,329.0,305.63,234.43
2016,11,24,9,30,740.0,84.0,2.4,11.0,365.0,364.55,287.29
2016,11,24,9,45,765.0,86.0,2.35,11.5,397.0,422.08,337.88
2016,11,24,10,0,790.0,88.0,2.3,12.0,429.0,480.49,387.64
2016,11,24,10,15,804.0,90.0,2.05,12.0,454.0,534.02,432.09
2016,11,24,10,30,818.0,92.0,1.8,12.0,479.0,587.08,474.38
2016,11,24,10,45,828.5,92.5,1.6,12.5,497.0,635.64,510.91
2016,11,24,11,0,839.0,93.0,1.4,13.0,515.0,682.8,544.78
2016,11,24,11,15,844.0,94.0,1.1,13.0,525.5,724.96,573.26
2016,11,24,11,30,849.0,95.0,0.8,13.0,536.0,764.84,596.82
2016,11,24,11,45,851.5,94.5,0.55,13.5,539.0,798.6,614.35
2016,11,24,12,0,854.0,94.0,0.3,14.0,542.0,829.5,629.07
2016,11,24,12,15,851.5,94.0,0.4,14.0,537.0,853.75,646.85
2016,11,24,12,30,849.0,94.0,0.5,14.0,532.0,874.64,662.69
2016,11,24,12,45,843.5,93.0,0.65,14.5,519.5,888.24,673.67
2016,11,24,13,0,838.0,92.0,0.8,15.0,507.0,898.23,682.39
2016,11,24,13,15,827.5,90.5,0.85,15.0,487.0,899.4,684.68
2016,11,24,13,30,817.0,89.0,0.9,15.0,467.0,896.87,684.72
2016,11,24,13,45,801.5,87.0,0.95,15.0,440.0,885.45,678.86
2016,11,24,14,0,786.0,85.0,1.0,15.0,413.0,870.47,670.64
2016,11,24,14,15,763.5,82.0,0.95,15.0,380.5,851.48,657.96
2016,11,24,14,30,741.0,79.0,0.9,15.0,348.0,822.92,638.51
2016,11,24,14,45,709.5,75.0,0.9,15.0,310.5,782.12,610.95
2016,11,24,15,0,678.0,71.0,0.9,15.0,273.0,739.18,581.13
2016,11,24,15,15,630.5,65.5,0.95,14.5,232.0,678.53,538.85
2016,11,24,15,30,583.0,60.0,1.0,14.0,191.0,617.21,493.91
2016,11,24,15,45,511.5,52.5,1.05,13.5,149.0,533.58,429.33
2016,11,24,16,0,440.0,45.0,1.1,13.0,107.0,451.71,362.19
2016,11,24,16,15,319.0,33.5,1.2,12.5,70.0,331.89,254.21
2016,11,24,16,30,198.0,22.0,1.3,12.0,33.0,201.71,15.28
2016,11,24,16,45,99.0,11.0,1.45,12.0,16.5,77.09,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,7,15,1.5,13.0,3.35,9.0,13.0,11.1,0.0
2016,11,25,7,30,3.0,26.0,3.4,9.0,26.0,20.94,8.6
2016,11,25,7,45,31.5,43.5,3.45,9.5,48.0,34.12,23.94
2016,11,25,8,0,60.0,61.0,3.5,10.0,70.0,46.72,35.94
2016,11,25,8,15,73.0,79.0,3.6,10.5,94.0,67.85,50.14
2016,11,25,8,30,86.0,97.0,3.7,11.0,118.0,91.14,69.03
2016,11,25,8,45,95.5,114.0,3.8,11.5,141.0,115.0,89.24
2016,11,25,9,0,105.0,131.0,3.9,12.0,164.0,140.38,111.03
2016,11,25,9,15,114.5,144.5,3.9,12.0,184.5,164.15,131.76
2016,11,25,9,30,124.0,158.0,3.9,12.0,205.0,189.15,153.49
2016,11,25,9,45,187.5,167.5,3.9,12.5,245.0,234.5,191.27
2016,11,25,10,0,251.0,177.0,3.9,13.0,285.0,294.45,241.12
2016,11,25,10,15,188.5,192.0,3.9,13.0,275.5,283.94,233.29
2016,11,25,10,30,126.0,207.0,3.9,13.0,266.0,275.0,225.96
2016,11,25,10,45,175.5,213.0,3.95,13.5,298.5,321.08,264.12
2016,11,25,11,0,225.0,219.0,4.0,14.0,331.0,371.39,305.27
2016,11,25,11,15,207.0,225.5,4.05,14.0,330.5,378.01,310.48
2016,11,25,11,30,189.0,232.0,4.1,14.0,330.0,382.89,314.31
2016,11,25,11,45,171.5,234.0,4.15,14.5,323.0,381.46,312.49
2016,11,25,12,0,154.0,236.0,4.2,15.0,316.0,378.49,309.39
2016,11,25,12,15,162.5,233.5,4.2,15.0,317.5,390.78,319.75
2016,11,25,12,30,171.0,231.0,4.2,15.0,319.0,403.02,330.04
2016,11,25,12,45,205.0,222.5,4.2,15.0,325.5,430.35,353.19
2016,11,25,13,0,239.0,214.0,4.2,15.0,332.0,458.07,376.56
2016,11,25,13,15,225.0,206.5,4.2,15.0,314.0,443.03,364.8
2016,11,25,13,30,211.0,199.0,4.2,15.0,296.0,426.89,352.28
2016,11,25,13,45,181.5,189.0,4.2,15.0,269.0,392.09,324.31
2016,11,25,14,0,152.0,179.0,4.2,15.0,242.0,356.52,295.46
2016,11,25,14,15,135.0,165.0,4.2,14.5,217.5,326.51,271.79
2016,11,25,14,30,118.0,151.0,4.2,14.0,193.0,296.14,247.39
2016,11,25,14,45,109.5,136.5,4.25,14.0,172.5,272.64,228.17
2016,11,25,15,0,101.0,122.0,4.3,14.0,152.0,249.05,208.49
2016,11,25,15,15,91.0,104.5,4.2,13.5,128.5,219.24,183.47
2016,11,25,15,30,81.0,87.0,4.1,13.0,105.0,189.26,157.73
2016,11,25,15,45,68.5,69.0,4.0,13.0,82.0,156.1,128.37
2016,11,25,16,0,56.0,51.0,3.9,13.0,59.0,122.55,98.11
2016,11,25,16,15,28.0,34.5,3.85,12.5,38.5,66.41,47.32
2016,11,25,16,30,0.0,18.0,3.8,12.0,18.0,16.28,0.0
2016,11,25,16,45,0.0,9.0,3.8,12.0,9.0,7.68,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.0,5.8,11.0,2.0,1.71,0.0
2016,11,26,7,30,0.0,4.0,5.6,11.0,4.0,3.28,0.0
2016,11,26,7,45,0.0,7.5,5.45,11.0,7.5,6.15,0.0
2016,11,26,8,0,0.0,11.0,5.3,11.0,11.0,9.03,2.36
2016,11,26,8,15,0.0,15.0,5.05,11.0,15.0,12.33,4.97
2016,11,26,8,30,0.0,19.0,4.8,11.0,19.0,15.64,7.91
2016,11,26,8,45,0.0,23.0,4.6,11.0,23.0,18.94,10.84
2016,11,26,9,0,0.0,27.0,4.4,11.0,27.0,22.26,13.73
2016,11,26,9,15,0.0,31.0,4.5,11.0,31.0,25.58,16.61
2016,11,26,9,30,0.0,35.0,4.6,11.0,35.0,28.9,19.47
2016,11,26,9,45,0.0,82.5,4.75,11.5,82.5,68.62,53.6
2016,11,26,10,0,0.0,130.0,4.9,12.0,130.0,110.15,88.76
2016,11,26,10,15,0.0,140.0,5.15,12.0,140.0,119.37,96.41
2016,11,26,10,30,0.0,150.0,5.4,12.0,150.0,128.76,104.22
2016,11,26,10,45,95.0,185.5,5.7,12.0,232.5,231.38,191.92
2016,11,26,11,0,190.0,221.0,6.0,12.0,315.0,349.89,291.6
2016,11,26,11,15,231.5,221.0,6.15,12.0,338.0,390.32,325.84
2016,11,26,11,30,273.0,221.0,6.3,12.0,361.0,447.99,373.98
2016,11,26,11,45,153.5,215.0,6.45,12.0,294.0,345.7,288.31
2016,11,26,12,0,34.0,209.0,6.6,12.0,227.0,233.49,192.42
2016,11,26,12,15,17.0,184.5,6.6,12.0,193.5,180.34,147.77
2016,11,26,12,30,0.0,160.0,6.6,12.0,160.0,141.98,115.04
2016,11,26,12,45,0.0,151.0,6.6,12.5,151.0,133.75,108.0
2016,11,26,13,0,0.0,142.0,6.6,13.0,142.0,125.51,100.98
2016,11,26,13,15,96.5,170.5,6.5,13.0,215.0,279.56,233.72
2016,11,26,13,30,193.0,199.0,6.4,13.0,288.0,410.27,344.28
2016,11,26,13,45,303.0,172.0,6.3,13.0,302.5,502.28,422.69
2016,11,26,14,0,413.0,145.0,6.2,13.0,317.0,594.62,500.19
2016,11,26,14,15,206.5,75.0,6.15,13.0,161.0,310.82,265.15
2016,11,26,14,30,0.0,5.0,6.1,13.0,5.0,4.11,0.0
2016,11,26,14,45,0.0,4.0,6.1,13.0,4.0,3.29,0.0
2016,11,26,15,0,0.0,3.0,6.1,13.0,3.0,2.46,0.0
2016,11,26,15,15,0.0,2.5,6.25,12.5,2.5,2.05,0.0
2016,11,26,15,30,0.0,2.0,6.4,12.0,2.0,1.64,0.0
2016,11,26,15,45,0.0,1.5,6.55,12.0,1.5,1.23,0.0
2016,11,26,16,0,0.0,1.0,6.7,12.0,1.0,0.82,0.0
2016,11,26,16,15,0.0,0.5,6.75,12.0,0.5,0.41,0.0
2016,11,26,16,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,92.5,14.5,6.4,10.5,21.0,12.38,0.0
2016,11,27,7,30,185.0,29.0,6.4,11.0,42.0,22.53,7.34
2016,11,27,7,45,315.0,38.5,6.45,11.5,79.5,31.84,21.49
2016,11,27,8,0,445.0,48.0,6.5,12.0,117.0,39.29,28.98
2016,11,27,8,15,514.0,55.0,6.55,12.0,158.0,80.35,45.45
2016,11,27,8,30,583.0,62.0,6.6,12.0,199.0,130.39,80.03
2016,11,27,8,45,636.5,65.0,6.7,12.5,239.5,182.15,122.77
2016,11,27,9,0,690.0,68.0,6.8,13.0,280.0,239.8,173.86
2016,11,27,9,15,675.5,73.5,6.7,13.0,302.0,284.57,217.84
2016,11,27,9,30,661.0,79.0,6.6,13.0,324.0,326.86,259.14
2016,11,27,9,45,618.5,97.5,6.5,13.0,341.5,367.55,298.15
2016,11,27,10,0,576.0,116.0,6.4,13.0,359.0,402.52,330.79
2016,11,27,10,15,639.5,106.5,6.25,13.0,391.0,460.73,381.32
2016,11,27,10,30,703.0,97.0,6.1,13.0,423.0,522.88,434.35
2016,11,27,10,45,776.5,89.0,5.95,13.5,461.5,594.85,493.49
2016,11,27,11,0,850.0,81.0,5.8,14.0,500.0,672.28,555.54
2016,11,27,11,15,854.5,81.5,5.65,14.0,510.5,713.75,588.4
2016,11,27,11,30,859.0,82.0,5.5,14.0,521.0,752.89,617.59
2016,11,27,11,45,860.0,82.0,5.4,14.5,524.0,786.2,641.07
2016,11,27,12,0,861.0,82.0,5.3,15.0,527.0,816.59,662.14
2016,11,27,12,15,858.5,82.0,5.2,15.0,522.0,840.98,679.88
2016,11,27,12,30,856.0,82.0,5.1,15.0,517.0,862.04,695.14
2016,11,27,12,45,726.5,108.0,5.0,15.0,471.5,804.02,651.41
2016,11,27,13,0,597.0,134.0,4.9,15.0,426.0,732.28,597.34
2016,11,27,13,15,502.0,150.0,4.7,15.0,389.0,666.5,546.66
2016,11,27,13,30,407.0,166.0,4.5,15.0,352.0,605.53,497.53
2016,11,27,13,45,392.5,158.0,4.35,15.0,329.0,587.65,484.03
2016,11,27,14,0,378.0,150.0,4.2,15.0,306.0,567.8,468.72
2016,11,27,14,15,420.5,130.5,4.1,14.5,291.5,584.57,484.65
2016,11,27,14,30,463.0,111.0,4.0,14.0,277.0,598.07,497.08
2016,11,27,14,45,426.5,106.0,3.95,14.0,246.0,556.1,464.05
2016,11,27,15,0,390.0,101.0,3.9,14.0,215.0,513.47,429.77
2016,11,27,15,15,359.5,89.0,3.75,13.5,182.0,466.37,391.63
2016,11,27,15,30,329.0,77.0,3.6,13.0,149.0,419.18,352.07
2016,11,27,15,45,282.5,63.0,3.45,13.0,115.5,356.3,297.39
2016,11,27,16,0,236.0,49.0,3.3,13.0,82.0,295.25,242.29
2016,11,27,16,15,118.0,36.5,3.2,12.5,53.0,168.99,127.75
2016,11,27,16,30,0.0,24.0,3.1,12.0,24.0,29.15,0.0
2016,11,27,16,45,0.0,12.0,3.05,11.5,12.0,10.24,0.0
2016,11,27,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,6.0,12.0,7.25,12.0,12.5,10.24,0.0
2016,11,28,7,30,12.0,24.0,7.5,12.0,25.0,19.29,4.17
2016,11,28,7,45,49.0,41.0,7.75,12.0,48.0,31.82,21.27
2016,11,28,8,0,86.0,58.0,8.0,12.0,71.0,44.36,33.37
2016,11,28,8,15,106.0,76.0,8.05,12.0,97.0,67.12,48.09
2016,11,28,8,30,126.0,94.0,8.1,12.0,123.0,93.23,68.76
2016,11,28,8,45,141.5,110.5,8.15,12.5,149.0,120.18,91.41
2016,11,28,9,0,157.0,127.0,8.2,13.0,175.0,149.27,116.54
2016,11,28,9,15,173.5,139.0,8.15,13.0,198.0,176.81,140.85
2016,11,28,9,30,190.0,151.0,8.1,13.0,221.0,206.21,166.86
2016,11,28,9,45,215.5,162.5,8.1,13.0,248.0,240.73,197.06
2016,11,28,10,0,241.0,174.0,8.1,13.0,275.0,285.67,235.86
2016,11,28,10,15,386.0,158.0,8.0,13.0,331.0,371.53,308.87
2016,11,28,10,30,531.0,142.0,7.9,13.0,387.0,462.51,386.25
2016,11,28,10,45,520.0,151.0,7.8,13.5,398.5,493.92,412.44
2016,11,28,11,0,509.0,160.0,7.7,14.0,410.0,523.12,436.25
2016,11,28,11,15,554.0,151.0,7.55,14.0,428.0,570.63,476.1
2016,11,28,11,30,599.0,142.0,7.4,14.0,446.0,626.75,522.22
2016,11,28,11,45,664.5,134.0,7.3,14.0,473.5,694.56,577.48
2016,11,28,12,0,730.0,126.0,7.2,14.0,501.0,763.77,631.88
2016,11,28,12,15,671.5,131.0,7.05,14.0,473.5,744.2,615.97
