Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,12,30,613.0,136.0,6.9,14.0,446.0,718.91,595.99
2016,11,28,12,45,652.0,132.5,6.75,14.5,455.5,765.39,631.2
2016,11,28,13,0,691.0,129.0,6.6,15.0,465.0,810.49,664.67
2016,11,28,13,15,678.0,127.0,6.5,15.0,445.5,807.88,662.76
2016,11,28,13,30,665.0,125.0,6.4,15.0,426.0,801.95,658.61
2016,11,28,13,45,535.0,135.0,6.3,15.0,368.5,691.07,572.82
2016,11,28,14,0,405.0,145.0,6.2,15.0,311.0,586.36,489.16
2016,11,28,14,15,405.5,132.5,6.1,14.5,287.5,572.87,480.46
2016,11,28,14,30,406.0,120.0,6.0,14.0,264.0,557.31,469.58
2016,11,28,14,45,367.5,115.5,5.9,14.0,235.5,514.97,434.76
2016,11,28,15,0,329.0,111.0,5.8,14.0,207.0,453.76,384.38
2016,11,28,15,15,298.0,97.5,5.55,13.5,174.5,406.46,344.9
2016,11,28,15,30,267.0,84.0,5.3,13.0,142.0,359.53,304.55
2016,11,28,15,45,234.0,68.0,5.05,13.0,110.5,307.36,258.15
2016,11,28,16,0,201.0,52.0,4.8,13.0,79.0,272.61,224.1
2016,11,28,16,15,100.5,37.5,4.65,12.5,51.0,158.73,119.25
2016,11,28,16,30,0.0,23.0,4.5,12.0,23.0,27.09,0.0
2016,11,28,16,45,0.0,11.5,4.4,11.5,11.5,9.82,0.0
2016,11,28,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,11,29,7,15,192.5,10.0,4.7,7.5,22.5,8.54,0.0
2016,11,29,7,30,385.0,20.0,4.7,8.0,45.0,18.22,2.32
2016,11,29,7,45,490.0,27.0,4.7,9.0,84.0,24.38,15.09
2016,11,29,8,0,595.0,34.0,4.7,10.0,123.0,30.58,21.45
2016,11,29,8,15,654.5,38.5,4.7,10.0,165.0,75.13,37.19
2016,11,29,8,30,714.0,43.0,4.7,10.0,207.0,129.43,73.95
2016,11,29,8,45,751.0,46.0,4.75,10.5,247.0,185.03,120.71
2016,11,29,9,0,788.0,49.0,4.8,11.0,287.0,244.42,174.61
2016,11,29,9,15,813.0,51.5,4.6,11.0,323.0,303.43,230.1
2016,11,29,9,30,838.0,54.0,4.4,11.0,359.0,363.38,286.04
2016,11,29,9,45,854.5,56.0,4.25,11.5,389.5,420.7,338.27
2016,11,29,10,0,871.0,58.0,4.1,12.0,420.0,478.22,388.94
2016,11,29,10,15,882.5,59.0,3.9,12.0,444.5,531.96,435.7
2016,11,29,10,30,894.0,60.0,3.7,12.0,469.0,584.81,480.3
2016,11,29,10,45,900.0,61.0,3.55,12.5,486.5,633.11,519.15
2016,11,29,11,0,906.0,62.0,3.4,13.0,504.0,679.52,555.25
2016,11,29,11,15,910.0,62.5,3.3,13.0,514.5,721.83,587.12
2016,11,29,11,30,914.0,63.0,3.2,13.0,525.0,761.66,615.92
2016,11,29,11,45,912.5,64.0,3.1,13.5,528.0,795.18,638.59
2016,11,29,12,0,911.0,65.0,3.0,14.0,531.0,825.55,658.74
2016,11,29,12,15,909.0,65.0,3.0,14.0,526.5,850.98,677.06
2016,11,29,12,30,907.0,65.0,3.0,14.0,522.0,873.01,693.01
2016,11,29,12,45,891.0,68.0,3.05,14.5,508.0,883.14,699.57
2016,11,29,13,0,875.0,71.0,3.1,15.0,494.0,889.38,703.57
2016,11,29,13,15,866.0,70.0,3.15,15.0,475.0,892.94,707.12
2016,11,29,13,30,857.0,69.0,3.2,15.0,456.0,902.76,715.32
2016,11,29,13,45,842.5,67.5,3.25,15.0,430.5,893.49,709.83
2016,11,29,14,0,828.0,66.0,3.3,15.0,405.0,880.65,701.94
2016,11,29,14,15,808.5,64.0,3.3,14.5,373.0,859.12,688.6
2016,11,29,14,30,789.0,62.0,3.3,14.0,341.0,834.43,672.7
2016,11,29,14,45,761.0,59.0,3.3,14.0,304.5,797.77,646.17
2016,11,29,15,0,733.0,56.0,3.3,14.0,268.0,758.68,617.04
2016,11,29,15,15,689.5,52.0,3.15,13.5,228.0,702.67,574.25
2016,11,29,15,30,646.0,48.0,3.0,13.0,188.0,645.5,528.76
2016,11,29,15,45,577.0,42.0,2.9,12.5,146.5,564.39,462.45
2016,11,29,16,0,508.0,36.0,2.8,12.0,105.0,494.91,401.33
2016,11,29,16,15,386.0,27.0,2.7,11.5,68.0,376.17,285.07
2016,11,29,16,30,264.0,18.0,2.6,11.0,31.0,243.7,0.0
2016,11,29,16,45,132.0,9.0,2.55,11.0,15.5,98.03,0.0
2016,11,29,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,15,33.5,11.5,1.8,10.0,13.5,9.82,0.0
2016,11,30,7,30,67.0,23.0,1.7,10.0,27.0,18.04,0.42
2016,11,30,7,45,121.0,38.5,1.6,10.5,53.0,29.74,19.38
2016,11,30,8,0,175.0,54.0,1.5,11.0,79.0,41.26,30.74
2016,11,30,8,15,204.5,69.5,1.6,11.0,108.5,67.94,45.85
2016,11,30,8,30,234.0,85.0,1.7,11.0,138.0,99.95,69.79
2016,11,30,8,45,255.5,99.5,1.85,11.5,167.0,133.51,97.68
2016,11,30,9,0,277.0,114.0,2.0,12.0,196.0,169.82,129.11
2016,11,30,9,15,297.0,124.5,2.15,12.0,222.5,204.71,160.18
2016,11,30,9,30,317.0,135.0,2.3,12.0,249.0,241.73,193.08
2016,11,30,9,45,247.0,155.5,2.45,12.0,249.5,252.99,205.47
2016,11,30,10,0,177.0,176.0,2.6,12.0,250.0,249.18,204.1
2016,11,30,10,15,233.0,181.5,2.75,12.0,284.0,304.31,250.41
2016,11,30,10,30,289.0,187.0,2.9,12.0,318.0,357.01,294.46
2016,11,30,10,45,251.5,199.5,3.05,12.5,317.5,364.16,300.03
2016,11,30,11,0,214.0,212.0,3.2,13.0,317.0,355.38,292.62
2016,11,30,11,15,123.0,206.0,3.4,13.0,267.0,296.74,244.14
2016,11,30,11,30,32.0,200.0,3.6,13.0,217.0,216.35,176.58
2016,11,30,11,45,52.0,210.5,3.85,13.0,237.5,246.57,202.27
2016,11,30,12,0,72.0,221.0,4.1,13.0,258.0,278.73,229.29
2016,11,30,12,15,36.0,175.0,4.35,13.0,193.5,200.2,164.0
2016,11,30,12,30,0.0,129.0,4.6,13.0,129.0,111.63,89.06
2016,11,30,12,45,0.0,113.5,4.9,13.0,113.5,97.12,76.99
2016,11,30,13,0,0.0,98.0,5.2,13.0,98.0,82.73,64.91
2016,11,30,13,15,0.0,105.0,5.2,13.0,105.0,89.72,70.91
2016,11,30,13,30,0.0,112.0,5.2,13.0,112.0,97.19,77.32
2016,11,30,13,45,0.0,105.5,5.25,13.0,105.5,91.45,72.56
2016,11,30,14,0,0.0,99.0,5.3,13.0,99.0,85.75,67.83
2016,11,30,14,15,180.0,112.0,5.2,13.0,175.5,314.6,267.39
2016,11,30,14,30,360.0,125.0,5.1,13.0,252.0,521.08,440.04
2016,11,30,14,45,332.5,117.0,5.05,13.0,224.5,464.84,393.87
2016,11,30,15,0,305.0,109.0,5.0,13.0,197.0,429.37,364.29
2016,11,30,15,15,419.5,85.0,4.85,12.5,186.5,512.71,433.76
2016,11,30,15,30,534.0,61.0,4.7,12.0,176.0,575.05,481.94
2016,11,30,15,45,446.5,54.0,4.6,12.0,135.5,480.39,401.21
2016,11,30,16,0,359.0,47.0,4.5,12.0,95.0,387.73,319.67
2016,11,30,16,15,242.0,34.0,4.4,11.5,61.0,275.94,210.03
2016,11,30,16,30,125.0,21.0,4.3,11.0,27.0,146.55,0.0
2016,11,30,16,45,62.5,10.5,4.2,11.0,13.5,51.76,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,1,7,15,156.5,10.0,3.95,8.5,19.0,8.54,0.0
2016,12,1,7,30,313.0,20.0,3.9,9.0,38.0,16.7,0.0
2016,12,1,7,45,432.0,28.0,3.9,9.5,76.5,25.28,15.5
2016,12,1,8,0,551.0,36.0,3.9,10.0,115.0,32.35,22.93
2016,12,1,8,15,616.0,41.0,4.15,10.0,156.5,72.82,37.18
2016,12,1,8,30,681.0,46.0,4.4,10.0,198.0,125.63,72.25
2016,12,1,8,45,724.5,49.5,4.7,10.5,238.5,180.75,117.97
2016,12,1,9,0,768.0,53.0,5.0,11.0,279.0,240.51,171.7
2016,12,1,9,15,795.5,55.5,5.05,11.0,316.0,298.84,226.57
2016,12,1,9,30,823.0,58.0,5.1,11.0,353.0,359.27,283.19
2016,12,1,9,45,836.0,61.5,5.15,11.5,383.5,416.58,336.0
2016,12,1,10,0,849.0,65.0,5.2,12.0,414.0,473.86,387.3
2016,12,1,10,15,862.5,66.5,5.2,12.0,439.0,526.35,434.05
2016,12,1,10,30,876.0,68.0,5.2,12.0,464.0,580.05,480.52
2016,12,1,10,45,884.5,69.0,5.25,12.5,482.5,629.23,521.46
2016,12,1,11,0,893.0,70.0,5.3,13.0,501.0,676.79,560.08
2016,12,1,11,15,897.5,70.5,5.3,13.0,512.0,719.14,593.9
2016,12,1,11,30,902.0,71.0,5.3,13.0,523.0,759.09,624.26
2016,12,1,11,45,903.5,71.0,5.3,13.5,526.0,793.55,649.05
2016,12,1,12,0,905.0,71.0,5.3,14.0,529.0,825.06,671.48
2016,12,1,12,15,903.0,71.0,5.2,14.0,525.0,850.57,690.06
2016,12,1,12,30,901.0,71.0,5.1,14.0,521.0,872.71,706.14
2016,12,1,12,45,896.0,70.5,5.05,14.5,509.0,888.14,716.22
2016,12,1,13,0,891.0,70.0,5.0,15.0,497.0,899.96,723.74
2016,12,1,13,15,881.5,69.0,4.95,15.0,477.5,903.44,726.6
2016,12,1,13,30,872.0,68.0,4.9,15.0,458.0,903.24,726.92
2016,12,1,13,45,855.5,67.0,4.85,15.0,432.0,902.9,727.24
2016,12,1,14,0,839.0,66.0,4.8,15.0,406.0,889.12,717.67
2016,12,1,14,15,818.5,63.5,4.75,15.0,374.0,866.16,701.29
2016,12,1,14,30,798.0,61.0,4.7,15.0,342.0,840.03,682.33
2016,12,1,14,45,767.5,58.5,4.7,15.0,304.5,801.91,654.21
2016,12,1,15,0,737.0,56.0,4.7,15.0,267.0,761.37,623.42
2016,12,1,15,15,693.0,52.0,4.55,14.0,227.0,705.05,580.75
2016,12,1,15,30,649.0,48.0,4.4,13.0,187.0,647.55,535.15
2016,12,1,15,45,578.5,42.0,4.25,12.5,145.5,565.3,466.6
2016,12,1,16,0,508.0,36.0,4.1,12.0,104.0,494.92,403.59
2016,12,1,16,15,384.5,27.0,4.15,11.5,67.0,375.22,284.19
2016,12,1,16,30,261.0,18.0,4.2,11.0,30.0,241.02,0.0
2016,12,1,16,45,130.5,9.0,4.3,10.5,15.0,97.08,0.0
2016,12,1,17,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,2,7,15,169.5,9.5,5.6,7.5,18.5,8.11,0.0
2016,12,2,7,30,339.0,19.0,5.6,8.0,37.0,17.34,0.0
2016,12,2,7,45,450.5,26.5,5.7,8.5,75.5,23.95,14.25
2016,12,2,8,0,562.0,34.0,5.8,9.0,114.0,30.59,21.41
2016,12,2,8,15,626.0,39.0,5.95,9.5,155.5,70.42,35.26
2016,12,2,8,30,690.0,44.0,6.1,10.0,197.0,123.55,70.21
2016,12,2,8,45,729.0,48.0,6.25,10.5,236.5,178.74,116.14
2016,12,2,9,0,768.0,52.0,6.4,11.0,276.0,238.05,169.79
2016,12,2,9,15,795.0,54.5,6.45,11.5,312.5,296.13,224.34
2016,12,2,9,30,822.0,57.0,6.5,12.0,349.0,356.26,280.5
2016,12,2,9,45,836.0,60.0,6.55,12.5,379.5,413.35,333.41
2016,12,2,10,0,850.0,63.0,6.6,13.0,410.0,470.5,384.97
2016,12,2,10,15,863.0,64.5,6.5,13.0,435.0,522.76,431.8
2016,12,2,10,30,876.0,66.0,6.4,13.0,460.0,576.14,478.27
2016,12,2,10,45,883.5,67.0,6.3,13.5,478.0,624.67,518.73
2016,12,2,11,0,891.0,68.0,6.2,14.0,496.0,671.51,556.71
2016,12,2,11,15,895.5,68.5,6.1,14.0,507.0,713.75,590.45
2016,12,2,11,30,900.0,69.0,6.0,14.0,518.0,753.62,620.64
2016,12,2,11,45,901.5,69.0,5.9,14.5,521.0,788.02,645.18
2016,12,2,12,0,903.0,69.0,5.8,15.0,524.0,819.47,667.27
2016,12,2,12,15,901.0,69.0,5.75,15.0,520.0,844.95,686.26
2016,12,2,12,30,899.0,69.0,5.7,15.0,516.0,867.07,702.78
2016,12,2,12,45,892.5,68.5,5.7,15.0,504.0,881.18,713.65
2016,12,2,13,0,886.0,68.0,5.7,15.0,492.0,891.65,721.97
2016,12,2,13,15,876.5,67.0,5.7,15.0,472.5,895.11,725.21
2016,12,2,13,30,867.0,66.0,5.7,15.0,453.0,894.92,725.87
2016,12,2,13,45,850.0,65.5,5.7,15.0,427.0,894.85,726.74
2016,12,2,14,0,833.0,65.0,5.7,15.0,401.0,881.4,717.58
2016,12,2,14,15,812.0,63.0,5.65,15.0,369.0,858.79,701.23
2016,12,2,14,30,791.0,61.0,5.6,15.0,337.0,833.04,682.27
2016,12,2,14,45,759.5,58.0,5.55,15.0,300.5,793.54,652.34
2016,12,2,15,0,728.0,55.0,5.5,15.0,264.0,751.7,619.83
2016,12,2,15,15,683.0,51.0,5.2,14.5,224.0,694.84,574.56
2016,12,2,15,30,638.0,47.0,4.9,14.0,184.0,636.9,526.76
2016,12,2,15,45,566.5,41.5,4.65,13.5,143.0,554.84,457.83
2016,12,2,16,0,495.0,36.0,4.4,13.0,102.0,484.67,394.67
2016,12,2,16,15,371.5,27.0,4.35,12.5,66.0,365.47,275.45
2016,12,2,16,30,248.0,18.0,4.3,12.0,30.0,231.47,0.0
2016,12,2,16,45,124.0,9.0,4.25,11.5,15.0,92.67,0.0
2016,12,2,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,7,15,132.5,9.5,2.65,8.5,16.5,8.11,0.0
2016,12,3,7,30,265.0,19.0,2.6,9.0,33.0,15.83,0.0
2016,12,3,7,45,381.0,27.5,2.6,9.5,69.0,22.72,12.98
2016,12,3,8,0,497.0,36.0,2.6,10.0,105.0,29.6,20.43
2016,12,3,8,15,564.0,41.5,2.75,10.5,145.0,68.14,35.46
2016,12,3,8,30,631.0,47.0,2.9,11.0,185.0,118.15,67.88
2016,12,3,8,45,677.0,50.5,3.05,11.5,224.0,170.5,110.47
2016,12,3,9,0,723.0,54.0,3.2,12.0,263.0,227.83,161.14
2016,12,3,9,15,751.5,56.5,3.2,12.0,298.5,283.7,212.96
2016,12,3,9,30,780.0,59.0,3.2,12.0,334.0,341.87,266.63
2016,12,3,9,45,726.0,73.0,3.25,12.5,347.0,380.06,303.77
2016,12,3,10,0,672.0,87.0,3.3,13.0,360.0,411.59,333.6
2016,12,3,10,15,687.0,89.5,3.3,13.0,383.0,460.17,375.92
2016,12,3,10,30,702.0,92.0,3.3,13.0,406.0,508.75,417.13
2016,12,3,10,45,782.0,80.5,3.3,13.5,443.5,580.07,474.84
2016,12,3,11,0,862.0,69.0,3.3,14.0,481.0,651.99,531.76
2016,12,3,11,15,867.0,69.5,3.3,14.0,492.0,693.43,564.08
2016,12,3,11,30,872.0,70.0,3.3,14.0,503.0,732.63,593.04
2016,12,3,11,45,873.5,70.0,3.35,14.5,506.5,766.11,616.67
2016,12,3,12,0,875.0,70.0,3.4,15.0,510.0,796.75,638.11
2016,12,3,12,15,874.0,70.0,3.4,15.0,506.0,822.36,656.75
2016,12,3,12,30,873.0,70.0,3.4,15.0,502.0,844.76,673.15
2016,12,3,12,45,869.0,69.0,3.45,15.5,491.0,859.98,683.43
2016,12,3,13,0,865.0,68.0,3.5,16.0,480.0,871.72,691.34
2016,12,3,13,15,857.0,67.0,3.45,16.0,462.0,876.36,694.97
2016,12,3,13,30,849.0,66.0,3.4,16.0,444.0,877.47,696.21
2016,12,3,13,45,647.0,100.0,3.4,16.0,378.5,757.55,609.14
2016,12,3,14,0,445.0,134.0,3.4,16.0,313.0,607.71,496.78
2016,12,3,14,15,612.5,97.0,3.3,16.0,322.5,725.06,587.9
2016,12,3,14,30,780.0,60.0,3.2,16.0,332.0,821.08,658.52
2016,12,3,14,45,747.0,58.0,3.15,16.0,295.5,781.82,628.89
2016,12,3,15,0,714.0,56.0,3.1,16.0,259.0,740.24,597.75
2016,12,3,15,15,670.0,52.0,2.95,15.5,220.0,684.55,555.38
2016,12,3,15,30,626.0,48.0,2.8,15.0,181.0,627.73,510.34
2016,12,3,15,45,549.0,42.5,2.65,14.5,140.0,550.49,447.2
2016,12,3,16,0,472.0,37.0,2.5,14.0,99.0,467.82,376.1
2016,12,3,16,15,350.0,27.5,2.5,13.5,64.0,349.88,260.44
2016,12,3,16,30,228.0,18.0,2.5,13.0,29.0,216.92,0.0
2016,12,3,16,45,114.0,9.0,2.5,12.5,14.5,85.86,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,7,15,106.0,9.5,2.45,9.0,15.0,8.11,0.0
2016,12,4,7,30,212.0,19.0,2.5,9.0,30.0,15.82,0.0
2016,12,4,7,45,333.0,29.0,2.55,9.5,65.0,23.98,13.77
2016,12,4,8,0,454.0,39.0,2.6,10.0,100.0,32.08,22.55
2016,12,4,8,15,525.0,45.0,2.75,10.5,140.0,65.7,34.91
2016,12,4,8,30,596.0,51.0,2.9,11.0,180.0,114.53,66.41
2016,12,4,8,45,468.0,76.5,3.05,11.5,189.5,154.45,105.96
2016,12,4,9,0,340.0,102.0,3.2,12.0,199.0,175.55,131.48
2016,12,4,9,15,360.5,111.5,3.3,12.0,226.5,214.1,166.25
2016,12,4,9,30,381.0,121.0,3.4,12.0,254.0,254.76,202.86
2016,12,4,9,45,460.0,118.5,3.5,12.5,293.5,309.87,249.99
2016,12,4,10,0,539.0,116.0,3.6,13.0,333.0,372.42,303.07
2016,12,4,10,15,504.5,132.5,3.55,13.0,345.5,402.82,330.14
2016,12,4,10,30,470.0,149.0,3.5,13.0,358.0,428.97,352.78
2016,12,4,10,45,558.5,132.5,3.5,13.5,391.0,492.23,404.8
2016,12,4,11,0,647.0,116.0,3.5,14.0,424.0,568.46,465.82
2016,12,4,11,15,669.5,113.0,3.55,14.0,437.5,611.61,500.56
2016,12,4,11,30,692.0,110.0,3.6,14.0,451.0,654.22,534.6
2016,12,4,11,45,753.0,99.5,3.65,14.0,473.5,716.82,582.74
2016,12,4,12,0,814.0,89.0,3.7,14.0,496.0,776.84,627.56
2016,12,4,12,15,708.5,112.0,3.9,14.0,464.5,746.61,605.38
2016,12,4,12,30,603.0,135.0,4.1,14.0,433.0,703.17,573.58
2016,12,4,12,45,511.5,154.0,4.3,14.5,403.0,652.92,534.68
2016,12,4,13,0,420.0,173.0,4.5,15.0,373.0,605.74,496.79
2016,12,4,13,15,378.5,173.0,4.6,15.0,348.0,557.63,460.09
2016,12,4,13,30,337.0,173.0,4.7,15.0,323.0,527.19,436.29
2016,12,4,13,45,270.0,170.5,4.8,15.0,286.5,468.4,388.93
2016,12,4,14,0,203.0,168.0,4.9,15.0,250.0,389.01,324.41
2016,12,4,14,15,335.0,137.5,4.8,14.5,260.0,491.96,412.54
2016,12,4,14,30,467.0,107.0,4.7,14.0,270.0,594.23,496.9
2016,12,4,14,45,423.0,105.5,4.65,14.0,241.0,550.73,461.82
2016,12,4,15,0,379.0,104.0,4.6,14.0,212.0,506.71,425.59
2016,12,4,15,15,340.5,92.5,4.4,13.5,178.5,454.18,382.26
2016,12,4,15,30,302.0,81.0,4.2,13.0,145.0,401.96,337.89
2016,12,4,15,45,262.0,65.5,4.05,13.0,112.5,343.73,286.74
2016,12,4,16,0,222.0,50.0,3.9,13.0,80.0,286.83,234.74
2016,12,4,16,15,111.0,36.0,3.85,12.5,51.0,164.9,121.92
2016,12,4,16,30,0.0,22.0,3.8,12.0,22.0,25.7,0.0
2016,12,4,16,45,0.0,11.0,3.8,12.0,11.0,9.39,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.5,4.15,9.0,4.5,3.84,0.0
2016,12,5,7,30,0.0,9.0,4.1,9.0,9.0,7.4,0.0
2016,12,5,7,45,0.0,20.5,4.05,9.5,20.5,16.92,7.84
2016,12,5,8,0,0.0,32.0,4.0,10.0,32.0,26.42,17.53
2016,12,5,8,15,0.0,45.5,4.0,10.0,45.5,37.3,26.33
2016,12,5,8,30,0.0,59.0,4.0,10.0,59.0,48.43,36.25
2016,12,5,8,45,0.0,72.0,4.0,10.5,72.0,59.38,45.84
2016,12,5,9,0,0.0,85.0,4.0,11.0,85.0,70.5,55.44
2016,12,5,9,15,0.0,97.0,3.95,11.0,97.0,80.94,64.44
2016,12,5,9,30,0.0,109.0,3.9,11.0,109.0,91.54,73.48
2016,12,5,9,45,0.0,99.5,3.85,11.0,99.5,83.43,66.45
2016,12,5,10,0,0.0,90.0,3.8,11.0,90.0,75.18,59.3
2016,12,5,10,15,10.5,129.0,3.75,11.0,134.0,115.21,93.43
2016,12,5,10,30,21.0,168.0,3.7,11.0,178.0,158.03,129.6
2016,12,5,10,45,22.0,175.0,3.65,11.5,185.5,166.77,136.58
2016,12,5,11,0,23.0,182.0,3.6,12.0,193.0,175.71,143.75
2016,12,5,11,15,14.0,175.5,3.65,12.0,182.0,164.61,134.23
2016,12,5,11,30,5.0,169.0,3.7,12.0,171.0,152.71,124.02
2016,12,5,11,45,33.0,190.5,3.75,12.0,207.0,209.93,172.5
2016,12,5,12,0,61.0,212.0,3.8,12.0,243.0,259.82,214.4
2016,12,5,12,15,68.5,212.5,3.85,12.0,247.0,270.85,223.73
2016,12,5,12,30,76.0,213.0,3.9,12.0,251.0,282.38,233.61
2016,12,5,12,45,60.5,203.5,3.95,12.0,233.5,261.87,216.51
2016,12,5,13,0,45.0,194.0,4.0,12.0,216.0,240.55,198.7
2016,12,5,13,15,83.0,193.5,3.9,12.0,231.5,278.53,231.72
2016,12,5,13,30,121.0,193.0,3.8,12.0,247.0,336.43,280.51
2016,12,5,13,45,96.0,180.0,3.75,12.0,221.5,282.9,236.22
2016,12,5,14,0,71.0,167.0,3.7,12.0,196.0,247.49,206.54
2016,12,5,14,15,64.0,155.0,3.65,12.0,179.5,229.88,192.04
2016,12,5,14,30,57.0,143.0,3.6,12.0,163.0,212.32,177.38
2016,12,5,14,45,53.5,128.0,3.6,12.0,145.5,193.52,161.68
2016,12,5,15,0,50.0,113.0,3.6,12.0,128.0,174.67,145.7
2016,12,5,15,15,42.0,96.5,3.55,11.5,108.0,149.42,124.07
2016,12,5,15,30,34.0,80.0,3.5,11.0,88.0,124.16,102.02
2016,12,5,15,45,24.0,63.0,3.45,11.0,68.0,96.23,77.12
2016,12,5,16,0,14.0,46.0,3.4,11.0,48.0,67.87,51.62
2016,12,5,16,15,7.0,29.5,3.35,10.5,30.5,35.18,21.59
2016,12,5,16,30,0.0,13.0,3.3,10.0,13.0,10.72,0.0
2016,12,5,16,45,0.0,6.5,3.25,10.0,6.5,5.55,0.0
2016,12,5,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,6.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,4.95,6.5,11.5,9.82,0.0
2016,12,6,7,30,0.0,23.0,5.0,7.0,23.0,17.92,0.0
2016,12,6,7,45,153.5,33.0,5.1,7.5,53.0,25.41,14.38
2016,12,6,8,0,307.0,43.0,5.2,8.0,83.0,33.2,23.59
2016,12,6,8,15,353.0,54.5,5.25,8.5,116.5,61.2,36.94
2016,12,6,8,30,399.0,66.0,5.3,9.0,150.0,101.09,64.23
2016,12,6,8,45,429.5,76.0,5.4,9.5,182.5,142.66,98.49
2016,12,6,9,0,460.0,86.0,5.5,10.0,215.0,187.75,138.49
2016,12,6,9,15,485.5,92.5,5.4,10.0,245.0,231.58,179.01
2016,12,6,9,30,511.0,99.0,5.3,10.0,275.0,277.83,221.8
2016,12,6,9,45,544.5,103.0,5.25,10.5,306.0,331.67,269.99
2016,12,6,10,0,578.0,107.0,5.2,11.0,337.0,384.27,316.38
2016,12,6,10,15,592.5,111.0,5.15,11.0,360.0,429.65,356.66
2016,12,6,10,30,607.0,115.0,5.1,11.0,383.0,475.22,396.25
2016,12,6,10,45,680.5,101.0,5.1,11.5,412.5,537.82,448.69
2016,12,6,11,0,754.0,87.0,5.1,12.0,442.0,601.91,501.49
2016,12,6,11,15,681.0,110.0,5.05,12.0,436.5,613.78,510.81
2016,12,6,11,30,608.0,133.0,5.0,12.0,431.0,614.99,511.36
2016,12,6,11,45,531.5,155.0,5.0,12.0,417.0,598.43,497.8
2016,12,6,12,0,455.0,177.0,5.0,12.0,403.0,582.6,484.29
2016,12,6,12,15,490.0,167.5,5.0,12.0,409.0,618.13,513.83
2016,12,6,12,30,525.0,158.0,5.0,12.0,415.0,653.17,542.65
2016,12,6,12,45,552.0,146.0,5.05,12.0,411.5,677.37,563.01
2016,12,6,13,0,579.0,134.0,5.1,12.0,408.0,708.24,587.67
2016,12,6,13,15,501.0,145.5,5.2,12.0,376.0,654.51,546.03
2016,12,6,13,30,423.0,157.0,5.3,12.0,344.0,605.25,506.51
2016,12,6,13,45,615.5,113.5,5.45,12.0,368.5,742.72,618.34
2016,12,6,14,0,808.0,70.0,5.6,12.0,393.0,862.19,711.59
2016,12,6,14,15,787.0,68.0,5.6,12.0,362.0,840.08,694.86
2016,12,6,14,30,766.0,66.0,5.6,12.0,331.0,814.84,676.19
2016,12,6,14,45,735.5,63.0,5.65,12.0,295.0,776.85,647.35
2016,12,6,15,0,705.0,60.0,5.7,12.0,259.0,736.42,615.75
2016,12,6,15,15,659.0,55.5,5.55,11.5,220.0,686.42,575.69
2016,12,6,15,30,613.0,51.0,5.4,11.0,181.0,628.73,527.72
2016,12,6,15,45,543.5,44.5,5.3,10.5,140.5,548.86,459.71
2016,12,6,16,0,474.0,38.0,5.2,10.0,100.0,470.88,389.37
2016,12,6,16,15,347.5,28.5,5.05,9.5,64.5,349.46,265.96
2016,12,6,16,30,221.0,19.0,4.9,9.0,29.0,212.81,0.0
2016,12,6,16,45,110.5,9.5,4.8,9.0,14.5,84.06,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,2.7,6.0,10.0,8.54,0.0
2016,12,7,7,30,0.0,20.0,2.7,6.0,20.0,15.84,0.0
2016,12,7,7,45,124.0,31.5,2.7,6.5,47.0,24.56,13.42
2016,12,7,8,0,248.0,43.0,2.7,7.0,74.0,32.99,23.48
2016,12,7,8,15,281.0,57.0,2.7,7.0,105.0,58.98,37.52
2016,12,7,8,30,314.0,71.0,2.7,7.0,136.0,95.14,63.3
2016,12,7,8,45,336.0,83.5,2.75,7.0,166.0,132.36,94.46
2016,12,7,9,0,358.0,96.0,2.8,7.0,196.0,172.26,130.1
2016,12,7,9,15,374.5,106.5,2.9,7.5,223.0,211.35,165.83
2016,12,7,9,30,391.0,117.0,3.0,8.0,250.0,252.12,202.94
2016,12,7,9,45,365.0,133.0,3.2,8.5,266.5,282.5,231.48
2016,12,7,10,0,339.0,149.0,3.4,9.0,283.0,301.88,249.88
2016,12,7,10,15,397.0,149.0,3.4,9.0,315.5,361.37,300.83
2016,12,7,10,30,455.0,149.0,3.4,9.0,348.0,417.77,348.75
2016,12,7,10,45,368.0,172.5,3.4,9.5,338.0,403.22,336.85
2016,12,7,11,0,281.0,196.0,3.4,10.0,328.0,391.63,326.51
2016,12,7,11,15,174.5,203.0,3.55,10.0,285.5,328.14,273.83
2016,12,7,11,30,68.0,210.0,3.7,10.0,243.0,254.3,211.11
2016,12,7,11,45,34.0,147.0,3.9,10.0,163.5,163.8,135.22
2016,12,7,12,0,0.0,84.0,4.1,10.0,84.0,69.77,54.45
2016,12,7,12,15,1.5,124.0,4.3,10.0,125.0,107.96,87.18
2016,12,7,12,30,3.0,164.0,4.5,10.0,166.0,149.62,122.54
2016,12,7,12,45,1.5,112.5,4.7,10.0,113.5,97.68,78.45
2016,12,7,13,0,0.0,61.0,4.9,10.0,61.0,50.55,38.08
2016,12,7,13,15,13.0,115.5,5.05,10.0,121.5,112.0,91.46
2016,12,7,13,30,26.0,170.0,5.2,10.0,182.0,183.96,153.18
2016,12,7,13,45,24.5,161.0,5.4,10.0,172.0,175.12,145.8
2016,12,7,14,0,23.0,152.0,5.6,10.0,162.0,166.36,138.55
2016,12,7,14,15,21.0,141.0,5.7,10.0,149.0,154.84,128.88
2016,12,7,14,30,19.0,130.0,5.8,10.0,136.0,143.45,119.23
2016,12,7,14,45,15.0,116.5,5.95,10.0,121.0,127.22,105.23
2016,12,7,15,0,11.0,103.0,6.1,10.0,106.0,111.14,91.2
2016,12,7,15,15,5.5,88.5,6.1,9.5,90.0,92.56,74.93
2016,12,7,15,30,0.0,74.0,6.1,9.0,74.0,74.17,58.61
2016,12,7,15,45,0.0,57.0,6.15,9.0,57.0,56.6,42.98
2016,12,7,16,0,0.0,40.0,6.2,9.0,40.0,38.23,26.59
2016,12,7,16,15,0.0,25.5,6.15,9.0,25.5,22.6,11.79
2016,12,7,16,30,0.0,11.0,6.1,9.0,11.0,9.06,0.0
2016,12,7,16,45,0.0,5.5,6.1,9.0,5.5,4.69,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,7.25,13.0,4.0,3.41,0.0
2016,12,8,7,30,0.0,8.0,7.2,13.0,8.0,6.83,0.0
2016,12,8,7,45,0.0,21.0,7.15,13.5,21.0,17.34,7.15
2016,12,8,8,0,0.0,34.0,7.1,14.0,34.0,27.77,18.18
2016,12,8,8,15,0.0,48.5,6.95,14.0,48.5,39.44,27.56
2016,12,8,8,30,0.0,63.0,6.8,14.0,63.0,51.49,38.17
2016,12,8,8,45,0.0,78.0,6.7,14.0,78.0,64.2,49.25
2016,12,8,9,0,0.0,93.0,6.6,14.0,93.0,77.16,60.44
2016,12,8,9,15,0.5,106.0,6.45,14.0,106.5,88.8,70.38
2016,12,8,9,30,1.0,119.0,6.3,14.0,120.0,100.67,80.42
2016,12,8,9,45,0.5,91.5,6.15,14.5,92.0,76.72,59.9
2016,12,8,10,0,0.0,64.0,6.0,15.0,64.0,53.03,39.62
2016,12,8,10,15,0.0,74.5,5.85,15.0,74.5,61.8,47.02
2016,12,8,10,30,0.0,85.0,5.7,15.0,85.0,70.79,54.55
2016,12,8,10,45,0.0,106.0,5.55,15.0,106.0,89.35,70.12
2016,12,8,11,0,0.0,127.0,5.4,15.0,127.0,108.53,86.14
2016,12,8,11,15,0.0,136.5,5.15,15.0,136.5,117.56,93.59
2016,12,8,11,30,0.0,146.0,4.9,15.0,146.0,126.86,101.26
2016,12,8,11,45,0.0,147.5,4.7,15.0,147.5,128.67,102.71
2016,12,8,12,0,0.0,149.0,4.5,15.0,149.0,130.59,104.26
2016,12,8,12,15,52.0,182.5,4.35,15.0,208.0,222.29,181.84
2016,12,8,12,30,104.0,216.0,4.2,15.0,267.0,309.92,254.6
2016,12,8,12,45,91.5,209.5,4.1,15.0,253.5,296.47,243.29
2016,12,8,13,0,79.0,203.0,4.0,15.0,240.0,282.34,231.68
2016,12,8,13,15,151.5,195.0,3.95,15.0,263.0,360.69,297.72
2016,12,8,13,30,224.0,187.0,3.9,15.0,286.0,422.17,349.36
2016,12,8,13,45,128.0,171.5,3.9,15.0,227.5,319.4,264.22
2016,12,8,14,0,32.0,156.0,3.9,15.0,169.0,196.67,160.9
2016,12,8,14,15,29.0,144.0,3.8,15.0,155.5,182.42,149.42
2016,12,8,14,30,26.0,132.0,3.7,15.0,142.0,168.21,137.67
2016,12,8,14,45,22.5,118.5,3.6,15.0,126.5,136.64,111.25
2016,12,8,15,0,19.0,105.0,3.5,15.0,111.0,120.97,97.95
2016,12,8,15,15,13.0,90.0,3.3,14.5,94.0,101.21,81.04
2016,12,8,15,30,7.0,75.0,3.1,14.0,77.0,81.6,64.01
2016,12,8,15,45,3.5,58.5,2.95,14.0,59.5,61.8,46.63
2016,12,8,16,0,0.0,42.0,2.8,14.0,42.0,41.46,28.72
2016,12,8,16,15,0.0,27.0,2.65,14.0,27.0,25.19,13.48
2016,12,8,16,30,0.0,12.0,2.5,14.0,12.0,9.89,0.0
2016,12,8,16,45,0.0,6.0,2.35,14.0,6.0,5.12,0.0
2016,12,8,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
