Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,2.0,2.5,13.0,2.0,1.71,0.0
2016,12,9,7,30,0.0,4.0,2.6,13.0,4.0,3.41,0.0
2016,12,9,7,45,0.0,11.5,2.75,13.5,11.5,9.46,1.15
2016,12,9,8,0,0.0,19.0,2.9,14.0,19.0,15.65,7.78
2016,12,9,8,15,0.0,27.0,2.95,14.0,27.0,22.27,13.14
2016,12,9,8,30,0.0,35.0,3.0,14.0,35.0,28.9,19.01
2016,12,9,8,45,0.0,43.5,3.15,14.5,43.5,35.96,25.14
2016,12,9,9,0,0.0,52.0,3.3,15.0,52.0,43.03,31.21
2016,12,9,9,15,0.0,59.5,3.3,15.0,59.5,49.28,36.56
2016,12,9,9,30,0.0,67.0,3.3,15.0,67.0,55.54,41.88
2016,12,9,9,45,167.5,107.5,3.35,15.5,173.0,171.35,137.15
2016,12,9,10,0,335.0,148.0,3.4,16.0,279.0,297.74,240.38
2016,12,9,10,15,299.0,164.0,3.4,16.0,286.5,316.14,256.65
2016,12,9,10,30,263.0,180.0,3.4,16.0,294.0,330.79,269.38
2016,12,9,10,45,311.5,180.5,3.4,16.0,321.0,376.36,307.21
2016,12,9,11,0,360.0,181.0,3.4,16.0,348.0,425.5,347.49
2016,12,9,11,15,285.0,197.0,3.35,16.0,331.5,409.97,334.42
2016,12,9,11,30,210.0,213.0,3.3,16.0,315.0,374.13,305.13
2016,12,9,11,45,293.5,202.0,3.25,16.5,346.0,450.78,367.03
2016,12,9,12,0,377.0,191.0,3.2,17.0,377.0,517.59,419.99
2016,12,9,12,15,351.5,194.5,3.15,17.0,366.5,515.28,417.68
2016,12,9,12,30,326.0,198.0,3.1,17.0,356.0,510.56,413.81
2016,12,9,12,45,404.5,177.5,3.1,17.0,369.5,583.51,471.95
2016,12,9,13,0,483.0,157.0,3.1,17.0,383.0,640.33,517.13
2016,12,9,13,15,409.0,164.0,3.0,16.5,350.5,592.1,479.9
2016,12,9,13,30,335.0,171.0,2.9,16.0,318.0,521.38,425.76
2016,12,9,13,45,248.0,170.0,2.85,16.0,275.5,446.73,366.28
2016,12,9,14,0,161.0,169.0,2.8,16.0,233.0,351.65,289.44
2016,12,9,14,15,157.5,155.5,2.75,16.0,214.5,334.77,276.68
2016,12,9,14,30,154.0,142.0,2.7,16.0,196.0,317.28,262.93
2016,12,9,14,45,148.5,127.5,2.7,16.0,174.5,295.94,245.83
2016,12,9,15,0,143.0,113.0,2.7,16.0,153.0,274.16,228.01
2016,12,9,15,15,131.5,96.5,2.55,15.5,129.5,243.5,202.59
2016,12,9,15,30,120.0,80.0,2.4,15.0,106.0,212.54,176.28
2016,12,9,15,45,103.0,63.5,2.3,15.0,82.0,176.77,144.84
2016,12,9,16,0,86.0,47.0,2.2,15.0,58.0,140.83,112.45
2016,12,9,16,15,43.0,32.0,2.2,14.5,37.5,87.99,62.07
2016,12,9,16,30,0.0,17.0,2.2,14.0,17.0,15.47,0.0
2016,12,9,16,45,0.0,8.5,2.2,14.0,8.5,7.26,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.0,6.35,15.0,1.0,0.82,0.0
2016,12,10,8,0,0.0,2.0,6.4,15.0,2.0,1.64,0.0
2016,12,10,8,15,0.0,3.0,6.35,15.0,3.0,2.46,0.0
2016,12,10,8,30,0.0,4.0,6.3,15.0,4.0,3.28,0.0
2016,12,10,8,45,0.0,5.0,6.25,15.0,5.0,4.1,0.0
2016,12,10,9,0,0.0,6.0,6.2,15.0,6.0,4.93,0.0
2016,12,10,9,15,0.0,7.0,6.0,15.0,7.0,5.75,0.0
2016,12,10,9,30,0.0,8.0,5.8,15.0,8.0,6.58,0.0
2016,12,10,9,45,0.0,13.0,5.65,15.0,13.0,10.7,3.52
2016,12,10,10,0,0.0,18.0,5.5,15.0,18.0,14.83,7.05
2016,12,10,10,15,0.0,21.0,5.35,15.0,21.0,17.32,9.16
2016,12,10,10,30,0.0,24.0,5.2,15.0,24.0,19.81,11.27
2016,12,10,10,45,0.0,39.0,5.05,15.0,39.0,32.24,21.84
2016,12,10,11,0,0.0,54.0,4.9,15.0,54.0,44.72,32.4
2016,12,10,11,15,0.0,30.5,4.65,15.0,30.5,25.2,15.81
2016,12,10,11,30,0.0,7.0,4.4,15.0,7.0,5.77,0.0
2016,12,10,11,45,0.0,8.0,4.15,15.0,8.0,6.6,0.0
2016,12,10,12,0,0.0,9.0,3.9,15.0,9.0,7.42,0.67
2016,12,10,12,15,0.0,8.0,3.7,15.0,8.0,6.6,0.0
2016,12,10,12,30,0.0,7.0,3.5,15.0,7.0,5.77,0.0
2016,12,10,12,45,0.0,8.5,3.35,15.0,8.5,7.01,0.32
2016,12,10,13,0,0.0,10.0,3.2,15.0,10.0,8.25,1.38
2016,12,10,13,15,0.0,38.0,3.1,15.0,38.0,31.41,21.16
2016,12,10,13,30,0.0,66.0,3.0,15.0,66.0,54.71,40.96
2016,12,10,13,45,0.0,65.5,2.95,15.0,65.5,54.28,40.64
2016,12,10,14,0,0.0,65.0,2.9,15.0,65.0,53.86,40.34
2016,12,10,14,15,0.0,60.0,2.85,14.5,60.0,49.69,36.93
2016,12,10,14,30,0.0,55.0,2.8,14.0,55.0,45.52,33.48
2016,12,10,14,45,0.0,49.0,2.8,14.0,49.0,40.52,29.22
2016,12,10,15,0,0.0,43.0,2.8,14.0,43.0,35.53,24.93
2016,12,10,15,15,0.0,36.5,2.9,14.0,36.5,30.13,20.24
2016,12,10,15,30,0.0,30.0,3.0,14.0,30.0,24.74,15.51
2016,12,10,15,45,0.0,23.0,3.1,14.0,23.0,18.95,10.4
2016,12,10,16,0,0.0,16.0,3.2,14.0,16.0,13.16,5.28
2016,12,10,16,15,0.0,10.0,3.15,13.5,10.0,8.21,0.62
2016,12,10,16,30,0.0,4.0,3.1,13.0,4.0,3.28,0.0
2016,12,10,16,45,0.0,2.0,3.1,13.0,2.0,1.71,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,2.55,8.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,2.5,8.0,12.0,10.24,0.0
2016,12,11,7,45,47.5,27.0,2.5,8.0,33.0,21.45,9.06
2016,12,11,8,0,95.0,42.0,2.5,8.0,54.0,32.29,22.47
2016,12,11,8,15,112.0,59.0,2.55,8.0,78.0,51.13,35.55
2016,12,11,8,30,129.0,76.0,2.6,8.0,102.0,75.57,54.32
2016,12,11,8,45,140.0,92.0,2.65,8.5,125.5,100.75,75.46
2016,12,11,9,0,151.0,108.0,2.7,9.0,149.0,127.55,98.86
2016,12,11,9,15,160.0,122.0,2.7,9.0,171.0,153.6,122.2
2016,12,11,9,30,169.0,136.0,2.7,9.0,193.0,180.82,146.57
2016,12,11,9,45,141.5,150.0,2.7,9.5,201.0,194.87,159.84
2016,12,11,10,0,114.0,164.0,2.7,10.0,209.0,206.08,169.97
2016,12,11,10,15,74.5,167.5,2.7,10.0,198.0,190.09,157.05
2016,12,11,10,30,35.0,171.0,2.7,10.0,187.0,176.84,145.83
2016,12,11,10,45,75.5,187.0,2.75,10.5,222.0,220.35,182.52
2016,12,11,11,0,116.0,203.0,2.8,11.0,257.0,279.56,231.67
2016,12,11,11,15,289.5,185.5,2.75,11.0,324.0,399.53,332.33
2016,12,11,11,30,463.0,168.0,2.7,11.0,391.0,535.38,442.69
2016,12,11,11,45,384.0,185.5,2.7,11.5,372.0,499.69,412.54
2016,12,11,12,0,305.0,203.0,2.7,12.0,353.0,473.48,390.09
2016,12,11,12,15,307.0,201.5,2.7,12.0,351.0,486.12,400.7
2016,12,11,12,30,309.0,200.0,2.7,12.0,349.0,497.78,410.3
2016,12,11,12,45,216.5,203.0,2.75,12.5,306.5,414.0,341.96
2016,12,11,13,0,124.0,206.0,2.8,13.0,264.0,343.88,283.35
2016,12,11,13,15,65.0,179.5,2.9,13.0,210.0,244.5,201.68
2016,12,11,13,30,6.0,153.0,3.0,13.0,156.0,146.63,118.86
2016,12,11,13,45,3.0,112.5,3.1,13.0,114.0,101.77,81.37
2016,12,11,14,0,0.0,72.0,3.2,13.0,72.0,59.71,45.64
2016,12,11,14,15,0.0,66.0,3.1,12.5,66.0,54.7,41.53
2016,12,11,14,30,0.0,60.0,3.0,12.0,60.0,49.69,37.35
2016,12,11,14,45,0.0,53.5,2.9,12.0,53.5,44.27,32.71
2016,12,11,15,0,0.0,47.0,2.8,12.0,47.0,38.86,28.02
2016,12,11,15,15,0.0,40.0,2.6,11.5,40.0,33.04,22.99
2016,12,11,15,30,0.0,33.0,2.4,11.0,33.0,27.23,17.9
2016,12,11,15,45,0.0,25.5,2.25,11.0,25.5,21.02,12.36
2016,12,11,16,0,0.0,18.0,2.1,11.0,18.0,14.82,6.81
2016,12,11,16,15,0.0,11.5,2.05,10.5,11.5,9.45,1.67
2016,12,11,16,30,0.0,5.0,2.0,10.0,5.0,4.1,0.0
2016,12,11,16,45,0.0,2.5,2.0,10.0,2.5,2.13,0.0
2016,12,11,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,2.7,7.5,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,2.7,8.0,13.0,11.1,0.0
2016,12,12,7,45,91.0,26.5,2.75,8.5,37.0,20.77,7.96
2016,12,12,8,0,182.0,40.0,2.8,9.0,61.0,30.59,20.82
2016,12,12,8,15,213.0,55.0,2.85,9.0,89.5,51.54,33.54
2016,12,12,8,30,244.0,70.0,2.9,9.0,118.0,82.67,55.35
2016,12,12,8,45,264.0,84.0,2.95,9.5,146.0,115.28,82.0
2016,12,12,9,0,284.0,98.0,3.0,10.0,174.0,150.45,112.65
2016,12,12,9,15,299.5,110.0,2.85,10.0,200.5,185.03,143.93
2016,12,12,9,30,315.0,122.0,2.7,10.0,227.0,221.32,176.77
2016,12,12,9,45,425.0,116.5,2.6,10.5,272.0,286.54,231.64
2016,12,12,10,0,535.0,111.0,2.5,11.0,317.0,356.86,290.71
2016,12,12,10,15,605.5,102.5,2.4,11.0,350.5,420.43,344.55
2016,12,12,10,30,676.0,94.0,2.3,11.0,384.0,484.2,397.77
2016,12,12,10,45,568.0,126.5,2.2,11.5,377.5,488.91,401.44
2016,12,12,11,0,460.0,159.0,2.1,12.0,371.0,477.08,391.32
2016,12,12,11,15,481.5,158.5,2.15,12.0,385.5,514.83,422.35
2016,12,12,11,30,503.0,158.0,2.2,12.0,400.0,552.74,452.81
2016,12,12,11,45,436.0,174.5,2.25,12.0,385.5,541.98,443.87
2016,12,12,12,0,369.0,191.0,2.3,12.0,371.0,509.62,418.47
2016,12,12,12,15,324.0,197.5,2.3,12.0,355.0,494.88,406.68
2016,12,12,12,30,279.0,204.0,2.3,12.0,339.0,476.91,392.04
2016,12,12,12,45,385.0,179.0,2.35,12.0,361.0,548.21,451.23
2016,12,12,13,0,491.0,154.0,2.4,12.0,383.0,642.21,525.84
2016,12,12,13,15,398.0,164.5,2.4,12.0,345.5,581.54,477.32
2016,12,12,13,30,305.0,175.0,2.4,12.0,308.0,498.56,412.0
2016,12,12,13,45,242.5,171.0,2.45,12.0,273.5,442.52,367.46
2016,12,12,14,0,180.0,167.0,2.5,12.0,239.0,366.02,305.61
2016,12,12,14,15,172.5,155.5,2.5,12.0,220.0,348.31,291.94
2016,12,12,14,30,165.0,144.0,2.5,12.0,201.0,330.12,277.39
2016,12,12,14,45,158.5,129.0,2.5,12.0,179.0,307.14,258.76
2016,12,12,15,0,152.0,114.0,2.5,12.0,157.0,283.64,239.33
2016,12,12,15,15,139.5,98.0,2.4,11.5,133.0,252.87,213.52
2016,12,12,15,30,127.0,82.0,2.3,11.0,109.0,221.91,186.87
2016,12,12,15,45,109.0,65.0,2.25,11.0,84.5,184.39,153.56
2016,12,12,16,0,91.0,48.0,2.2,11.0,60.0,146.62,119.17
2016,12,12,16,15,45.5,32.5,2.2,10.5,38.5,90.59,65.63
2016,12,12,16,30,0.0,17.0,2.2,10.0,17.0,15.18,0.0
2016,12,12,16,45,0.0,8.5,2.25,10.0,8.5,7.26,0.0
2016,12,12,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,5.5,1.2,10.0,5.5,0.0,0.0
2016,12,13,7,30,0.0,11.0,1.2,10.0,11.0,9.39,0.0
2016,12,13,7,45,64.5,25.5,1.3,10.5,33.0,19.97,6.72
2016,12,13,8,0,129.0,40.0,1.4,11.0,55.0,30.95,20.89
2016,12,13,8,15,163.5,55.5,1.4,11.0,82.5,49.59,32.89
2016,12,13,8,30,198.0,71.0,1.4,11.0,110.0,78.45,53.28
2016,12,13,8,45,219.0,86.0,1.4,11.5,137.5,109.3,78.18
2016,12,13,9,0,240.0,101.0,1.4,12.0,165.0,142.91,106.85
2016,12,13,9,15,253.5,114.5,1.3,12.0,190.5,175.78,135.96
2016,12,13,9,30,267.0,128.0,1.2,12.0,216.0,210.27,166.41
2016,12,13,9,45,275.5,139.5,1.1,12.5,238.5,242.43,194.3
2016,12,13,10,0,284.0,151.0,1.0,13.0,261.0,275.38,222.16
2016,12,13,10,15,208.5,168.5,1.0,13.0,252.0,265.09,215.27
2016,12,13,10,30,133.0,186.0,1.0,13.0,243.0,254.54,207.16
2016,12,13,10,45,175.0,192.5,1.05,13.0,271.0,295.05,240.75
2016,12,13,11,0,217.0,199.0,1.1,13.0,299.0,339.2,276.78
2016,12,13,11,15,164.0,205.5,1.15,13.0,282.5,322.17,262.65
2016,12,13,11,30,111.0,212.0,1.2,13.0,266.0,287.25,234.24
2016,12,13,11,45,140.5,214.5,1.25,13.5,283.0,332.83,271.11
2016,12,13,12,0,170.0,217.0,1.3,14.0,300.0,366.78,298.11
2016,12,13,12,15,217.0,211.5,1.35,14.0,316.5,406.95,330.97
2016,12,13,12,30,264.0,206.0,1.4,14.0,333.0,466.32,378.09
2016,12,13,12,45,158.0,200.0,1.45,14.0,275.5,359.3,292.65
2016,12,13,13,0,52.0,194.0,1.5,14.0,218.0,247.0,200.86
2016,12,13,13,15,63.5,190.0,1.5,14.0,218.5,256.55,209.74
2016,12,13,13,30,75.0,186.0,1.5,14.0,219.0,266.56,218.51
2016,12,13,13,45,41.5,164.0,1.55,14.0,182.5,211.55,172.97
2016,12,13,14,0,8.0,142.0,1.6,14.0,146.0,140.85,113.75
2016,12,13,14,15,5.5,131.5,1.65,13.5,134.5,129.23,104.49
2016,12,13,14,30,3.0,121.0,1.7,13.0,123.0,117.76,95.07
2016,12,13,14,45,1.5,108.5,1.8,13.0,109.5,104.88,84.23
2016,12,13,15,0,0.0,96.0,1.9,13.0,96.0,92.11,73.34
2016,12,13,15,15,0.0,81.0,1.8,13.0,81.0,77.45,60.76
2016,12,13,15,30,0.0,66.0,1.7,13.0,66.0,62.63,47.9
2016,12,13,15,45,0.0,51.0,1.65,13.0,51.0,47.5,34.67
2016,12,13,16,0,0.0,36.0,1.6,13.0,36.0,31.86,20.93
2016,12,13,16,15,0.0,23.0,1.75,12.5,23.0,19.0,9.05
2016,12,13,16,30,0.0,10.0,1.9,12.0,10.0,8.23,0.0
2016,12,13,16,45,0.0,5.0,2.1,12.0,5.0,4.27,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.5,5.05,12.0,3.5,0.0,0.0
2016,12,14,7,30,0.0,7.0,5.2,12.0,7.0,5.97,0.0
2016,12,14,7,45,2.5,22.5,5.35,12.5,22.5,18.3,4.93
2016,12,14,8,0,5.0,38.0,5.5,13.0,38.0,30.34,20.03
2016,12,14,8,15,17.5,54.0,5.55,13.0,57.0,43.53,30.58
2016,12,14,8,30,30.0,70.0,5.6,13.0,76.0,59.85,44.05
2016,12,14,8,45,37.5,86.5,5.65,13.5,95.5,77.72,59.08
2016,12,14,9,0,45.0,103.0,5.7,14.0,115.0,96.9,75.36
2016,12,14,9,15,50.0,117.5,5.7,14.0,132.5,114.91,90.95
2016,12,14,9,30,55.0,132.0,5.7,14.0,150.0,133.77,107.25
2016,12,14,9,45,56.0,144.0,5.75,14.5,164.0,149.58,120.74
2016,12,14,10,0,57.0,156.0,5.8,15.0,178.0,165.68,134.31
2016,12,14,10,15,54.5,166.0,5.8,15.0,188.0,178.41,145.14
2016,12,14,10,30,52.0,176.0,5.8,15.0,198.0,191.04,155.76
2016,12,14,10,45,42.5,179.0,5.8,15.0,197.5,192.24,156.69
2016,12,14,11,0,33.0,182.0,5.8,15.0,197.0,192.53,156.78
2016,12,14,11,15,16.5,162.0,5.75,15.0,169.5,153.32,123.86
2016,12,14,11,30,0.0,142.0,5.7,15.0,142.0,123.18,98.27
2016,12,14,11,45,0.0,139.5,5.7,15.0,139.5,121.09,96.51
2016,12,14,12,0,0.0,137.0,5.7,15.0,137.0,119.03,94.77
2016,12,14,12,15,0.0,132.0,5.65,15.0,132.0,114.56,91.05
2016,12,14,12,30,0.0,127.0,5.6,15.0,127.0,110.12,87.35
2016,12,14,12,45,0.0,119.5,5.55,15.0,119.5,103.24,81.64
2016,12,14,13,0,0.0,112.0,5.5,15.0,112.0,96.38,75.95
2016,12,14,13,15,2.0,131.5,5.5,15.0,132.5,118.44,94.62
2016,12,14,13,30,4.0,151.0,5.5,15.0,153.0,142.61,115.02
2016,12,14,13,45,2.0,129.5,5.55,15.0,130.5,118.97,95.26
2016,12,14,14,0,0.0,108.0,5.6,15.0,108.0,95.52,75.58
2016,12,14,14,15,0.0,99.5,5.55,15.0,99.5,87.86,69.21
2016,12,14,14,30,0.0,91.0,5.5,15.0,91.0,80.26,62.85
2016,12,14,14,45,0.0,81.5,5.45,15.0,81.5,71.61,55.54
2016,12,14,15,0,0.0,72.0,5.4,15.0,72.0,63.0,48.2
2016,12,14,15,15,0.0,61.0,5.3,14.5,61.0,52.71,39.43
2016,12,14,15,30,0.0,50.0,5.2,14.0,50.0,42.37,30.51
2016,12,14,15,45,0.0,39.0,5.15,14.0,39.0,32.25,21.64
2016,12,14,16,0,0.0,28.0,5.1,14.0,28.0,23.12,13.56
2016,12,14,16,15,0.0,18.0,5.2,13.5,18.0,14.83,5.8
2016,12,14,16,30,0.0,8.0,5.3,13.0,8.0,6.57,0.0
2016,12,14,16,45,0.0,4.0,5.4,13.0,4.0,3.41,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,8.1,14.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,8.0,14.0,1.0,0.85,0.0
2016,12,15,7,45,0.0,4.5,7.95,14.0,4.5,3.69,0.0
2016,12,15,8,0,0.0,8.0,7.9,14.0,8.0,6.56,0.0
2016,12,15,8,15,0.0,12.5,7.75,14.0,12.5,10.27,2.95
2016,12,15,8,30,0.0,17.0,7.6,14.0,17.0,13.98,6.23
2016,12,15,8,45,0.0,22.0,7.45,14.0,22.0,18.11,9.86
2016,12,15,9,0,0.0,27.0,7.3,14.0,27.0,22.25,13.47
2016,12,15,9,15,0.0,31.0,7.15,14.0,31.0,25.57,16.35
2016,12,15,9,30,0.0,35.0,7.0,14.0,35.0,28.89,19.2
2016,12,15,9,45,0.0,39.0,6.85,14.0,39.0,32.21,22.04
2016,12,15,10,0,0.0,43.0,6.7,14.0,43.0,35.54,24.86
2016,12,15,10,15,0.0,73.0,6.6,14.0,73.0,60.55,46.18
2016,12,15,10,30,0.0,103.0,6.5,14.0,103.0,86.73,68.34
2016,12,15,10,45,0.0,95.0,6.45,14.5,95.0,79.61,62.09
2016,12,15,11,0,0.0,87.0,6.4,15.0,87.0,72.5,55.91
2016,12,15,11,15,0.0,92.0,6.45,15.0,92.0,76.91,59.58
2016,12,15,11,30,0.0,97.0,6.5,15.0,97.0,81.39,63.31
2016,12,15,11,45,0.0,98.0,6.55,15.0,98.0,82.32,64.07
2016,12,15,12,0,0.0,99.0,6.6,15.0,99.0,83.29,64.87
2016,12,15,12,15,0.0,83.5,6.8,15.0,83.5,69.35,53.13
2016,12,15,12,30,0.0,68.0,7.0,15.0,68.0,56.39,42.21
2016,12,15,12,45,0.0,81.5,7.2,15.0,81.5,67.67,51.77
2016,12,15,13,0,0.0,95.0,7.4,15.0,95.0,80.11,62.3
2016,12,15,13,15,0.0,69.5,7.45,15.0,69.5,57.63,43.35
2016,12,15,13,30,0.0,44.0,7.5,15.0,44.0,36.39,25.37
2016,12,15,13,45,0.0,31.5,7.6,15.0,31.5,26.01,16.56
2016,12,15,14,0,0.0,19.0,7.7,15.0,19.0,15.66,7.75
2016,12,15,14,15,0.0,17.5,7.6,15.0,17.5,14.42,6.7
2016,12,15,14,30,0.0,16.0,7.5,15.0,16.0,13.17,5.64
2016,12,15,14,45,0.0,14.0,7.45,15.0,14.0,11.52,4.23
2016,12,15,15,0,0.0,12.0,7.4,15.0,12.0,9.87,2.81
2016,12,15,15,15,0.0,10.5,7.2,15.0,10.5,8.63,1.73
2016,12,15,15,30,0.0,9.0,7.0,15.0,9.0,7.39,0.64
2016,12,15,15,45,0.0,7.0,6.85,15.0,7.0,5.74,0.0
2016,12,15,16,0,0.0,5.0,6.7,15.0,5.0,4.1,0.0
2016,12,15,16,15,0.0,3.0,6.35,14.5,3.0,2.46,0.0
2016,12,15,16,30,0.0,1.0,6.0,14.0,1.0,0.82,0.0
2016,12,15,16,45,0.0,0.5,5.7,14.0,0.5,0.43,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,9.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,8.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.5,7.1,8.0,7.5,0.0,0.0
2016,12,16,7,30,0.0,15.0,7.1,8.0,15.0,12.8,0.0
2016,12,16,7,45,202.5,25.0,7.15,8.5,46.5,19.51,4.21
2016,12,16,8,0,405.0,35.0,7.2,9.0,78.0,29.12,19.17
2016,12,16,8,15,490.5,42.0,7.3,9.0,118.0,48.83,26.95
2016,12,16,8,30,576.0,49.0,7.4,9.0,158.0,95.89,53.44
2016,12,16,8,45,630.5,54.0,7.55,9.5,197.5,146.7,92.4
2016,12,16,9,0,685.0,59.0,7.7,10.0,237.0,203.65,141.84
2016,12,16,9,15,719.5,62.0,7.7,10.0,274.0,260.16,194.57
2016,12,16,9,30,754.0,65.0,7.7,10.0,311.0,318.49,249.66
2016,12,16,9,45,785.0,66.0,7.75,10.5,344.0,376.29,303.67
2016,12,16,10,0,816.0,67.0,7.8,11.0,377.0,436.09,358.41
2016,12,16,10,15,831.5,68.5,7.8,11.0,403.0,490.5,408.3
2016,12,16,10,30,847.0,70.0,7.8,11.0,429.0,544.68,456.87
2016,12,16,10,45,855.0,72.0,7.8,11.0,448.5,594.52,500.8
2016,12,16,11,0,863.0,74.0,7.8,11.0,468.0,642.9,542.61
2016,12,16,11,15,869.0,75.0,7.75,11.0,480.5,687.12,580.18
2016,12,16,11,30,875.0,76.0,7.7,11.0,493.0,729.25,614.43
2016,12,16,11,45,875.5,76.5,7.7,11.0,497.5,764.36,642.09
2016,12,16,12,0,876.0,77.0,7.7,11.0,502.0,796.6,667.45
2016,12,16,12,15,875.5,77.0,7.7,11.0,500.0,824.41,689.33
2016,12,16,12,30,875.0,77.0,7.7,11.0,498.0,849.04,708.78
2016,12,16,12,45,872.5,76.0,7.75,11.0,488.5,867.41,723.58
2016,12,16,13,0,870.0,75.0,7.8,11.0,479.0,882.31,735.83
2016,12,16,13,15,862.0,74.0,7.9,11.0,462.0,888.79,741.83
2016,12,16,13,30,854.0,73.0,8.0,11.0,445.0,891.61,745.12
2016,12,16,13,45,839.5,71.5,8.15,11.0,421.0,884.24,740.69
2016,12,16,14,0,825.0,70.0,8.3,11.0,397.0,873.28,733.46
2016,12,16,14,15,805.0,68.0,8.4,11.0,366.5,853.2,718.74
2016,12,16,14,30,785.0,66.0,8.5,11.0,336.0,829.86,701.18
2016,12,16,14,45,756.5,62.5,8.6,11.0,301.0,793.93,673.06
2016,12,16,15,0,728.0,59.0,8.7,11.0,266.0,755.44,642.05
2016,12,16,15,15,684.0,55.0,8.65,10.5,226.5,700.57,597.35
2016,12,16,15,30,640.0,51.0,8.6,10.0,187.0,653.04,556.85
2016,12,16,15,45,573.0,44.5,8.6,9.5,147.0,575.13,489.09
2016,12,16,16,0,506.0,38.0,8.6,9.0,107.0,498.77,419.06
2016,12,16,16,15,253.0,35.5,8.55,8.5,70.0,288.42,227.08
2016,12,16,16,30,0.0,33.0,8.5,8.0,33.0,53.48,0.0
2016,12,16,16,45,0.0,16.5,8.5,8.0,16.5,14.08,0.0
2016,12,16,17,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,8.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,7.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,17,7,15,97.0,5.5,3.3,3.5,7.5,0.0,0.0
2016,12,17,7,30,194.0,11.0,3.2,4.0,15.0,9.39,0.0
2016,12,17,7,45,346.0,20.5,3.15,4.5,49.0,18.62,3.08
2016,12,17,8,0,498.0,30.0,3.1,5.0,83.0,27.28,17.89
2016,12,17,8,15,578.0,36.5,3.1,5.5,124.5,47.7,25.47
2016,12,17,8,30,658.0,43.0,3.1,6.0,166.0,98.51,53.14
2016,12,17,8,45,706.5,47.5,3.15,6.5,206.5,152.32,94.46
2016,12,17,9,0,755.0,52.0,3.2,7.0,247.0,211.52,146.21
2016,12,17,9,15,786.5,55.0,3.15,7.0,285.0,269.8,200.71
2016,12,17,9,30,818.0,58.0,3.1,7.0,323.0,330.79,258.02
2016,12,17,9,45,839.5,60.0,3.05,7.5,355.5,389.35,312.33
2016,12,17,10,0,861.0,62.0,3.0,8.0,388.0,448.84,365.92
2016,12,17,10,15,875.0,64.0,3.0,8.0,414.5,503.06,414.54
2016,12,17,10,30,889.0,66.0,3.0,8.0,441.0,558.35,462.59
2016,12,17,10,45,897.5,67.0,3.05,8.5,461.0,608.58,504.59
2016,12,17,11,0,906.0,68.0,3.1,9.0,481.0,657.27,544.19
2016,12,17,11,15,911.5,68.5,3.15,9.0,493.5,701.61,580.44
2016,12,17,11,30,917.0,69.0,3.2,9.0,506.0,743.7,612.72
2016,12,17,11,45,917.5,70.0,3.25,9.5,511.0,780.21,638.94
2016,12,17,12,0,918.0,71.0,3.3,10.0,516.0,813.8,662.83
2016,12,17,12,15,917.0,71.0,3.3,10.0,513.5,841.86,683.47
2016,12,17,12,30,916.0,71.0,3.3,10.0,511.0,866.64,701.73
2016,12,17,12,45,906.0,72.0,3.3,10.0,500.0,881.59,712.86
2016,12,17,13,0,896.0,73.0,3.3,10.0,489.0,892.81,721.44
2016,12,17,13,15,887.5,72.0,3.3,10.0,471.5,908.39,733.38
2016,12,17,13,30,879.0,71.0,3.3,10.0,454.0,911.14,735.99
2016,12,17,13,45,865.0,69.5,3.3,10.0,429.5,904.51,731.95
2016,12,17,14,0,851.0,68.0,3.3,10.0,405.0,894.2,725.3
2016,12,17,14,15,831.0,66.0,3.25,10.0,374.0,874.21,711.13
2016,12,17,14,30,811.0,64.0,3.2,10.0,343.0,850.89,694.34
2016,12,17,14,45,781.0,61.0,3.2,10.0,307.0,814.16,667.39
2016,12,17,15,0,751.0,58.0,3.2,10.0,271.0,774.8,637.7
2016,12,17,15,15,707.5,54.0,3.1,9.5,231.5,720.13,595.68
2016,12,17,15,30,664.0,50.0,3.0,9.0,192.0,663.94,550.67
2016,12,17,15,45,593.5,44.0,2.9,8.5,150.5,582.25,483.26
2016,12,17,16,0,523.0,38.0,2.8,8.0,109.0,512.7,421.71
2016,12,17,16,15,261.5,36.0,2.8,7.5,71.5,295.8,231.36
2016,12,17,16,30,0.0,34.0,2.8,7.0,34.0,56.02,0.01
2016,12,17,16,45,0.0,17.0,2.85,7.0,17.0,14.51,0.0
2016,12,17,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,12,18,7,15,95.5,5.0,4.4,2.5,7.0,0.0,0.0
2016,12,18,7,30,191.0,10.0,4.5,3.0,14.0,8.54,0.0
2016,12,18,7,45,346.5,19.5,4.6,3.5,48.0,17.67,1.79
2016,12,18,8,0,502.0,29.0,4.7,4.0,82.0,26.36,17.07
2016,12,18,8,15,583.5,35.0,4.75,4.0,123.0,45.2,24.06
2016,12,18,8,30,665.0,41.0,4.8,4.0,164.0,95.86,51.24
2016,12,18,8,45,716.0,45.0,4.9,4.5,205.5,149.87,92.74
2016,12,18,9,0,767.0,49.0,5.0,5.0,247.0,209.54,145.36
2016,12,18,9,15,799.5,52.0,4.9,5.5,285.0,268.68,201.05
2016,12,18,9,30,832.0,55.0,4.8,6.0,323.0,330.63,259.67
2016,12,18,9,45,851.0,58.0,4.75,6.5,356.0,389.98,315.68
2016,12,18,10,0,870.0,61.0,4.7,7.0,389.0,448.52,369.62
2016,12,18,10,15,885.5,62.5,4.55,7.0,416.0,504.94,420.8
2016,12,18,10,30,901.0,64.0,4.4,7.0,443.0,561.02,470.12
2016,12,18,10,45,911.0,65.0,4.25,7.5,464.0,612.7,513.47
2016,12,18,11,0,921.0,66.0,4.1,8.0,485.0,662.97,554.18
2016,12,18,11,15,927.0,66.5,4.05,8.0,498.0,708.31,591.32
2016,12,18,11,30,933.0,67.0,4.0,8.0,511.0,751.41,624.34
2016,12,18,11,45,935.5,67.5,3.95,8.5,516.5,789.45,651.6
2016,12,18,12,0,938.0,68.0,3.9,9.0,522.0,824.63,676.45
2016,12,18,12,15,937.0,68.0,3.95,9.0,519.5,853.33,698.04
2016,12,18,12,30,936.0,68.0,4.0,9.0,517.0,878.67,717.21
2016,12,18,12,45,931.5,67.0,4.05,9.5,507.0,896.27,729.39
2016,12,18,13,0,927.0,66.0,4.1,10.0,497.0,910.19,738.99
2016,12,18,13,15,918.5,65.5,4.2,10.0,479.0,917.52,745.65
2016,12,18,13,30,910.0,65.0,4.3,10.0,461.0,921.11,749.87
2016,12,18,13,45,896.5,63.5,4.4,10.0,436.5,915.07,747.06
2016,12,18,14,0,883.0,62.0,4.5,10.0,412.0,905.38,741.58
2016,12,18,14,15,864.0,60.0,4.45,10.0,381.0,886.48,727.92
2016,12,18,14,30,845.0,58.0,4.4,10.0,350.0,873.7,718.75
2016,12,18,14,45,817.0,55.5,4.4,10.0,314.0,839.33,693.16
2016,12,18,15,0,789.0,53.0,4.4,10.0,278.0,802.23,664.81
2016,12,18,15,15,747.5,49.5,4.25,9.5,238.0,749.64,623.56
2016,12,18,15,30,706.0,46.0,4.1,9.0,198.0,695.48,579.36
2016,12,18,15,45,640.0,41.0,4.0,8.5,156.0,618.1,514.8
2016,12,18,16,0,574.0,36.0,3.9,8.0,114.0,541.12,446.85
2016,12,18,16,15,456.5,27.5,3.85,7.5,75.5,423.32,332.38
2016,12,18,16,30,339.0,19.0,3.8,7.0,37.0,297.54,43.85
2016,12,18,16,45,169.5,9.5,3.8,6.5,18.5,126.29,0.0
2016,12,18,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
